Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,178.5,15.0,2.6,0.5,31.0,12.19,0.0
2016,1,1,8,0,357.0,30.0,2.7,1.0,62.0,24.96,15.44
2016,1,1,8,15,454.5,38.5,2.7,1.5,102.0,32.06,23.45
2016,1,1,8,30,552.0,47.0,2.7,2.0,142.0,53.92,32.17
2016,1,1,8,45,610.5,52.5,2.75,2.5,182.5,101.53,58.85
2016,1,1,9,0,669.0,58.0,2.8,3.0,223.0,156.24,101.15
2016,1,1,9,15,707.5,62.5,2.8,3.5,261.5,214.2,152.53
2016,1,1,9,30,746.0,67.0,2.8,4.0,300.0,274.41,208.13
2016,1,1,9,45,775.5,69.0,2.85,4.5,334.0,333.21,263.24
2016,1,1,10,0,805.0,71.0,2.9,5.0,368.0,394.43,319.64
2016,1,1,10,15,822.5,73.0,2.85,5.5,396.5,452.42,372.03
2016,1,1,10,30,840.0,75.0,2.8,6.0,425.0,510.89,423.14
2016,1,1,10,45,851.5,76.5,2.8,6.5,446.5,565.74,469.86
2016,1,1,11,0,863.0,78.0,2.8,7.0,468.0,619.87,514.53
2016,1,1,11,15,870.0,79.0,2.75,7.0,482.5,669.56,555.2
2016,1,1,11,30,877.0,80.0,2.7,7.0,497.0,717.6,593.58
2016,1,1,11,45,880.0,80.5,2.65,7.0,504.0,760.24,625.57
2016,1,1,12,0,883.0,81.0,2.6,7.0,511.0,800.45,654.91
2016,1,1,12,15,882.5,81.0,2.55,7.0,510.0,834.61,679.53
2016,1,1,12,30,882.0,81.0,2.5,7.0,509.0,865.74,701.85
2016,1,1,12,45,881.0,79.5,2.45,7.5,501.5,891.46,718.87
2016,1,1,13,0,880.0,78.0,2.4,8.0,494.0,913.84,733.46
2016,1,1,13,15,872.0,77.0,2.35,8.0,478.0,926.97,742.78
2016,1,1,13,30,864.0,76.0,2.3,8.0,462.0,936.38,749.62
2016,1,1,13,45,851.0,74.5,2.25,8.0,439.0,936.67,750.07
2016,1,1,14,0,838.0,73.0,2.2,8.0,416.0,933.16,747.99
2016,1,1,14,15,819.0,71.0,2.15,8.0,387.0,919.49,738.67
2016,1,1,14,30,800.0,69.0,2.1,8.0,358.0,902.18,726.75
2016,1,1,14,45,772.5,66.0,2.05,8.0,323.0,871.91,705.19
2016,1,1,15,0,745.0,63.0,2.0,8.0,288.0,838.46,680.87
2016,1,1,15,15,704.5,59.0,1.9,7.0,249.0,788.49,645.26
2016,1,1,15,30,664.0,55.0,1.8,6.0,210.0,745.98,613.67
2016,1,1,15,45,599.5,49.5,1.75,5.5,169.0,669.25,553.1
2016,1,1,16,0,535.0,44.0,1.7,5.0,128.0,592.56,489.48
2016,1,1,16,15,430.5,35.0,1.8,4.5,89.5,477.59,390.76
2016,1,1,16,30,326.0,26.0,1.9,4.0,51.0,360.87,251.21
2016,1,1,16,45,163.0,13.0,2.0,4.0,25.5,143.27,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.5,3.0,1.5,14.5,11.06,0.0
2016,1,2,8,0,0.0,29.0,3.1,2.0,29.0,21.7,12.6
2016,1,2,8,15,12.0,45.5,3.1,2.5,47.5,33.53,24.67
2016,1,2,8,30,24.0,62.0,3.1,3.0,66.0,46.14,34.55
2016,1,2,8,45,32.0,78.5,3.1,3.5,85.5,62.0,47.89
2016,1,2,9,0,40.0,95.0,3.1,4.0,105.0,79.33,62.74
2016,1,2,9,15,45.0,110.5,3.05,4.0,123.5,96.68,78.05
2016,1,2,9,30,50.0,126.0,3.0,4.0,142.0,115.02,94.31
2016,1,2,9,45,56.0,139.0,3.0,4.5,158.5,132.53,109.62
2016,1,2,10,0,62.0,152.0,3.0,5.0,175.0,151.01,125.68
2016,1,2,10,15,152.0,163.5,2.95,5.5,225.5,214.44,179.55
2016,1,2,10,30,242.0,175.0,2.9,6.0,276.0,290.96,244.36
2016,1,2,10,45,346.0,167.5,2.85,6.5,319.5,357.59,300.71
2016,1,2,11,0,450.0,160.0,2.8,7.0,363.0,447.21,375.03
2016,1,2,11,15,653.5,118.0,2.7,7.5,423.5,571.3,476.35
2016,1,2,11,30,857.0,76.0,2.6,8.0,484.0,698.14,576.83
2016,1,2,11,45,485.0,147.5,2.55,8.5,379.0,535.35,444.71
2016,1,2,12,0,113.0,219.0,2.5,9.0,274.0,312.82,259.39
2016,1,2,12,15,166.5,217.5,2.4,9.0,298.5,362.48,302.29
2016,1,2,12,30,220.0,216.0,2.3,9.0,323.0,415.39,346.25
2016,1,2,12,45,136.5,208.0,2.2,9.5,274.0,343.46,285.49
2016,1,2,13,0,53.0,200.0,2.1,10.0,225.0,246.43,203.76
2016,1,2,13,15,26.5,158.5,2.0,10.0,171.0,176.38,145.38
2016,1,2,13,30,0.0,117.0,1.9,10.0,117.0,95.45,76.36
2016,1,2,13,45,23.5,142.5,1.85,10.5,152.0,160.82,132.76
2016,1,2,14,0,47.0,168.0,1.8,11.0,187.0,220.65,183.23
2016,1,2,14,15,23.5,113.0,1.7,10.5,122.5,131.18,107.92
2016,1,2,14,30,0.0,58.0,1.6,10.0,58.0,44.42,32.99
2016,1,2,14,45,0.0,52.0,1.5,10.0,52.0,39.78,29.08
2016,1,2,15,0,0.0,46.0,1.4,10.0,46.0,35.16,25.08
2016,1,2,15,15,0.0,40.0,1.4,9.5,40.0,30.54,21.09
2016,1,2,15,30,0.0,34.0,1.4,9.0,34.0,25.93,17.06
2016,1,2,15,45,0.0,27.0,1.45,8.5,27.0,20.56,12.3
2016,1,2,16,0,0.0,20.0,1.5,8.0,20.0,15.21,7.5
2016,1,2,16,15,0.0,14.0,1.65,7.5,14.0,10.63,3.34
2016,1,2,16,30,0.0,8.0,1.8,7.0,8.0,6.06,0.0
2016,1,2,16,45,0.0,4.0,1.95,6.5,4.0,3.15,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,2.4,4.5,9.5,7.22,0.0
2016,1,3,8,0,0.0,19.0,2.4,5.0,19.0,14.48,6.4
2016,1,3,8,15,0.0,31.5,2.3,5.0,31.5,24.08,15.97
2016,1,3,8,30,0.0,44.0,2.2,5.0,44.0,33.38,23.56
2016,1,3,8,45,0.0,56.5,2.1,5.5,56.5,42.89,32.13
2016,1,3,9,0,0.0,69.0,2.0,6.0,69.0,52.6,40.76
2016,1,3,9,15,0.0,81.0,2.0,6.0,81.0,62.11,49.18
2016,1,3,9,30,0.0,93.0,2.0,6.0,93.0,71.79,57.65
2016,1,3,9,45,0.0,103.5,2.0,6.5,103.5,80.44,65.01
2016,1,3,10,0,0.0,114.0,2.0,7.0,114.0,89.23,72.41
2016,1,3,10,15,77.5,148.0,2.05,7.0,180.5,158.82,131.68
2016,1,3,10,30,155.0,182.0,2.1,7.0,247.0,244.03,203.81
2016,1,3,10,45,173.0,191.0,2.2,7.5,267.0,273.81,228.8
2016,1,3,11,0,191.0,200.0,2.3,8.0,287.0,305.43,255.26
2016,1,3,11,15,255.5,198.5,2.45,8.0,318.5,371.59,310.85
2016,1,3,11,30,320.0,197.0,2.6,8.0,350.0,430.63,360.25
2016,1,3,11,45,302.0,203.5,2.8,8.0,349.5,442.31,370.0
2016,1,3,12,0,284.0,210.0,3.0,8.0,349.0,451.94,378.17
2016,1,3,12,15,284.5,209.5,3.1,8.0,348.5,466.74,390.71
2016,1,3,12,30,285.0,209.0,3.2,8.0,348.0,480.66,402.5
2016,1,3,12,45,298.0,203.5,3.3,8.5,347.0,498.68,417.23
2016,1,3,13,0,311.0,198.0,3.4,9.0,346.0,516.19,431.51
2016,1,3,13,15,349.5,184.5,3.25,9.0,346.0,546.6,457.02
2016,1,3,13,30,388.0,171.0,3.1,9.0,346.0,576.72,482.08
2016,1,3,13,45,493.0,140.5,3.0,9.5,351.5,672.47,558.07
2016,1,3,14,0,598.0,110.0,2.9,10.0,357.0,754.88,619.62
2016,1,3,14,15,557.5,109.0,2.7,10.0,327.0,720.34,592.47
2016,1,3,14,30,517.0,108.0,2.5,10.0,297.0,674.5,557.38
2016,1,3,14,45,482.5,104.0,2.4,10.0,267.0,638.42,530.0
2016,1,3,15,0,448.0,100.0,2.3,10.0,237.0,600.72,500.76
2016,1,3,15,15,421.0,89.5,2.2,9.5,205.0,559.97,469.22
2016,1,3,15,30,394.0,79.0,2.1,9.0,173.0,518.1,435.66
2016,1,3,15,45,344.0,67.5,2.05,8.5,138.5,452.82,381.9
2016,1,3,16,0,294.0,56.0,2.0,8.0,104.0,388.43,326.77
2016,1,3,16,15,228.0,42.5,2.05,7.5,73.0,308.35,255.31
2016,1,3,16,30,162.0,29.0,2.1,7.0,42.0,228.53,166.4
2016,1,3,16,45,81.0,14.5,2.15,7.0,21.0,77.72,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,3.5,2.6,7.5,3.5,2.64,0.0
2016,1,4,8,0,0.0,7.0,2.6,8.0,7.0,5.3,0.0
2016,1,4,8,15,0.0,12.0,2.6,8.5,12.0,9.1,2.42
2016,1,4,8,30,0.0,17.0,2.6,9.0,17.0,12.91,5.51
2016,1,4,8,45,0.0,22.5,2.6,9.5,22.5,17.11,9.25
2016,1,4,9,0,0.0,28.0,2.6,10.0,28.0,21.32,12.96
2016,1,4,9,15,0.0,32.5,2.65,10.0,32.5,24.78,16.01
2016,1,4,9,30,0.0,37.0,2.7,10.0,37.0,28.23,19.03
2016,1,4,9,45,0.0,41.0,2.8,10.5,41.0,31.31,21.64
2016,1,4,10,0,0.0,45.0,2.9,11.0,45.0,34.4,24.22
2016,1,4,10,15,34.5,111.0,2.95,11.0,125.5,106.65,86.02
2016,1,4,10,30,69.0,177.0,3.0,11.0,206.0,186.94,153.77
2016,1,4,10,45,262.0,168.5,3.1,11.5,286.5,311.1,257.55
2016,1,4,11,0,455.0,160.0,3.2,12.0,367.0,448.59,370.19
2016,1,4,11,15,360.0,183.5,3.3,12.0,350.5,423.12,349.71
2016,1,4,11,30,265.0,207.0,3.4,12.0,334.0,402.52,332.59
2016,1,4,11,45,208.5,215.0,3.5,12.5,316.0,369.54,305.31
2016,1,4,12,0,152.0,223.0,3.6,13.0,298.0,346.68,285.53
2016,1,4,12,15,299.5,201.0,3.6,13.0,348.5,468.75,387.09
2016,1,4,12,30,447.0,179.0,3.6,13.0,399.0,602.21,494.4
2016,1,4,12,45,229.5,175.5,3.65,13.0,288.5,405.25,335.43
2016,1,4,13,0,12.0,172.0,3.7,13.0,178.0,158.76,128.52
2016,1,4,13,15,24.5,177.5,3.6,12.5,188.5,178.28,146.08
2016,1,4,13,30,37.0,183.0,3.5,12.0,199.0,219.35,181.07
2016,1,4,13,45,18.5,135.5,3.4,12.0,143.5,132.69,108.23
2016,1,4,14,0,0.0,88.0,3.3,12.0,88.0,69.17,53.76
2016,1,4,14,15,0.0,105.5,3.15,11.5,105.5,87.24,69.44
2016,1,4,14,30,0.0,123.0,3.0,11.0,123.0,108.64,87.93
2016,1,4,14,45,0.0,110.5,2.9,11.0,110.5,97.57,78.56
2016,1,4,15,0,0.0,98.0,2.8,11.0,98.0,86.52,69.17
2016,1,4,15,15,0.0,85.0,2.65,11.0,85.0,74.86,59.16
2016,1,4,15,30,0.0,72.0,2.5,11.0,72.0,63.17,49.0
2016,1,4,15,45,0.0,58.0,2.45,11.0,58.0,50.05,37.5
2016,1,4,16,0,0.0,44.0,2.4,11.0,44.0,36.61,25.64
2016,1,4,16,15,0.0,31.0,2.4,10.5,31.0,24.01,14.5
2016,1,4,16,30,0.0,18.0,2.4,10.0,18.0,13.72,4.68
2016,1,4,16,45,0.0,9.0,2.45,10.0,9.0,7.08,0.0
2016,1,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.0,2.15,8.5,1.0,0.75,0.0
2016,1,5,8,0,0.0,2.0,2.3,9.0,2.0,1.51,0.0
2016,1,5,8,15,0.0,3.5,2.4,9.0,3.5,2.65,0.0
2016,1,5,8,30,0.0,5.0,2.5,9.0,5.0,3.78,0.0
2016,1,5,8,45,0.0,7.0,2.65,9.5,7.0,5.3,0.0
2016,1,5,9,0,0.0,9.0,2.8,10.0,9.0,6.83,0.31
2016,1,5,9,15,0.0,10.5,2.85,10.0,10.5,7.97,1.32
2016,1,5,9,30,0.0,12.0,2.9,10.0,12.0,9.12,2.32
2016,1,5,9,45,0.0,13.5,3.0,10.5,13.5,10.26,3.3
2016,1,5,10,0,0.0,15.0,3.1,11.0,15.0,11.41,4.28
2016,1,5,10,15,0.0,16.5,3.2,11.0,16.5,12.56,5.26
2016,1,5,10,30,0.0,18.0,3.3,11.0,18.0,13.71,6.24
2016,1,5,10,45,0.0,21.5,3.4,11.0,21.5,16.4,8.55
2016,1,5,11,0,0.0,25.0,3.5,11.0,25.0,19.08,10.85
2016,1,5,11,15,34.0,116.5,3.55,11.0,133.0,120.62,98.37
2016,1,5,11,30,68.0,208.0,3.6,11.0,241.0,237.82,196.83
2016,1,5,11,45,34.0,127.0,3.7,11.0,143.5,134.89,110.26
2016,1,5,12,0,0.0,46.0,3.8,11.0,46.0,35.22,24.64
2016,1,5,12,15,0.0,69.0,3.8,10.5,69.0,52.96,39.96
2016,1,5,12,30,0.0,92.0,3.8,10.0,92.0,71.31,55.75
2016,1,5,12,45,0.0,76.5,3.85,10.0,76.5,58.77,45.02
2016,1,5,13,0,0.0,61.0,3.9,10.0,61.0,46.77,34.76
2016,1,5,13,15,0.0,49.0,3.8,10.0,49.0,37.51,26.82
2016,1,5,13,30,0.0,37.0,3.7,10.0,37.0,28.28,18.87
2016,1,5,13,45,0.0,75.0,3.65,10.0,75.0,57.59,44.21
2016,1,5,14,0,0.0,113.0,3.6,10.0,113.0,93.32,74.95
2016,1,5,14,15,1.0,121.0,3.55,10.0,121.0,104.37,84.54
2016,1,5,14,30,2.0,129.0,3.5,10.0,129.0,117.29,95.75
2016,1,5,14,45,1.0,117.0,3.45,10.0,117.0,105.97,86.12
2016,1,5,15,0,0.0,105.0,3.4,10.0,105.0,94.75,76.52
2016,1,5,15,15,0.0,91.0,3.15,9.5,91.0,82.04,65.72
2016,1,5,15,30,0.0,77.0,2.9,9.0,77.0,69.28,54.69
2016,1,5,15,45,236.5,63.0,2.7,9.0,102.5,345.92,296.45
2016,1,5,16,0,473.0,49.0,2.5,9.0,128.0,544.55,453.15
2016,1,5,16,15,372.5,40.0,2.35,8.5,91.0,433.74,356.46
2016,1,5,16,30,272.0,31.0,2.2,8.0,54.0,327.18,246.86
2016,1,5,16,45,136.0,15.5,2.1,7.5,27.0,164.02,0.0
2016,1,5,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.5,3.65,9.0,1.5,1.13,0.0
2016,1,6,8,0,0.0,3.0,3.6,9.0,3.0,2.27,0.0
2016,1,6,8,15,0.0,5.5,3.55,9.0,5.5,4.16,0.0
2016,1,6,8,30,0.0,8.0,3.5,9.0,8.0,6.06,0.0
2016,1,6,8,45,0.0,11.0,3.45,9.5,11.0,8.34,1.61
2016,1,6,9,0,0.0,14.0,3.4,10.0,14.0,10.63,3.63
2016,1,6,9,15,0.0,16.5,3.35,10.0,16.5,12.54,5.31
2016,1,6,9,30,0.0,19.0,3.3,10.0,19.0,14.45,6.99
2016,1,6,9,45,0.0,21.5,3.25,10.0,21.5,16.37,8.65
2016,1,6,10,0,0.0,24.0,3.2,10.0,24.0,18.29,10.31
2016,1,6,10,15,0.0,28.0,3.2,10.0,28.0,21.36,12.96
2016,1,6,10,30,0.0,32.0,3.2,10.0,32.0,24.43,15.6
2016,1,6,10,45,5.5,98.5,3.25,10.0,101.0,79.59,63.17
2016,1,6,11,0,11.0,165.0,3.3,10.0,170.0,140.79,115.14
2016,1,6,11,15,5.5,115.5,3.35,10.0,118.0,94.52,75.71
2016,1,6,11,30,0.0,66.0,3.4,10.0,66.0,50.64,38.06
2016,1,6,11,45,172.0,134.5,3.45,10.0,219.5,270.97,228.47
2016,1,6,12,0,344.0,203.0,3.5,10.0,373.0,488.97,407.86
2016,1,6,12,15,213.0,210.5,3.4,10.0,316.0,390.28,325.4
2016,1,6,12,30,82.0,218.0,3.3,10.0,259.0,281.15,233.39
2016,1,6,12,45,110.0,217.5,3.25,10.0,271.5,310.88,259.27
2016,1,6,13,0,138.0,217.0,3.2,10.0,284.0,362.14,301.93
2016,1,6,13,15,136.0,210.5,3.1,10.0,274.5,360.14,300.39
2016,1,6,13,30,134.0,204.0,3.0,10.0,265.0,357.65,298.68
2016,1,6,13,45,67.0,167.5,2.95,10.0,198.0,232.12,193.99
2016,1,6,14,0,0.0,131.0,2.9,10.0,131.0,111.8,90.45
2016,1,6,14,15,0.0,72.0,2.85,9.5,72.0,55.25,42.37
2016,1,6,14,30,0.0,13.0,2.8,9.0,13.0,9.89,3.01
2016,1,6,14,45,0.0,12.0,2.8,9.0,12.0,9.12,2.35
2016,1,6,15,0,0.0,11.0,2.8,9.0,11.0,8.35,1.68
2016,1,6,15,15,0.0,9.5,2.75,8.5,9.5,7.21,0.69
2016,1,6,15,30,0.0,8.0,2.7,8.0,8.0,6.07,0.0
2016,1,6,15,45,0.0,6.5,2.65,8.0,6.5,4.92,0.0
2016,1,6,16,0,0.0,5.0,2.6,8.0,5.0,3.78,0.0
2016,1,6,16,15,0.0,3.5,2.55,7.5,3.5,2.65,0.0
2016,1,6,16,30,0.0,2.0,2.5,7.0,2.0,1.51,0.0
2016,1,6,16,45,0.0,1.0,2.5,7.0,1.0,0.75,0.0
2016,1,6,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,97.5,18.0,0.6,6.5,27.0,13.66,0.0
2016,1,7,8,0,195.0,36.0,0.6,7.0,54.0,27.09,16.83
2016,1,7,8,15,290.5,48.0,0.65,7.0,90.5,36.22,26.68
2016,1,7,8,30,386.0,60.0,0.7,7.0,127.0,50.61,34.93
2016,1,7,8,45,473.0,65.0,0.8,7.5,168.0,92.55,56.85
2016,1,7,9,0,560.0,70.0,0.9,8.0,209.0,142.19,91.92
2016,1,7,9,15,602.0,75.0,0.9,8.0,246.0,193.27,135.1
2016,1,7,9,30,644.0,80.0,0.9,8.0,283.0,249.12,184.67
2016,1,7,9,45,710.0,75.0,0.95,8.5,321.5,308.05,236.52
2016,1,7,10,0,776.0,70.0,1.0,9.0,360.0,373.78,293.73
2016,1,7,10,15,794.0,72.0,1.0,9.0,388.5,430.59,343.84
2016,1,7,10,30,812.0,74.0,1.0,9.0,417.0,488.06,393.0
2016,1,7,10,45,422.5,128.5,1.05,9.5,308.0,370.33,302.98
2016,1,7,11,0,33.0,183.0,1.1,10.0,199.0,180.68,147.27
2016,1,7,11,15,40.0,192.5,1.15,10.0,212.0,197.96,162.45
2016,1,7,11,30,47.0,202.0,1.2,10.0,225.0,216.3,177.68
2016,1,7,11,45,46.5,205.0,1.25,10.0,228.5,223.21,183.35
2016,1,7,12,0,46.0,208.0,1.3,10.0,232.0,230.22,189.16
2016,1,7,12,15,46.0,208.0,1.35,10.0,232.0,234.41,192.7
2016,1,7,12,30,46.0,208.0,1.4,10.0,232.0,238.7,196.37
2016,1,7,12,45,46.0,205.0,1.45,10.0,228.5,239.61,197.32
2016,1,7,13,0,46.0,202.0,1.5,10.0,225.0,240.59,198.38
2016,1,7,13,15,23.0,109.5,1.5,10.0,121.0,118.54,96.66
2016,1,7,13,30,0.0,17.0,1.5,10.0,17.0,12.96,5.6
2016,1,7,13,45,0.0,16.0,1.55,10.0,16.0,12.19,4.97
2016,1,7,14,0,0.0,15.0,1.6,10.0,15.0,11.43,4.31
2016,1,7,14,15,0.0,14.0,1.55,10.0,14.0,10.66,3.65
2016,1,7,14,30,0.0,13.0,1.5,10.0,13.0,9.89,3.0
2016,1,7,14,45,371.5,37.0,1.45,10.0,154.5,440.74,374.7
2016,1,7,15,0,743.0,61.0,1.4,10.0,296.0,837.18,673.69
2016,1,7,15,15,706.5,57.0,1.3,9.5,258.0,791.61,635.54
2016,1,7,15,30,670.0,53.0,1.2,9.0,220.0,743.75,600.06
2016,1,7,15,45,618.0,47.5,1.1,8.5,180.0,677.8,549.3
2016,1,7,16,0,566.0,42.0,1.0,8.0,140.0,610.96,495.33
2016,1,7,16,15,474.5,35.0,1.0,8.0,101.0,519.05,418.41
2016,1,7,16,30,383.0,28.0,1.0,8.0,62.0,421.02,320.06
2016,1,7,16,45,191.5,14.0,1.05,8.0,31.0,210.33,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,45,11.5,15.5,1.65,4.5,16.5,11.98,0.0
2016,1,8,8,0,23.0,31.0,1.7,5.0,33.0,23.19,13.72
2016,1,8,8,15,41.5,48.0,1.7,5.0,54.0,35.2,25.96
2016,1,8,8,30,60.0,65.0,1.7,5.0,75.0,47.84,35.73
2016,1,8,8,45,70.5,82.0,1.75,5.0,97.0,67.45,51.03
2016,1,8,9,0,81.0,99.0,1.8,5.0,119.0,88.9,68.96
2016,1,8,9,15,86.5,115.0,1.75,5.0,140.0,110.36,87.76
2016,1,8,9,30,92.0,131.0,1.7,5.0,161.0,132.91,107.75
2016,1,8,9,45,93.5,145.0,1.65,5.5,177.5,148.24,121.43
2016,1,8,10,0,95.0,159.0,1.6,6.0,194.0,168.14,138.86
2016,1,8,10,15,174.0,168.0,1.55,6.5,239.5,225.48,186.97
2016,1,8,10,30,253.0,177.0,1.5,7.0,285.0,294.58,244.57
2016,1,8,10,45,228.0,189.5,1.45,7.5,290.5,299.79,249.12
2016,1,8,11,0,203.0,202.0,1.4,8.0,296.0,312.01,259.07
2016,1,8,11,15,252.5,203.0,1.45,8.5,323.5,371.36,307.68
2016,1,8,11,30,302.0,204.0,1.5,9.0,351.0,422.55,349.0
2016,1,8,11,45,151.5,182.0,1.55,9.5,255.5,290.46,240.76
2016,1,8,12,0,1.0,160.0,1.6,10.0,160.0,132.26,106.76
2016,1,8,12,15,42.5,190.0,1.6,10.0,211.0,211.21,174.22
2016,1,8,12,30,84.0,220.0,1.6,10.0,262.0,284.29,235.03
2016,1,8,12,45,115.5,219.5,1.65,10.0,276.5,336.39,277.91
2016,1,8,13,0,147.0,219.0,1.7,10.0,291.0,371.73,307.33
2016,1,8,13,15,143.5,214.0,1.65,10.0,282.0,370.52,306.37
2016,1,8,13,30,140.0,209.0,1.6,10.0,273.0,368.83,305.27
2016,1,8,13,45,249.5,186.0,1.6,10.5,294.5,472.71,390.75
2016,1,8,14,0,359.0,163.0,1.6,11.0,316.0,556.18,457.87
2016,1,8,14,15,200.0,157.0,1.5,10.5,241.0,378.61,315.45
2016,1,8,14,30,41.0,151.0,1.4,10.0,166.0,200.6,166.36
2016,1,8,14,45,35.5,138.0,1.35,10.0,150.0,183.37,152.66
2016,1,8,15,0,30.0,125.0,1.3,10.0,134.0,166.21,138.22
2016,1,8,15,15,25.0,109.5,1.3,9.5,117.0,145.72,121.06
2016,1,8,15,30,20.0,94.0,1.3,9.0,100.0,110.17,90.71
2016,1,8,15,45,12.0,78.0,1.3,9.0,81.5,87.59,70.74
2016,1,8,16,0,4.0,62.0,1.3,9.0,63.0,64.99,50.5
2016,1,8,16,15,2.0,45.0,1.35,8.5,45.5,45.69,33.29
2016,1,8,16,30,0.0,28.0,1.4,8.0,28.0,24.79,14.25
2016,1,8,16,45,0.0,14.0,1.5,8.0,14.0,10.67,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,169.5,14.5,3.05,6.5,30.0,11.76,0.0
2016,1,9,8,0,339.0,29.0,3.1,7.0,60.0,24.04,14.3
2016,1,9,8,15,432.5,37.0,3.1,7.0,98.0,30.68,21.7
2016,1,9,8,30,526.0,45.0,3.1,7.0,136.0,41.67,32.13
2016,1,9,8,45,583.0,50.5,3.1,7.5,176.0,86.83,48.41
2016,1,9,9,0,640.0,56.0,3.1,8.0,216.0,138.98,85.93
2016,1,9,9,15,345.0,92.0,3.05,8.0,180.0,150.06,109.85
2016,1,9,9,30,50.0,128.0,3.0,8.0,144.0,115.14,92.83
2016,1,9,9,45,49.5,140.5,2.95,8.0,157.5,130.07,106.12
2016,1,9,10,0,49.0,153.0,2.9,8.0,171.0,145.17,119.35
2016,1,9,10,15,39.5,160.0,2.75,8.0,175.5,151.59,125.09
2016,1,9,10,30,30.0,167.0,2.6,8.0,180.0,156.99,129.73
2016,1,9,10,45,69.5,185.5,2.5,8.5,217.5,199.09,165.26
2016,1,9,11,0,109.0,204.0,2.4,9.0,255.0,246.13,204.62
2016,1,9,11,15,68.0,197.5,2.25,9.0,230.0,220.41,182.67
2016,1,9,11,30,27.0,191.0,2.1,9.0,205.0,177.68,146.29
2016,1,9,11,45,28.5,194.5,2.0,9.0,209.0,198.21,163.51
2016,1,9,12,0,30.0,198.0,1.9,9.0,213.0,206.26,170.14
2016,1,9,12,15,71.0,212.0,1.8,9.0,247.5,258.35,214.35
2016,1,9,12,30,112.0,226.0,1.7,9.0,282.0,314.46,261.1
2016,1,9,12,45,119.0,223.0,1.6,9.0,282.0,343.17,284.12
2016,1,9,13,0,126.0,220.0,1.5,9.0,282.0,353.59,292.67
2016,1,9,13,15,69.0,194.0,1.35,9.0,228.0,255.81,211.99
2016,1,9,13,30,12.0,168.0,1.2,9.0,174.0,157.67,129.18
2016,1,9,13,45,6.0,131.5,1.1,9.0,134.5,115.8,94.16
2016,1,9,14,0,0.0,95.0,1.0,9.0,95.0,75.39,59.65
2016,1,9,14,15,0.0,109.0,0.95,9.0,109.0,90.08,72.41
2016,1,9,14,30,0.0,123.0,0.9,9.0,123.0,107.19,87.1
2016,1,9,14,45,0.0,112.0,0.85,9.0,112.0,97.8,79.16
2016,1,9,15,0,0.0,101.0,0.8,9.0,101.0,88.49,71.28
2016,1,9,15,15,0.0,88.0,0.8,9.0,88.0,76.86,61.32
2016,1,9,15,30,0.0,75.0,0.8,9.0,75.0,65.19,51.19
2016,1,9,15,45,0.0,61.0,0.85,9.0,61.0,52.15,39.75
2016,1,9,16,0,0.0,47.0,0.9,9.0,47.0,38.86,27.97
2016,1,9,16,15,0.0,34.0,0.9,8.5,34.0,26.45,16.95
2016,1,9,16,30,0.0,21.0,0.9,8.0,21.0,16.01,7.35
2016,1,9,16,45,0.0,10.5,0.95,8.0,10.5,7.98,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,164.0,15.5,2.75,6.5,30.5,12.58,0.0
2016,1,10,8,0,328.0,31.0,2.9,7.0,61.0,25.68,15.72
2016,1,10,8,15,422.5,40.0,2.85,7.0,100.0,33.09,23.86
2016,1,10,8,30,517.0,49.0,2.8,7.0,139.0,43.58,33.87
2016,1,10,8,45,581.5,54.0,2.8,7.5,180.0,88.33,50.08
2016,1,10,9,0,646.0,59.0,2.8,8.0,221.0,141.02,87.42
2016,1,10,9,15,684.0,63.5,2.75,8.0,259.5,195.76,134.19
2016,1,10,9,30,722.0,68.0,2.7,8.0,298.0,256.1,188.81
2016,1,10,9,45,755.0,69.5,2.7,8.5,333.0,314.26,242.3
2016,1,10,10,0,788.0,71.0,2.7,9.0,368.0,375.33,297.72
2016,1,10,10,15,805.0,73.0,2.6,9.5,396.5,432.59,348.87
2016,1,10,10,30,822.0,75.0,2.5,10.0,425.0,490.37,398.75
2016,1,10,10,45,839.5,75.0,2.45,10.5,448.0,546.62,445.88
2016,1,10,11,0,857.0,75.0,2.4,11.0,471.0,602.77,491.37
2016,1,10,11,15,863.5,75.5,2.3,11.0,486.0,652.05,530.83
2016,1,10,11,30,870.0,76.0,2.2,11.0,501.0,699.67,567.9
2016,1,10,11,45,665.0,128.5,2.1,11.5,456.5,650.72,527.57
2016,1,10,12,0,460.0,181.0,2.0,12.0,412.0,570.26,463.02
2016,1,10,12,15,671.0,128.0,1.95,12.0,465.0,715.3,576.79
2016,1,10,12,30,882.0,75.0,1.9,12.0,518.0,844.86,669.23
2016,1,10,12,45,665.5,126.5,1.85,12.0,458.0,760.01,606.37
2016,1,10,13,0,449.0,178.0,1.8,12.0,398.0,635.22,512.5
2016,1,10,13,15,401.5,181.5,1.75,12.0,374.0,610.04,494.08
2016,1,10,13,30,354.0,185.0,1.7,12.0,350.0,560.23,456.37
2016,1,10,13,45,480.5,149.5,1.7,12.0,362.5,670.7,543.85
2016,1,10,14,0,607.0,114.0,1.7,12.0,375.0,769.08,616.43
2016,1,10,14,15,524.0,121.5,1.65,12.0,336.0,694.45,560.88
2016,1,10,14,30,441.0,129.0,1.6,12.0,297.0,628.24,512.37
2016,1,10,14,45,424.0,120.0,1.55,12.0,270.0,603.29,494.36
2016,1,10,15,0,407.0,111.0,1.5,12.0,243.0,576.52,474.23
2016,1,10,15,15,390.5,98.5,1.4,11.5,213.0,543.92,449.61
2016,1,10,15,30,374.0,86.0,1.3,11.0,183.0,509.84,423.01
2016,1,10,15,45,343.5,73.5,1.25,10.5,150.5,461.51,384.24
2016,1,10,16,0,313.0,61.0,1.2,10.0,118.0,412.99,343.63
2016,1,10,16,15,268.0,47.0,1.3,9.5,86.5,349.41,289.07
2016,1,10,16,30,223.0,33.0,1.4,9.0,55.0,287.41,228.21
2016,1,10,16,45,111.5,16.5,1.5,8.5,27.5,145.79,45.11
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,6.0,15.5,2.15,7.5,16.0,11.99,0.0
2016,1,11,8,0,12.0,31.0,2.2,8.0,32.0,23.19,13.64
2016,1,11,8,15,29.0,48.0,2.2,8.0,52.5,35.2,25.65
2016,1,11,8,30,46.0,65.0,2.2,8.0,73.0,47.29,37.09
2016,1,11,8,45,55.5,82.0,2.25,8.0,94.5,64.85,48.86
2016,1,11,9,0,65.0,99.0,2.3,8.0,116.0,84.09,64.79
2016,1,11,9,15,70.5,115.5,2.25,8.0,136.0,103.79,81.81
2016,1,11,9,30,76.0,132.0,2.2,8.0,156.0,124.58,99.99
2016,1,11,9,45,80.5,146.0,2.2,8.5,174.0,144.02,116.88
2016,1,11,10,0,85.0,160.0,2.2,9.0,192.0,164.27,134.32
2016,1,11,10,15,44.0,153.5,2.2,9.5,170.0,147.21,120.49
2016,1,11,10,30,3.0,147.0,2.2,10.0,148.0,118.49,96.11
2016,1,11,10,45,18.0,166.5,2.25,10.5,175.0,144.17,117.65
2016,1,11,11,0,33.0,186.0,2.3,11.0,202.0,182.53,149.57
2016,1,11,11,15,30.5,190.0,2.25,11.0,205.0,188.16,154.07
2016,1,11,11,30,28.0,194.0,2.2,11.0,208.0,180.78,147.87
2016,1,11,11,45,24.5,193.0,2.15,11.5,205.5,179.37,146.35
2016,1,11,12,0,21.0,192.0,2.1,12.0,203.0,177.67,144.57
2016,1,11,12,15,81.5,211.0,2.05,12.0,252.0,264.88,217.9
2016,1,11,12,30,142.0,230.0,2.0,12.0,301.0,361.78,297.07
2016,1,11,12,45,105.0,222.0,2.0,12.0,274.5,309.49,254.2
2016,1,11,13,0,68.0,214.0,2.0,12.0,248.0,273.11,224.12
2016,1,11,13,15,85.0,210.5,1.95,12.0,252.0,290.09,238.89
2016,1,11,13,30,102.0,207.0,1.9,12.0,256.0,307.9,254.11
2016,1,11,13,45,101.0,198.0,1.9,12.5,244.5,301.9,249.16
2016,1,11,14,0,100.0,189.0,1.9,13.0,233.0,295.73,244.2
2016,1,11,14,15,445.5,127.5,1.8,13.0,302.0,625.7,512.68
2016,1,11,14,30,791.0,66.0,1.7,13.0,371.0,893.25,705.42
2016,1,11,14,45,768.5,63.0,1.6,13.0,338.0,868.75,684.62
2016,1,11,15,0,746.0,60.0,1.5,13.0,305.0,841.11,664.8
2016,1,11,15,15,712.0,56.5,1.4,12.5,267.5,798.82,635.11
2016,1,11,15,30,678.0,53.0,1.3,12.0,230.0,754.18,602.7
2016,1,11,15,45,627.5,48.0,1.2,11.5,190.0,690.24,554.46
2016,1,11,16,0,577.0,43.0,1.1,11.0,150.0,625.34,503.17
2016,1,11,16,15,493.0,36.0,1.1,10.5,110.5,538.53,432.8
2016,1,11,16,30,409.0,29.0,1.1,10.0,71.0,445.89,348.2
2016,1,11,16,45,204.5,14.5,1.15,9.5,35.5,227.61,93.9
2016,1,11,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
