Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,45,193.5,14.0,2.35,6.5,32.0,11.38,0.0
2016,1,12,8,0,387.0,28.0,2.4,7.0,64.0,23.37,13.91
2016,1,12,8,15,477.5,35.5,2.3,7.0,103.5,29.7,20.88
2016,1,12,8,30,568.0,43.0,2.2,7.0,143.0,36.9,27.87
2016,1,12,8,45,623.5,48.0,2.1,7.5,183.5,86.47,47.68
2016,1,12,9,0,679.0,53.0,2.0,8.0,224.0,139.87,84.96
2016,1,12,9,15,715.0,56.5,1.95,8.0,262.5,194.78,131.58
2016,1,12,9,30,751.0,60.0,1.9,8.0,301.0,253.63,184.88
2016,1,12,9,45,506.0,107.0,1.9,8.5,277.0,261.19,203.75
2016,1,12,10,0,261.0,154.0,1.9,9.0,253.0,237.48,192.23
2016,1,12,10,15,276.0,165.0,1.9,9.5,277.0,272.76,222.92
2016,1,12,10,30,291.0,176.0,1.9,10.0,301.0,309.63,254.17
2016,1,12,10,45,343.5,176.5,1.95,10.5,331.5,358.08,294.47
2016,1,12,11,0,396.0,177.0,2.0,11.0,362.0,423.67,347.71
2016,1,12,11,15,417.0,179.5,2.0,11.0,379.5,464.39,380.86
2016,1,12,11,30,438.0,182.0,2.0,11.0,397.0,505.99,414.35
2016,1,12,11,45,347.0,202.5,2.0,11.5,374.5,469.04,384.07
2016,1,12,12,0,256.0,223.0,2.0,12.0,352.0,439.82,359.34
2016,1,12,12,15,288.5,218.0,1.95,12.0,364.0,474.97,388.03
2016,1,12,12,30,321.0,213.0,1.9,12.0,376.0,511.26,416.97
2016,1,12,12,45,276.0,216.5,1.9,12.5,355.0,490.75,399.55
2016,1,12,13,0,231.0,220.0,1.9,13.0,334.0,446.39,364.24
2016,1,12,13,15,375.0,186.5,1.8,13.0,366.0,569.38,463.14
2016,1,12,13,30,519.0,153.0,1.7,13.0,398.0,699.67,562.64
2016,1,12,13,45,493.5,150.5,1.65,13.0,375.0,684.24,550.11
2016,1,12,14,0,468.0,148.0,1.6,13.0,352.0,666.01,536.87
2016,1,12,14,15,452.5,140.0,1.55,12.5,327.0,648.28,525.29
2016,1,12,14,30,437.0,132.0,1.5,12.0,302.0,628.26,511.83
2016,1,12,14,45,417.0,124.0,1.45,12.0,274.5,601.79,492.26
2016,1,12,15,0,397.0,116.0,1.4,12.0,247.0,573.56,471.06
2016,1,12,15,15,380.0,103.0,1.5,11.5,216.5,540.12,447.29
2016,1,12,15,30,363.0,90.0,1.6,11.0,186.0,505.19,421.11
2016,1,12,15,45,331.5,77.5,1.7,11.0,153.5,456.25,381.67
2016,1,12,16,0,300.0,65.0,1.8,11.0,121.0,407.21,340.34
2016,1,12,16,15,254.0,50.5,1.85,11.0,89.5,342.44,283.82
2016,1,12,16,30,208.0,36.0,1.9,11.0,58.0,279.28,223.58
2016,1,12,16,45,104.0,18.0,1.95,11.0,29.0,144.97,69.51
2016,1,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,1.0,3.5,10.5,1.0,0.75,0.0
2016,1,13,8,0,0.0,2.0,3.6,11.0,2.0,1.51,0.0
2016,1,13,8,15,0.0,3.5,3.65,11.0,3.5,2.65,0.0
2016,1,13,8,30,0.0,5.0,3.7,11.0,5.0,3.78,0.0
2016,1,13,8,45,0.0,6.5,3.8,11.5,6.5,4.92,0.0
2016,1,13,9,0,0.0,8.0,3.9,12.0,8.0,6.07,0.0
2016,1,13,9,15,0.0,9.5,4.05,12.0,9.5,7.21,0.6
2016,1,13,9,30,0.0,11.0,4.2,12.0,11.0,8.36,1.6
2016,1,13,9,45,0.0,12.5,4.35,12.0,12.5,9.5,2.59
2016,1,13,10,0,0.0,14.0,4.5,12.0,14.0,10.65,3.57
2016,1,13,10,15,0.0,10.5,4.6,12.0,10.5,7.99,1.25
2016,1,13,10,30,0.0,7.0,4.7,12.0,7.0,5.33,0.0
2016,1,13,10,45,0.0,18.5,4.85,12.5,18.5,14.11,6.48
2016,1,13,11,0,0.0,30.0,5.0,13.0,30.0,22.92,13.99
2016,1,13,11,15,57.5,126.5,5.0,12.5,155.0,143.92,117.83
2016,1,13,11,30,115.0,223.0,5.0,12.0,280.0,296.74,245.8
2016,1,13,11,45,145.5,227.5,5.05,12.0,300.5,332.5,275.71
2016,1,13,12,0,176.0,232.0,5.1,12.0,321.0,370.71,307.81
2016,1,13,12,15,194.5,231.0,5.1,12.0,329.5,395.18,328.41
2016,1,13,12,30,213.0,230.0,5.1,12.0,338.0,420.44,349.66
2016,1,13,12,45,106.5,144.5,5.1,12.0,198.5,240.42,200.66
2016,1,13,13,0,0.0,59.0,5.1,12.0,59.0,45.24,33.04
2016,1,13,13,15,14.5,123.0,5.0,11.5,130.0,112.77,91.32
2016,1,13,13,30,29.0,187.0,4.9,11.0,201.0,212.81,176.2
2016,1,13,13,45,89.5,190.0,4.85,11.0,230.0,279.23,234.11
2016,1,13,14,0,150.0,193.0,4.8,11.0,259.0,369.79,311.0
2016,1,13,14,15,142.5,183.0,4.55,11.0,242.5,356.22,299.71
2016,1,13,14,30,135.0,173.0,4.3,11.0,226.0,342.24,288.3
2016,1,13,14,45,422.5,123.5,4.05,11.0,268.5,606.63,510.41
2016,1,13,15,0,710.0,74.0,3.8,11.0,311.0,833.37,684.21
2016,1,13,15,15,673.0,70.0,3.5,10.5,273.0,788.36,648.52
2016,1,13,15,30,636.0,66.0,3.2,10.0,235.0,741.2,612.12
2016,1,13,15,45,599.5,58.0,2.95,10.0,196.0,687.56,568.37
2016,1,13,16,0,563.0,50.0,2.7,10.0,157.0,632.83,521.79
2016,1,13,16,15,474.0,42.5,2.55,9.5,117.0,531.34,437.26
2016,1,13,16,30,385.0,35.0,2.4,9.0,77.0,432.64,347.9
2016,1,13,16,45,192.5,24.5,2.3,8.5,45.5,235.39,131.68
2016,1,13,17,0,0.0,14.0,2.2,8.0,14.0,11.02,0.0
2016,1,13,17,15,0.0,7.0,2.15,7.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,45,23.0,16.5,1.85,6.5,18.5,12.74,0.0
2016,1,14,8,0,46.0,33.0,1.9,7.0,37.0,24.64,15.13
2016,1,14,8,15,64.0,50.5,1.95,7.5,60.0,36.91,27.29
2016,1,14,8,30,82.0,68.0,2.0,8.0,83.0,48.94,38.62
2016,1,14,8,45,93.0,85.5,2.1,8.5,106.0,69.85,51.93
2016,1,14,9,0,104.0,103.0,2.2,9.0,129.0,93.04,70.51
2016,1,14,9,15,109.5,119.5,2.25,9.0,151.0,116.3,90.49
2016,1,14,9,30,115.0,136.0,2.3,9.0,173.0,140.65,111.85
2016,1,14,9,45,119.0,150.0,2.4,9.5,192.5,163.53,131.87
2016,1,14,10,0,123.0,164.0,2.5,10.0,212.0,187.13,152.34
2016,1,14,10,15,129.5,177.0,2.65,10.0,231.0,211.64,173.63
2016,1,14,10,30,136.0,190.0,2.8,10.0,250.0,237.12,195.53
2016,1,14,10,45,155.5,200.0,2.95,10.0,271.5,267.64,221.51
2016,1,14,11,0,175.0,210.0,3.1,10.0,293.0,300.27,249.1
2016,1,14,11,15,111.0,209.0,3.15,10.0,262.5,270.44,224.1
2016,1,14,11,30,47.0,208.0,3.2,10.0,232.0,220.07,181.52
2016,1,14,11,45,46.0,211.0,3.3,10.0,235.0,226.67,187.17
2016,1,14,12,0,45.0,214.0,3.4,10.0,238.0,233.3,192.71
2016,1,14,12,15,65.5,221.0,3.4,10.0,255.5,261.85,216.98
2016,1,14,12,30,86.0,228.0,3.4,10.0,273.0,292.36,242.75
2016,1,14,12,45,66.5,219.0,3.45,10.0,253.5,270.83,224.62
2016,1,14,13,0,47.0,210.0,3.5,10.0,234.0,247.88,205.32
2016,1,14,13,15,23.5,175.5,3.45,10.0,187.5,172.59,142.17
2016,1,14,13,30,0.0,141.0,3.4,10.0,141.0,117.43,94.93
2016,1,14,13,45,0.0,97.0,3.4,10.0,97.0,76.38,60.18
2016,1,14,14,0,0.0,53.0,3.4,10.0,53.0,40.58,29.52
2016,1,14,14,15,0.0,78.5,3.45,10.0,78.5,60.42,46.71
2016,1,14,14,30,0.0,104.0,3.5,10.0,104.0,85.65,68.49
2016,1,14,14,45,0.0,94.0,3.55,10.0,94.0,76.99,61.13
2016,1,14,15,0,0.0,84.0,3.6,10.0,84.0,68.35,53.77
2016,1,14,15,15,0.0,74.0,3.7,9.5,74.0,59.71,46.43
2016,1,14,15,30,0.0,64.0,3.8,9.0,64.0,51.09,39.0
2016,1,14,15,45,0.0,52.5,3.95,9.0,52.5,40.81,29.96
2016,1,14,16,0,0.0,41.0,4.1,9.0,41.0,31.35,21.55
2016,1,14,16,15,0.0,30.0,4.1,9.0,30.0,22.89,13.98
2016,1,14,16,30,0.0,19.0,4.1,9.0,19.0,14.46,6.38
2016,1,14,16,45,0.0,11.0,4.2,9.5,11.0,8.35,0.0
2016,1,14,17,0,0.0,3.0,4.3,10.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,4.25,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,175.5,15.5,1.15,8.0,32.0,12.57,0.0
2016,1,15,8,0,351.0,31.0,1.2,8.0,64.0,25.71,16.05
2016,1,15,8,15,443.5,39.0,1.3,8.0,103.5,32.33,23.21
2016,1,15,8,30,536.0,47.0,1.4,8.0,143.0,39.05,29.74
2016,1,15,8,45,591.0,53.0,1.5,8.5,184.0,82.02,45.88
2016,1,15,9,0,646.0,59.0,1.6,9.0,225.0,134.57,81.74
2016,1,15,9,15,683.5,63.0,1.65,9.0,263.5,188.72,126.93
2016,1,15,9,30,721.0,67.0,1.7,9.0,302.0,248.65,180.45
2016,1,15,9,45,736.5,72.5,1.8,9.5,335.0,305.05,232.44
2016,1,15,10,0,752.0,78.0,1.9,10.0,368.0,362.54,284.72
2016,1,15,10,15,770.5,80.0,1.9,10.0,397.0,418.86,335.19
2016,1,15,10,30,789.0,82.0,1.9,10.0,426.0,475.97,384.94
2016,1,15,10,45,672.0,113.0,1.95,10.5,416.5,490.63,399.25
2016,1,15,11,0,555.0,144.0,2.0,11.0,407.0,484.0,395.41
2016,1,15,11,15,580.5,142.0,1.9,11.0,424.5,537.09,438.22
2016,1,15,11,30,606.0,140.0,1.8,11.0,442.0,584.89,475.71
2016,1,15,11,45,559.5,157.0,1.75,11.0,440.0,591.95,480.92
2016,1,15,12,0,513.0,174.0,1.7,11.0,438.0,601.52,487.74
2016,1,15,12,15,477.0,183.0,1.6,11.0,429.0,606.17,490.55
2016,1,15,12,30,441.0,192.0,1.5,11.0,420.0,606.72,490.1
2016,1,15,12,45,364.0,204.5,1.45,11.0,391.0,552.2,447.95
2016,1,15,13,0,287.0,217.0,1.4,11.0,362.0,512.41,416.36
2016,1,15,13,15,559.0,149.0,1.3,11.0,421.0,717.41,576.12
2016,1,15,13,30,831.0,81.0,1.2,11.0,480.0,911.97,711.24
2016,1,15,13,45,822.5,78.5,1.15,11.0,459.0,916.35,711.5
2016,1,15,14,0,814.0,76.0,1.1,11.0,438.0,917.07,712.04
2016,1,15,14,15,796.5,74.0,1.05,11.0,410.0,906.05,704.64
2016,1,15,14,30,779.0,72.0,1.0,11.0,382.0,891.44,694.95
2016,1,15,14,45,760.0,68.0,0.95,11.5,349.0,869.35,678.79
2016,1,15,15,0,741.0,64.0,0.9,12.0,316.0,844.06,660.29
2016,1,15,15,15,706.0,60.5,0.85,11.5,278.0,800.95,631.17
2016,1,15,15,30,671.0,57.0,0.8,11.0,240.0,755.43,599.44
2016,1,15,15,45,621.5,52.0,0.8,11.0,200.0,700.82,559.23
2016,1,15,16,0,572.0,47.0,0.8,11.0,160.0,638.08,510.84
2016,1,15,16,15,491.0,40.0,0.85,10.5,120.0,544.3,437.5
2016,1,15,16,30,410.0,33.0,0.9,10.0,80.0,453.3,359.79
2016,1,15,16,45,270.0,22.5,1.0,10.0,48.0,303.76,195.03
2016,1,15,17,0,130.0,12.0,1.1,10.0,16.0,113.84,0.0
2016,1,15,17,15,65.0,6.0,1.1,9.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,138.5,17.5,2.4,10.0,31.0,13.4,0.0
2016,1,16,8,0,277.0,35.0,2.4,10.0,62.0,28.79,18.53
2016,1,16,8,15,370.0,44.5,2.4,10.0,100.0,36.42,26.6
2016,1,16,8,30,463.0,54.0,2.4,10.0,138.0,44.1,34.0
2016,1,16,8,45,534.0,59.0,2.4,10.5,179.5,82.07,47.78
2016,1,16,9,0,605.0,64.0,2.4,11.0,221.0,132.35,81.21
2016,1,16,9,15,481.0,93.0,2.35,11.0,230.0,170.94,119.88
2016,1,16,9,30,357.0,122.0,2.3,11.0,239.0,197.52,149.91
2016,1,16,9,45,368.0,131.5,2.3,11.5,263.5,235.4,183.86
2016,1,16,10,0,379.0,141.0,2.3,12.0,288.0,274.39,218.4
2016,1,16,10,15,189.5,129.0,2.3,12.0,202.5,200.82,162.61
2016,1,16,10,30,0.0,117.0,2.3,12.0,117.0,91.48,72.48
2016,1,16,10,45,0.0,114.5,2.35,12.5,114.5,89.54,70.74
2016,1,16,11,0,0.0,112.0,2.4,13.0,112.0,87.56,68.84
2016,1,16,11,15,0.0,117.0,2.4,13.0,117.0,91.84,72.36
2016,1,16,11,30,0.0,122.0,2.4,13.0,122.0,96.21,75.95
2016,1,16,11,45,0.0,94.5,2.4,13.5,94.5,73.13,56.39
2016,1,16,12,0,0.0,67.0,2.4,14.0,67.0,51.43,38.01
2016,1,16,12,15,24.5,143.0,2.35,14.0,155.5,145.82,117.76
2016,1,16,12,30,49.0,219.0,2.3,14.0,244.0,249.91,203.29
2016,1,16,12,45,25.5,191.5,2.25,14.0,204.5,185.7,150.17
2016,1,16,13,0,2.0,164.0,2.2,14.0,165.0,139.2,111.24
2016,1,16,13,15,38.5,187.5,2.1,14.0,206.5,216.83,176.66
2016,1,16,13,30,75.0,211.0,2.0,14.0,248.0,284.59,232.68
2016,1,16,13,45,37.5,178.0,1.9,14.0,196.5,212.66,173.15
2016,1,16,14,0,0.0,145.0,1.8,14.0,145.0,124.22,99.1
2016,1,16,14,15,0.0,135.5,1.7,14.0,135.5,116.28,92.81
2016,1,16,14,30,0.0,126.0,1.6,14.0,126.0,108.42,86.4
2016,1,16,14,45,0.0,115.0,1.55,14.0,115.0,98.99,78.64
2016,1,16,15,0,0.0,104.0,1.5,14.0,104.0,89.63,70.87
2016,1,16,15,15,0.0,91.5,1.45,13.5,91.5,78.59,61.73
2016,1,16,15,30,0.0,79.0,1.4,13.0,79.0,67.53,52.44
2016,1,16,15,45,0.0,65.5,1.35,13.0,65.5,55.22,41.83
2016,1,16,16,0,0.0,52.0,1.3,13.0,52.0,42.74,30.96
2016,1,16,16,15,0.0,39.0,1.3,12.5,39.0,30.6,20.36
2016,1,16,16,30,0.0,26.0,1.3,12.0,26.0,19.84,10.84
2016,1,16,16,45,0.0,15.5,1.35,12.0,15.5,11.8,2.54
2016,1,16,17,0,0.0,5.0,1.4,12.0,5.0,3.93,0.0
2016,1,16,17,15,0.0,2.5,1.45,11.5,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,3.05,11.5,5.0,3.78,0.0
2016,1,17,8,0,0.0,10.0,3.1,12.0,10.0,7.58,0.69
2016,1,17,8,15,0.0,16.0,3.05,12.0,16.0,12.15,5.06
2016,1,17,8,30,0.0,22.0,3.0,12.0,22.0,16.73,9.33
2016,1,17,8,45,0.0,28.5,3.0,12.0,28.5,21.71,13.11
2016,1,17,9,0,0.0,35.0,3.0,12.0,35.0,26.7,17.49
2016,1,17,9,15,0.0,41.0,3.0,12.0,41.0,31.31,21.51
2016,1,17,9,30,0.0,47.0,3.0,12.0,47.0,35.93,25.49
2016,1,17,9,45,0.0,52.5,3.05,12.5,52.5,40.17,29.04
2016,1,17,10,0,0.0,58.0,3.1,13.0,58.0,44.42,32.57
2016,1,17,10,15,0.0,101.5,3.1,13.0,101.5,78.69,61.69
2016,1,17,10,30,0.0,145.0,3.1,13.0,145.0,114.75,91.96
2016,1,17,10,45,0.0,109.5,3.15,13.0,109.5,85.37,67.07
2016,1,17,11,0,0.0,74.0,3.2,13.0,74.0,56.83,42.86
2016,1,17,11,15,0.0,76.0,3.25,13.0,76.0,58.38,44.15
2016,1,17,11,30,0.0,78.0,3.3,13.0,78.0,59.94,45.42
2016,1,17,11,45,0.0,112.5,3.35,13.0,112.5,88.2,69.22
2016,1,17,12,0,0.0,147.0,3.4,13.0,147.0,118.54,94.58
2016,1,17,12,15,0.0,125.0,3.4,13.0,125.0,99.33,78.46
2016,1,17,12,30,0.0,103.0,3.4,13.0,103.0,80.42,62.6
2016,1,17,12,45,0.0,103.5,3.4,13.0,103.5,80.98,63.11
2016,1,17,13,0,0.0,104.0,3.4,13.0,104.0,81.59,63.66
2016,1,17,13,15,0.5,130.5,3.35,13.0,131.0,106.44,84.63
2016,1,17,13,30,1.0,157.0,3.3,13.0,158.0,133.78,107.57
2016,1,17,13,45,0.5,86.0,3.3,13.0,86.5,66.91,51.43
2016,1,17,14,0,0.0,15.0,3.3,13.0,15.0,11.43,4.17
2016,1,17,14,15,0.0,70.5,3.3,13.0,70.5,54.1,40.75
2016,1,17,14,30,0.0,126.0,3.3,13.0,126.0,108.12,86.67
2016,1,17,14,45,0.0,115.0,3.3,13.0,115.0,98.68,78.77
2016,1,17,15,0,0.0,104.0,3.3,13.0,104.0,89.3,70.94
2016,1,17,15,15,0.0,92.0,3.3,12.5,92.0,78.82,62.22
2016,1,17,15,30,0.0,80.0,3.3,12.0,80.0,68.36,53.38
2016,1,17,15,45,0.0,67.0,3.3,12.0,67.0,56.68,43.26
2016,1,17,16,0,0.0,54.0,3.3,12.0,54.0,44.86,32.91
2016,1,17,16,15,0.0,41.0,3.25,12.0,41.0,32.8,22.27
2016,1,17,16,30,0.0,28.0,3.2,12.0,28.0,21.38,12.15
2016,1,17,16,45,0.0,17.0,3.2,12.0,17.0,12.95,3.67
2016,1,17,17,0,0.0,6.0,3.2,12.0,6.0,4.72,0.0
2016,1,17,17,15,0.0,3.0,3.2,12.0,3.0,2.36,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.0,14.0,1.45,9.5,35.5,11.4,0.0
2016,1,18,8,0,428.0,28.0,1.5,10.0,71.0,25.56,16.0
2016,1,18,8,15,516.0,35.0,1.5,10.5,112.5,32.03,22.75
2016,1,18,8,30,604.0,42.0,1.5,11.0,154.0,38.6,29.01
2016,1,18,8,45,660.5,46.5,1.5,11.5,196.5,80.17,42.71
2016,1,18,9,0,717.0,51.0,1.5,12.0,239.0,135.3,78.52
2016,1,18,9,15,514.0,87.5,1.55,12.0,233.0,174.44,120.59
2016,1,18,9,30,311.0,124.0,1.6,12.0,227.0,181.78,137.47
2016,1,18,9,45,227.5,146.0,1.65,12.5,226.0,197.13,154.88
2016,1,18,10,0,144.0,168.0,1.7,13.0,225.0,196.59,157.48
2016,1,18,10,15,142.5,182.0,1.75,13.0,242.0,219.85,177.63
2016,1,18,10,30,141.0,196.0,1.8,13.0,259.0,243.19,197.43
2016,1,18,10,45,501.5,135.0,1.9,13.5,374.0,411.3,333.77
2016,1,18,11,0,862.0,74.0,2.0,14.0,489.0,597.65,480.23
2016,1,18,11,15,684.5,123.5,2.05,14.0,459.5,583.99,469.46
2016,1,18,11,30,507.0,173.0,2.1,14.0,430.0,541.14,436.56
2016,1,18,11,45,350.0,205.5,2.15,14.5,384.5,471.24,381.3
2016,1,18,12,0,193.0,238.0,2.2,15.0,339.0,387.68,313.53
2016,1,18,12,15,96.5,186.5,2.15,14.5,237.0,264.78,215.38
2016,1,18,12,30,0.0,135.0,2.1,14.0,135.0,108.46,85.43
2016,1,18,12,45,18.5,172.5,2.1,14.0,182.0,160.33,129.36
2016,1,18,13,0,37.0,210.0,2.1,14.0,229.0,236.87,192.39
2016,1,18,13,15,21.5,189.5,2.1,14.0,200.5,184.11,148.88
2016,1,18,13,30,6.0,169.0,2.1,14.0,172.0,150.51,120.91
2016,1,18,13,45,25.5,178.0,2.1,14.0,190.0,181.08,147.22
2016,1,18,14,0,45.0,187.0,2.1,14.0,208.0,235.21,192.44
2016,1,18,14,15,35.0,172.0,2.0,14.0,188.0,211.26,172.6
2016,1,18,14,30,25.0,157.0,1.9,14.0,168.0,167.54,136.59
2016,1,18,14,45,22.0,144.5,1.8,14.0,153.5,154.14,125.68
2016,1,18,15,0,19.0,132.0,1.7,14.0,139.0,140.83,114.67
2016,1,18,15,15,15.0,118.0,1.65,13.5,123.0,124.78,101.39
2016,1,18,15,30,11.0,104.0,1.6,13.0,107.0,108.86,88.01
2016,1,18,15,45,5.5,88.0,1.55,12.5,89.5,88.91,70.88
2016,1,18,16,0,0.0,72.0,1.5,12.0,72.0,68.96,53.49
2016,1,18,16,15,0.0,55.0,1.5,12.0,55.0,52.27,38.84
2016,1,18,16,30,0.0,38.0,1.5,12.0,38.0,34.59,23.23
2016,1,18,16,45,0.0,23.5,1.5,12.0,23.5,19.37,8.73
2016,1,18,17,0,0.0,9.0,1.5,12.0,9.0,7.08,0.0
2016,1,18,17,15,0.0,4.5,1.5,11.5,4.5,3.54,0.0
2016,1,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.5,5.4,11.5,12.5,9.51,0.0
2016,1,19,8,0,0.0,25.0,5.5,12.0,25.0,19.09,10.43
2016,1,19,8,15,0.0,40.0,5.55,12.0,40.0,30.14,20.9
2016,1,19,8,30,0.0,55.0,5.6,12.0,55.0,41.0,30.97
2016,1,19,8,45,0.0,70.5,5.65,12.5,70.5,52.67,39.63
2016,1,19,9,0,0.0,86.0,5.7,13.0,86.0,64.76,50.04
2016,1,19,9,15,0.0,101.0,5.6,13.0,101.0,76.75,60.35
2016,1,19,9,30,0.0,116.0,5.5,13.0,116.0,88.99,70.75
2016,1,19,9,45,0.0,118.0,5.4,13.0,118.0,91.24,72.56
2016,1,19,10,0,0.0,120.0,5.3,13.0,120.0,93.28,74.17
2016,1,19,10,15,0.0,79.5,5.25,13.0,79.5,61.1,46.69
2016,1,19,10,30,0.0,39.0,5.2,13.0,39.0,29.81,19.92
2016,1,19,10,45,0.0,89.0,5.2,13.5,89.0,68.63,52.85
2016,1,19,11,0,0.0,139.0,5.2,14.0,139.0,110.12,87.55
2016,1,19,11,15,16.5,172.0,5.1,14.0,180.5,149.72,120.79
2016,1,19,11,30,33.0,205.0,5.0,14.0,222.0,205.57,167.25
2016,1,19,11,45,16.5,113.5,4.9,14.0,122.0,108.0,85.95
2016,1,19,12,0,0.0,22.0,4.8,14.0,22.0,16.81,8.64
2016,1,19,12,15,0.0,42.5,4.7,14.0,42.5,32.55,22.01
2016,1,19,12,30,0.0,63.0,4.6,14.0,63.0,48.35,35.38
2016,1,19,12,45,0.0,105.5,4.5,14.0,105.5,82.63,64.25
2016,1,19,13,0,0.0,148.0,4.4,14.0,148.0,121.46,96.73
2016,1,19,13,15,1.5,156.0,4.45,14.0,157.0,131.48,105.19
2016,1,19,13,30,3.0,164.0,4.5,14.0,166.0,142.27,114.35
2016,1,19,13,45,151.0,177.0,4.55,14.0,246.5,340.28,283.27
2016,1,19,14,0,299.0,190.0,4.6,14.0,327.0,530.17,439.15
2016,1,19,14,15,282.0,184.0,4.4,13.5,307.0,513.56,425.93
2016,1,19,14,30,265.0,178.0,4.2,13.0,287.0,495.82,412.55
2016,1,19,14,45,425.0,134.5,4.05,13.0,292.5,623.77,518.46
2016,1,19,15,0,585.0,91.0,3.9,13.0,298.0,736.27,605.58
2016,1,19,15,15,528.5,92.5,3.7,12.5,263.5,679.13,561.82
2016,1,19,15,30,472.0,94.0,3.5,12.0,229.0,616.03,513.32
2016,1,19,15,45,433.0,83.5,3.3,12.0,192.5,560.91,468.8
2016,1,19,16,0,394.0,73.0,3.1,12.0,156.0,505.64,422.54
2016,1,19,16,15,330.0,60.5,2.85,11.5,119.0,425.35,354.81
2016,1,19,16,30,266.0,48.0,2.6,11.0,82.0,347.85,286.14
2016,1,19,16,45,133.0,34.5,2.35,11.0,51.5,196.65,145.86
2016,1,19,17,0,0.0,21.0,2.1,11.0,21.0,25.11,0.0
2016,1,19,17,15,0.0,10.5,2.0,10.5,10.5,8.26,0.0
2016,1,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,7,45,22.5,18.0,0.95,8.5,20.5,13.88,0.39
2016,1,20,8,0,45.0,36.0,1.0,9.0,41.0,26.77,17.3
2016,1,20,8,15,60.5,54.0,1.05,9.0,63.5,39.31,29.44
2016,1,20,8,30,76.0,72.0,1.1,9.0,86.0,51.59,40.98
2016,1,20,8,45,87.0,89.5,1.15,9.5,110.0,70.64,53.01
2016,1,20,9,0,98.0,107.0,1.2,10.0,134.0,93.36,70.85
2016,1,20,9,15,104.5,123.5,1.2,10.5,155.5,116.4,90.08
2016,1,20,9,30,111.0,140.0,1.2,11.0,177.0,140.64,110.73
2016,1,20,9,45,55.5,134.0,1.3,11.5,152.5,124.05,98.97
2016,1,20,10,0,0.0,128.0,1.4,12.0,128.0,99.64,79.62
2016,1,20,10,15,87.0,162.5,1.4,12.0,201.5,171.08,138.61
2016,1,20,10,30,174.0,197.0,1.4,12.0,275.0,258.95,210.66
2016,1,20,10,45,369.5,171.5,1.45,12.5,348.0,362.28,294.36
2016,1,20,11,0,565.0,146.0,1.5,13.0,421.0,488.54,394.51
2016,1,20,11,15,524.5,163.5,1.45,13.0,425.0,512.87,413.16
2016,1,20,11,30,484.0,181.0,1.4,13.0,429.0,532.29,428.06
2016,1,20,11,45,462.0,190.0,1.35,13.5,430.0,552.09,442.27
2016,1,20,12,0,440.0,199.0,1.3,14.0,431.0,568.77,453.7
2016,1,20,12,15,497.0,183.0,1.25,14.0,446.5,620.68,493.48
2016,1,20,12,30,554.0,167.0,1.2,14.0,462.0,673.83,533.21
2016,1,20,12,45,484.0,183.5,1.15,14.0,439.0,652.76,516.02
2016,1,20,13,0,414.0,200.0,1.1,14.0,416.0,625.65,495.03
2016,1,20,13,15,411.5,195.0,1.05,14.0,405.0,632.69,500.72
2016,1,20,13,30,409.0,190.0,1.0,14.0,394.0,637.68,504.56
2016,1,20,13,45,518.0,154.5,1.0,14.0,401.0,712.64,562.24
2016,1,20,14,0,627.0,119.0,1.0,14.0,408.0,797.07,621.98
2016,1,20,14,15,549.5,128.0,1.0,14.0,370.5,728.99,573.63
2016,1,20,14,30,472.0,137.0,1.0,14.0,333.0,669.85,532.69
2016,1,20,14,45,462.0,126.0,1.0,14.0,305.0,649.6,519.44
2016,1,20,15,0,452.0,115.0,1.0,14.0,277.0,627.12,503.85
2016,1,20,15,15,434.0,104.5,0.95,13.5,246.0,595.5,481.49
2016,1,20,15,30,416.0,94.0,0.9,13.0,215.0,562.3,457.32
2016,1,20,15,45,388.5,82.5,0.9,13.0,181.5,517.43,422.84
2016,1,20,16,0,361.0,71.0,0.9,13.0,148.0,472.04,386.54
2016,1,20,16,15,321.5,57.0,0.85,12.5,114.0,411.81,337.08
2016,1,20,16,30,282.0,43.0,0.8,12.0,80.0,352.4,285.45
2016,1,20,16,45,141.0,32.0,0.8,12.0,50.5,215.62,160.98
2016,1,20,17,0,0.0,21.0,0.8,12.0,21.0,23.95,0.0
2016,1,20,17,15,0.0,10.5,0.7,11.5,10.5,8.26,0.0
2016,1,20,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,45,182.0,16.5,2.9,8.5,35.5,13.35,0.8
2016,1,21,8,0,364.0,33.0,2.9,9.0,71.0,27.33,17.81
2016,1,21,8,15,451.5,41.0,2.85,9.5,111.0,33.91,24.56
2016,1,21,8,30,539.0,49.0,2.8,10.0,151.0,40.58,30.93
2016,1,21,8,45,599.5,53.5,2.75,10.5,193.0,76.15,42.52
2016,1,21,9,0,660.0,58.0,2.7,11.0,235.0,128.43,75.87
2016,1,21,9,15,695.5,62.0,2.55,11.5,274.0,185.29,122.14
2016,1,21,9,30,731.0,66.0,2.4,12.0,313.0,243.54,173.41
2016,1,21,9,45,758.5,68.0,2.3,12.5,348.5,301.26,225.7
2016,1,21,10,0,786.0,70.0,2.2,13.0,384.0,361.38,279.51
2016,1,21,10,15,681.5,99.5,2.1,13.5,386.0,393.88,311.52
2016,1,21,10,30,577.0,129.0,2.0,14.0,388.0,413.82,330.99
2016,1,21,10,45,707.0,103.5,1.95,14.5,437.5,495.53,396.94
2016,1,21,11,0,837.0,78.0,1.9,15.0,487.0,585.28,467.42
2016,1,21,11,15,843.5,79.0,1.9,15.0,503.0,635.26,506.82
2016,1,21,11,30,850.0,80.0,1.9,15.0,519.0,683.69,544.33
2016,1,21,11,45,845.0,83.5,1.95,15.5,526.0,724.81,574.31
2016,1,21,12,0,840.0,87.0,2.0,16.0,533.0,763.06,600.61
2016,1,21,12,15,612.0,151.0,2.0,15.5,476.0,687.88,545.5
2016,1,21,12,30,384.0,215.0,2.0,15.0,419.0,562.65,450.47
2016,1,21,12,45,384.5,212.0,2.0,15.0,414.5,576.51,462.5
2016,1,21,13,0,385.0,209.0,2.0,15.0,410.0,588.94,472.39
2016,1,21,13,15,372.5,205.5,1.95,15.0,396.0,587.28,471.26
2016,1,21,13,30,360.0,202.0,1.9,15.0,382.0,583.62,468.75
2016,1,21,13,45,286.0,203.0,1.85,15.0,342.5,524.61,422.9
2016,1,21,14,0,212.0,204.0,1.8,15.0,303.0,440.19,357.38
2016,1,21,14,15,120.0,183.5,1.8,14.5,239.0,330.0,269.93
2016,1,21,14,30,28.0,163.0,1.8,14.0,175.0,196.01,159.6
2016,1,21,14,45,59.5,157.0,1.8,14.0,179.5,225.12,185.64
2016,1,21,15,0,91.0,151.0,1.8,14.0,184.0,254.93,211.57
2016,1,21,15,15,84.5,135.5,1.8,13.5,163.5,233.37,194.27
2016,1,21,15,30,78.0,120.0,1.8,13.0,143.0,211.72,176.73
2016,1,21,15,45,70.5,102.5,1.8,13.0,121.0,185.72,154.8
2016,1,21,16,0,63.0,85.0,1.8,13.0,99.0,159.5,132.2
2016,1,21,16,15,50.0,66.5,1.8,12.5,76.0,125.99,102.97
2016,1,21,16,30,37.0,48.0,1.8,12.0,53.0,91.7,72.52
2016,1,21,16,45,18.5,31.0,1.85,12.0,33.5,54.35,37.68
2016,1,21,17,0,0.0,14.0,1.9,12.0,14.0,10.68,0.0
2016,1,21,17,15,0.0,7.0,1.95,12.0,7.0,5.51,0.0
2016,1,21,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
