Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,45,762.0,56.0,2.55,9.0,284.0,844.39,687.47
2016,2,1,16,0,725.0,52.0,2.4,9.0,240.0,790.51,646.03
2016,2,1,16,15,666.0,46.5,2.4,8.5,194.0,712.95,586.68
2016,2,1,16,30,607.0,41.0,2.4,8.0,148.0,635.44,523.91
2016,2,1,16,45,510.5,33.5,2.4,7.5,104.5,524.29,429.92
2016,2,1,17,0,414.0,26.0,2.4,7.0,61.0,417.27,316.42
2016,2,1,17,15,207.0,13.0,2.45,6.5,30.5,209.4,0.0
2016,2,1,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,15,51.5,9.0,2.05,6.0,11.5,7.08,0.0
2016,2,2,7,30,103.0,18.0,2.0,6.0,23.0,13.66,0.0
2016,2,2,7,45,231.5,31.5,1.95,6.5,58.5,24.01,14.16
2016,2,2,8,0,360.0,45.0,1.9,7.0,94.0,36.89,27.27
2016,2,2,8,15,442.0,54.0,1.85,7.0,137.0,43.98,34.31
2016,2,2,8,30,524.0,63.0,1.8,7.0,180.0,51.13,41.16
2016,2,2,8,45,262.0,74.5,1.75,7.0,133.0,64.93,45.51
2016,2,2,9,0,0.0,86.0,1.7,7.0,86.0,64.81,51.34
2016,2,2,9,15,0.0,99.5,1.6,7.0,99.5,75.39,60.51
2016,2,2,9,30,0.0,113.0,1.5,7.0,113.0,86.15,69.71
2016,2,2,9,45,68.5,152.5,1.4,7.5,182.5,140.07,113.52
2016,2,2,10,0,137.0,192.0,1.3,8.0,252.0,208.04,169.19
2016,2,2,10,15,126.0,205.5,1.3,8.0,263.5,226.94,185.61
2016,2,2,10,30,115.0,219.0,1.3,8.0,275.0,244.75,200.88
2016,2,2,10,45,138.0,231.0,1.3,8.5,302.0,278.17,228.22
2016,2,2,11,0,161.0,243.0,1.3,9.0,329.0,314.23,257.37
2016,2,2,11,15,96.5,234.0,1.35,9.0,286.5,264.88,217.15
2016,2,2,11,30,32.0,225.0,1.4,9.0,244.0,219.31,179.18
2016,2,2,11,45,459.5,158.0,1.45,9.0,423.0,514.29,423.15
2016,2,2,12,0,887.0,91.0,1.5,9.0,602.0,803.08,641.12
2016,2,2,12,15,888.0,91.5,1.55,9.0,604.0,842.74,666.39
2016,2,2,12,30,889.0,92.0,1.6,9.0,606.0,879.46,692.5
2016,2,2,12,45,898.5,87.5,1.65,9.5,602.5,904.71,709.3
2016,2,2,13,0,908.0,83.0,1.7,10.0,599.0,936.42,730.76
2016,2,2,13,15,902.5,82.0,1.7,10.0,585.0,955.26,743.91
2016,2,2,13,30,897.0,81.0,1.7,10.0,571.0,970.33,754.75
2016,2,2,13,45,887.5,80.0,1.75,10.0,549.5,977.73,761.25
2016,2,2,14,0,878.0,79.0,1.8,10.0,528.0,993.09,773.5
2016,2,2,14,15,864.5,77.5,1.8,10.0,499.5,988.26,771.23
2016,2,2,14,30,851.0,76.0,1.8,10.0,471.0,979.52,766.64
2016,2,2,14,45,831.5,73.5,1.8,10.0,436.5,959.68,754.44
2016,2,2,15,0,812.0,71.0,1.8,10.0,402.0,936.24,739.77
2016,2,2,15,15,785.0,68.0,1.75,9.5,362.5,901.36,717.43
2016,2,2,15,30,758.0,65.0,1.7,9.0,323.0,863.51,692.5
2016,2,2,15,45,709.0,62.5,1.7,9.0,278.5,802.38,649.0
2016,2,2,16,0,660.0,60.0,1.7,9.0,234.0,748.47,609.34
2016,2,2,16,15,598.5,54.0,1.7,8.5,189.0,669.97,549.86
2016,2,2,16,30,537.0,48.0,1.7,8.0,144.0,592.14,487.57
2016,2,2,16,45,434.0,39.0,1.75,7.5,102.0,476.26,391.29
2016,2,2,17,0,331.0,30.0,1.8,7.0,60.0,366.26,283.04
2016,2,2,17,15,165.5,15.0,1.85,6.5,30.0,181.46,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,1.85,3.0,13.0,10.23,0.0
2016,2,3,7,30,0.0,26.0,1.9,3.0,26.0,18.5,0.0
2016,2,3,7,45,221.0,33.0,1.95,3.5,63.5,25.06,15.52
2016,2,3,8,0,442.0,40.0,2.0,4.0,101.0,33.15,24.32
2016,2,3,8,15,518.0,47.5,2.0,4.5,145.0,39.29,30.4
2016,2,3,8,30,594.0,55.0,2.0,5.0,189.0,45.48,36.33
2016,2,3,8,45,640.0,61.0,2.05,5.5,232.5,72.1,43.9
2016,2,3,9,0,686.0,67.0,2.1,6.0,276.0,126.66,75.88
2016,2,3,9,15,719.5,71.0,2.1,6.5,317.5,186.03,123.12
2016,2,3,9,30,753.0,75.0,2.1,7.0,359.0,245.95,175.93
2016,2,3,9,45,538.0,125.0,2.1,7.5,338.5,269.26,207.67
2016,2,3,10,0,323.0,175.0,2.1,8.0,318.0,265.56,213.25
2016,2,3,10,15,370.0,180.0,2.05,8.5,354.5,313.13,253.82
2016,2,3,10,30,417.0,185.0,2.0,9.0,391.0,374.69,304.98
2016,2,3,10,45,404.0,198.5,2.0,9.5,406.0,408.97,333.57
2016,2,3,11,0,391.0,212.0,2.0,10.0,421.0,430.12,351.17
2016,2,3,11,15,386.0,223.0,2.0,10.0,434.5,462.4,377.55
2016,2,3,11,30,381.0,234.0,2.0,10.0,448.0,493.61,402.48
2016,2,3,11,45,304.0,252.5,2.0,10.5,425.0,478.86,389.43
2016,2,3,12,0,227.0,271.0,2.0,11.0,402.0,440.48,358.01
2016,2,3,12,15,231.5,269.5,1.95,11.0,404.0,456.28,370.94
2016,2,3,12,30,236.0,268.0,1.9,11.0,406.0,471.63,383.11
2016,2,3,12,45,118.0,189.5,1.9,11.0,258.5,294.1,241.39
2016,2,3,13,0,0.0,111.0,1.9,11.0,111.0,86.92,67.99
2016,2,3,13,15,9.5,159.0,1.85,11.0,164.0,139.02,112.37
2016,2,3,13,30,19.0,207.0,1.8,11.0,217.0,196.55,160.26
2016,2,3,13,45,81.5,221.0,1.75,11.0,263.5,297.62,244.99
2016,2,3,14,0,144.0,235.0,1.7,11.0,310.0,405.57,332.65
2016,2,3,14,15,106.5,218.0,1.6,11.0,272.0,330.91,272.23
2016,2,3,14,30,69.0,201.0,1.5,11.0,234.0,277.74,228.85
2016,2,3,14,45,142.5,187.5,1.45,11.0,248.5,362.37,300.4
2016,2,3,15,0,216.0,174.0,1.4,11.0,263.0,423.59,351.58
2016,2,3,15,15,202.0,160.0,1.35,10.5,236.5,395.71,329.94
2016,2,3,15,30,188.0,146.0,1.3,10.0,210.0,367.47,308.21
2016,2,3,15,45,176.0,127.5,1.3,10.0,181.5,333.89,281.4
2016,2,3,16,0,164.0,109.0,1.3,10.0,153.0,299.79,253.47
2016,2,3,16,15,145.5,90.0,1.35,9.5,123.5,258.41,218.89
2016,2,3,16,30,127.0,71.0,1.4,9.0,94.0,216.86,182.95
2016,2,3,16,45,96.0,52.0,1.45,9.0,66.5,164.13,135.69
2016,2,3,17,0,65.0,33.0,1.5,9.0,39.0,110.8,84.63
2016,2,3,17,15,32.5,16.5,1.45,8.5,19.5,51.0,0.0
2016,2,3,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,111.5,9.0,2.5,4.0,14.5,7.08,0.0
2016,2,4,7,30,223.0,18.0,2.5,4.0,29.0,14.82,0.0
2016,2,4,7,45,349.0,28.5,2.55,4.5,67.5,23.61,14.45
2016,2,4,8,0,475.0,39.0,2.6,5.0,106.0,32.5,23.67
2016,2,4,8,15,549.0,46.0,2.55,5.5,150.5,38.32,29.41
2016,2,4,8,30,623.0,53.0,2.5,6.0,195.0,44.2,35.02
2016,2,4,8,45,667.5,58.5,2.5,6.5,239.5,70.55,42.13
2016,2,4,9,0,712.0,64.0,2.5,7.0,284.0,129.49,77.05
2016,2,4,9,15,744.0,67.5,2.5,7.0,325.5,186.51,122.25
2016,2,4,9,30,776.0,71.0,2.5,7.0,367.0,247.17,176.18
2016,2,4,9,45,793.5,75.0,2.55,7.5,403.5,307.4,231.91
2016,2,4,10,0,811.0,79.0,2.6,8.0,440.0,368.96,288.49
2016,2,4,10,15,827.0,81.5,2.55,8.0,471.5,429.55,343.53
2016,2,4,10,30,843.0,84.0,2.5,8.0,503.0,490.69,397.45
2016,2,4,10,45,854.5,85.5,2.5,8.5,528.0,548.71,446.67
2016,2,4,11,0,866.0,87.0,2.5,9.0,553.0,606.17,493.76
2016,2,4,11,15,873.0,88.0,2.4,9.5,570.5,659.41,535.62
2016,2,4,11,30,880.0,89.0,2.3,10.0,588.0,711.09,574.82
2016,2,4,11,45,885.5,89.0,2.25,10.5,598.5,751.94,604.68
2016,2,4,12,0,891.0,89.0,2.2,11.0,609.0,796.51,635.12
2016,2,4,12,15,892.0,89.0,2.05,11.0,611.0,835.03,661.01
2016,2,4,12,30,893.0,89.0,1.9,11.0,613.0,870.64,684.43
2016,2,4,12,45,891.5,88.5,1.8,11.5,607.5,900.4,702.69
2016,2,4,13,0,890.0,88.0,1.7,12.0,602.0,926.81,718.44
2016,2,4,13,15,884.5,87.0,1.6,12.0,588.0,945.42,730.04
2016,2,4,13,30,879.0,86.0,1.5,12.0,574.0,971.8,746.97
2016,2,4,13,45,732.5,119.0,1.45,12.0,515.5,893.82,693.35
2016,2,4,14,0,586.0,152.0,1.4,12.0,457.0,798.98,628.13
2016,2,4,14,15,667.5,121.0,1.3,12.0,450.5,854.32,668.08
2016,2,4,14,30,749.0,90.0,1.2,12.0,444.0,896.33,696.28
2016,2,4,14,45,627.0,110.0,1.2,12.0,392.0,809.58,636.46
2016,2,4,15,0,505.0,130.0,1.2,12.0,340.0,701.91,561.3
2016,2,4,15,15,481.0,122.5,1.1,11.5,307.0,667.99,538.62
2016,2,4,15,30,457.0,115.0,1.0,11.0,274.0,632.44,513.35
2016,2,4,15,45,438.5,101.5,0.95,11.0,238.0,592.83,483.93
2016,2,4,16,0,420.0,88.0,0.9,11.0,202.0,551.83,452.48
2016,2,4,16,15,382.0,75.5,0.95,10.5,164.5,493.27,407.53
2016,2,4,16,30,344.0,63.0,1.0,10.0,127.0,435.33,360.7
2016,2,4,16,45,288.5,48.0,1.05,9.5,91.5,359.51,296.52
2016,2,4,17,0,233.0,33.0,1.1,9.0,56.0,286.69,225.99
2016,2,4,17,15,116.5,16.5,1.15,8.5,28.0,142.8,12.7
2016,2,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,7,15,101.5,10.0,2.35,4.5,15.0,7.87,0.0
2016,2,5,7,30,203.0,20.0,2.4,5.0,30.0,16.46,0.0
2016,2,5,7,45,327.0,31.5,2.45,5.5,69.0,26.0,16.61
2016,2,5,8,0,451.0,43.0,2.5,6.0,108.0,35.6,26.4
2016,2,5,8,15,527.0,51.0,2.5,6.5,153.0,42.08,32.74
2016,2,5,8,30,603.0,59.0,2.5,7.0,198.0,48.61,38.92
2016,2,5,8,45,652.0,64.5,2.5,7.5,243.5,73.83,45.5
2016,2,5,9,0,701.0,70.0,2.5,8.0,289.0,129.21,77.05
2016,2,5,9,15,734.5,74.0,2.5,8.5,331.5,186.88,122.26
2016,2,5,9,30,768.0,78.0,2.5,9.0,374.0,250.83,178.12
2016,2,5,9,45,795.5,80.0,2.5,10.0,412.5,311.93,233.23
2016,2,5,10,0,823.0,82.0,2.5,11.0,451.0,375.51,290.02
2016,2,5,10,15,839.5,84.0,2.4,11.0,483.0,436.7,344.77
2016,2,5,10,30,856.0,86.0,2.3,11.0,515.0,498.45,398.31
2016,2,5,10,45,866.5,88.0,2.25,11.5,540.5,557.29,447.23
2016,2,5,11,0,877.0,90.0,2.2,12.0,566.0,615.46,493.82
2016,2,5,11,15,884.0,91.0,2.05,12.0,583.5,669.43,536.01
2016,2,5,11,30,891.0,92.0,1.9,12.0,601.0,721.8,575.5
2016,2,5,11,45,890.0,94.5,1.75,12.5,610.5,768.09,607.74
2016,2,5,12,0,889.0,97.0,1.6,13.0,620.0,811.66,635.42
2016,2,5,12,15,760.0,131.5,1.45,13.0,579.5,787.42,615.96
2016,2,5,12,30,631.0,166.0,1.3,13.0,539.0,745.95,584.5
2016,2,5,12,45,532.5,196.0,1.15,13.5,509.0,707.65,553.75
2016,2,5,13,0,434.0,226.0,1.0,14.0,479.0,670.07,522.95
2016,2,5,13,15,653.5,160.0,1.0,14.0,530.5,829.87,640.21
2016,2,5,13,30,873.0,94.0,1.0,14.0,582.0,976.42,737.39
2016,2,5,13,45,870.5,90.0,1.0,14.0,562.0,987.18,743.11
2016,2,5,14,0,868.0,86.0,1.0,14.0,542.0,994.06,748.51
2016,2,5,14,15,855.0,84.5,1.05,14.0,513.5,989.79,747.81
2016,2,5,14,30,842.0,83.0,1.1,14.0,485.0,981.59,744.78
2016,2,5,14,45,829.5,79.0,1.15,14.0,451.5,966.91,737.51
2016,2,5,15,0,817.0,75.0,1.2,14.0,418.0,948.56,727.78
2016,2,5,15,15,792.0,71.5,1.2,13.5,378.5,914.93,707.92
2016,2,5,15,30,767.0,68.0,1.2,13.0,339.0,878.24,685.56
2016,2,5,15,45,727.0,64.5,1.2,12.5,295.0,824.26,650.12
2016,2,5,16,0,687.0,61.0,1.2,12.0,251.0,776.78,617.91
2016,2,5,16,15,629.5,55.0,1.2,11.0,205.0,701.12,563.97
2016,2,5,16,30,572.0,49.0,1.2,10.0,159.0,625.89,507.07
2016,2,5,16,45,469.0,41.0,1.2,9.5,114.5,509.79,413.78
2016,2,5,17,0,366.0,33.0,1.2,9.0,70.0,398.87,314.15
2016,2,5,17,15,183.0,16.5,1.2,9.0,35.0,202.88,54.35
2016,2,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,7,15,123.5,10.0,2.25,5.5,16.5,7.87,0.0
2016,2,6,7,30,247.0,20.0,2.3,6.0,33.0,16.52,0.0
2016,2,6,7,45,366.5,30.0,2.35,6.5,72.5,24.87,15.75
2016,2,6,8,0,486.0,40.0,2.4,7.0,112.0,33.33,24.31
2016,2,6,8,15,557.5,47.0,2.3,7.5,157.0,39.13,29.97
2016,2,6,8,30,629.0,54.0,2.2,8.0,202.0,44.99,35.5
2016,2,6,8,45,680.0,58.0,2.1,8.5,247.5,72.92,44.31
2016,2,6,9,0,731.0,62.0,2.0,9.0,293.0,128.46,74.91
2016,2,6,9,15,761.0,65.0,1.9,9.5,334.5,185.99,119.67
2016,2,6,9,30,791.0,68.0,1.8,10.0,376.0,246.88,172.8
2016,2,6,9,45,811.0,71.0,1.75,11.0,413.0,307.93,227.78
2016,2,6,10,0,831.0,74.0,1.7,12.0,450.0,370.56,283.44
2016,2,6,10,15,846.0,76.0,1.6,12.0,481.5,431.48,337.28
2016,2,6,10,30,861.0,78.0,1.5,12.0,513.0,492.76,389.62
2016,2,6,10,45,872.5,79.0,1.4,12.5,538.0,548.58,435.15
2016,2,6,11,0,884.0,80.0,1.3,13.0,563.0,605.52,479.54
2016,2,6,11,15,890.5,81.0,1.35,13.0,580.5,658.38,521.31
2016,2,6,11,30,897.0,82.0,1.4,13.0,598.0,709.59,560.8
2016,2,6,11,45,774.0,121.0,1.45,13.5,571.5,714.37,562.76
2016,2,6,12,0,651.0,160.0,1.5,14.0,545.0,697.18,548.77
2016,2,6,12,15,780.5,120.0,1.5,14.0,583.5,786.88,614.98
2016,2,6,12,30,910.0,80.0,1.5,14.0,622.0,875.45,675.8
2016,2,6,12,45,754.0,127.0,1.55,14.5,573.5,838.87,648.93
2016,2,6,13,0,598.0,174.0,1.6,15.0,525.0,772.67,602.3
2016,2,6,13,15,512.0,196.5,1.6,15.0,492.0,728.04,570.25
2016,2,6,13,30,426.0,219.0,1.6,15.0,459.0,685.62,538.78
2016,2,6,13,45,472.5,198.0,1.6,15.0,455.5,720.24,566.42
2016,2,6,14,0,519.0,177.0,1.6,15.0,452.0,752.97,591.91
2016,2,6,14,15,529.5,164.0,1.55,14.5,431.5,756.87,596.32
2016,2,6,14,30,540.0,151.0,1.5,14.0,411.0,758.05,598.83
2016,2,6,14,45,521.5,142.5,1.45,14.0,379.5,732.91,581.36
2016,2,6,15,0,503.0,134.0,1.4,14.0,348.0,705.33,562.3
2016,2,6,15,15,459.5,127.0,1.25,13.5,308.0,652.67,524.58
2016,2,6,15,30,416.0,120.0,1.1,13.0,268.0,598.82,485.44
2016,2,6,15,45,396.0,107.5,1.0,13.0,234.0,559.85,456.25
2016,2,6,16,0,376.0,95.0,0.9,13.0,200.0,519.81,425.22
2016,2,6,16,15,481.5,70.0,0.95,12.5,180.0,583.22,474.01
2016,2,6,16,30,587.0,45.0,1.0,12.0,160.0,625.1,502.73
2016,2,6,16,45,498.5,37.5,1.05,11.5,116.5,530.74,426.39
2016,2,6,17,0,410.0,30.0,1.1,11.0,73.0,432.41,338.97
2016,2,6,17,15,205.0,15.0,1.1,10.5,36.5,219.09,86.1
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,7,7,15,166.5,9.0,2.35,7.5,18.5,7.08,0.0
2016,2,7,7,30,333.0,18.0,2.4,8.0,37.0,16.36,1.0
2016,2,7,7,45,453.0,26.5,2.5,8.5,79.0,24.29,15.25
2016,2,7,8,0,573.0,35.0,2.6,9.0,121.0,32.37,23.29
2016,2,7,8,15,639.5,40.0,2.65,9.5,167.5,37.18,27.99
2016,2,7,8,30,706.0,45.0,2.7,10.0,214.0,42.09,32.59
2016,2,7,8,45,749.0,48.5,2.8,10.5,259.5,67.13,37.93
2016,2,7,9,0,792.0,52.0,2.9,11.0,305.0,125.72,69.6
2016,2,7,9,15,820.5,54.5,2.8,11.5,348.0,188.84,118.71
2016,2,7,9,30,849.0,57.0,2.7,12.0,391.0,251.84,173.78
2016,2,7,9,45,862.0,61.5,2.65,12.5,428.0,314.85,231.41
2016,2,7,10,0,875.0,66.0,2.6,13.0,465.0,378.52,289.17
2016,2,7,10,15,889.5,67.5,2.5,13.0,497.0,440.37,344.55
2016,2,7,10,30,904.0,69.0,2.4,13.0,529.0,502.39,398.37
2016,2,7,10,45,914.0,70.0,2.35,13.5,554.5,561.45,447.44
2016,2,7,11,0,924.0,71.0,2.3,14.0,580.0,619.61,493.99
2016,2,7,11,15,930.5,72.0,2.3,14.5,598.0,674.41,536.6
2016,2,7,11,30,937.0,73.0,2.3,15.0,616.0,727.45,576.56
2016,2,7,11,45,940.5,73.5,2.3,15.5,626.5,775.76,610.48
2016,2,7,12,0,944.0,74.0,2.3,16.0,637.0,821.56,641.28
2016,2,7,12,15,944.5,74.0,2.25,16.0,639.0,861.64,668.52
2016,2,7,12,30,945.0,74.0,2.2,16.0,641.0,898.58,693.38
2016,2,7,12,45,944.5,73.0,2.2,16.5,635.0,930.16,713.6
2016,2,7,13,0,944.0,72.0,2.2,17.0,629.0,958.21,731.39
2016,2,7,13,15,939.0,71.5,2.2,17.0,615.0,979.02,745.71
2016,2,7,13,30,934.0,71.0,2.2,17.0,601.0,995.94,757.6
2016,2,7,13,45,926.0,70.0,2.2,17.0,579.5,1005.37,764.64
2016,2,7,14,0,918.0,69.0,2.2,17.0,558.0,1010.77,769.25
2016,2,7,14,15,906.0,67.5,2.1,17.0,529.5,1007.53,767.03
2016,2,7,14,30,894.0,66.0,2.0,17.0,501.0,1000.34,762.36
2016,2,7,14,45,877.5,64.0,1.95,17.0,466.0,984.12,752.37
2016,2,7,15,0,861.0,62.0,1.9,17.0,431.0,964.28,740.03
2016,2,7,15,15,837.5,59.5,1.75,16.5,391.0,933.37,720.12
2016,2,7,15,30,814.0,57.0,1.6,16.0,351.0,910.7,705.58
2016,2,7,15,45,780.0,54.0,1.45,15.5,306.5,862.75,672.77
2016,2,7,16,0,746.0,51.0,1.3,15.0,262.0,812.72,637.55
2016,2,7,16,15,694.5,46.5,1.3,14.5,216.0,742.73,588.03
2016,2,7,16,30,643.0,42.0,1.3,14.0,170.0,672.44,535.33
2016,2,7,16,45,557.0,35.5,1.3,13.5,125.0,570.04,454.72
2016,2,7,17,0,471.0,29.0,1.3,13.0,80.0,470.91,368.03
2016,2,7,17,15,235.5,14.5,1.3,12.5,40.0,238.97,116.13
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,7,15,137.0,10.5,2.95,8.5,19.0,8.26,0.0
2016,2,8,7,30,274.0,21.0,3.0,9.0,38.0,17.37,3.11
2016,2,8,7,45,393.5,31.0,3.15,10.0,79.0,25.76,16.52
2016,2,8,8,0,513.0,41.0,3.3,11.0,120.0,34.26,24.79
2016,2,8,8,15,584.5,47.5,3.2,11.5,166.5,39.71,30.03
2016,2,8,8,30,656.0,54.0,3.1,12.0,213.0,49.02,38.55
2016,2,8,8,45,699.0,59.0,3.05,12.5,258.5,73.2,44.12
2016,2,8,9,0,742.0,64.0,3.0,13.0,304.0,130.07,74.88
2016,2,8,9,15,772.5,67.5,2.9,13.5,347.0,188.94,119.97
2016,2,8,9,30,803.0,71.0,2.8,14.0,390.0,251.28,173.71
2016,2,8,9,45,831.5,71.5,2.75,14.5,429.0,313.52,229.45
2016,2,8,10,0,860.0,72.0,2.7,15.0,468.0,378.24,287.07
2016,2,8,10,15,874.5,74.0,2.65,15.5,500.5,440.07,341.42
2016,2,8,10,30,889.0,76.0,2.6,16.0,533.0,501.95,394.0
2016,2,8,10,45,899.0,77.5,2.55,16.5,558.0,560.9,442.5
2016,2,8,11,0,909.0,79.0,2.5,17.0,583.0,619.02,488.57
2016,2,8,11,15,915.5,80.0,2.45,17.0,601.0,673.3,531.16
2016,2,8,11,30,922.0,81.0,2.4,17.0,619.0,725.86,571.25
2016,2,8,11,45,925.5,81.5,2.35,17.5,629.0,773.73,604.64
2016,2,8,12,0,929.0,82.0,2.3,18.0,639.0,819.13,634.59
2016,2,8,12,15,929.5,82.0,2.25,18.0,641.0,858.86,661.39
2016,2,8,12,30,930.0,82.0,2.2,18.0,643.0,895.49,685.88
2016,2,8,12,45,669.5,161.0,2.15,18.0,563.5,801.29,619.66
2016,2,8,13,0,409.0,240.0,2.1,18.0,484.0,641.51,501.71
2016,2,8,13,15,668.5,157.5,2.0,18.0,545.0,842.44,650.45
2016,2,8,13,30,928.0,75.0,1.9,18.0,606.0,995.83,752.36
2016,2,8,13,45,919.5,74.0,1.85,18.5,584.5,1004.78,755.25
2016,2,8,14,0,911.0,73.0,1.8,19.0,563.0,1009.72,757.34
2016,2,8,14,15,899.0,72.0,1.75,18.5,534.5,1007.2,757.57
2016,2,8,14,30,887.0,71.0,1.7,18.0,506.0,1000.77,755.43
2016,2,8,14,45,869.5,69.0,1.65,18.0,471.0,983.67,744.91
2016,2,8,15,0,852.0,67.0,1.6,18.0,436.0,974.8,740.04
2016,2,8,15,15,828.0,64.5,1.5,17.5,395.5,943.23,720.37
2016,2,8,15,30,804.0,62.0,1.4,17.0,355.0,908.54,698.44
2016,2,8,15,45,769.0,58.5,1.3,17.0,310.5,858.97,664.34
2016,2,8,16,0,734.0,55.0,1.2,17.0,266.0,807.31,627.82
2016,2,8,16,15,681.5,50.0,1.2,16.0,219.5,735.78,578.93
2016,2,8,16,30,629.0,45.0,1.2,15.0,173.0,663.94,526.69
2016,2,8,16,45,542.0,38.0,1.3,14.5,128.0,560.11,446.44
2016,2,8,17,0,455.0,31.0,1.4,14.0,83.0,471.12,369.36
2016,2,8,17,15,227.5,15.5,1.4,13.5,41.5,240.85,134.11
2016,2,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,7,15,152.5,11.0,2.6,8.5,20.5,8.65,0.0
2016,2,9,7,30,305.0,22.0,2.7,9.0,41.0,18.28,5.02
2016,2,9,7,45,422.5,31.5,2.8,9.5,83.5,26.28,17.13
2016,2,9,8,0,540.0,41.0,2.9,10.0,126.0,34.42,25.09
2016,2,9,8,15,609.5,47.0,2.9,10.5,173.0,42.86,33.02
2016,2,9,8,30,679.0,53.0,2.9,11.0,220.0,48.41,38.17
2016,2,9,8,45,723.5,57.5,2.95,11.5,266.5,72.3,43.37
2016,2,9,9,0,768.0,62.0,3.0,12.0,313.0,130.5,74.53
2016,2,9,9,15,797.5,65.0,2.9,12.5,356.5,190.47,120.54
2016,2,9,9,30,827.0,68.0,2.8,13.0,400.0,253.72,175.34
2016,2,9,9,45,763.5,83.5,2.7,13.5,412.0,303.94,224.41
2016,2,9,10,0,700.0,99.0,2.6,14.0,424.0,344.23,264.11
2016,2,9,10,15,657.0,120.5,2.4,14.5,442.0,392.14,307.16
2016,2,9,10,30,614.0,142.0,2.2,15.0,460.0,434.15,343.28
2016,2,9,10,45,659.5,136.0,2.05,15.5,492.0,492.99,390.67
2016,2,9,11,0,705.0,130.0,1.9,16.0,524.0,554.91,438.85
2016,2,9,11,15,639.5,156.5,1.8,16.5,523.0,579.84,457.18
2016,2,9,11,30,574.0,183.0,1.7,17.0,522.0,589.91,463.77
2016,2,9,11,45,525.0,205.0,1.6,17.5,518.5,607.62,475.37
2016,2,9,12,0,476.0,227.0,1.5,18.0,515.0,619.63,482.14
2016,2,9,12,15,707.0,154.5,1.35,18.0,584.0,768.89,591.82
2016,2,9,12,30,938.0,82.0,1.2,18.0,653.0,902.71,679.64
2016,2,9,12,45,766.0,132.0,1.1,18.5,595.5,855.9,643.96
2016,2,9,13,0,594.0,182.0,1.0,19.0,538.0,769.47,583.42
2016,2,9,13,15,759.5,130.5,0.85,19.0,575.5,898.58,669.57
2016,2,9,13,30,925.0,79.0,0.7,19.0,613.0,998.51,729.75
2016,2,9,13,45,694.5,138.5,0.55,19.0,531.5,881.53,650.64
2016,2,9,14,0,464.0,198.0,0.4,19.0,450.0,722.71,542.87
2016,2,9,14,15,404.5,199.0,0.3,18.5,410.5,672.48,510.06
2016,2,9,14,30,345.0,200.0,0.2,18.0,371.0,597.01,458.0
2016,2,9,14,45,442.5,165.5,0.15,18.0,369.5,681.77,521.02
2016,2,9,15,0,540.0,131.0,0.1,18.0,368.0,739.05,560.69
2016,2,9,15,15,299.5,140.5,0.15,17.5,270.0,485.01,380.26
2016,2,9,15,30,59.0,150.0,0.2,17.0,172.0,220.02,175.37
2016,2,9,15,45,53.0,132.5,0.25,16.5,150.5,196.53,159.02
2016,2,9,16,0,47.0,115.0,0.3,16.0,129.0,173.02,140.45
2016,2,9,16,15,39.5,96.0,0.35,15.5,106.5,145.63,118.06
2016,2,9,16,30,32.0,77.0,0.4,15.0,84.0,118.03,94.84
2016,2,9,16,45,20.0,58.0,0.5,14.5,62.0,86.03,67.19
2016,2,9,17,0,8.0,39.0,0.6,14.0,40.0,44.87,31.52
2016,2,9,17,15,4.0,22.5,0.65,14.0,23.0,23.11,9.09
2016,2,9,17,30,0.0,6.0,0.7,14.0,6.0,4.72,0.0
2016,2,9,17,45,0.0,3.0,0.75,14.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,15,23.5,12.0,1.15,9.5,13.5,9.44,0.0
2016,2,10,7,30,47.0,24.0,1.1,10.0,27.0,18.17,6.08
2016,2,10,7,45,86.0,42.5,1.1,10.5,54.0,31.41,21.64
2016,2,10,8,0,125.0,61.0,1.1,11.0,81.0,44.2,33.74
2016,2,10,8,15,144.5,80.5,1.15,11.0,111.0,57.83,46.4
2016,2,10,8,30,164.0,100.0,1.2,11.0,141.0,70.9,58.37
2016,2,10,8,45,173.5,119.0,1.25,11.5,170.0,89.36,68.22
2016,2,10,9,0,183.0,138.0,1.3,12.0,199.0,118.68,88.46
2016,2,10,9,15,194.0,154.5,1.2,12.0,226.5,148.26,111.87
2016,2,10,9,30,205.0,171.0,1.1,12.0,254.0,179.5,138.04
2016,2,10,9,45,438.0,139.5,1.0,12.5,338.5,248.67,188.6
2016,2,10,10,0,671.0,108.0,0.9,13.0,423.0,341.54,260.61
2016,2,10,10,15,694.5,110.0,0.85,13.5,455.0,398.08,308.26
2016,2,10,10,30,718.0,112.0,0.8,14.0,487.0,456.25,355.85
2016,2,10,10,45,799.5,100.5,0.8,14.5,536.0,533.22,416.07
2016,2,10,11,0,881.0,89.0,0.8,15.0,585.0,616.51,478.97
2016,2,10,11,15,811.5,109.5,0.85,15.0,577.5,641.93,499.05
2016,2,10,11,30,742.0,130.0,0.9,15.0,570.0,661.36,514.33
2016,2,10,11,45,541.5,197.0,0.95,15.0,521.5,611.87,477.39
2016,2,10,12,0,341.0,264.0,1.0,15.0,473.0,535.22,419.48
2016,2,10,12,15,480.0,221.5,1.0,15.0,516.0,642.75,501.75
2016,2,10,12,30,619.0,179.0,1.0,15.0,559.0,749.29,579.41
2016,2,10,12,45,589.5,187.0,1.05,15.5,546.0,748.69,577.54
2016,2,10,13,0,560.0,195.0,1.1,16.0,533.0,752.65,579.89
2016,2,10,13,15,546.0,195.0,1.1,16.0,518.5,758.7,584.57
2016,2,10,13,30,532.0,195.0,1.1,16.0,504.0,761.73,587.16
2016,2,10,13,45,536.0,186.0,1.15,16.5,488.0,769.36,593.16
2016,2,10,14,0,540.0,177.0,1.2,17.0,472.0,774.4,597.38
2016,2,10,14,15,549.0,164.5,1.15,17.0,451.5,777.65,599.99
2016,2,10,14,30,558.0,152.0,1.1,17.0,431.0,778.09,600.73
2016,2,10,14,45,480.5,157.0,1.1,17.0,385.5,709.98,553.82
2016,2,10,15,0,403.0,162.0,1.1,17.0,340.0,639.7,503.73
2016,2,10,15,15,234.5,158.0,1.05,16.5,259.0,443.67,356.84
2016,2,10,15,30,66.0,154.0,1.0,16.0,178.0,231.78,188.13
2016,2,10,15,45,59.5,136.0,1.0,15.5,156.0,207.11,169.64
2016,2,10,16,0,53.0,118.0,1.0,15.0,134.0,182.38,149.72
2016,2,10,16,15,45.0,99.0,1.05,14.5,111.0,154.57,126.69
2016,2,10,16,30,37.0,80.0,1.1,14.0,88.0,126.62,102.92
2016,2,10,16,45,24.5,60.5,1.15,13.5,65.5,93.41,73.98
2016,2,10,17,0,12.0,41.0,1.2,13.0,43.0,59.23,43.75
2016,2,10,17,15,6.0,24.0,1.2,12.5,25.0,26.7,12.64
2016,2,10,17,30,0.0,7.0,1.2,12.0,7.0,5.51,0.0
2016,2,10,17,45,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,109.5,12.5,1.8,9.5,20.0,9.83,0.0
2016,2,11,7,30,219.0,25.0,1.8,10.0,40.0,20.48,8.57
2016,2,11,7,45,294.5,38.5,1.8,10.5,77.0,31.38,21.69
2016,2,11,8,0,370.0,52.0,1.8,11.0,114.0,42.09,31.9
2016,2,11,8,15,420.0,64.0,1.7,11.5,154.5,51.2,40.41
2016,2,11,8,30,470.0,76.0,1.6,12.0,195.0,60.12,48.54
2016,2,11,8,45,510.0,82.5,1.5,12.5,234.5,78.85,53.14
2016,2,11,9,0,550.0,89.0,1.4,13.0,274.0,125.39,78.83
2016,2,11,9,15,587.5,94.5,1.25,13.0,315.0,175.91,116.96
2016,2,11,9,30,625.0,100.0,1.1,13.0,356.0,231.04,163.32
2016,2,11,9,45,578.5,124.5,1.0,13.5,378.5,281.7,209.84
2016,2,11,10,0,532.0,149.0,0.9,14.0,401.0,321.64,246.4
2016,2,11,10,15,546.0,155.5,0.85,14.0,429.0,370.33,287.9
2016,2,11,10,30,560.0,162.0,0.8,14.0,457.0,419.94,328.91
2016,2,11,10,45,376.0,212.5,0.8,14.5,415.0,393.74,310.57
2016,2,11,11,0,192.0,263.0,0.8,15.0,373.0,346.68,274.13
2016,2,11,11,15,190.0,272.0,0.8,15.0,383.5,368.51,291.72
2016,2,11,11,30,188.0,281.0,0.8,15.0,394.0,389.98,308.24
2016,2,11,11,45,185.0,287.0,0.8,15.5,400.0,407.4,320.91
2016,2,11,12,0,182.0,293.0,0.8,16.0,406.0,424.25,333.0
2016,2,11,12,15,197.0,292.0,0.8,16.0,414.5,447.93,351.2
2016,2,11,12,30,212.0,291.0,0.8,16.0,423.0,472.08,369.61
2016,2,11,12,45,379.5,246.0,0.8,16.5,478.5,604.13,469.37
2016,2,11,13,0,547.0,201.0,0.8,17.0,534.0,747.3,571.48
2016,2,11,13,15,487.0,215.5,0.7,17.0,507.5,725.38,552.42
2016,2,11,13,30,427.0,230.0,0.6,17.0,481.0,698.45,531.96
2016,2,11,13,45,594.5,177.0,0.55,17.0,512.5,816.59,616.59
2016,2,11,14,0,762.0,124.0,0.5,17.0,544.0,945.4,699.47
2016,2,11,14,15,704.0,125.5,0.4,17.0,498.5,899.28,666.41
2016,2,11,14,30,646.0,127.0,0.3,17.0,453.0,848.9,633.33
2016,2,11,14,45,543.5,141.5,0.2,17.0,403.0,754.57,570.5
2016,2,11,15,0,441.0,156.0,0.1,17.0,353.0,670.79,513.47
2016,2,11,15,15,463.5,136.5,0.25,16.5,326.5,669.07,518.2
2016,2,11,15,30,486.0,117.0,0.4,16.0,300.0,663.98,518.79
2016,2,11,15,45,436.5,112.5,0.55,16.0,262.5,605.57,479.56
2016,2,11,16,0,387.0,108.0,0.7,16.0,225.0,547.17,438.88
2016,2,11,16,15,347.5,93.5,0.85,15.5,185.5,485.45,394.09
2016,2,11,16,30,308.0,79.0,1.0,15.0,146.0,424.36,347.03
2016,2,11,16,45,250.5,62.5,1.15,14.5,108.0,345.98,283.11
2016,2,11,17,0,193.0,46.0,1.3,14.0,70.0,270.74,218.0
2016,2,11,17,15,96.5,28.5,1.35,13.5,40.5,142.57,96.6
2016,2,11,17,30,0.0,11.0,1.4,13.0,11.0,8.65,0.0
2016,2,11,17,45,0.0,5.5,1.45,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
