Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,15,131.0,13.5,1.15,9.5,23.5,10.62,0.0
2016,2,12,7,30,262.0,27.0,1.1,10.0,47.0,22.27,10.71
2016,2,12,7,45,371.5,37.5,1.1,10.5,88.5,30.88,21.38
2016,2,12,8,0,481.0,48.0,1.1,11.0,130.0,39.55,29.72
2016,2,12,8,15,549.0,55.5,1.05,11.0,176.0,45.55,35.48
2016,2,12,8,30,617.0,63.0,1.0,11.0,222.0,51.57,41.09
2016,2,12,8,45,549.5,82.5,0.95,11.5,244.0,79.8,53.65
2016,2,12,9,0,482.0,102.0,0.9,12.0,266.0,124.82,81.37
2016,2,12,9,15,391.0,133.5,0.85,12.0,277.5,169.02,120.15
2016,2,12,9,30,300.0,165.0,0.8,12.0,289.0,199.12,150.04
2016,2,12,9,45,432.0,153.0,0.8,12.5,349.5,256.86,194.75
2016,2,12,10,0,564.0,141.0,0.8,13.0,410.0,326.11,249.99
2016,2,12,10,15,698.5,117.0,0.85,13.5,472.5,405.48,313.72
2016,2,12,10,30,833.0,93.0,0.9,14.0,535.0,492.98,383.19
2016,2,12,10,45,772.0,112.5,0.95,14.5,537.0,530.24,414.18
2016,2,12,11,0,711.0,132.0,1.0,15.0,539.0,560.04,438.29
2016,2,12,11,15,786.5,116.5,1.05,15.0,579.0,632.88,494.6
2016,2,12,11,30,862.0,101.0,1.1,15.0,619.0,712.04,553.81
2016,2,12,11,45,862.5,102.5,1.15,15.0,628.5,757.65,587.3
2016,2,12,12,0,863.0,104.0,1.2,15.0,638.0,800.69,617.17
2016,2,12,12,15,742.5,143.0,1.2,15.0,603.5,786.57,606.67
2016,2,12,12,30,622.0,182.0,1.2,15.0,569.0,755.15,583.76
2016,2,12,12,45,612.5,185.0,1.3,15.0,563.0,775.45,600.01
2016,2,12,13,0,603.0,188.0,1.4,15.0,557.0,784.66,608.08
2016,2,12,13,15,415.0,230.5,1.45,15.0,482.0,673.35,525.95
2016,2,12,13,30,227.0,273.0,1.5,15.0,407.0,510.23,403.85
2016,2,12,13,45,177.0,264.5,1.55,15.0,367.0,460.62,367.2
2016,2,12,14,0,127.0,256.0,1.6,15.0,327.0,408.68,327.06
2016,2,12,14,15,295.5,218.5,1.6,15.0,372.0,562.48,450.28
2016,2,12,14,30,464.0,181.0,1.6,15.0,417.0,718.02,568.41
2016,2,12,14,45,490.0,161.5,1.6,15.0,395.5,725.19,574.26
2016,2,12,15,0,516.0,142.0,1.6,15.0,374.0,729.18,578.48
2016,2,12,15,15,523.0,126.0,1.55,14.5,343.5,715.18,570.16
2016,2,12,15,30,530.0,110.0,1.5,14.0,313.0,698.14,559.61
2016,2,12,15,45,487.0,105.0,1.45,14.0,274.0,644.58,520.6
2016,2,12,16,0,444.0,100.0,1.4,14.0,235.0,590.67,480.6
2016,2,12,16,15,404.0,87.5,1.45,13.5,194.5,529.44,434.92
2016,2,12,16,30,364.0,75.0,1.5,13.0,154.0,468.77,387.39
2016,2,12,16,45,303.0,60.5,1.55,12.5,115.5,388.06,321.04
2016,2,12,17,0,242.0,46.0,1.6,12.0,77.0,310.83,253.51
2016,2,12,17,15,121.0,30.5,1.6,12.0,46.0,167.41,119.31
2016,2,12,17,30,0.0,15.0,1.6,12.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,1.65,12.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,176.5,12.5,2.0,8.5,26.5,9.83,0.0
2016,2,13,7,30,353.0,25.0,2.0,9.0,53.0,20.83,10.34
2016,2,13,7,45,465.0,33.5,2.0,9.5,97.5,28.05,19.05
2016,2,13,8,0,577.0,42.0,2.0,10.0,142.0,38.43,28.86
2016,2,13,8,15,641.0,47.5,1.85,10.5,190.0,43.51,33.72
2016,2,13,8,30,705.0,53.0,1.7,11.0,238.0,48.66,38.47
2016,2,13,8,45,748.5,56.5,1.6,11.5,285.5,70.37,42.35
2016,2,13,9,0,792.0,60.0,1.5,12.0,333.0,129.42,72.74
2016,2,13,9,15,469.0,120.0,1.5,12.5,287.5,171.69,118.93
2016,2,13,9,30,146.0,180.0,1.5,13.0,242.0,171.84,133.48
2016,2,13,9,45,524.5,123.0,1.5,13.5,371.5,259.79,194.7
2016,2,13,10,0,903.0,66.0,1.5,14.0,501.0,387.26,291.91
2016,2,13,10,15,917.0,67.5,1.45,14.5,534.0,451.0,346.78
2016,2,13,10,30,931.0,69.0,1.4,15.0,567.0,514.82,400.0
2016,2,13,10,45,943.0,69.0,1.4,15.5,593.5,575.89,449.35
2016,2,13,11,0,955.0,69.0,1.4,16.0,620.0,636.18,496.24
2016,2,13,11,15,961.0,69.5,1.45,16.0,638.5,692.12,539.68
2016,2,13,11,30,967.0,70.0,1.5,16.0,657.0,746.13,580.59
2016,2,13,11,45,972.0,69.5,1.6,16.5,667.5,796.15,615.35
2016,2,13,12,0,977.0,69.0,1.7,17.0,678.0,843.64,647.36
2016,2,13,12,15,977.5,69.5,1.7,17.0,680.5,885.84,675.63
2016,2,13,12,30,978.0,70.0,1.7,17.0,683.0,924.79,701.55
2016,2,13,12,45,969.5,73.0,1.75,17.0,676.0,955.3,722.41
2016,2,13,13,0,961.0,76.0,1.8,17.0,669.0,981.82,740.75
2016,2,13,13,15,956.0,75.5,2.0,17.0,654.5,1003.36,757.92
2016,2,13,13,30,951.0,75.0,2.2,17.0,640.0,1020.9,772.58
2016,2,13,13,45,940.5,74.5,2.45,17.0,617.5,1029.0,781.63
2016,2,13,14,0,930.0,74.0,2.7,17.0,595.0,1032.92,787.98
2016,2,13,14,15,918.0,72.5,2.75,16.5,565.5,1029.92,789.19
2016,2,13,14,30,906.0,71.0,2.8,16.0,536.0,1022.87,787.86
2016,2,13,14,45,888.0,69.5,2.85,16.0,499.5,1005.85,778.33
2016,2,13,15,0,870.0,68.0,2.9,16.0,463.0,985.14,766.33
2016,2,13,15,15,847.0,65.5,2.75,15.5,422.0,966.31,755.18
2016,2,13,15,30,824.0,63.0,2.6,15.0,381.0,932.24,733.06
2016,2,13,15,45,787.0,60.5,2.5,14.5,335.0,881.58,699.11
2016,2,13,16,0,750.0,58.0,2.4,14.0,289.0,828.78,662.59
2016,2,13,16,15,699.5,53.5,2.4,13.0,241.5,759.05,613.78
2016,2,13,16,30,649.0,49.0,2.4,12.0,194.0,688.76,561.67
2016,2,13,16,45,562.5,42.5,2.45,11.5,146.5,593.9,486.24
2016,2,13,17,0,476.0,36.0,2.5,11.0,99.0,495.07,402.5
2016,2,13,17,15,331.5,25.5,2.5,10.5,60.5,350.63,260.84
2016,2,13,17,30,187.0,15.0,2.5,10.0,22.0,153.22,0.0
2016,2,13,17,45,93.5,7.5,2.5,10.0,11.0,5.9,0.0
2016,2,13,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,7,15,192.5,12.0,2.35,9.5,28.0,9.44,0.0
2016,2,14,7,30,385.0,24.0,2.4,10.0,56.0,21.86,11.6
2016,2,14,7,45,483.5,32.0,2.45,10.5,99.5,29.24,20.08
2016,2,14,8,0,582.0,40.0,2.5,11.0,143.0,36.73,27.25
2016,2,14,8,15,641.0,45.0,2.35,11.5,190.0,41.42,31.71
2016,2,14,8,30,700.0,50.0,2.2,12.0,237.0,46.17,36.07
2016,2,14,8,45,738.0,54.0,2.05,12.5,282.5,67.59,40.2
2016,2,14,9,0,776.0,58.0,1.9,13.0,328.0,125.8,70.14
2016,2,14,9,15,448.5,120.0,1.9,13.5,281.0,168.01,116.43
2016,2,14,9,30,121.0,182.0,1.9,14.0,234.0,167.36,130.38
2016,2,14,9,45,346.0,162.0,1.95,15.0,327.0,233.58,178.0
2016,2,14,10,0,571.0,142.0,2.0,16.0,420.0,328.91,251.53
2016,2,14,10,15,456.0,183.0,2.1,16.0,414.5,355.05,277.53
2016,2,14,10,30,341.0,224.0,2.2,16.0,409.0,359.64,284.56
2016,2,14,10,45,617.0,151.0,2.3,16.5,503.0,483.14,382.11
2016,2,14,11,0,893.0,78.0,2.4,17.0,597.0,609.22,480.54
2016,2,14,11,15,625.0,169.5,2.4,17.0,538.0,582.16,459.29
2016,2,14,11,30,357.0,261.0,2.4,17.0,479.0,499.56,395.17
2016,2,14,11,45,488.0,223.0,2.4,17.5,526.0,597.17,470.84
2016,2,14,12,0,619.0,185.0,2.4,18.0,573.0,696.76,545.23
2016,2,14,12,15,768.0,133.5,2.4,18.0,617.0,797.74,619.56
2016,2,14,12,30,917.0,82.0,2.4,18.0,661.0,886.95,681.08
2016,2,14,12,45,778.5,128.5,2.45,18.5,617.0,864.48,663.93
2016,2,14,13,0,640.0,175.0,2.5,19.0,573.0,814.56,628.7
2016,2,14,13,15,617.5,177.5,2.5,19.0,555.0,816.81,631.15
2016,2,14,13,30,595.0,180.0,2.5,19.0,537.0,815.09,630.51
2016,2,14,13,45,551.5,187.5,2.5,19.0,509.5,786.79,610.92
2016,2,14,14,0,508.0,195.0,2.5,19.0,482.0,763.6,594.68
2016,2,14,14,15,538.5,175.0,2.5,18.5,465.5,780.05,609.87
2016,2,14,14,30,569.0,155.0,2.5,18.0,449.0,793.45,621.63
2016,2,14,14,45,533.5,152.5,2.5,18.0,413.5,758.43,597.57
2016,2,14,15,0,498.0,150.0,2.5,18.0,378.0,721.06,571.97
2016,2,14,15,15,492.0,136.0,2.45,17.5,345.0,697.01,556.65
2016,2,14,15,30,486.0,122.0,2.4,17.0,312.0,670.49,539.11
2016,2,14,15,45,457.5,112.5,2.35,17.0,274.5,625.76,506.43
2016,2,14,16,0,429.0,103.0,2.3,17.0,237.0,580.11,472.32
2016,2,14,16,15,397.0,89.5,2.25,16.0,198.0,525.23,431.52
2016,2,14,16,30,365.0,76.0,2.2,15.0,159.0,470.39,388.8
2016,2,14,16,45,405.0,57.5,2.2,14.5,129.0,474.26,389.51
2016,2,14,17,0,445.0,39.0,2.2,14.0,99.0,472.77,381.74
2016,2,14,17,15,307.5,27.5,2.25,13.5,61.0,333.48,250.55
2016,2,14,17,30,170.0,16.0,2.3,13.0,23.0,177.37,0.0
2016,2,14,17,45,85.0,8.0,2.35,13.0,11.5,67.19,0.0
2016,2,14,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,7,15,218.0,12.5,1.7,11.5,31.5,9.83,0.0
2016,2,15,7,30,436.0,25.0,1.7,12.0,63.0,22.94,12.77
2016,2,15,7,45,535.5,32.0,1.75,13.0,108.5,29.53,20.18
2016,2,15,8,0,635.0,39.0,1.8,14.0,154.0,36.27,26.55
2016,2,15,8,15,692.5,43.5,1.85,14.0,202.5,40.67,30.75
2016,2,15,8,30,750.0,48.0,1.9,14.0,251.0,45.14,34.87
2016,2,15,8,45,787.5,51.5,2.0,14.5,298.5,66.95,38.71
2016,2,15,9,0,825.0,55.0,2.1,15.0,346.0,131.51,72.45
2016,2,15,9,15,849.5,57.5,2.15,15.0,389.5,193.5,119.17
2016,2,15,9,30,874.0,60.0,2.2,15.0,433.0,257.96,174.81
2016,2,15,9,45,892.0,61.5,2.25,15.5,471.5,321.87,232.22
2016,2,15,10,0,910.0,63.0,2.3,16.0,510.0,386.89,290.32
2016,2,15,10,15,922.0,64.5,2.3,16.0,542.0,450.26,346.44
2016,2,15,10,30,934.0,66.0,2.3,16.0,574.0,513.48,400.75
2016,2,15,10,45,942.5,66.5,2.3,16.5,599.5,573.42,449.99
2016,2,15,11,0,951.0,67.0,2.3,17.0,625.0,632.21,496.56
2016,2,15,11,15,956.0,68.0,2.3,17.0,643.0,687.9,540.2
2016,2,15,11,30,961.0,69.0,2.3,17.0,661.0,741.59,581.15
2016,2,15,11,45,964.0,69.0,2.3,17.5,671.0,790.5,614.71
2016,2,15,12,0,967.0,69.0,2.3,18.0,681.0,836.73,645.34
2016,2,15,12,15,967.0,69.5,2.3,18.0,683.0,878.2,673.56
2016,2,15,12,30,967.0,70.0,2.3,18.0,685.0,916.41,699.42
2016,2,15,12,45,958.5,73.0,2.3,18.5,678.0,946.59,718.4
2016,2,15,13,0,950.0,76.0,2.3,19.0,671.0,972.81,734.72
2016,2,15,13,15,945.5,75.5,2.25,19.0,657.0,994.57,748.97
2016,2,15,13,30,941.0,75.0,2.2,19.0,643.0,1012.38,760.71
2016,2,15,13,45,932.5,74.5,2.2,19.0,621.0,1022.27,767.95
2016,2,15,14,0,924.0,74.0,2.2,19.0,599.0,1028.06,772.76
2016,2,15,14,15,913.0,72.5,2.1,19.0,570.0,1025.98,771.33
2016,2,15,14,30,902.0,71.0,2.0,19.0,541.0,1019.88,767.44
2016,2,15,14,45,885.0,69.5,1.95,19.0,505.5,1003.79,757.75
2016,2,15,15,0,868.0,68.0,1.9,19.0,470.0,984.02,745.75
2016,2,15,15,15,846.0,65.5,1.75,18.5,429.0,966.18,735.14
2016,2,15,15,30,824.0,63.0,1.6,18.0,388.0,933.04,713.91
2016,2,15,15,45,792.5,60.0,1.45,18.0,343.0,886.96,682.19
2016,2,15,16,0,761.0,57.0,1.3,18.0,298.0,838.6,648.2
2016,2,15,16,15,714.5,52.5,1.3,17.0,250.5,772.31,604.49
2016,2,15,16,30,668.0,48.0,1.3,16.0,203.0,705.35,557.65
2016,2,15,16,45,594.5,42.0,1.3,15.5,155.5,612.76,487.41
2016,2,15,17,0,521.0,36.0,1.3,15.0,108.0,522.11,413.84
2016,2,15,17,15,386.0,26.0,1.3,15.0,67.5,394.0,295.37
2016,2,15,17,30,251.0,16.0,1.3,15.0,27.0,240.6,0.0
2016,2,15,17,45,125.5,8.0,1.35,15.0,13.5,96.17,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,206.5,13.5,1.9,10.5,32.0,11.03,0.0
2016,2,16,7,30,413.0,27.0,1.9,11.0,64.0,24.65,14.59
2016,2,16,7,45,511.5,34.5,1.9,11.5,110.0,31.58,22.18
2016,2,16,8,0,610.0,42.0,1.9,12.0,156.0,38.64,28.93
2016,2,16,8,15,667.5,47.5,1.75,12.5,204.0,43.75,33.72
2016,2,16,8,30,725.0,53.0,1.6,13.0,252.0,48.89,38.38
2016,2,16,8,45,763.0,56.5,1.5,13.5,299.0,69.76,41.85
2016,2,16,9,0,801.0,60.0,1.4,14.0,346.0,129.34,71.82
2016,2,16,9,15,826.5,63.0,1.4,14.5,389.5,191.11,118.13
2016,2,16,9,30,852.0,66.0,1.4,15.0,433.0,257.93,174.92
2016,2,16,9,45,871.5,67.5,1.45,15.5,472.0,321.14,231.07
2016,2,16,10,0,891.0,69.0,1.5,16.0,511.0,385.65,288.02
2016,2,16,10,15,904.0,70.5,1.55,16.5,543.0,448.51,342.45
2016,2,16,10,30,917.0,72.0,1.6,17.0,575.0,511.36,395.04
2016,2,16,10,45,924.5,73.5,1.65,17.5,600.5,570.99,443.39
2016,2,16,11,0,932.0,75.0,1.7,18.0,626.0,629.45,489.14
2016,2,16,11,15,937.5,76.0,1.7,18.0,644.0,684.69,531.66
2016,2,16,11,30,943.0,77.0,1.7,18.0,662.0,738.04,571.58
2016,2,16,11,45,945.0,77.5,1.75,18.5,672.0,786.14,604.7
2016,2,16,12,0,947.0,78.0,1.8,19.0,682.0,831.56,634.71
2016,2,16,12,15,947.5,78.5,1.8,19.0,684.0,872.86,662.35
2016,2,16,12,30,948.0,79.0,1.8,19.0,686.0,911.0,687.7
2016,2,16,12,45,947.5,77.5,1.85,19.0,680.0,942.6,709.22
2016,2,16,13,0,947.0,76.0,1.9,19.0,674.0,970.58,728.45
2016,2,16,13,15,943.0,75.5,1.95,19.0,660.0,992.75,743.97
2016,2,16,13,30,939.0,75.0,2.0,19.0,646.0,1011.0,757.1
2016,2,16,13,45,931.5,74.0,2.05,19.5,624.5,1021.2,763.69
2016,2,16,14,0,924.0,73.0,2.1,20.0,603.0,1027.31,767.84
2016,2,16,14,15,913.0,72.0,2.1,19.5,574.0,1025.84,769.53
2016,2,16,14,30,902.0,71.0,2.1,19.0,545.0,1020.37,768.81
2016,2,16,14,45,887.0,69.0,2.1,19.0,509.5,1005.6,760.61
2016,2,16,15,0,872.0,67.0,2.1,19.0,474.0,987.08,750.06
2016,2,16,15,15,850.5,64.5,1.95,18.5,433.0,957.83,731.82
2016,2,16,15,30,829.0,62.0,1.8,18.0,392.0,936.93,719.11
2016,2,16,15,45,796.0,59.5,1.7,18.0,346.5,889.98,687.31
2016,2,16,16,0,763.0,57.0,1.6,18.0,301.0,840.78,653.38
2016,2,16,16,15,717.5,52.5,1.5,17.5,253.5,775.33,607.79
2016,2,16,16,30,672.0,48.0,1.4,17.0,206.0,709.18,559.54
2016,2,16,16,45,593.0,42.5,1.35,16.5,158.0,612.23,486.04
2016,2,16,17,0,514.0,37.0,1.3,16.0,110.0,527.87,417.45
2016,2,16,17,15,257.0,33.0,1.25,15.5,69.5,297.71,227.01
2016,2,16,17,30,0.0,29.0,1.2,15.0,29.0,43.16,0.0
2016,2,16,17,45,0.0,14.5,1.2,15.0,14.5,11.41,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,3.75,13.0,11.5,8.75,0.0
2016,2,17,7,30,0.0,23.0,3.6,13.0,23.0,17.56,8.87
2016,2,17,7,45,0.0,39.5,3.5,13.5,39.5,29.78,20.45
2016,2,17,8,0,0.0,56.0,3.4,14.0,56.0,41.74,31.43
2016,2,17,8,15,0.0,73.5,3.5,14.0,73.5,54.24,42.83
2016,2,17,8,30,0.0,91.0,3.6,14.0,91.0,66.62,53.98
2016,2,17,8,45,1.0,108.0,3.7,14.5,108.5,78.99,61.83
2016,2,17,9,0,2.0,125.0,3.8,15.0,126.0,92.45,72.9
2016,2,17,9,15,110.0,156.0,4.0,15.0,204.0,134.6,103.22
2016,2,17,9,30,218.0,187.0,4.2,15.0,282.0,192.62,147.34
2016,2,17,9,45,333.5,184.0,4.45,15.5,344.0,246.16,188.99
2016,2,17,10,0,449.0,181.0,4.7,16.0,406.0,316.3,245.75
2016,2,17,10,15,540.0,166.0,4.75,16.0,453.0,375.36,295.4
2016,2,17,10,30,631.0,151.0,4.8,16.0,500.0,448.66,356.56
2016,2,17,10,45,571.0,180.0,4.9,16.0,506.5,477.98,382.82
2016,2,17,11,0,511.0,209.0,5.0,16.0,513.0,505.66,406.42
2016,2,17,11,15,298.5,249.0,4.95,16.0,428.0,426.58,343.82
2016,2,17,11,30,86.0,289.0,4.9,16.0,343.0,311.28,249.72
2016,2,17,11,45,96.5,296.5,4.9,16.0,358.0,333.91,268.32
2016,2,17,12,0,107.0,304.0,4.9,16.0,373.0,357.59,287.4
2016,2,17,12,15,60.5,265.5,4.9,16.0,304.5,288.4,231.49
2016,2,17,12,30,14.0,227.0,4.9,16.0,236.0,199.12,158.54
2016,2,17,12,45,148.5,260.0,4.9,16.0,354.5,391.55,316.91
2016,2,17,13,0,283.0,293.0,4.9,16.0,473.0,581.75,467.36
2016,2,17,13,15,262.5,289.5,4.9,15.5,453.5,571.96,460.02
2016,2,17,13,30,242.0,286.0,4.9,15.0,434.0,537.07,434.48
2016,2,17,13,45,237.0,276.0,4.95,15.0,417.0,530.36,430.19
2016,2,17,14,0,232.0,266.0,5.0,15.0,400.0,522.36,424.83
2016,2,17,14,15,236.0,251.5,4.9,15.0,382.5,516.68,421.37
2016,2,17,14,30,240.0,237.0,4.8,15.0,365.0,509.82,417.03
2016,2,17,14,45,188.5,223.5,4.75,15.0,320.0,446.71,366.68
2016,2,17,15,0,137.0,210.0,4.7,15.0,275.0,382.92,315.13
2016,2,17,15,15,68.5,112.0,4.65,14.5,144.5,191.48,158.56
2016,2,17,15,30,0.0,14.0,4.6,14.0,14.0,10.66,3.48
2016,2,17,15,45,0.0,12.5,4.55,14.0,12.5,9.51,2.52
2016,2,17,16,0,0.0,11.0,4.5,14.0,11.0,8.36,1.54
2016,2,17,16,15,0.0,9.0,4.45,13.5,9.0,6.83,0.24
2016,2,17,16,30,0.0,7.0,4.4,13.0,7.0,5.31,0.0
2016,2,17,16,45,0.0,5.0,4.4,13.0,5.0,3.78,0.0
2016,2,17,17,0,0.0,3.0,4.4,13.0,3.0,2.27,0.0
2016,2,17,17,15,0.0,2.0,4.4,13.0,2.0,1.51,0.0
2016,2,17,17,30,0.0,1.0,4.4,13.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,4.4,13.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,9.5,3.95,9.0,9.5,7.21,0.0
2016,2,18,7,30,0.0,19.0,4.0,9.0,19.0,14.47,6.63
2016,2,18,7,45,0.0,33.5,4.1,9.5,33.5,25.6,17.16
2016,2,18,8,0,0.0,48.0,4.2,10.0,48.0,36.42,27.21
2016,2,18,8,15,0.0,63.5,4.25,10.0,63.5,47.72,37.66
2016,2,18,8,30,0.0,79.0,4.3,10.0,79.0,58.91,47.89
2016,2,18,8,45,0.0,94.5,4.35,10.5,94.5,70.21,55.28
2016,2,18,9,0,0.0,110.0,4.4,11.0,110.0,82.11,65.29
2016,2,18,9,15,102.5,150.0,4.4,11.0,195.0,129.23,100.62
2016,2,18,9,30,205.0,190.0,4.4,11.0,280.0,191.61,149.25
2016,2,18,9,45,209.0,207.5,4.45,11.5,306.0,223.53,176.78
2016,2,18,10,0,213.0,225.0,4.5,12.0,332.0,256.22,204.9
2016,2,18,10,15,121.5,223.0,4.45,12.0,285.0,234.39,189.52
2016,2,18,10,30,30.0,221.0,4.4,12.0,238.0,193.28,156.54
2016,2,18,10,45,109.0,251.5,4.4,12.5,316.5,265.7,215.96
2016,2,18,11,0,188.0,282.0,4.4,13.0,395.0,358.59,291.16
2016,2,18,11,15,206.5,289.5,4.35,13.0,417.0,392.3,318.46
2016,2,18,11,30,225.0,297.0,4.3,13.0,439.0,427.59,346.96
2016,2,18,11,45,219.0,306.0,4.3,13.0,446.0,447.71,362.93
2016,2,18,12,0,213.0,315.0,4.3,13.0,453.0,467.03,378.14
2016,2,18,12,15,119.5,285.0,4.25,13.0,363.0,373.8,302.93
2016,2,18,12,30,26.0,255.0,4.2,13.0,273.0,235.02,189.44
2016,2,18,12,45,15.0,222.0,4.2,13.0,232.5,196.85,158.43
2016,2,18,13,0,4.0,189.0,4.2,13.0,192.0,158.01,126.34
2016,2,18,13,15,18.0,219.0,4.1,13.0,230.5,200.38,161.8
2016,2,18,13,30,32.0,249.0,4.0,13.0,269.0,268.03,217.29
2016,2,18,13,45,235.5,237.0,3.95,13.0,374.5,506.43,413.87
2016,2,18,14,0,439.0,225.0,3.9,13.0,480.0,727.88,587.54
2016,2,18,14,15,225.5,207.5,3.8,12.5,338.5,476.16,390.27
2016,2,18,14,30,12.0,190.0,3.7,12.0,197.0,176.53,143.06
2016,2,18,14,45,13.0,181.5,3.6,12.0,188.5,171.51,139.78
2016,2,18,15,0,14.0,173.0,3.5,12.0,180.0,166.7,136.16
2016,2,18,15,15,11.0,159.0,3.35,12.0,164.0,151.93,124.01
2016,2,18,15,30,8.0,145.0,3.2,12.0,148.0,137.27,111.87
2016,2,18,15,45,339.5,111.0,3.05,12.0,222.5,507.67,427.65
2016,2,18,16,0,671.0,77.0,2.9,12.0,297.0,787.03,643.17
2016,2,18,16,15,620.0,71.0,2.7,11.5,250.0,716.68,587.9
2016,2,18,16,30,569.0,65.0,2.5,11.0,203.0,646.15,533.26
2016,2,18,16,45,495.0,56.0,2.3,10.5,156.5,552.35,457.67
2016,2,18,17,0,421.0,47.0,2.1,10.0,110.0,461.29,380.62
2016,2,18,17,15,293.5,34.5,2.05,9.5,70.5,328.42,262.76
2016,2,18,17,30,166.0,22.0,2.0,9.0,31.0,187.56,48.18
2016,2,18,17,45,83.0,11.0,1.95,9.0,15.5,68.04,0.0
2016,2,18,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,181.0,16.0,3.7,8.5,35.0,12.97,0.0
2016,2,19,7,30,362.0,32.0,3.9,9.0,70.0,26.5,17.04
2016,2,19,7,45,449.5,42.0,4.1,9.5,114.0,34.67,25.28
2016,2,19,8,0,537.0,52.0,4.3,10.0,158.0,42.85,33.02
2016,2,19,8,15,596.0,58.0,4.45,10.5,205.5,47.66,37.54
2016,2,19,8,30,655.0,64.0,4.6,11.0,253.0,52.51,41.94
2016,2,19,8,45,686.0,70.5,4.75,11.5,298.0,72.98,46.59
2016,2,19,9,0,717.0,77.0,4.9,12.0,343.0,130.1,76.7
2016,2,19,9,15,744.5,81.0,4.9,12.0,385.5,192.1,124.39
2016,2,19,9,30,772.0,85.0,4.9,12.0,428.0,253.23,177.72
2016,2,19,9,45,539.0,149.5,4.9,12.5,399.0,283.75,215.82
2016,2,19,10,0,306.0,214.0,4.9,13.0,370.0,285.46,226.17
2016,2,19,10,15,226.0,237.5,4.75,13.0,356.5,289.18,232.35
2016,2,19,10,30,146.0,261.0,4.6,13.0,343.0,288.72,233.45
2016,2,19,10,45,84.0,245.5,4.5,13.0,293.0,246.95,199.97
2016,2,19,11,0,22.0,230.0,4.4,13.0,243.0,195.59,157.6
2016,2,19,11,15,11.5,201.5,4.25,12.5,208.5,167.23,134.4
2016,2,19,11,30,1.0,173.0,4.1,12.0,174.0,137.41,109.72
2016,2,19,11,45,11.5,210.0,4.0,12.0,218.0,177.17,142.74
2016,2,19,12,0,22.0,247.0,3.9,12.0,262.0,219.41,177.45
2016,2,19,12,15,59.5,277.5,3.8,12.0,317.0,298.74,242.63
2016,2,19,12,30,97.0,308.0,3.7,12.0,372.0,368.33,299.01
2016,2,19,12,45,95.5,305.0,3.65,12.0,367.5,371.28,301.27
2016,2,19,13,0,94.0,302.0,3.6,12.0,363.0,373.87,303.51
2016,2,19,13,15,89.5,294.0,3.45,11.5,351.0,367.67,299.21
2016,2,19,13,30,85.0,286.0,3.3,11.0,339.0,360.88,294.48
2016,2,19,13,45,63.5,265.5,3.2,11.0,305.0,322.11,263.11
2016,2,19,14,0,42.0,245.0,3.1,11.0,271.0,282.02,230.46
2016,2,19,14,15,32.0,225.0,2.95,11.0,244.0,253.16,207.1
2016,2,19,14,30,22.0,205.0,2.8,11.0,217.0,202.07,165.27
2016,2,19,14,45,11.0,159.5,2.65,11.0,165.5,146.2,118.87
2016,2,19,15,0,0.0,114.0,2.5,11.0,114.0,91.89,72.96
2016,2,19,15,15,5.0,130.5,2.4,10.5,132.5,114.81,93.08
2016,2,19,15,30,10.0,147.0,2.3,10.0,151.0,141.02,115.9
2016,2,19,15,45,6.0,131.5,2.2,10.0,134.0,123.78,101.29
2016,2,19,16,0,2.0,116.0,2.1,10.0,117.0,106.7,86.73
2016,2,19,16,15,1.0,98.0,2.0,9.5,98.5,89.5,72.15
2016,2,19,16,30,0.0,80.0,1.9,9.0,80.0,72.12,57.15
2016,2,19,16,45,0.0,61.5,1.8,9.0,61.5,54.62,41.74
2016,2,19,17,0,0.0,43.0,1.7,9.0,43.0,36.42,25.59
2016,2,19,17,15,0.0,27.5,1.65,8.5,27.5,21.34,12.02
2016,2,19,17,30,0.0,12.0,1.6,8.0,12.0,9.13,0.0
2016,2,19,17,45,0.0,6.0,1.6,8.0,6.0,4.72,0.0
2016,2,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,124.5,19.0,2.15,4.5,32.5,14.49,1.09
2016,2,20,7,30,249.0,38.0,2.1,5.0,65.0,28.83,19.61
2016,2,20,7,45,309.5,53.5,2.1,5.5,104.5,40.27,30.86
2016,2,20,8,0,370.0,69.0,2.1,6.0,144.0,51.54,41.55
2016,2,20,8,15,414.0,81.5,2.05,6.5,186.0,60.42,49.86
2016,2,20,8,30,458.0,94.0,2.0,7.0,228.0,69.14,57.8
2016,2,20,8,45,499.5,99.5,2.0,8.0,268.0,85.06,60.73
2016,2,20,9,0,541.0,105.0,2.0,9.0,308.0,133.78,87.73
2016,2,20,9,15,537.5,121.0,1.9,9.0,342.5,182.08,125.97
2016,2,20,9,30,534.0,137.0,1.8,9.0,377.0,233.13,170.93
2016,2,20,9,45,586.5,134.0,1.75,9.5,418.5,289.56,219.38
2016,2,20,10,0,639.0,131.0,1.7,10.0,460.0,347.73,269.58
2016,2,20,10,15,754.0,114.0,1.6,10.0,525.0,425.04,334.01
2016,2,20,10,30,869.0,97.0,1.5,10.0,590.0,514.09,406.66
2016,2,20,10,45,793.5,120.0,1.4,10.5,585.5,548.33,435.38
2016,2,20,11,0,718.0,143.0,1.3,11.0,581.0,574.51,456.24
2016,2,20,11,15,690.0,159.0,1.15,11.0,589.5,614.55,486.53
2016,2,20,11,30,662.0,175.0,1.0,11.0,598.0,650.07,511.92
2016,2,20,11,45,527.5,226.0,0.9,11.5,566.5,628.77,493.17
2016,2,20,12,0,393.0,277.0,0.8,12.0,535.0,585.81,458.64
2016,2,20,12,15,444.5,260.0,0.75,12.0,552.5,650.31,506.54
2016,2,20,12,30,496.0,243.0,0.7,12.0,570.0,701.31,543.05
2016,2,20,12,45,481.0,246.5,0.7,12.0,561.5,714.13,551.65
2016,2,20,13,0,466.0,250.0,0.7,12.0,553.0,724.03,558.67
2016,2,20,13,15,518.5,225.0,0.7,12.0,555.0,765.7,589.75
2016,2,20,13,30,571.0,200.0,0.7,12.0,557.0,805.98,619.26
2016,2,20,13,45,734.0,144.5,0.75,12.5,588.0,931.09,704.17
2016,2,20,14,0,897.0,89.0,0.8,13.0,619.0,1022.23,762.54
2016,2,20,14,15,886.5,87.0,0.85,13.0,590.0,1020.02,761.99
2016,2,20,14,30,876.0,85.0,0.9,13.0,561.0,1026.51,768.79
2016,2,20,14,45,863.5,82.0,0.95,13.0,526.0,1013.02,762.58
2016,2,20,15,0,851.0,79.0,1.0,13.0,491.0,995.66,754.17
2016,2,20,15,15,829.5,76.0,1.0,12.5,450.0,965.57,737.58
2016,2,20,15,30,808.0,73.0,1.0,12.0,409.0,932.17,718.62
2016,2,20,15,45,782.5,68.5,1.05,12.0,364.0,889.89,692.66
2016,2,20,16,0,757.0,64.0,1.1,12.0,319.0,845.08,664.04
2016,2,20,16,15,712.5,59.0,1.15,11.5,270.5,779.67,620.42
2016,2,20,16,30,668.0,54.0,1.2,11.0,222.0,713.4,573.79
2016,2,20,16,45,601.0,47.5,1.3,10.5,173.5,633.91,514.37
2016,2,20,17,0,534.0,41.0,1.4,10.0,125.0,549.27,446.45
2016,2,20,17,15,412.5,31.0,1.45,9.5,82.0,419.91,335.56
2016,2,20,17,30,291.0,21.0,1.5,9.0,39.0,285.83,138.82
2016,2,20,17,45,145.5,10.5,1.6,9.0,19.5,112.26,0.0
2016,2,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,223.5,16.5,1.85,6.5,41.5,13.45,2.03
2016,2,21,7,30,447.0,33.0,1.9,7.0,83.0,27.64,18.56
2016,2,21,7,45,540.0,40.5,1.95,8.0,131.0,34.0,24.99
2016,2,21,8,0,633.0,48.0,2.0,9.0,179.0,43.9,34.21
2016,2,21,8,15,688.0,53.5,2.0,9.5,229.5,48.9,38.89
2016,2,21,8,30,743.0,59.0,2.0,10.0,280.0,53.93,43.42
2016,2,21,8,45,782.0,62.0,2.0,10.5,328.5,73.62,46.0
2016,2,21,9,0,821.0,65.0,2.0,11.0,377.0,134.5,76.31
2016,2,21,9,15,846.0,68.0,1.95,11.0,422.0,197.88,124.43
2016,2,21,9,30,871.0,71.0,1.9,11.0,467.0,263.98,181.8
2016,2,21,9,45,890.5,73.0,1.9,11.5,506.5,331.67,242.58
2016,2,21,10,0,910.0,75.0,1.9,12.0,546.0,398.23,302.11
2016,2,21,10,15,922.5,76.5,1.85,12.0,579.5,462.46,358.98
2016,2,21,10,30,935.0,78.0,1.8,12.0,613.0,526.56,413.89
2016,2,21,10,45,944.0,79.0,1.75,12.5,639.0,587.93,463.92
2016,2,21,11,0,953.0,80.0,1.7,13.0,665.0,648.2,511.11
2016,2,21,11,15,958.5,81.0,1.65,13.0,683.5,704.88,554.82
2016,2,21,11,30,964.0,82.0,1.6,13.0,702.0,759.58,595.68
2016,2,21,11,45,966.5,82.5,1.6,13.5,712.5,809.33,629.73
2016,2,21,12,0,969.0,83.0,1.6,14.0,723.0,856.34,660.47
2016,2,21,12,15,969.0,83.0,1.65,14.0,725.0,897.82,688.92
2016,2,21,12,30,969.0,83.0,1.7,14.0,727.0,935.96,715.06
2016,2,21,12,45,772.5,146.5,1.8,14.0,657.0,881.14,678.45
2016,2,21,13,0,576.0,210.0,1.9,14.0,587.0,784.4,611.29
2016,2,21,13,15,765.0,146.0,1.95,14.0,635.5,925.39,713.16
2016,2,21,13,30,954.0,82.0,2.0,14.0,684.0,1036.65,788.2
2016,2,21,13,45,943.5,82.0,2.15,14.5,661.0,1045.49,794.18
2016,2,21,14,0,933.0,82.0,2.3,15.0,638.0,1050.1,798.7
2016,2,21,14,15,921.5,80.5,2.4,14.5,608.0,1047.65,801.02
2016,2,21,14,30,910.0,79.0,2.5,14.0,578.0,1041.09,800.76
2016,2,21,14,45,892.0,78.0,2.6,14.0,541.0,1024.59,792.34
2016,2,21,15,0,874.0,77.0,2.7,14.0,504.0,1016.64,789.91
2016,2,21,15,15,725.5,95.5,2.7,13.5,430.0,893.07,706.4
2016,2,21,15,30,577.0,114.0,2.7,13.0,356.0,760.88,614.07
2016,2,21,15,45,672.0,89.0,2.7,13.0,341.0,815.77,657.24
2016,2,21,16,0,767.0,64.0,2.7,13.0,326.0,854.78,686.52
2016,2,21,16,15,721.5,59.5,2.7,12.0,276.5,788.78,640.46
2016,2,21,16,30,676.0,55.0,2.7,11.0,227.0,721.9,592.15
2016,2,21,16,45,606.0,48.5,2.7,10.5,178.0,639.49,527.65
2016,2,21,17,0,536.0,42.0,2.7,10.0,129.0,552.03,455.18
2016,2,21,17,15,414.0,32.0,2.65,9.5,85.0,422.02,342.15
2016,2,21,17,30,292.0,22.0,2.6,9.0,41.0,289.59,162.89
2016,2,21,17,45,146.0,11.0,2.6,9.0,20.5,112.95,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,1.85,6.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,1.8,7.0,13.0,10.23,0.0
2016,2,22,7,15,243.0,22.5,1.85,7.5,50.5,18.48,6.36
2016,2,22,7,30,486.0,32.0,1.9,8.0,88.0,29.33,20.08
2016,2,22,7,45,570.5,39.0,1.95,9.0,136.5,35.81,26.55
2016,2,22,8,0,655.0,46.0,2.0,10.0,185.0,42.39,32.74
2016,2,22,8,15,707.0,51.0,2.0,10.0,235.0,47.05,37.15
2016,2,22,8,30,759.0,56.0,2.0,10.0,285.0,51.74,41.44
2016,2,22,8,45,792.5,59.5,2.05,10.5,333.0,71.89,44.41
2016,2,22,9,0,826.0,63.0,2.1,11.0,381.0,133.32,75.09
2016,2,22,9,15,850.5,66.0,2.1,11.5,425.5,196.94,123.22
2016,2,22,9,30,875.0,69.0,2.1,12.0,470.0,265.78,182.52
2016,2,22,9,45,891.0,71.5,2.15,12.5,509.5,330.67,241.12
2016,2,22,10,0,907.0,74.0,2.2,13.0,549.0,396.46,300.19
2016,2,22,10,15,920.0,75.5,2.2,13.5,582.5,460.73,356.6
2016,2,22,10,30,933.0,77.0,2.2,14.0,616.0,524.95,411.04
