Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,45,940.5,79.0,2.2,14.5,642.0,586.37,461.37
2016,2,22,11,0,948.0,81.0,2.2,15.0,668.0,646.58,508.91
2016,2,22,11,15,866.0,107.0,2.15,15.0,655.0,676.4,532.31
2016,2,22,11,30,784.0,133.0,2.1,15.0,642.0,691.69,544.1
2016,2,22,11,45,874.5,108.5,2.1,15.5,684.0,775.57,606.19
2016,2,22,12,0,965.0,84.0,2.1,16.0,726.0,854.73,659.75
2016,2,22,12,15,966.0,84.0,2.1,16.0,728.5,896.91,687.98
2016,2,22,12,30,967.0,84.0,2.1,16.0,731.0,935.84,714.18
2016,2,22,12,45,962.0,85.5,2.15,16.0,724.0,967.68,736.07
2016,2,22,13,0,957.0,87.0,2.2,16.0,717.0,995.66,755.5
2016,2,22,13,15,953.5,86.0,2.2,16.0,703.0,1018.24,770.83
2016,2,22,13,30,950.0,85.0,2.2,16.0,689.0,1036.81,783.68
2016,2,22,13,45,808.5,120.5,2.2,16.0,622.5,970.03,739.47
2016,2,22,14,0,667.0,156.0,2.2,16.0,556.0,890.68,686.76
2016,2,22,14,15,792.5,118.0,2.1,16.0,571.5,975.0,745.58
2016,2,22,14,30,918.0,80.0,2.0,16.0,587.0,1050.85,795.66
2016,2,22,14,45,741.0,113.0,1.95,16.0,505.5,934.77,717.47
2016,2,22,15,0,564.0,146.0,1.9,16.0,424.0,782.73,613.5
2016,2,22,15,15,607.5,121.5,1.75,15.5,398.5,806.21,633.07
2016,2,22,15,30,651.0,97.0,1.6,15.0,373.0,814.27,639.75
2016,2,22,15,45,617.0,94.0,1.45,14.5,332.5,768.17,607.74
2016,2,22,16,0,583.0,91.0,1.3,14.0,292.0,720.17,574.17
2016,2,22,16,15,551.5,81.0,1.3,13.0,248.5,664.88,536.57
2016,2,22,16,30,520.0,71.0,1.3,12.0,205.0,608.75,496.33
2016,2,22,16,45,540.0,57.0,1.3,11.5,170.5,592.77,483.26
2016,2,22,17,0,560.0,43.0,1.3,11.0,136.0,573.23,463.98
2016,2,22,17,15,439.5,33.5,1.35,10.5,91.0,443.96,355.31
2016,2,22,17,30,319.0,24.0,1.4,10.0,46.0,313.97,192.03
2016,2,22,17,45,159.5,12.0,1.45,10.0,23.0,123.3,0.0
2016,2,22,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,1.45,7.5,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,1.5,8.0,15.0,11.8,0.0
2016,2,23,7,15,236.5,25.0,1.55,8.0,54.0,20.52,8.89
2016,2,23,7,30,473.0,35.0,1.6,8.0,93.0,29.36,20.23
2016,2,23,7,45,561.0,43.0,1.65,8.5,142.5,36.11,26.93
2016,2,23,8,0,649.0,51.0,1.7,9.0,192.0,46.56,36.68
2016,2,23,8,15,702.5,56.5,1.8,9.0,243.0,51.51,41.36
2016,2,23,8,30,756.0,62.0,1.9,9.0,294.0,56.48,45.91
2016,2,23,8,45,794.0,65.5,2.0,9.5,343.5,76.56,48.63
2016,2,23,9,0,832.0,69.0,2.1,10.0,393.0,138.7,79.68
2016,2,23,9,15,856.5,72.0,2.1,10.5,438.0,202.91,128.32
2016,2,23,9,30,881.0,75.0,2.1,11.0,483.0,269.77,186.13
2016,2,23,9,45,900.0,76.5,2.1,11.5,523.5,337.72,247.2
2016,2,23,10,0,919.0,78.0,2.1,12.0,564.0,404.45,306.98
2016,2,23,10,15,931.0,80.0,1.95,12.5,597.5,469.63,363.74
2016,2,23,10,30,943.0,82.0,1.8,13.0,631.0,534.63,418.05
2016,2,23,10,45,951.5,83.0,1.7,13.5,657.0,596.36,467.77
2016,2,23,11,0,960.0,84.0,1.6,14.0,683.0,656.93,514.43
2016,2,23,11,15,965.0,85.0,1.55,14.5,701.5,713.81,556.82
2016,2,23,11,30,970.0,86.0,1.5,15.0,720.0,768.63,596.15
2016,2,23,11,45,971.0,87.0,1.45,15.5,730.0,818.2,629.09
2016,2,23,12,0,972.0,88.0,1.4,16.0,740.0,864.9,658.46
2016,2,23,12,15,972.0,88.5,1.3,16.0,741.5,907.18,684.88
2016,2,23,12,30,972.0,89.0,1.2,16.0,743.0,946.12,708.63
2016,2,23,12,45,966.5,90.0,1.2,16.5,735.5,977.21,727.32
2016,2,23,13,0,961.0,91.0,1.2,17.0,728.0,1004.37,743.47
2016,2,23,13,15,956.0,90.0,1.1,17.0,713.0,1025.71,755.41
2016,2,23,13,30,951.0,89.0,1.0,17.0,698.0,1042.95,764.71
2016,2,23,13,45,941.5,88.5,0.95,17.0,675.0,1052.22,770.1
2016,2,23,14,0,932.0,88.0,0.9,17.0,652.0,1057.26,773.08
2016,2,23,14,15,921.0,86.5,0.85,17.0,621.5,1055.37,771.92
2016,2,23,14,30,910.0,85.0,0.8,17.0,591.0,1049.37,768.42
2016,2,23,14,45,893.0,83.0,0.75,17.0,554.0,1045.25,766.33
2016,2,23,15,0,876.0,81.0,0.7,17.0,517.0,1024.42,753.75
2016,2,23,15,15,854.5,78.5,0.65,16.5,474.5,994.65,737.09
2016,2,23,15,30,833.0,76.0,0.6,16.0,432.0,961.45,718.12
2016,2,23,15,45,800.0,73.0,0.55,16.0,384.5,913.17,687.57
2016,2,23,16,0,767.0,70.0,0.5,16.0,337.0,862.43,654.82
2016,2,23,16,15,721.5,65.0,0.55,15.5,287.0,795.49,612.83
2016,2,23,16,30,676.0,60.0,0.6,15.0,237.0,736.25,573.94
2016,2,23,16,45,597.5,53.5,0.7,14.5,186.0,638.47,504.77
2016,2,23,17,0,519.0,47.0,0.8,14.0,135.0,543.53,432.92
2016,2,23,17,15,400.0,36.5,0.9,13.5,90.5,415.43,329.15
2016,2,23,17,30,281.0,26.0,1.0,13.0,46.0,288.81,186.54
2016,2,23,17,45,140.5,13.0,1.1,13.0,23.0,110.45,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,51.0,6.0,1.1,8.5,7.0,0.0,0.0
2016,2,24,7,0,102.0,12.0,1.1,9.0,14.0,9.44,0.0
2016,2,24,7,15,243.5,25.5,1.2,9.0,50.5,20.91,10.04
2016,2,24,7,30,385.0,39.0,1.3,9.0,87.0,32.15,22.71
2016,2,24,7,45,474.5,47.5,1.4,9.5,134.0,39.03,29.49
2016,2,24,8,0,564.0,56.0,1.5,10.0,181.0,46.0,36.06
2016,2,24,8,15,619.0,62.5,1.45,10.5,230.0,51.13,40.79
2016,2,24,8,30,674.0,69.0,1.4,11.0,279.0,56.26,45.35
2016,2,24,8,45,716.0,72.5,1.4,11.5,327.0,74.69,47.83
2016,2,24,9,0,758.0,76.0,1.4,12.0,375.0,136.87,80.41
2016,2,24,9,15,784.0,79.5,1.3,12.5,418.5,197.08,125.38
2016,2,24,9,30,810.0,83.0,1.2,13.0,462.0,260.22,178.91
2016,2,24,9,45,831.5,84.5,1.2,13.5,501.5,322.98,234.28
2016,2,24,10,0,853.0,86.0,1.2,14.0,541.0,387.45,290.68
2016,2,24,10,15,866.0,88.0,1.15,14.5,573.5,450.23,344.24
2016,2,24,10,30,879.0,90.0,1.1,15.0,606.0,511.6,394.72
2016,2,24,10,45,888.0,91.5,1.1,15.5,631.5,570.61,441.75
2016,2,24,11,0,897.0,93.0,1.1,16.0,657.0,628.66,486.26
2016,2,24,11,15,902.5,94.0,1.05,16.0,675.0,682.76,526.78
2016,2,24,11,30,908.0,95.0,1.0,16.0,693.0,735.02,564.64
2016,2,24,11,45,910.0,96.0,1.0,16.5,702.5,782.61,596.87
2016,2,24,12,0,912.0,97.0,1.0,17.0,712.0,827.6,625.48
2016,2,24,12,15,771.5,150.0,0.95,17.0,671.5,820.41,619.14
2016,2,24,12,30,631.0,203.0,0.9,17.0,631.0,785.31,593.2
2016,2,24,12,45,631.5,200.5,0.85,17.0,625.5,810.2,610.52
2016,2,24,13,0,632.0,198.0,0.8,17.0,620.0,832.31,625.01
2016,2,24,13,15,764.5,146.5,0.75,17.0,647.0,926.23,686.66
2016,2,24,13,30,897.0,95.0,0.7,17.0,674.0,997.75,730.76
2016,2,24,13,45,889.5,93.5,0.7,17.0,651.5,1006.95,736.28
2016,2,24,14,0,882.0,92.0,0.7,17.0,629.0,1012.15,740.45
2016,2,24,14,15,870.5,90.5,0.7,17.0,600.0,1022.22,747.95
2016,2,24,14,30,859.0,89.0,0.7,17.0,571.0,1015.49,744.91
2016,2,24,14,45,843.0,86.5,0.7,17.0,535.0,998.94,736.04
2016,2,24,15,0,827.0,84.0,0.7,17.0,499.0,978.63,724.95
2016,2,24,15,15,805.0,81.0,0.7,16.5,457.5,948.03,708.51
2016,2,24,15,30,783.0,78.0,0.7,16.0,416.0,914.22,689.8
2016,2,24,15,45,752.0,74.5,0.7,16.0,370.5,868.0,661.06
2016,2,24,16,0,721.0,71.0,0.7,16.0,325.0,819.46,630.05
2016,2,24,16,15,677.0,65.5,0.8,15.5,277.0,761.86,594.2
2016,2,24,16,30,633.0,60.0,0.9,15.0,229.0,696.93,550.76
2016,2,24,16,45,565.5,53.0,1.0,14.5,180.5,609.46,487.52
2016,2,24,17,0,498.0,46.0,1.1,14.0,132.0,524.4,421.75
2016,2,24,17,15,388.0,35.5,1.2,13.5,89.0,404.41,323.35
2016,2,24,17,30,278.0,25.0,1.3,13.0,46.0,288.0,196.28
2016,2,24,17,45,139.0,12.5,1.4,12.5,23.0,108.91,0.0
2016,2,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.0,6.5,0.8,9.5,8.0,0.0,0.0
2016,2,25,7,0,92.0,13.0,0.8,10.0,16.0,10.23,0.0
2016,2,25,7,15,223.5,27.5,0.85,10.5,52.0,22.46,11.87
2016,2,25,7,30,355.0,42.0,0.9,11.0,88.0,34.41,24.6
2016,2,25,7,45,434.0,53.0,0.95,11.5,134.0,43.1,32.92
2016,2,25,8,0,513.0,64.0,1.0,12.0,180.0,51.73,40.93
2016,2,25,8,15,568.5,71.0,0.95,12.0,228.0,56.95,45.76
2016,2,25,8,30,624.0,78.0,0.9,12.0,276.0,62.18,50.46
2016,2,25,8,45,659.5,84.5,0.9,12.5,322.0,81.4,54.19
2016,2,25,9,0,695.0,91.0,0.9,13.0,368.0,137.77,83.22
2016,2,25,9,15,722.0,95.0,0.9,13.5,411.0,195.38,125.94
2016,2,25,9,30,749.0,99.0,0.9,14.0,454.0,256.13,176.83
2016,2,25,9,45,772.5,101.0,0.9,15.0,492.5,319.67,231.36
2016,2,25,10,0,796.0,103.0,0.9,16.0,531.0,382.01,284.36
2016,2,25,10,15,810.0,105.5,0.9,16.0,563.0,442.58,335.91
2016,2,25,10,30,824.0,108.0,0.9,16.0,595.0,503.49,386.1
2016,2,25,10,45,763.0,132.5,0.95,16.5,598.5,544.63,419.57
2016,2,25,11,0,702.0,157.0,1.0,17.0,602.0,578.26,445.88
2016,2,25,11,15,473.5,235.0,0.95,17.0,539.0,537.31,415.18
2016,2,25,11,30,245.0,313.0,0.9,17.0,476.0,453.66,351.61
2016,2,25,11,45,245.5,318.0,0.85,17.5,483.0,475.89,368.17
2016,2,25,12,0,246.0,323.0,0.8,18.0,490.0,497.56,383.09
2016,2,25,12,15,562.0,216.0,0.75,18.0,599.5,704.63,536.17
2016,2,25,12,30,878.0,109.0,0.7,18.0,709.0,897.49,665.27
2016,2,25,12,45,648.0,194.0,0.65,18.5,634.5,819.04,608.34
2016,2,25,13,0,418.0,279.0,0.6,19.0,560.0,688.63,515.64
2016,2,25,13,15,419.0,272.0,0.55,19.0,549.0,698.37,524.07
2016,2,25,13,30,420.0,265.0,0.5,19.0,538.0,706.13,529.37
2016,2,25,13,45,643.0,181.5,0.45,19.0,583.5,881.68,649.95
2016,2,25,14,0,866.0,98.0,0.4,19.0,629.0,1016.5,732.42
2016,2,25,14,15,855.0,96.0,0.4,19.0,600.0,1013.59,729.46
2016,2,25,14,30,844.0,94.0,0.4,19.0,571.0,1006.67,726.56
2016,2,25,14,45,824.0,93.0,0.4,19.0,535.0,987.89,716.45
2016,2,25,15,0,804.0,92.0,0.4,19.0,499.0,965.37,704.2
2016,2,25,15,15,782.5,89.0,0.5,18.5,458.0,935.38,690.69
2016,2,25,15,30,761.0,86.0,0.6,18.0,417.0,902.17,674.7
2016,2,25,15,45,728.0,82.0,0.75,18.0,371.5,861.07,652.46
2016,2,25,16,0,695.0,78.0,0.9,18.0,326.0,810.97,622.88
2016,2,25,16,15,651.0,72.0,0.95,17.0,278.0,746.3,582.2
2016,2,25,16,30,607.0,66.0,1.0,16.0,230.0,681.16,538.84
2016,2,25,16,45,547.5,57.5,1.1,15.5,182.5,599.31,479.56
2016,2,25,17,0,488.0,49.0,1.2,15.0,135.0,519.35,417.61
2016,2,25,17,15,380.0,38.0,1.2,14.5,91.5,400.53,320.14
2016,2,25,17,30,272.0,27.0,1.2,14.0,48.0,287.34,202.29
2016,2,25,17,45,136.0,13.5,1.25,14.0,24.0,107.48,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,10.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,10.23,0.0
2016,2,26,7,15,60.0,31.5,1.0,11.0,39.5,23.52,13.23
2016,2,26,7,30,120.0,50.0,1.1,11.0,66.0,36.64,26.64
2016,2,26,7,45,148.5,70.5,1.2,11.5,99.0,50.77,39.78
2016,2,26,8,0,177.0,91.0,1.3,12.0,132.0,64.54,52.37
2016,2,26,8,15,196.0,111.0,1.35,12.0,166.0,77.54,64.14
2016,2,26,8,30,215.0,131.0,1.4,12.0,200.0,90.16,75.35
2016,2,26,8,45,234.5,147.5,1.5,12.5,233.5,107.05,82.33
2016,2,26,9,0,254.0,164.0,1.6,13.0,267.0,141.15,103.81
2016,2,26,9,15,355.0,165.5,1.6,13.5,326.0,181.52,131.04
2016,2,26,9,30,456.0,167.0,1.6,14.0,385.0,236.63,173.1
2016,2,26,9,45,325.0,207.0,1.65,14.5,368.5,259.39,198.32
2016,2,26,10,0,194.0,247.0,1.7,15.0,352.0,264.61,207.28
2016,2,26,10,15,254.5,254.0,1.7,15.0,400.5,318.63,250.56
2016,2,26,10,30,315.0,261.0,1.7,15.0,449.0,374.98,295.5
2016,2,26,10,45,586.5,185.0,1.7,15.5,553.0,490.32,385.24
2016,2,26,11,0,858.0,109.0,1.7,16.0,657.0,625.29,488.15
2016,2,26,11,15,688.5,173.0,1.7,16.0,620.5,626.91,488.91
2016,2,26,11,30,519.0,237.0,1.7,16.0,584.0,601.29,469.44
2016,2,26,11,45,528.0,237.5,1.75,16.0,595.0,639.72,499.1
2016,2,26,12,0,537.0,238.0,1.8,16.0,606.0,677.16,527.1
2016,2,26,12,15,561.0,230.5,1.85,16.0,615.5,718.06,557.66
2016,2,26,12,30,585.0,223.0,1.9,16.0,625.0,758.29,587.44
2016,2,26,12,45,570.5,225.5,2.0,16.0,614.5,773.2,598.81
2016,2,26,13,0,556.0,228.0,2.1,16.0,604.0,784.88,608.11
2016,2,26,13,15,551.5,224.5,2.15,16.0,591.5,796.63,617.43
2016,2,26,13,30,547.0,221.0,2.2,16.0,579.0,805.56,624.84
2016,2,26,13,45,558.0,208.5,2.3,16.0,563.0,817.23,635.22
2016,2,26,14,0,569.0,196.0,2.4,16.0,547.0,826.14,643.77
2016,2,26,14,15,700.0,146.5,2.45,15.5,558.5,923.66,715.05
2016,2,26,14,30,831.0,97.0,2.5,15.0,570.0,997.26,768.04
2016,2,26,14,45,818.5,93.0,2.6,15.0,535.0,982.39,759.67
2016,2,26,15,0,806.0,89.0,2.7,15.0,500.0,963.78,749.64
2016,2,26,15,15,783.5,85.5,2.7,14.5,458.5,932.12,730.88
2016,2,26,15,30,761.0,82.0,2.7,14.0,417.0,897.31,709.69
2016,2,26,15,45,734.5,77.0,2.7,14.0,372.5,853.87,680.54
2016,2,26,16,0,708.0,72.0,2.7,14.0,328.0,808.07,649.0
2016,2,26,16,15,664.5,67.0,2.55,13.5,280.0,751.71,608.76
2016,2,26,16,30,621.0,62.0,2.4,13.0,232.0,688.16,561.53
2016,2,26,16,45,556.5,55.0,2.3,12.5,184.5,603.57,496.07
2016,2,26,17,0,492.0,48.0,2.2,12.0,137.0,521.2,428.98
2016,2,26,17,15,384.0,37.5,2.05,11.5,93.5,402.84,329.01
2016,2,26,17,30,276.0,27.0,1.9,11.0,50.0,292.58,215.43
2016,2,26,17,45,138.0,13.5,1.8,11.0,25.0,108.82,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.55,8.5,12.0,9.44,0.0
2016,2,27,7,0,0.0,24.0,1.5,9.0,24.0,17.16,0.0
2016,2,27,7,15,232.0,31.5,1.5,9.5,64.0,24.03,14.17
2016,2,27,7,30,464.0,39.0,1.5,10.0,104.0,32.44,23.12
2016,2,27,7,45,544.5,46.0,1.55,10.5,152.5,38.26,28.8
2016,2,27,8,0,625.0,53.0,1.6,11.0,201.0,44.19,34.35
2016,2,27,8,15,674.5,58.5,1.55,11.0,250.5,52.74,42.17
2016,2,27,8,30,724.0,64.0,1.5,11.0,300.0,57.57,46.51
2016,2,27,8,45,758.0,67.5,1.5,11.5,347.5,76.78,48.91
2016,2,27,9,0,792.0,71.0,1.5,12.0,395.0,136.38,78.49
2016,2,27,9,15,815.5,74.0,1.4,12.5,439.0,198.02,124.67
2016,2,27,9,30,839.0,77.0,1.3,13.0,483.0,262.22,179.36
2016,2,27,9,45,855.0,79.5,1.2,13.5,521.5,326.06,235.83
2016,2,27,10,0,871.0,82.0,1.1,14.0,560.0,391.74,293.06
2016,2,27,10,15,883.5,84.0,1.05,14.0,592.5,454.42,347.1
2016,2,27,10,30,896.0,86.0,1.0,14.0,625.0,517.05,399.2
2016,2,27,10,45,904.5,87.5,0.95,14.5,650.5,576.75,446.33
2016,2,27,11,0,913.0,89.0,0.9,15.0,676.0,635.4,490.64
2016,2,27,11,15,918.5,89.5,0.9,15.0,694.0,689.82,531.7
2016,2,27,11,30,924.0,90.0,0.9,15.0,712.0,742.33,570.18
2016,2,27,11,45,926.0,91.0,0.95,15.5,722.0,790.6,603.21
2016,2,27,12,0,928.0,92.0,1.0,16.0,732.0,836.2,632.93
2016,2,27,12,15,928.5,92.0,1.0,16.0,734.0,876.66,659.36
2016,2,27,12,30,929.0,92.0,1.0,16.0,736.0,913.94,683.54
2016,2,27,12,45,669.5,189.0,1.0,16.0,650.5,833.87,629.6
2016,2,27,13,0,410.0,286.0,1.0,16.0,565.0,688.13,525.42
2016,2,27,13,15,408.5,280.5,1.0,16.0,554.0,697.06,534.07
2016,2,27,13,30,407.0,275.0,1.0,16.0,543.0,703.98,539.59
2016,2,27,13,45,465.5,244.0,1.05,16.0,541.5,763.41,583.57
2016,2,27,14,0,524.0,213.0,1.1,16.0,540.0,799.72,611.33
2016,2,27,14,15,512.5,208.0,1.1,15.5,515.0,791.35,607.24
2016,2,27,14,30,501.0,203.0,1.1,15.0,490.0,780.22,601.87
2016,2,27,14,45,495.0,191.5,1.1,15.0,461.0,764.71,592.71
2016,2,27,15,0,489.0,180.0,1.1,15.0,432.0,746.56,581.75
2016,2,27,15,15,645.0,129.0,1.1,14.5,433.0,852.73,659.63
2016,2,27,15,30,801.0,78.0,1.1,14.0,434.0,932.14,715.44
2016,2,27,15,45,777.5,73.0,1.1,14.0,388.5,890.95,688.06
2016,2,27,16,0,754.0,68.0,1.1,14.0,343.0,847.17,659.91
2016,2,27,16,15,712.5,63.5,1.15,13.5,294.0,784.9,619.49
2016,2,27,16,30,671.0,59.0,1.2,13.0,245.0,721.61,576.33
2016,2,27,16,45,613.0,52.0,1.25,12.5,196.0,648.4,522.95
2016,2,27,17,0,555.0,45.0,1.3,12.0,147.0,569.69,461.68
2016,2,27,17,15,447.5,36.0,1.35,11.5,101.5,451.31,364.94
2016,2,27,17,30,340.0,27.0,1.4,11.0,56.0,341.49,255.39
2016,2,27,17,45,170.0,13.5,1.5,11.0,28.0,131.48,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.5,2.0,8.5,6.5,5.11,0.0
2016,2,28,7,0,0.0,13.0,2.0,9.0,13.0,9.91,0.0
2016,2,28,7,15,10.0,32.0,2.0,9.5,33.5,23.93,14.42
2016,2,28,7,30,20.0,51.0,2.0,10.0,54.0,37.34,27.52
2016,2,28,7,45,31.5,72.0,2.05,10.5,79.0,51.77,40.93
2016,2,28,8,0,43.0,93.0,2.1,11.0,104.0,65.96,53.91
2016,2,28,8,15,50.5,114.0,2.1,11.0,129.0,79.87,66.5
2016,2,28,8,30,58.0,135.0,2.1,11.0,154.0,93.52,78.64
2016,2,28,8,45,65.0,154.0,2.1,11.5,178.5,108.32,86.32
2016,2,28,9,0,72.0,173.0,2.1,12.0,203.0,129.66,101.95
2016,2,28,9,15,85.5,194.0,2.05,12.0,233.0,154.67,121.56
2016,2,28,9,30,99.0,215.0,2.0,12.0,263.0,181.97,143.66
2016,2,28,9,45,100.5,232.5,1.95,12.5,285.0,205.48,163.02
2016,2,28,10,0,102.0,250.0,1.9,13.0,307.0,229.47,182.63
2016,2,28,10,15,109.5,266.5,1.85,13.0,330.5,255.73,204.09
2016,2,28,10,30,117.0,283.0,1.8,13.0,354.0,283.17,226.3
2016,2,28,10,45,148.0,296.5,1.8,13.5,390.0,330.26,263.4
2016,2,28,11,0,179.0,310.0,1.8,14.0,426.0,374.12,297.53
2016,2,28,11,15,366.0,269.0,1.8,14.0,514.5,485.42,385.6
2016,2,28,11,30,553.0,228.0,1.8,14.0,603.0,616.8,486.36
2016,2,28,11,45,562.0,229.0,1.85,14.5,615.0,657.1,515.3
2016,2,28,12,0,571.0,230.0,1.9,15.0,627.0,696.34,543.7
2016,2,28,12,15,456.0,271.5,1.95,15.0,589.0,670.1,522.95
2016,2,28,12,30,341.0,313.0,2.0,15.0,551.0,617.9,483.47
2016,2,28,12,45,263.5,323.0,2.05,15.0,506.0,576.57,452.33
2016,2,28,13,0,186.0,333.0,2.1,15.0,461.0,508.34,400.63
2016,2,28,13,15,511.5,229.0,2.1,15.0,570.5,763.09,597.03
2016,2,28,13,30,837.0,125.0,2.1,15.0,680.0,987.02,753.45
2016,2,28,13,45,471.5,209.0,2.1,15.0,519.5,731.6,571.53
2016,2,28,14,0,106.0,293.0,2.1,15.0,359.0,396.5,314.96
2016,2,28,14,15,451.0,205.0,2.05,15.0,468.0,725.26,573.63
2016,2,28,14,30,796.0,117.0,2.0,15.0,577.0,985.03,755.92
2016,2,28,14,45,541.5,169.0,2.0,15.0,473.5,785.67,615.69
2016,2,28,15,0,287.0,221.0,2.0,15.0,370.0,565.68,451.95
2016,2,28,15,15,406.0,179.0,1.95,14.5,371.0,660.09,529.36
2016,2,28,15,30,525.0,137.0,1.9,14.0,372.0,725.89,581.45
2016,2,28,15,45,344.5,145.0,1.9,14.0,293.0,528.12,431.73
2016,2,28,16,0,164.0,153.0,1.9,14.0,214.0,342.98,283.68
2016,2,28,16,15,147.0,134.5,1.85,13.5,183.5,304.93,254.36
2016,2,28,16,30,130.0,116.0,1.8,13.0,153.0,267.23,223.71
2016,2,28,16,45,114.5,94.5,1.75,12.5,122.5,226.32,189.52
2016,2,28,17,0,99.0,73.0,1.7,12.0,92.0,185.33,154.14
2016,2,28,17,15,70.0,52.5,1.8,11.5,63.5,135.07,109.54
2016,2,28,17,30,41.0,32.0,1.9,11.0,35.0,84.5,61.51
2016,2,28,17,45,20.5,16.0,2.0,11.0,17.5,38.36,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,101.5,9.5,1.45,7.5,14.5,7.47,0.0
2016,2,29,7,0,203.0,19.0,1.4,8.0,29.0,15.55,0.0
2016,2,29,7,15,335.5,30.5,1.45,8.5,70.5,25.11,16.0
2016,2,29,7,30,468.0,42.0,1.5,9.0,112.0,34.76,25.5
2016,2,29,7,45,555.0,48.0,1.55,9.5,162.0,39.83,30.45
2016,2,29,8,0,642.0,54.0,1.6,10.0,212.0,48.83,38.75
2016,2,29,8,15,690.0,59.5,1.55,10.5,262.0,53.66,43.1
2016,2,29,8,30,738.0,65.0,1.5,11.0,312.0,58.49,47.31
2016,2,29,8,45,771.5,68.5,1.5,12.0,360.5,78.26,49.62
2016,2,29,9,0,805.0,72.0,1.5,13.0,409.0,138.84,79.54
2016,2,29,9,15,827.5,75.0,1.5,13.5,453.0,201.32,126.26
2016,2,29,9,30,850.0,78.0,1.5,14.0,497.0,266.2,181.5
2016,2,29,9,45,638.0,145.5,1.5,14.5,474.0,313.34,231.47
2016,2,29,10,0,426.0,213.0,1.5,15.0,451.0,330.8,254.07
2016,2,29,10,15,659.5,151.5,1.45,15.0,544.0,417.87,322.03
2016,2,29,10,30,893.0,90.0,1.4,15.0,637.0,520.21,402.27
2016,2,29,10,45,901.0,91.5,1.35,15.5,662.0,579.6,449.17
2016,2,29,11,0,909.0,93.0,1.3,16.0,687.0,637.88,493.62
2016,2,29,11,15,914.5,94.0,1.3,16.0,705.0,692.69,535.27
2016,2,29,11,30,920.0,95.0,1.3,16.0,723.0,745.6,574.35
2016,2,29,11,45,929.0,92.5,1.3,16.5,734.0,795.5,608.22
2016,2,29,12,0,938.0,90.0,1.3,17.0,745.0,843.18,638.81
2016,2,29,12,15,939.0,90.0,1.25,17.0,747.0,884.39,665.16
2016,2,29,12,30,940.0,90.0,1.2,17.0,749.0,922.4,689.15
2016,2,29,12,45,941.0,88.5,1.2,17.5,743.5,955.41,709.16
2016,2,29,13,0,942.0,87.0,1.2,18.0,738.0,984.85,726.81
2016,2,29,13,15,938.0,86.0,1.15,18.0,723.5,1006.39,739.85
2016,2,29,13,30,934.0,85.0,1.1,18.0,709.0,1023.91,750.45
2016,2,29,13,45,924.5,85.5,1.05,18.0,686.0,1033.71,756.28
2016,2,29,14,0,915.0,86.0,1.0,18.0,663.0,1039.37,759.72
2016,2,29,14,15,904.5,84.5,0.9,18.0,633.0,1037.46,757.48
2016,2,29,14,30,894.0,83.0,0.8,18.0,603.0,1031.47,752.89
2016,2,29,14,45,872.5,83.0,0.75,18.0,565.5,1012.2,741.21
2016,2,29,15,0,851.0,83.0,0.7,18.0,528.0,1001.87,735.54
2016,2,29,15,15,830.5,80.5,0.6,18.0,486.0,972.95,716.77
2016,2,29,15,30,810.0,78.0,0.5,18.0,444.0,940.69,696.09
2016,2,29,15,45,777.5,75.0,0.4,18.0,397.0,892.93,665.19
2016,2,29,16,0,745.0,72.0,0.3,18.0,350.0,842.86,632.51
2016,2,29,16,15,704.0,67.5,0.25,17.5,301.0,781.05,593.13
2016,2,29,16,30,663.0,63.0,0.2,17.0,252.0,725.89,556.82
2016,2,29,16,45,592.0,57.0,0.2,16.5,201.5,635.49,494.01
2016,2,29,17,0,521.0,51.0,0.2,16.0,151.0,547.56,429.5
2016,2,29,17,15,418.0,41.0,0.2,16.0,105.5,432.45,339.58
2016,2,29,17,30,315.0,31.0,0.2,16.0,60.0,325.16,244.99
2016,2,29,17,45,157.5,15.5,0.2,16.0,30.0,160.64,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,70.5,10.0,1.6,9.5,14.0,7.87,0.0
2016,3,1,7,0,141.0,20.0,1.6,10.0,28.0,15.26,1.62
2016,3,1,7,15,229.5,35.5,1.65,10.5,64.0,26.96,17.61
2016,3,1,7,30,318.0,51.0,1.7,11.0,100.0,38.6,28.73
2016,3,1,7,45,372.5,64.5,1.8,12.0,142.5,48.49,37.89
2016,3,1,8,0,427.0,78.0,1.9,13.0,185.0,58.21,46.65
2016,3,1,8,15,467.5,87.5,1.9,13.0,227.5,64.96,52.73
2016,3,1,8,30,508.0,97.0,1.9,13.0,270.0,73.94,60.66
2016,3,1,8,45,562.0,101.0,1.95,13.5,318.0,89.69,62.14
2016,3,1,9,0,616.0,105.0,2.0,14.0,366.0,140.15,87.9
2016,3,1,9,15,533.5,141.0,2.1,14.5,384.0,195.25,133.87
2016,3,1,9,30,451.0,177.0,2.2,15.0,402.0,242.38,177.32
2016,3,1,9,45,559.0,158.5,2.3,15.5,458.5,296.01,220.21
2016,3,1,10,0,667.0,140.0,2.4,16.0,515.0,365.16,276.84
2016,3,1,10,15,797.0,110.0,2.45,16.0,583.5,442.23,340.29
2016,3,1,10,30,927.0,80.0,2.5,16.0,652.0,527.99,410.36
2016,3,1,10,45,936.0,80.5,2.55,16.0,677.5,588.75,460.76
2016,3,1,11,0,945.0,81.0,2.6,16.0,703.0,648.37,508.91
2016,3,1,11,15,950.0,82.0,2.6,16.0,721.5,704.5,552.83
2016,3,1,11,30,955.0,83.0,2.6,16.0,740.0,758.59,594.04
2016,3,1,11,45,959.5,82.5,2.6,16.5,750.5,808.49,628.52
2016,3,1,12,0,964.0,82.0,2.6,17.0,761.0,855.77,659.91
2016,3,1,12,15,964.5,82.0,2.55,17.0,762.5,897.43,687.9
2016,3,1,12,30,965.0,82.0,2.5,17.0,764.0,935.75,713.41
2016,3,1,12,45,963.0,82.0,2.5,17.0,757.5,968.35,735.38
2016,3,1,13,0,961.0,82.0,2.5,17.0,751.0,997.17,754.84
2016,3,1,13,15,956.5,81.5,2.5,16.5,736.0,1019.14,771.25
2016,3,1,13,30,952.0,81.0,2.5,16.0,721.0,1037.02,785.16
2016,3,1,13,45,946.0,79.5,2.5,16.0,698.0,1048.08,793.26
2016,3,1,14,0,940.0,78.0,2.5,16.0,675.0,1054.92,798.8
2016,3,1,14,15,929.0,77.0,2.45,16.0,644.5,1053.11,798.22
2016,3,1,14,30,918.0,76.0,2.4,16.0,614.0,1047.13,795.13
2016,3,1,14,45,904.5,74.0,2.4,16.0,577.5,1033.26,787.55
2016,3,1,15,0,891.0,72.0,2.4,16.0,541.0,1015.48,777.51
2016,3,1,15,15,871.0,69.5,2.35,15.5,498.0,986.75,760.95
2016,3,1,15,30,851.0,67.0,2.3,15.0,455.0,954.71,742.03
2016,3,1,15,45,824.0,64.0,2.3,15.0,408.0,923.49,722.56
2016,3,1,16,0,797.0,61.0,2.3,15.0,361.0,877.93,692.47
2016,3,1,16,15,757.5,57.5,2.1,14.5,311.0,817.82,650.55
2016,3,1,16,30,718.0,54.0,1.9,14.0,261.0,756.64,606.44
2016,3,1,16,45,656.0,49.0,1.75,13.5,210.5,673.18,544.05
2016,3,1,17,0,594.0,44.0,1.6,13.0,160.0,591.16,479.62
2016,3,1,17,15,495.0,36.0,1.5,12.5,113.0,486.59,394.12
2016,3,1,17,30,396.0,28.0,1.4,12.0,66.0,382.34,298.69
2016,3,1,17,45,198.0,14.0,1.35,11.5,33.0,187.93,14.92
2016,3,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,130.5,10.0,0.9,10.5,18.0,7.87,0.0
2016,3,2,7,0,261.0,20.0,1.0,11.0,36.0,16.45,4.03
2016,3,2,7,15,384.5,30.0,1.05,11.5,79.0,24.84,15.86
2016,3,2,7,30,508.0,40.0,1.1,12.0,122.0,33.36,24.06
2016,3,2,7,45,577.5,47.0,1.15,12.5,170.5,39.21,29.59
2016,3,2,8,0,647.0,54.0,1.2,13.0,219.0,48.84,38.32
2016,3,2,8,15,346.5,95.0,1.2,13.5,185.5,68.29,55.6
2016,3,2,8,30,46.0,136.0,1.2,14.0,152.0,94.74,78.72
2016,3,2,8,45,116.5,159.5,1.2,14.5,208.0,112.14,87.47
2016,3,2,9,0,187.0,183.0,1.2,15.0,264.0,147.04,110.15
2016,3,2,9,15,172.0,204.0,1.2,15.0,284.5,175.97,133.26
2016,3,2,9,30,157.0,225.0,1.2,15.0,305.0,203.48,156.52
2016,3,2,9,45,280.0,224.5,1.3,15.5,379.0,258.14,197.23
2016,3,2,10,0,403.0,224.0,1.4,16.0,453.0,326.02,249.78
2016,3,2,10,15,648.0,156.0,1.45,16.0,547.5,416.84,320.02
2016,3,2,10,30,893.0,88.0,1.5,16.0,642.0,519.16,400.3
2016,3,2,10,45,782.5,134.0,1.6,16.5,634.0,557.63,432.07
2016,3,2,11,0,672.0,180.0,1.7,17.0,626.0,581.35,451.2
2016,3,2,11,15,795.0,137.0,1.8,17.0,677.5,661.33,513.44
2016,3,2,11,30,918.0,94.0,1.9,17.0,729.0,743.97,576.45
2016,3,2,11,45,756.0,162.0,2.0,17.0,690.0,746.38,576.74
2016,3,2,12,0,594.0,230.0,2.1,17.0,651.0,714.48,552.8
2016,3,2,12,15,611.0,225.0,2.15,17.0,658.5,760.16,586.85
2016,3,2,12,30,628.0,220.0,2.2,17.0,666.0,799.44,615.52
2016,3,2,12,45,422.0,279.5,2.3,17.0,578.5,692.5,536.2
2016,3,2,13,0,216.0,339.0,2.4,17.0,491.0,540.27,421.92
2016,3,2,13,15,207.0,338.0,2.4,17.0,481.0,542.09,424.46
2016,3,2,13,30,198.0,337.0,2.4,17.0,471.0,542.78,425.2
2016,3,2,13,45,220.0,317.5,2.45,17.0,462.0,552.16,433.92
2016,3,2,14,0,242.0,298.0,2.5,17.0,453.0,560.65,442.02
2016,3,2,14,15,139.5,269.5,2.5,16.5,358.0,430.5,342.48
2016,3,2,14,30,37.0,241.0,2.5,16.0,263.0,273.41,218.27
2016,3,2,14,45,42.5,231.0,2.5,15.5,255.0,272.09,218.95
2016,3,2,15,0,48.0,221.0,2.5,15.0,247.0,270.82,219.17
2016,3,2,15,15,39.0,200.0,2.45,14.5,220.0,240.99,195.77
2016,3,2,15,30,30.0,179.0,2.4,14.0,193.0,210.93,171.91
2016,3,2,15,45,20.5,157.5,2.35,14.0,167.0,160.97,130.91
2016,3,2,16,0,11.0,136.0,2.3,14.0,141.0,131.76,106.58
2016,3,2,16,15,5.5,118.5,2.15,13.5,121.0,111.21,89.51
2016,3,2,16,30,0.0,101.0,2.0,13.0,101.0,90.88,72.3
2016,3,2,16,45,0.0,82.0,1.9,13.0,82.0,73.66,57.57
2016,3,2,17,0,0.0,63.0,1.8,13.0,63.0,56.03,42.26
2016,3,2,17,15,0.0,44.5,1.8,12.5,44.5,38.37,26.83
2016,3,2,17,30,0.0,26.0,1.8,12.0,26.0,19.86,10.52
2016,3,2,17,45,0.0,13.0,1.8,12.0,13.0,9.9,0.0
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,1.55,11.0,10.5,8.26,0.0
2016,3,3,7,0,0.0,21.0,1.6,11.0,21.0,15.94,5.0
2016,3,3,7,15,23.0,40.5,1.55,11.0,44.0,30.06,20.54
2016,3,3,7,30,46.0,60.0,1.5,11.0,67.0,43.84,33.52
2016,3,3,7,45,59.5,81.0,1.5,11.5,94.0,58.27,46.79
2016,3,3,8,0,73.0,102.0,1.5,12.0,121.0,72.47,59.6
2016,3,3,8,15,82.0,123.0,1.4,12.0,148.5,86.38,72.01
2016,3,3,8,30,91.0,144.0,1.3,12.0,176.0,100.03,83.97
2016,3,3,8,45,64.5,158.0,1.2,12.5,182.5,111.58,88.46
2016,3,3,9,0,38.0,172.0,1.1,13.0,189.0,126.16,99.63
2016,3,3,9,15,68.5,198.5,1.1,13.0,232.0,154.99,121.6
2016,3,3,9,30,99.0,225.0,1.1,13.0,275.0,188.71,147.9
2016,3,3,9,45,59.5,219.5,1.1,13.5,250.5,183.64,145.09
2016,3,3,10,0,20.0,214.0,1.1,14.0,226.0,170.07,134.88
2016,3,3,10,15,42.0,246.0,1.1,14.0,272.0,210.42,167.04
2016,3,3,10,30,64.0,278.0,1.1,14.0,318.0,252.39,200.16
2016,3,3,10,45,43.0,266.0,1.15,14.0,293.5,238.55,189.15
2016,3,3,11,0,22.0,254.0,1.2,14.0,269.0,213.2,168.94
2016,3,3,11,15,23.5,262.5,1.3,14.0,279.0,223.76,177.48
2016,3,3,11,30,25.0,271.0,1.4,14.0,289.0,234.58,186.08
2016,3,3,11,45,25.5,274.0,1.5,14.5,292.5,240.19,190.21
2016,3,3,12,0,26.0,277.0,1.6,15.0,296.0,245.82,194.38
2016,3,3,12,15,49.0,304.0,1.5,14.5,339.5,309.85,245.35
2016,3,3,12,30,72.0,331.0,1.4,14.0,383.0,362.27,286.44
2016,3,3,12,45,59.5,318.5,1.35,14.0,361.5,344.82,272.45
2016,3,3,13,0,47.0,306.0,1.3,14.0,340.0,325.99,257.75
2016,3,3,13,15,47.5,300.0,1.2,14.0,333.5,325.31,257.39
2016,3,3,13,30,48.0,294.0,1.1,14.0,327.0,324.44,256.82
2016,3,3,13,45,41.5,278.5,1.05,14.0,306.5,305.93,242.54
2016,3,3,14,0,35.0,263.0,1.0,14.0,286.0,286.77,227.79
2016,3,3,14,15,33.5,251.0,1.0,14.0,272.0,276.15,219.98
2016,3,3,14,30,32.0,239.0,1.0,14.0,258.0,265.31,211.94
2016,3,3,14,45,63.5,239.0,1.0,14.0,274.0,302.54,243.12
2016,3,3,15,0,95.0,239.0,1.0,14.0,290.0,340.56,274.45
2016,3,3,15,15,73.0,215.0,0.9,14.0,252.5,293.69,237.2
