Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,30,51.0,191.0,0.8,14.0,215.0,246.64,199.76
2016,3,3,15,45,36.5,167.5,0.7,14.0,184.0,207.7,168.55
2016,3,3,16,0,22.0,144.0,0.6,14.0,153.0,151.12,122.32
2016,3,3,16,15,16.5,125.5,0.6,13.5,132.0,129.35,104.76
2016,3,3,16,30,11.0,107.0,0.6,13.0,111.0,107.73,86.8
2016,3,3,16,45,5.5,87.5,0.6,13.0,89.5,84.96,67.31
2016,3,3,17,0,0.0,68.0,0.6,13.0,68.0,62.14,47.47
2016,3,3,17,15,0.0,48.5,0.6,12.5,48.5,43.4,31.15
2016,3,3,17,30,0.0,29.0,0.6,12.0,29.0,23.31,13.48
2016,3,3,17,45,0.0,14.5,0.65,12.0,14.5,11.05,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.0,1.3,11.5,9.0,7.08,0.0
2016,3,4,7,0,0.0,18.0,1.3,12.0,18.0,13.73,4.27
2016,3,4,7,15,0.0,37.0,1.3,12.0,37.0,27.76,18.57
2016,3,4,7,30,0.0,56.0,1.3,12.0,56.0,41.38,31.27
2016,3,4,7,45,6.0,76.0,1.3,12.5,77.5,55.57,44.24
2016,3,4,8,0,12.0,96.0,1.3,13.0,99.0,69.64,56.87
2016,3,4,8,15,18.0,115.0,1.35,13.0,121.0,83.0,68.73
2016,3,4,8,30,24.0,134.0,1.4,13.0,143.0,96.25,80.3
2016,3,4,8,45,12.0,99.0,1.5,13.5,103.5,74.91,58.14
2016,3,4,9,0,0.0,64.0,1.6,14.0,64.0,49.07,36.24
2016,3,4,9,15,13.5,131.5,1.75,14.0,138.5,101.31,79.46
2016,3,4,9,30,27.0,199.0,1.9,14.0,213.0,154.4,122.58
2016,3,4,9,45,13.5,165.0,2.05,14.5,172.0,129.27,102.0
2016,3,4,10,0,0.0,131.0,2.2,15.0,131.0,100.5,78.35
2016,3,4,10,15,0.0,99.0,2.2,15.0,99.0,76.28,58.2
2016,3,4,10,30,0.0,67.0,2.2,15.0,67.0,51.54,37.56
2016,3,4,10,45,0.0,103.5,2.25,15.5,103.5,79.9,60.91
2016,3,4,11,0,0.0,140.0,2.3,16.0,140.0,108.66,84.23
2016,3,4,11,15,0.0,80.0,2.25,15.5,80.0,61.69,45.68
2016,3,4,11,30,0.0,20.0,2.2,15.0,20.0,15.35,7.21
2016,3,4,11,45,0.0,49.5,2.2,15.0,49.5,38.1,26.2
2016,3,4,12,0,0.0,79.0,2.2,15.0,79.0,60.95,45.13
2016,3,4,12,15,0.0,84.0,2.3,15.0,84.0,64.84,48.31
2016,3,4,12,30,0.0,89.0,2.4,15.0,89.0,68.73,51.52
2016,3,4,12,45,0.0,98.0,2.5,15.0,98.0,75.83,57.39
2016,3,4,13,0,0.0,107.0,2.6,15.0,107.0,83.12,63.42
2016,3,4,13,15,0.0,105.0,2.6,15.0,105.0,81.52,62.14
2016,3,4,13,30,0.0,103.0,2.6,15.0,103.0,79.9,60.87
2016,3,4,13,45,0.0,78.5,2.65,15.0,78.5,60.49,44.88
2016,3,4,14,0,0.0,54.0,2.7,15.0,54.0,41.51,29.15
2016,3,4,14,15,27.0,156.5,2.6,14.5,172.5,167.87,135.04
2016,3,4,14,30,54.0,259.0,2.5,14.0,291.0,310.67,251.0
2016,3,4,14,45,49.5,241.0,2.4,14.0,269.5,289.88,234.27
2016,3,4,15,0,45.0,223.0,2.3,14.0,248.0,268.72,217.79
2016,3,4,15,15,22.5,168.5,2.25,13.5,181.0,167.07,135.31
2016,3,4,15,30,0.0,114.0,2.2,13.0,114.0,92.08,72.56
2016,3,4,15,45,0.0,116.0,2.15,13.0,116.0,95.63,75.87
2016,3,4,16,0,0.0,118.0,2.1,13.0,118.0,100.28,80.01
2016,3,4,16,15,0.0,101.5,2.15,13.0,101.5,85.84,67.95
2016,3,4,16,30,0.0,85.0,2.2,13.0,85.0,71.29,55.66
2016,3,4,16,45,0.0,68.5,2.3,13.0,68.5,56.59,43.06
2016,3,4,17,0,0.0,52.0,2.4,13.0,52.0,41.66,30.08
2016,3,4,17,15,0.0,37.0,2.45,13.0,37.0,28.29,18.34
2016,3,4,17,30,0.0,22.0,2.5,13.0,22.0,16.77,8.1
2016,3,4,17,45,0.0,11.0,2.6,13.0,11.0,8.36,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,3.15,12.5,6.0,4.72,0.0
2016,3,5,7,0,0.0,12.0,3.3,13.0,12.0,9.11,1.26
2016,3,5,7,15,0.0,24.5,3.35,13.0,24.5,18.68,10.63
2016,3,5,7,30,0.0,37.0,3.4,13.0,37.0,28.27,19.52
2016,3,5,7,45,0.0,51.0,3.5,13.5,51.0,38.96,29.27
2016,3,5,8,0,0.0,65.0,3.6,14.0,65.0,49.29,38.56
2016,3,5,8,15,0.0,79.0,3.75,14.0,79.0,59.54,47.7
2016,3,5,8,30,0.0,93.0,3.9,14.0,93.0,69.71,56.64
2016,3,5,8,45,29.5,138.5,4.05,14.0,152.0,99.29,78.35
2016,3,5,9,0,59.0,184.0,4.2,14.0,211.0,135.86,106.78
2016,3,5,9,15,29.5,129.0,4.25,14.0,142.5,101.9,79.21
2016,3,5,9,30,0.0,74.0,4.3,14.0,74.0,56.85,42.54
2016,3,5,9,45,0.0,76.0,4.35,14.5,76.0,58.43,43.68
2016,3,5,10,0,0.0,78.0,4.4,15.0,78.0,60.01,44.79
2016,3,5,10,15,8.0,153.5,4.45,15.0,158.5,121.46,95.56
2016,3,5,10,30,16.0,229.0,4.5,15.0,239.0,184.91,147.22
2016,3,5,10,45,8.0,185.5,4.6,15.5,190.5,148.42,117.09
2016,3,5,11,0,0.0,142.0,4.7,16.0,142.0,110.22,85.54
2016,3,5,11,15,0.5,153.0,4.75,16.0,154.0,119.57,93.13
2016,3,5,11,30,1.0,164.0,4.8,16.0,166.0,129.13,100.85
2016,3,5,11,45,11.5,218.5,4.85,16.5,228.0,182.38,143.96
2016,3,5,12,0,22.0,273.0,4.9,17.0,290.0,238.74,188.93
2016,3,5,12,15,11.0,209.0,4.9,16.5,217.5,176.47,139.06
2016,3,5,12,30,0.0,145.0,4.9,16.0,145.0,114.06,88.38
2016,3,5,12,45,2.0,162.5,4.9,16.0,164.0,130.75,102.15
2016,3,5,13,0,4.0,180.0,4.9,16.0,183.0,148.04,116.33
2016,3,5,13,15,3.5,177.0,5.05,15.5,179.5,145.6,114.64
2016,3,5,13,30,3.0,174.0,5.2,15.0,176.0,143.13,112.95
2016,3,5,13,45,1.5,94.0,5.35,15.0,95.0,74.03,56.15
2016,3,5,14,0,0.0,14.0,5.5,15.0,14.0,10.73,3.35
2016,3,5,14,15,0.0,47.0,6.0,15.0,47.0,36.09,24.65
2016,3,5,14,30,0.0,80.0,6.5,15.0,80.0,61.58,46.03
2016,3,5,14,45,0.0,59.0,7.05,15.0,59.0,45.3,32.49
2016,3,5,15,0,0.0,38.0,7.6,15.0,38.0,29.1,18.93
2016,3,5,15,15,0.0,33.0,7.85,14.5,33.0,25.24,15.77
2016,3,5,15,30,0.0,28.0,8.1,14.0,28.0,21.39,12.58
2016,3,5,15,45,0.0,41.5,8.4,14.0,41.5,31.73,21.46
2016,3,5,16,0,0.0,55.0,8.7,14.0,55.0,42.11,30.4
2016,3,5,16,15,0.0,47.5,8.65,13.5,47.5,36.32,25.58
2016,3,5,16,30,0.0,40.0,8.6,13.0,40.0,30.54,20.7
2016,3,5,16,45,0.0,32.5,8.6,13.0,32.5,24.78,15.71
2016,3,5,17,0,0.0,25.0,8.6,13.0,25.0,19.03,10.67
2016,3,5,17,15,0.0,17.5,8.4,13.0,17.5,13.29,5.62
2016,3,5,17,30,0.0,10.0,8.2,13.0,10.0,7.58,0.57
2016,3,5,17,45,0.0,5.0,8.05,13.0,5.0,3.78,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,10.0,2.5,9.5,10.0,7.87,0.0
2016,3,6,7,0,0.0,20.0,2.5,10.0,20.0,15.26,6.52
2016,3,6,7,15,0.0,39.0,2.65,10.0,39.0,29.3,20.24
2016,3,6,7,30,0.0,58.0,2.8,10.0,58.0,42.93,32.99
2016,3,6,7,45,4.0,78.5,3.0,10.5,79.5,57.43,46.31
2016,3,6,8,0,8.0,99.0,3.2,11.0,101.0,71.79,59.27
2016,3,6,8,15,15.0,118.0,3.3,11.0,123.0,85.15,71.22
2016,3,6,8,30,22.0,137.0,3.4,11.0,145.0,98.4,82.89
2016,3,6,8,45,170.5,157.5,3.5,11.5,233.0,113.78,88.97
2016,3,6,9,0,319.0,178.0,3.6,12.0,321.0,156.93,114.49
2016,3,6,9,15,541.5,147.0,3.65,12.0,418.5,201.19,139.79
2016,3,6,9,30,764.0,116.0,3.7,12.0,516.0,274.36,193.84
2016,3,6,9,45,382.0,82.0,3.75,12.5,282.0,185.66,138.78
2016,3,6,10,0,0.0,48.0,3.8,13.0,48.0,36.83,25.54
2016,3,6,10,15,171.0,163.5,3.8,13.0,273.5,209.43,167.25
2016,3,6,10,30,342.0,279.0,3.8,13.0,499.0,400.52,320.07
2016,3,6,10,45,458.5,251.0,3.8,13.0,557.5,475.86,380.51
2016,3,6,11,0,575.0,223.0,3.8,13.0,616.0,555.08,444.27
2016,3,6,11,15,529.5,246.5,3.85,13.0,615.5,582.95,466.53
2016,3,6,11,30,484.0,270.0,3.9,13.0,615.0,605.26,483.98
2016,3,6,11,45,390.0,306.0,3.95,13.0,586.0,583.68,466.93
2016,3,6,12,0,296.0,342.0,4.0,13.0,557.0,567.07,452.89
2016,3,6,12,15,293.5,343.0,4.1,13.0,557.0,585.35,467.47
2016,3,6,12,30,291.0,344.0,4.2,13.0,557.0,602.29,480.96
2016,3,6,12,45,232.0,348.5,4.3,13.0,517.5,550.07,440.7
2016,3,6,13,0,173.0,353.0,4.4,13.0,478.0,512.54,411.06
2016,3,6,13,15,171.0,347.0,4.45,13.0,468.0,514.71,413.46
2016,3,6,13,30,169.0,341.0,4.5,13.0,458.0,515.92,415.02
2016,3,6,13,45,132.0,324.0,4.6,13.0,413.5,468.88,378.24
2016,3,6,14,0,95.0,307.0,4.7,13.0,369.0,395.42,320.46
2016,3,6,14,15,120.5,296.0,4.75,12.5,371.5,439.41,357.61
2016,3,6,14,30,146.0,285.0,4.8,12.0,374.0,458.94,375.44
2016,3,6,14,45,76.5,233.5,4.85,12.0,280.0,307.18,252.65
2016,3,6,15,0,7.0,182.0,4.9,12.0,186.0,161.96,131.15
2016,3,6,15,15,3.5,148.5,4.9,11.5,150.5,127.1,102.56
2016,3,6,15,30,0.0,115.0,4.9,11.0,115.0,92.75,73.8
2016,3,6,15,45,0.0,99.5,4.9,11.0,99.5,79.29,62.57
2016,3,6,16,0,0.0,84.0,4.9,11.0,84.0,65.83,51.21
2016,3,6,16,15,0.0,72.5,4.9,11.0,72.5,56.11,42.97
2016,3,6,16,30,0.0,61.0,4.9,11.0,61.0,46.75,34.95
2016,3,6,16,45,0.0,49.0,4.9,11.0,49.0,37.48,26.9
2016,3,6,17,0,0.0,37.0,4.9,11.0,37.0,28.25,18.79
2016,3,6,17,15,0.0,26.5,4.95,10.5,26.5,20.19,11.66
2016,3,6,17,30,0.0,16.0,5.0,10.0,16.0,12.16,4.5
2016,3,6,17,45,0.0,8.0,5.1,10.0,8.0,6.06,0.0
2016,3,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,6,45,65.0,14.5,2.9,7.5,20.0,11.41,0.0
2016,3,7,7,0,130.0,29.0,3.0,8.0,40.0,21.82,12.35
2016,3,7,7,15,177.5,48.0,3.1,8.0,74.5,35.76,26.24
2016,3,7,7,30,225.0,67.0,3.2,8.0,109.0,49.26,39.02
2016,3,7,7,45,252.5,86.0,3.3,8.0,146.0,62.32,51.23
2016,3,7,8,0,280.0,105.0,3.4,8.0,183.0,75.04,62.92
2016,3,7,8,15,300.5,122.0,3.45,8.0,220.5,86.14,72.92
2016,3,7,8,30,321.0,139.0,3.5,8.0,258.0,96.91,82.48
2016,3,7,8,45,264.0,167.0,3.55,8.5,274.0,120.43,94.0
2016,3,7,9,0,207.0,195.0,3.6,9.0,290.0,156.96,120.36
2016,3,7,9,15,173.0,217.0,3.6,9.0,301.5,184.62,143.91
2016,3,7,9,30,139.0,239.0,3.6,9.0,313.0,208.4,165.57
2016,3,7,9,45,71.0,208.5,3.65,9.0,246.5,179.05,144.1
2016,3,7,10,0,3.0,178.0,3.7,9.0,180.0,136.93,110.7
2016,3,7,10,15,62.5,242.0,3.75,9.0,282.5,215.47,175.26
2016,3,7,10,30,122.0,306.0,3.8,9.0,385.0,308.12,250.74
2016,3,7,10,45,98.0,311.5,3.85,9.5,376.5,304.81,247.75
2016,3,7,11,0,74.0,317.0,3.9,10.0,368.0,304.74,247.26
2016,3,7,11,15,63.5,317.5,3.95,10.0,362.0,306.36,248.54
2016,3,7,11,30,53.0,318.0,4.0,10.0,356.0,306.58,248.58
2016,3,7,11,45,86.5,338.0,4.1,10.0,401.0,356.49,289.45
2016,3,7,12,0,120.0,358.0,4.2,10.0,446.0,426.07,345.36
2016,3,7,12,15,125.0,359.5,4.25,10.0,451.5,442.82,358.72
2016,3,7,12,30,130.0,361.0,4.3,10.0,457.0,459.53,372.25
2016,3,7,12,45,123.0,356.5,4.35,10.5,446.5,459.13,371.4
2016,3,7,13,0,116.0,352.0,4.4,11.0,436.0,436.34,353.28
2016,3,7,13,15,154.0,346.0,4.4,11.0,455.0,496.64,402.05
2016,3,7,13,30,192.0,340.0,4.4,11.0,474.0,536.66,434.69
2016,3,7,13,45,292.0,309.0,4.4,11.0,505.5,635.17,514.08
2016,3,7,14,0,392.0,278.0,4.4,11.0,537.0,710.88,575.18
2016,3,7,14,15,324.0,278.5,4.35,11.0,486.5,650.75,528.09
2016,3,7,14,30,256.0,279.0,4.3,11.0,436.0,588.51,479.42
2016,3,7,14,45,295.0,254.5,4.25,11.0,425.0,604.66,494.72
2016,3,7,15,0,334.0,230.0,4.2,11.0,414.0,618.5,507.94
2016,3,7,15,15,529.5,170.5,4.05,11.0,436.5,771.03,630.49
2016,3,7,15,30,725.0,111.0,3.9,11.0,459.0,901.82,728.2
2016,3,7,15,45,706.0,102.5,3.8,11.0,414.0,861.69,698.97
2016,3,7,16,0,687.0,94.0,3.7,11.0,369.0,819.01,668.75
2016,3,7,16,15,644.0,88.0,3.55,10.5,319.5,754.8,622.41
2016,3,7,16,30,601.0,82.0,3.4,10.0,270.0,689.98,574.21
2016,3,7,16,45,549.0,72.5,3.3,10.0,220.5,613.14,513.79
2016,3,7,17,0,497.0,63.0,3.2,10.0,171.0,537.58,451.84
2016,3,7,17,15,399.5,52.0,3.25,9.5,124.0,426.2,358.76
2016,3,7,17,30,302.0,41.0,3.3,9.0,77.0,320.81,265.15
2016,3,7,17,45,151.0,20.5,3.35,8.5,38.5,164.95,105.84
2016,3,7,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,162.5,15.0,2.05,6.0,29.5,12.18,0.0
2016,3,8,7,0,325.0,30.0,2.0,7.0,59.0,24.77,15.26
2016,3,8,7,15,433.5,40.0,1.95,7.5,106.0,33.01,23.95
2016,3,8,7,30,542.0,50.0,1.9,8.0,153.0,41.35,31.95
2016,3,8,7,45,594.0,59.0,1.85,8.5,203.0,48.41,38.57
2016,3,8,8,0,646.0,68.0,1.8,9.0,253.0,55.35,44.89
2016,3,8,8,15,688.5,73.5,1.75,9.0,303.5,59.51,48.62
2016,3,8,8,30,731.0,79.0,1.7,9.0,354.0,63.65,52.24
2016,3,8,8,45,746.5,87.5,1.7,9.5,399.5,87.87,57.47
2016,3,8,9,0,762.0,96.0,1.7,10.0,445.0,149.76,90.74
2016,3,8,9,15,783.0,99.5,1.75,10.0,488.0,215.14,141.02
2016,3,8,9,30,804.0,103.0,1.8,10.0,531.0,277.84,195.31
2016,3,8,9,45,681.0,145.5,1.85,10.5,526.5,326.92,244.52
2016,3,8,10,0,558.0,188.0,1.9,11.0,522.0,359.74,278.3
2016,3,8,10,15,548.0,203.5,1.9,11.0,546.0,408.23,320.66
2016,3,8,10,30,538.0,219.0,1.9,11.0,570.0,455.09,360.34
2016,3,8,10,45,461.5,258.0,1.95,11.0,567.0,482.91,384.04
2016,3,8,11,0,385.0,297.0,2.0,11.0,564.0,493.22,393.09
2016,3,8,11,15,332.0,319.0,1.95,11.0,553.0,504.97,402.25
2016,3,8,11,30,279.0,341.0,1.9,11.0,542.0,511.23,406.53
2016,3,8,11,45,149.0,305.5,1.9,11.0,413.0,387.54,310.45
2016,3,8,12,0,19.0,270.0,1.9,11.0,284.0,233.19,186.43
2016,3,8,12,15,53.5,311.0,1.9,11.0,350.5,318.22,255.54
2016,3,8,12,30,88.0,352.0,1.9,11.0,417.0,394.5,315.63
2016,3,8,12,45,59.0,322.5,1.95,11.0,366.5,345.78,276.87
2016,3,8,13,0,30.0,293.0,2.0,11.0,316.0,294.25,235.91
2016,3,8,13,15,23.0,271.5,2.05,11.0,288.5,249.08,200.24
2016,3,8,13,30,16.0,250.0,2.1,11.0,261.0,224.34,180.5
2016,3,8,13,45,34.5,270.5,2.2,11.0,293.5,287.51,232.32
2016,3,8,14,0,53.0,291.0,2.3,11.0,326.0,333.25,269.55
2016,3,8,14,15,41.5,268.0,2.15,10.5,295.0,300.54,243.73
2016,3,8,14,30,30.0,245.0,2.0,10.0,264.0,267.11,217.35
2016,3,8,14,45,15.0,197.0,1.85,10.0,206.5,182.26,148.16
2016,3,8,15,0,0.0,149.0,1.7,10.0,149.0,122.12,98.03
2016,3,8,15,15,5.5,159.5,1.55,9.5,162.5,139.53,113.48
2016,3,8,15,30,11.0,170.0,1.4,9.0,176.0,158.54,130.13
2016,3,8,15,45,5.5,106.5,1.3,9.0,109.5,91.07,73.18
2016,3,8,16,0,0.0,43.0,1.2,9.0,43.0,32.87,23.04
2016,3,8,16,15,0.0,37.0,1.2,8.5,37.0,28.24,19.16
2016,3,8,16,30,0.0,31.0,1.2,8.0,31.0,23.63,15.19
2016,3,8,16,45,0.0,25.5,1.3,8.0,25.5,19.41,11.47
2016,3,8,17,0,0.0,20.0,1.4,8.0,20.0,15.2,7.71
2016,3,8,17,15,0.0,14.5,1.45,7.5,14.5,11.0,3.94
2016,3,8,17,30,0.0,9.0,1.5,7.0,9.0,6.82,0.15
2016,3,8,17,45,0.0,5.0,1.6,7.0,5.0,3.78,0.0
2016,3,8,18,0,0.0,1.0,1.7,7.0,1.0,0.79,0.0
2016,3,8,18,15,0.0,0.5,1.7,7.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,45,5.5,16.0,2.4,9.0,16.5,12.35,0.0
2016,3,9,7,0,11.0,32.0,2.4,9.0,33.0,24.04,14.8
2016,3,9,7,15,32.0,52.5,2.4,9.0,58.0,38.52,28.76
2016,3,9,7,30,53.0,73.0,2.4,9.0,83.0,52.8,42.16
2016,3,9,7,45,63.5,95.0,2.4,9.5,110.5,67.66,55.8
2016,3,9,8,0,74.0,117.0,2.4,10.0,138.0,82.26,68.91
2016,3,9,8,15,83.5,138.0,2.35,10.0,166.0,96.03,81.17
2016,3,9,8,30,93.0,159.0,2.3,10.0,194.0,109.55,93.0
2016,3,9,8,45,46.5,115.0,2.3,10.5,132.5,85.83,67.43
2016,3,9,9,0,0.0,71.0,2.3,11.0,71.0,54.5,41.25
2016,3,9,9,15,19.0,144.5,2.25,11.0,155.0,111.69,88.73
2016,3,9,9,30,38.0,218.0,2.2,11.0,239.0,169.6,135.93
2016,3,9,9,45,35.5,230.0,2.15,11.5,251.0,183.51,147.04
2016,3,9,10,0,33.0,242.0,2.1,12.0,263.0,197.2,157.93
2016,3,9,10,15,39.5,261.0,2.1,12.5,287.0,219.89,175.87
2016,3,9,10,30,46.0,280.0,2.1,13.0,311.0,243.92,194.72
2016,3,9,10,45,78.5,307.0,2.15,13.5,361.0,289.97,231.03
2016,3,9,11,0,111.0,334.0,2.2,14.0,411.0,340.68,270.63
2016,3,9,11,15,58.0,263.5,2.25,14.0,304.0,255.57,203.38
2016,3,9,11,30,5.0,193.0,2.3,14.0,197.0,155.26,122.32
2016,3,9,11,45,10.5,226.5,2.35,14.5,235.0,187.91,148.68
2016,3,9,12,0,16.0,260.0,2.4,15.0,273.0,222.05,175.68
2016,3,9,12,15,9.5,217.0,2.4,15.0,225.0,181.62,143.19
2016,3,9,12,30,3.0,174.0,2.4,15.0,177.0,140.64,110.09
2016,3,9,12,45,30.0,251.5,2.45,15.0,274.0,249.17,198.1
2016,3,9,13,0,57.0,329.0,2.5,15.0,371.0,355.86,282.09
2016,3,9,13,15,39.5,298.0,2.5,15.0,327.0,312.32,247.56
2016,3,9,13,30,22.0,267.0,2.5,15.0,283.0,245.92,195.18
2016,3,9,13,45,28.5,271.0,2.55,15.5,291.0,281.56,223.67
2016,3,9,14,0,35.0,275.0,2.6,16.0,299.0,296.59,235.57
2016,3,9,14,15,25.5,248.5,2.6,16.0,266.0,238.98,190.15
2016,3,9,14,30,16.0,222.0,2.6,16.0,233.0,205.49,163.53
2016,3,9,14,45,19.0,216.5,2.6,16.0,228.0,205.59,164.21
2016,3,9,15,0,22.0,211.0,2.6,16.0,223.0,205.94,165.06
2016,3,9,15,15,27.5,201.5,2.5,15.5,215.5,226.34,182.51
2016,3,9,15,30,33.0,192.0,2.4,15.0,208.0,225.27,182.67
2016,3,9,15,45,16.5,151.5,2.3,15.0,159.5,147.16,118.55
2016,3,9,16,0,0.0,111.0,2.2,15.0,111.0,91.65,72.0
2016,3,9,16,15,0.0,96.5,2.05,14.5,96.5,79.22,61.92
2016,3,9,16,30,0.0,82.0,1.9,14.0,82.0,66.75,51.58
2016,3,9,16,45,0.0,67.5,1.75,13.5,67.5,54.22,40.98
2016,3,9,17,0,0.0,53.0,1.6,13.0,53.0,41.56,30.1
2016,3,9,17,15,0.0,39.0,1.6,12.5,39.0,29.82,19.84
2016,3,9,17,30,0.0,25.0,1.6,12.0,25.0,19.06,10.33
2016,3,9,17,45,0.0,14.5,1.6,12.0,14.5,11.03,2.28
2016,3,9,18,0,0.0,4.0,1.6,12.0,4.0,3.15,0.0
2016,3,9,18,15,0.0,2.0,1.65,11.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,10.5,3.35,11.5,10.5,7.98,0.0
2016,3,10,7,0,0.0,21.0,3.4,12.0,21.0,16.0,7.96
2016,3,10,7,15,0.0,36.5,3.45,12.0,36.5,27.91,19.09
2016,3,10,7,30,0.0,52.0,3.5,12.0,52.0,39.33,29.67
2016,3,10,7,45,0.0,69.5,3.55,12.5,69.5,52.0,41.18
2016,3,10,8,0,0.0,87.0,3.6,13.0,87.0,64.55,52.37
2016,3,10,8,15,0.0,104.0,3.75,13.0,104.0,76.65,63.08
2016,3,10,8,30,0.0,121.0,3.9,13.0,121.0,88.64,73.56
2016,3,10,8,45,41.0,161.0,4.05,13.5,180.5,113.74,90.26
2016,3,10,9,0,82.0,201.0,4.2,14.0,240.0,149.17,116.66
2016,3,10,9,15,41.0,167.5,4.15,14.0,187.0,130.34,102.21
2016,3,10,9,30,0.0,134.0,4.1,14.0,134.0,101.78,80.03
2016,3,10,9,45,22.5,194.5,4.1,14.5,208.5,153.58,121.8
2016,3,10,10,0,45.0,255.0,4.1,15.0,283.0,211.02,167.7
2016,3,10,10,15,22.5,157.0,4.0,15.0,171.0,132.68,104.28
2016,3,10,10,30,0.0,59.0,3.9,15.0,59.0,45.39,32.31
2016,3,10,10,45,0.0,103.5,3.8,15.0,103.5,79.93,60.94
2016,3,10,11,0,0.0,148.0,3.7,15.0,148.0,114.87,89.54
2016,3,10,11,15,0.0,110.0,3.6,15.0,110.0,85.16,65.04
2016,3,10,11,30,0.0,72.0,3.5,15.0,72.0,55.54,40.58
2016,3,10,11,45,0.0,73.0,3.45,15.0,73.0,56.33,41.22
2016,3,10,12,0,0.0,74.0,3.4,15.0,74.0,57.12,41.85
2016,3,10,12,15,0.0,60.0,3.3,15.0,60.0,46.27,32.86
2016,3,10,12,30,0.0,46.0,3.2,15.0,46.0,35.43,23.88
2016,3,10,12,45,0.0,32.5,3.15,15.0,32.5,25.01,15.22
2016,3,10,13,0,0.0,19.0,3.1,15.0,19.0,14.6,6.55
2016,3,10,13,15,0.0,53.5,3.0,15.0,53.5,41.21,28.74
2016,3,10,13,30,0.0,88.0,2.9,15.0,88.0,67.93,50.92
2016,3,10,13,45,0.0,77.5,2.8,15.0,77.5,59.75,44.19
2016,3,10,14,0,0.0,67.0,2.7,15.0,67.0,51.59,37.48
2016,3,10,14,15,0.0,52.0,2.55,15.0,52.0,39.97,27.87
2016,3,10,14,30,0.0,37.0,2.4,15.0,37.0,28.38,18.23
2016,3,10,14,45,0.0,29.0,2.3,15.0,29.0,22.21,13.09
2016,3,10,15,0,0.0,21.0,2.2,15.0,21.0,16.06,7.94
2016,3,10,15,15,0.0,24.5,2.1,14.5,24.5,18.73,10.27
2016,3,10,15,30,0.0,28.0,2.0,14.0,28.0,21.39,12.62
2016,3,10,15,45,0.0,72.5,1.9,14.0,72.5,55.65,41.83
2016,3,10,16,0,0.0,117.0,1.8,14.0,117.0,97.53,77.31
2016,3,10,16,15,0.0,101.5,1.75,13.5,101.5,84.15,66.3
2016,3,10,16,30,0.0,86.0,1.7,13.0,86.0,70.71,55.14
2016,3,10,16,45,0.0,70.5,1.7,13.0,70.5,57.17,43.6
2016,3,10,17,0,0.0,55.0,1.7,13.0,55.0,43.5,31.77
2016,3,10,17,15,0.0,40.5,1.8,12.5,40.5,30.98,20.84
2016,3,10,17,30,0.0,26.0,1.9,12.0,26.0,19.83,11.0
2016,3,10,17,45,0.0,15.0,2.05,12.0,15.0,11.41,2.8
2016,3,10,18,0,0.0,4.0,2.2,12.0,4.0,3.15,0.0
2016,3,10,18,15,0.0,2.0,2.3,12.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,5.15,11.0,6.0,4.54,0.0
2016,3,11,7,0,0.0,12.0,5.2,11.0,12.0,9.1,2.17
2016,3,11,7,15,0.0,21.0,5.15,11.0,21.0,15.97,8.58
2016,3,11,7,30,0.0,30.0,5.1,11.0,30.0,22.86,14.99
2016,3,11,7,45,0.0,39.0,5.05,11.0,39.0,29.77,21.36
2016,3,11,8,0,0.0,48.0,5.0,11.0,48.0,36.7,27.66
2016,3,11,8,15,0.0,57.5,4.85,11.0,57.5,44.03,34.24
2016,3,11,8,30,0.0,67.0,4.7,11.0,67.0,51.38,40.77
2016,3,11,8,45,0.0,91.5,4.55,11.0,91.5,69.63,54.33
2016,3,11,9,0,0.0,116.0,4.4,11.0,116.0,87.5,69.36
2016,3,11,9,15,0.0,75.5,4.45,11.0,75.5,58.01,44.07
2016,3,11,9,30,0.0,35.0,4.5,11.0,35.0,26.8,17.32
2016,3,11,9,45,0.0,25.5,4.6,11.0,25.5,19.52,11.05
2016,3,11,10,0,0.0,16.0,4.7,11.0,16.0,12.25,4.81
2016,3,11,10,15,35.5,159.5,4.45,11.0,183.5,140.14,112.23
2016,3,11,10,30,71.0,303.0,4.2,11.0,351.0,273.78,221.42
2016,3,11,10,45,35.5,164.0,4.0,11.5,188.0,150.46,120.39
2016,3,11,11,0,0.0,25.0,3.8,12.0,25.0,19.2,10.57
2016,3,11,11,15,1.0,95.0,3.6,12.0,96.0,74.06,56.64
2016,3,11,11,30,2.0,165.0,3.4,12.0,167.0,130.45,103.26
2016,3,11,11,45,8.0,209.5,3.25,12.0,216.0,171.78,137.11
2016,3,11,12,0,14.0,254.0,3.1,12.0,265.0,215.05,172.19
2016,3,11,12,15,164.5,303.5,3.15,12.0,427.5,419.98,338.98
2016,3,11,12,30,315.0,353.0,3.2,12.0,590.0,629.65,501.26
2016,3,11,12,45,318.5,348.5,3.25,12.0,586.0,645.95,512.91
2016,3,11,13,0,322.0,344.0,3.3,12.0,582.0,660.85,524.77
2016,3,11,13,15,176.5,316.5,3.6,12.0,447.0,484.41,389.26
2016,3,11,13,30,31.0,289.0,3.9,12.0,312.0,298.04,239.58
2016,3,11,13,45,15.5,172.5,4.2,12.0,184.0,154.4,123.76
2016,3,11,14,0,0.0,56.0,4.5,12.0,56.0,43.08,30.74
2016,3,11,14,15,46.0,172.5,4.65,11.5,201.5,201.97,165.61
2016,3,11,14,30,92.0,289.0,4.8,11.0,347.0,379.74,311.97
2016,3,11,14,45,53.0,244.5,4.95,11.0,277.5,292.72,240.56
2016,3,11,15,0,14.0,200.0,5.1,11.0,208.0,185.68,151.56
2016,3,11,15,15,13.5,188.0,5.0,10.5,195.5,175.65,143.98
2016,3,11,15,30,13.0,176.0,4.9,10.0,183.0,165.7,136.29
2016,3,11,15,45,6.5,141.0,4.85,10.0,144.5,125.65,102.51
2016,3,11,16,0,0.0,106.0,4.8,10.0,106.0,86.27,68.89
2016,3,11,16,15,0.0,92.5,4.65,9.5,92.5,74.8,59.35
2016,3,11,16,30,0.0,79.0,4.5,9.0,79.0,63.3,49.61
2016,3,11,16,45,0.0,64.5,4.4,9.0,64.5,50.75,38.71
2016,3,11,17,0,0.0,50.0,4.3,9.0,50.0,38.28,27.75
2016,3,11,17,15,0.0,37.0,4.2,8.5,37.0,28.27,18.87
2016,3,11,17,30,0.0,24.0,4.1,8.0,24.0,18.29,9.94
2016,3,11,17,45,0.0,14.0,4.05,8.0,14.0,10.64,2.53
2016,3,11,18,0,0.0,4.0,4.0,8.0,4.0,3.15,0.0
2016,3,11,18,15,0.0,2.0,3.95,8.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,3.45,8.5,10.5,7.97,0.0
2016,3,12,7,0,0.0,21.0,3.6,9.0,21.0,15.99,8.31
2016,3,12,7,15,0.0,36.0,3.7,9.0,36.0,27.51,19.09
2016,3,12,7,30,0.0,51.0,3.8,9.0,51.0,38.8,29.62
2016,3,12,7,45,0.0,67.5,3.95,9.0,67.5,50.84,40.73
2016,3,12,8,0,0.0,84.0,4.1,9.0,84.0,62.76,51.58
2016,3,12,8,15,0.0,100.5,4.2,9.0,100.5,74.57,62.17
2016,3,12,8,30,0.0,117.0,4.3,9.0,117.0,86.28,72.54
2016,3,12,8,45,9.0,147.0,4.4,9.5,151.5,107.35,86.72
2016,3,12,9,0,18.0,177.0,4.5,10.0,186.0,130.75,105.51
2016,3,12,9,15,18.5,190.5,4.55,10.0,200.5,143.48,115.81
2016,3,12,9,30,19.0,204.0,4.6,10.0,215.0,156.32,126.32
2016,3,12,9,45,10.5,190.5,4.65,10.5,197.0,147.05,118.47
2016,3,12,10,0,2.0,177.0,4.7,11.0,179.0,135.77,108.87
2016,3,12,10,15,1.0,150.5,4.75,11.0,151.5,116.12,92.33
2016,3,12,10,30,0.0,124.0,4.8,11.0,124.0,95.68,75.12
2016,3,12,10,45,0.0,139.0,4.85,11.0,139.0,107.52,84.91
2016,3,12,11,0,0.0,154.0,4.9,11.0,154.0,119.56,94.8
2016,3,12,11,15,12.0,219.0,5.0,11.0,228.0,179.74,144.64
2016,3,12,11,30,24.0,284.0,5.1,11.0,302.0,243.23,196.6
2016,3,12,11,45,12.0,187.0,5.2,11.5,196.0,156.28,124.95
2016,3,12,12,0,0.0,90.0,5.3,12.0,90.0,69.57,52.68
2016,3,12,12,15,0.0,90.0,5.2,12.0,90.0,69.57,52.72
2016,3,12,12,30,0.0,90.0,5.1,12.0,90.0,69.57,52.72
2016,3,12,12,45,0.0,111.5,5.1,12.0,111.5,86.75,67.05
2016,3,12,13,0,0.0,133.0,5.1,12.0,133.0,104.38,81.71
2016,3,12,13,15,2.5,161.0,5.05,12.0,163.0,130.44,103.43
2016,3,12,13,30,5.0,189.0,5.0,12.0,193.0,157.6,126.01
2016,3,12,13,45,2.5,141.0,4.95,12.0,143.0,114.13,90.11
2016,3,12,14,0,0.0,93.0,4.9,12.0,93.0,71.77,54.82
2016,3,12,14,15,0.5,132.0,4.75,12.0,133.0,104.98,82.73
2016,3,12,14,30,1.0,171.0,4.6,12.0,173.0,140.76,112.65
2016,3,12,14,45,0.5,140.0,4.5,12.0,141.0,112.92,89.64
2016,3,12,15,0,0.0,109.0,4.4,12.0,109.0,85.49,66.85
2016,3,12,15,15,4.0,139.5,4.3,12.0,141.5,117.84,94.48
2016,3,12,15,30,8.0,170.0,4.2,12.0,174.0,154.04,125.22
2016,3,12,15,45,4.0,93.5,4.1,12.0,95.5,77.14,60.54
2016,3,12,16,0,0.0,17.0,4.0,12.0,17.0,12.95,5.53
2016,3,12,16,15,0.0,15.0,3.9,11.5,15.0,11.41,4.25
2016,3,12,16,30,0.0,13.0,3.8,11.0,13.0,9.88,2.95
2016,3,12,16,45,0.0,10.5,3.75,11.0,10.5,7.97,1.29
2016,3,12,17,0,0.0,8.0,3.7,11.0,8.0,6.06,0.0
2016,3,12,17,15,0.0,6.0,3.6,11.0,6.0,4.54,0.0
2016,3,12,17,30,0.0,4.0,3.5,11.0,4.0,3.02,0.0
2016,3,12,17,45,0.0,2.0,3.4,11.0,2.0,1.51,0.0
2016,3,12,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,8.0,3.6,11.0,8.0,6.06,0.0
2016,3,13,7,0,0.0,16.0,3.7,11.0,16.0,12.16,4.94
2016,3,13,7,15,0.0,26.0,3.75,11.0,26.0,19.8,12.08
2016,3,13,7,30,0.0,36.0,3.8,11.0,36.0,27.47,19.2
2016,3,13,7,45,0.0,47.5,3.9,11.5,47.5,36.32,27.25
2016,3,13,8,0,0.0,59.0,4.0,12.0,59.0,45.2,35.2
2016,3,13,8,15,0.0,70.0,4.05,12.0,70.0,53.71,42.78
2016,3,13,8,30,0.0,81.0,4.1,12.0,81.0,61.9,49.98
2016,3,13,8,45,0.0,86.5,4.2,12.0,86.5,66.17,51.12
2016,3,13,9,0,0.0,92.0,4.3,12.0,92.0,70.45,54.58
2016,3,13,9,15,0.0,78.0,4.3,12.0,78.0,59.96,45.52
2016,3,13,9,30,0.0,64.0,4.3,12.0,64.0,49.15,36.23
2016,3,13,9,45,0.0,67.0,4.3,12.0,67.0,51.5,38.12
2016,3,13,10,0,0.0,70.0,4.3,12.0,70.0,53.85,40.01
2016,3,13,10,15,0.5,116.5,4.35,12.0,116.5,89.95,70.2
2016,3,13,10,30,1.0,163.0,4.4,12.0,163.0,126.22,100.19
2016,3,13,10,45,0.5,142.5,4.45,12.0,142.5,110.51,87.0
2016,3,13,11,0,0.0,122.0,4.5,12.0,122.0,94.45,73.57
2016,3,13,11,15,1.0,142.0,4.55,12.0,143.0,111.03,87.27
2016,3,13,11,30,2.0,162.0,4.6,12.0,164.0,127.99,101.23
2016,3,13,11,45,6.5,198.5,4.65,12.5,204.0,161.49,128.57
2016,3,13,12,0,11.0,235.0,4.7,13.0,244.0,196.36,156.76
2016,3,13,12,15,6.0,196.0,4.65,13.0,201.0,160.71,127.57
2016,3,13,12,30,1.0,157.0,4.6,13.0,158.0,124.62,97.91
2016,3,13,12,45,4.5,186.0,4.6,13.0,190.0,152.42,120.9
2016,3,13,13,0,8.0,215.0,4.6,13.0,222.0,181.36,144.67
2016,3,13,13,15,4.0,180.0,4.5,13.0,183.5,148.05,117.39
2016,3,13,13,30,0.0,145.0,4.4,13.0,145.0,114.74,89.97
2016,3,13,13,45,0.0,137.0,4.35,13.0,137.0,108.21,84.72
2016,3,13,14,0,0.0,129.0,4.3,13.0,129.0,101.64,79.41
2016,3,13,14,15,0.0,98.5,4.2,13.0,98.5,76.22,58.4
2016,3,13,14,30,0.0,68.0,4.1,13.0,68.0,52.32,38.51
2016,3,13,14,45,0.0,78.0,4.05,13.0,78.0,60.03,45.1
2016,3,13,15,0,0.0,88.0,4.0,13.0,88.0,67.76,51.72
2016,3,13,15,15,0.0,101.5,3.9,12.5,101.5,79.26,61.67
2016,3,13,15,30,0.0,115.0,3.8,12.0,115.0,91.94,72.69
2016,3,13,15,45,0.0,87.5,3.75,12.0,87.5,67.81,52.42
2016,3,13,16,0,0.0,60.0,3.7,12.0,60.0,45.98,33.94
2016,3,13,16,15,0.0,52.5,3.65,12.0,52.5,40.18,29.06
2016,3,13,16,30,0.0,45.0,3.6,12.0,45.0,34.39,24.14
2016,3,13,16,45,0.0,37.0,3.55,12.0,37.0,28.23,18.83
2016,3,13,17,0,0.0,29.0,3.5,12.0,29.0,22.09,13.47
2016,3,13,17,15,0.0,21.5,3.45,12.0,21.5,16.35,8.4
2016,3,13,17,30,0.0,14.0,3.4,12.0,14.0,10.62,3.32
2016,3,13,17,45,0.0,8.0,3.35,12.0,8.0,6.06,0.0
2016,3,13,18,0,0.0,2.0,3.3,12.0,2.0,1.51,0.0
2016,3,13,18,15,0.0,1.0,3.15,11.5,1.0,0.79,0.0
2016,3,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
