Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.5,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.5,8.0,9.0,7.08,0.0
2016,3,14,6,45,77.5,28.0,2.5,8.5,37.5,20.92,9.67
2016,3,14,7,0,155.0,47.0,2.5,9.0,66.0,34.72,24.93
2016,3,14,7,15,218.0,66.0,2.5,9.0,106.5,48.32,37.88
2016,3,14,7,30,281.0,85.0,2.5,9.0,147.0,61.77,50.45
2016,3,14,7,45,324.5,102.0,2.55,9.5,191.0,72.91,60.61
2016,3,14,8,0,368.0,119.0,2.6,10.0,235.0,84.0,70.46
2016,3,14,8,15,423.0,123.0,2.6,10.0,278.5,86.73,72.77
2016,3,14,8,30,478.0,127.0,2.6,10.0,322.0,89.53,75.06
2016,3,14,8,45,570.0,120.0,2.65,10.5,379.5,104.49,73.28
2016,3,14,9,0,662.0,113.0,2.7,11.0,437.0,152.6,96.4
2016,3,14,9,15,551.0,161.5,2.65,11.0,448.0,213.97,149.77
2016,3,14,9,30,440.0,210.0,2.6,11.0,459.0,262.91,196.57
2016,3,14,9,45,394.5,239.0,2.6,11.0,473.0,302.61,233.27
2016,3,14,10,0,349.0,268.0,2.6,11.0,487.0,338.24,265.71
2016,3,14,10,15,281.5,296.0,2.6,11.0,478.5,358.58,284.94
2016,3,14,10,30,214.0,324.0,2.6,11.0,470.0,365.38,292.05
2016,3,14,10,45,253.0,330.0,2.6,11.5,508.5,417.86,333.61
2016,3,14,11,0,292.0,336.0,2.6,12.0,547.0,468.23,372.88
2016,3,14,11,15,292.0,344.5,2.6,12.0,560.0,498.7,396.75
2016,3,14,11,30,292.0,353.0,2.6,12.0,573.0,528.6,419.93
2016,3,14,11,45,310.0,353.5,2.6,12.5,589.0,564.21,446.68
2016,3,14,12,0,328.0,354.0,2.6,13.0,605.0,600.28,473.4
2016,3,14,12,15,231.5,366.0,2.65,13.0,543.5,534.45,422.68
2016,3,14,12,30,135.0,378.0,2.7,13.0,482.0,476.57,377.1
2016,3,14,12,45,132.5,375.0,2.75,13.0,476.0,482.15,382.01
2016,3,14,13,0,130.0,372.0,2.8,13.0,470.0,486.88,385.97
2016,3,14,13,15,497.0,251.5,2.85,13.0,615.5,768.64,606.69
2016,3,14,13,30,864.0,131.0,2.9,13.0,761.0,1019.34,785.77
2016,3,14,13,45,855.5,130.0,3.0,13.0,737.0,1027.49,790.63
2016,3,14,14,0,847.0,129.0,3.1,13.0,713.0,1031.51,795.3
2016,3,14,14,15,835.0,126.5,3.15,13.0,682.0,1026.21,793.33
2016,3,14,14,30,823.0,124.0,3.2,13.0,651.0,1016.83,788.78
2016,3,14,14,45,805.5,122.0,3.3,13.0,613.0,998.41,778.52
2016,3,14,15,0,788.0,120.0,3.4,13.0,575.0,984.48,771.52
2016,3,14,15,15,766.5,116.0,3.4,12.5,532.0,952.77,752.54
2016,3,14,15,30,745.0,112.0,3.4,12.0,489.0,917.93,731.26
2016,3,14,15,45,713.0,108.0,3.45,12.0,441.0,870.01,699.11
2016,3,14,16,0,681.0,104.0,3.5,12.0,393.0,819.99,664.84
2016,3,14,16,15,640.0,97.5,3.45,11.5,343.0,756.93,620.49
2016,3,14,16,30,599.0,91.0,3.4,11.0,293.0,693.15,574.22
2016,3,14,16,45,539.0,83.0,3.35,10.5,242.0,610.99,511.63
2016,3,14,17,0,479.0,75.0,3.3,10.0,191.0,530.34,447.55
2016,3,14,17,15,390.5,63.0,3.2,9.5,142.5,423.38,358.69
2016,3,14,17,30,302.0,51.0,3.1,9.0,94.0,328.23,274.87
2016,3,14,17,45,181.0,34.0,3.05,8.5,56.5,211.04,165.25
2016,3,14,18,0,60.0,17.0,3.0,8.0,19.0,71.27,0.0
2016,3,14,18,15,30.0,8.5,2.95,8.0,9.5,24.58,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.5,1.8,5.5,6.5,0.0,0.0
2016,3,15,6,30,0.0,13.0,1.8,6.0,13.0,10.23,0.0
2016,3,15,6,45,179.0,26.5,1.8,6.5,49.5,20.18,10.1
2016,3,15,7,0,358.0,40.0,1.8,7.0,86.0,32.75,23.54
2016,3,15,7,15,450.0,50.0,1.75,7.5,134.0,40.76,31.36
2016,3,15,7,30,542.0,60.0,1.7,8.0,182.0,48.79,38.94
2016,3,15,7,45,607.0,65.5,1.65,8.5,234.5,53.12,42.94
2016,3,15,8,0,672.0,71.0,1.6,9.0,287.0,57.56,46.87
2016,3,15,8,15,710.5,75.5,1.6,9.5,338.0,60.94,49.73
2016,3,15,8,30,749.0,80.0,1.6,10.0,389.0,69.56,57.21
2016,3,15,8,45,779.0,83.0,1.6,11.0,437.5,93.52,59.65
2016,3,15,9,0,809.0,86.0,1.6,12.0,486.0,154.51,91.3
2016,3,15,9,15,828.5,89.0,1.55,12.5,530.0,217.28,139.0
2016,3,15,9,30,848.0,92.0,1.5,13.0,574.0,282.04,194.33
2016,3,15,9,45,864.0,93.5,1.45,13.5,612.5,346.22,250.91
2016,3,15,10,0,880.0,95.0,1.4,14.0,651.0,412.48,308.44
2016,3,15,10,15,890.0,96.5,1.4,14.0,683.0,474.49,361.99
2016,3,15,10,30,900.0,98.0,1.4,14.0,715.0,536.04,413.46
2016,3,15,10,45,908.5,98.5,1.4,14.5,740.0,595.21,460.55
2016,3,15,11,0,917.0,99.0,1.4,15.0,765.0,653.18,504.98
2016,3,15,11,15,921.5,100.0,1.4,15.0,782.5,707.55,546.22
2016,3,15,11,30,926.0,101.0,1.4,15.0,800.0,759.84,584.79
2016,3,15,11,45,929.5,101.0,1.45,15.0,809.0,808.12,619.17
2016,3,15,12,0,933.0,101.0,1.5,15.0,818.0,853.75,650.33
2016,3,15,12,15,933.5,101.0,1.55,15.0,819.0,894.01,677.68
2016,3,15,12,30,934.0,101.0,1.6,15.0,820.0,931.0,702.79
2016,3,15,12,45,936.5,98.5,1.65,15.5,813.5,963.77,723.74
2016,3,15,13,0,939.0,96.0,1.7,16.0,807.0,992.97,742.33
2016,3,15,13,15,935.0,95.5,1.75,16.0,792.0,1014.4,757.28
2016,3,15,13,30,931.0,95.0,1.8,16.0,777.0,1031.79,769.82
2016,3,15,13,45,925.0,93.5,1.85,16.0,753.5,1041.98,777.87
2016,3,15,14,0,919.0,92.0,1.9,16.0,730.0,1047.99,783.45
2016,3,15,14,15,910.0,90.5,1.95,15.5,699.5,1046.79,786.01
2016,3,15,14,30,901.0,89.0,2.0,15.0,669.0,1041.46,786.11
2016,3,15,14,45,888.5,87.5,2.05,15.0,632.0,1028.55,779.88
2016,3,15,15,0,876.0,86.0,2.1,15.0,595.0,1011.78,771.25
2016,3,15,15,15,858.5,83.5,2.1,15.0,552.0,997.5,763.76
2016,3,15,15,30,841.0,81.0,2.1,15.0,509.0,967.0,745.24
2016,3,15,15,45,818.0,77.5,2.15,15.0,461.5,926.61,720.42
2016,3,15,16,0,795.0,74.0,2.2,15.0,414.0,883.53,693.25
2016,3,15,16,15,761.0,70.0,2.2,14.0,363.0,827.21,657.85
2016,3,15,16,30,727.0,66.0,2.2,13.0,312.0,769.49,620.03
2016,3,15,16,45,677.5,60.5,2.2,12.5,260.0,695.56,567.02
2016,3,15,17,0,628.0,55.0,2.2,12.0,208.0,629.26,517.2
2016,3,15,17,15,548.5,47.0,2.3,11.5,158.0,531.49,439.9
2016,3,15,17,30,469.0,39.0,2.4,11.0,108.0,438.85,362.03
2016,3,15,17,45,327.5,28.0,2.55,10.5,66.5,305.97,241.07
2016,3,15,18,0,186.0,17.0,2.7,10.0,25.0,166.88,0.0
2016,3,15,18,15,93.0,8.5,2.7,9.5,12.5,61.98,0.0
2016,3,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,57.5,6.0,1.1,7.5,8.0,0.0,0.0
2016,3,16,6,30,115.0,12.0,1.0,8.0,16.0,9.44,0.0
2016,3,16,6,45,267.5,25.0,0.9,8.5,54.5,20.46,10.85
2016,3,16,7,0,420.0,38.0,0.8,9.0,93.0,31.39,22.27
2016,3,16,7,15,507.5,46.5,0.8,9.5,143.0,38.37,29.04
2016,3,16,7,30,595.0,55.0,0.8,10.0,193.0,45.41,35.63
2016,3,16,7,45,650.0,61.0,0.85,10.5,245.5,50.25,40.04
2016,3,16,8,0,705.0,67.0,0.9,11.0,298.0,59.63,48.37
2016,3,16,8,15,742.0,71.5,1.0,11.5,349.5,63.36,51.49
2016,3,16,8,30,779.0,76.0,1.1,12.0,401.0,67.07,54.52
2016,3,16,8,45,805.5,79.0,1.25,12.5,449.5,92.17,57.37
2016,3,16,9,0,832.0,82.0,1.4,13.0,498.0,154.48,89.82
2016,3,16,9,15,850.5,84.5,1.4,13.5,542.0,218.12,138.07
2016,3,16,9,30,869.0,87.0,1.4,14.0,586.0,287.0,196.61
2016,3,16,9,45,883.0,89.0,1.45,14.5,624.5,351.21,253.28
2016,3,16,10,0,897.0,91.0,1.5,15.0,663.0,415.99,309.87
2016,3,16,10,15,906.5,92.5,1.5,15.0,695.0,478.7,363.95
2016,3,16,10,30,916.0,94.0,1.5,15.0,727.0,540.88,415.84
2016,3,16,10,45,923.5,95.0,1.55,15.5,751.5,600.71,463.66
2016,3,16,11,0,931.0,96.0,1.6,16.0,776.0,659.24,508.81
2016,3,16,11,15,935.0,97.0,1.6,16.0,793.0,713.9,550.31
2016,3,16,11,30,939.0,98.0,1.6,16.0,810.0,766.39,589.07
2016,3,16,11,45,941.5,98.0,1.6,16.5,818.5,814.41,621.44
2016,3,16,12,0,944.0,98.0,1.6,17.0,827.0,859.64,650.42
2016,3,16,12,15,943.5,98.0,1.6,17.0,827.5,899.38,676.63
2016,3,16,12,30,943.0,98.0,1.6,17.0,828.0,935.73,700.46
2016,3,16,12,45,945.0,95.0,1.65,17.5,821.0,967.68,720.68
2016,3,16,13,0,947.0,92.0,1.7,18.0,814.0,995.96,738.49
2016,3,16,13,15,943.0,91.5,1.7,18.0,798.0,1017.42,752.63
2016,3,16,13,30,939.0,91.0,1.7,18.0,782.0,1034.82,764.31
2016,3,16,13,45,933.0,89.5,1.7,18.0,758.5,1044.97,771.51
2016,3,16,14,0,927.0,88.0,1.7,18.0,735.0,1050.91,776.26
2016,3,16,14,15,917.5,87.0,1.7,18.0,704.0,1049.7,776.63
2016,3,16,14,30,908.0,86.0,1.7,18.0,673.0,1044.34,774.59
2016,3,16,14,45,895.5,84.0,1.7,18.0,635.5,1030.66,767.36
2016,3,16,15,0,883.0,82.0,1.7,18.0,598.0,1013.08,757.8
2016,3,16,15,15,866.0,79.5,1.65,17.5,555.0,986.63,743.16
2016,3,16,15,30,849.0,77.0,1.6,17.0,512.0,968.74,734.27
2016,3,16,15,45,825.5,74.0,1.6,17.0,464.5,928.32,709.38
2016,3,16,16,0,802.0,71.0,1.6,17.0,417.0,885.23,682.47
2016,3,16,16,15,769.5,67.0,1.55,16.5,366.5,830.14,647.15
2016,3,16,16,30,737.0,63.0,1.5,16.0,316.0,773.61,609.73
2016,3,16,16,45,688.5,58.0,1.45,15.5,263.5,700.96,558.94
2016,3,16,17,0,640.0,53.0,1.4,15.0,211.0,628.88,506.13
2016,3,16,17,15,563.0,46.0,1.45,14.0,161.0,540.29,438.97
2016,3,16,17,30,486.0,39.0,1.5,13.0,111.0,450.35,366.04
2016,3,16,17,45,350.0,28.0,1.6,12.5,69.0,320.53,251.25
2016,3,16,18,0,214.0,17.0,1.7,12.0,27.0,185.79,5.28
2016,3,16,18,15,107.0,8.5,1.7,11.5,13.5,70.09,0.0
2016,3,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,2.1,9.5,9.5,5.51,0.0
2016,3,17,6,30,174.0,14.0,2.2,10.0,19.0,11.02,0.0
2016,3,17,6,45,323.5,25.5,2.35,10.5,60.0,21.05,11.62
2016,3,17,7,0,473.0,37.0,2.5,11.0,101.0,30.85,21.62
2016,3,17,7,15,556.5,44.5,2.45,11.5,152.0,37.16,27.71
2016,3,17,7,30,640.0,52.0,2.4,12.0,203.0,47.19,36.91
2016,3,17,7,45,692.0,57.0,2.4,12.5,256.5,51.7,40.98
2016,3,17,8,0,744.0,62.0,2.4,13.0,310.0,56.25,44.93
2016,3,17,8,15,778.5,66.0,2.3,13.5,362.0,59.76,47.85
2016,3,17,8,30,813.0,70.0,2.2,14.0,414.0,63.24,50.69
2016,3,17,8,45,837.5,73.5,2.1,14.5,463.0,90.07,54.28
2016,3,17,9,0,862.0,77.0,2.0,15.0,512.0,154.55,87.95
2016,3,17,9,15,879.5,79.5,1.9,15.5,556.5,224.45,141.1
2016,3,17,9,30,897.0,82.0,1.8,16.0,601.0,290.52,197.28
2016,3,17,9,45,909.5,84.0,1.75,16.5,639.5,355.91,254.78
2016,3,17,10,0,922.0,86.0,1.7,17.0,678.0,421.66,311.86
2016,3,17,10,15,931.0,87.5,1.65,17.0,710.0,485.54,366.53
2016,3,17,10,30,940.0,89.0,1.6,17.0,742.0,548.78,418.79
2016,3,17,10,45,946.5,90.0,1.55,17.5,767.0,609.3,466.24
2016,3,17,11,0,953.0,91.0,1.5,18.0,792.0,668.34,510.64
2016,3,17,11,15,957.0,91.5,1.4,18.0,809.0,723.54,551.15
2016,3,17,11,30,961.0,92.0,1.3,18.0,826.0,776.48,588.56
2016,3,17,11,45,962.5,92.5,1.25,18.5,834.5,825.06,619.72
2016,3,17,12,0,964.0,93.0,1.2,19.0,843.0,870.72,647.56
2016,3,17,12,15,964.0,93.0,1.1,19.0,843.5,911.51,672.17
2016,3,17,12,30,964.0,93.0,1.0,19.0,844.0,948.87,694.12
2016,3,17,12,45,961.5,93.0,0.95,19.5,836.0,980.38,711.62
2016,3,17,13,0,959.0,93.0,0.9,20.0,828.0,1008.03,726.55
2016,3,17,13,15,955.0,92.5,0.8,20.0,812.0,1029.74,738.0
2016,3,17,13,30,951.0,92.0,0.7,20.0,796.0,1047.34,746.87
2016,3,17,13,45,944.5,90.5,0.6,20.0,772.0,1057.14,750.98
2016,3,17,14,0,938.0,89.0,0.5,20.0,748.0,1062.66,752.67
2016,3,17,14,15,929.0,88.0,0.5,20.0,716.5,1061.98,753.36
2016,3,17,14,30,920.0,87.0,0.5,20.0,685.0,1057.12,751.78
2016,3,17,14,45,907.0,85.0,0.5,20.0,647.0,1042.87,744.7
2016,3,17,15,0,894.0,83.0,0.5,20.0,609.0,1024.67,735.44
2016,3,17,15,15,877.0,80.5,0.55,20.0,565.5,998.06,722.25
2016,3,17,15,30,860.0,78.0,0.6,20.0,522.0,968.02,706.86
2016,3,17,15,45,837.0,75.0,0.7,20.0,474.0,939.81,693.48
2016,3,17,16,0,814.0,72.0,0.8,20.0,426.0,896.88,669.93
2016,3,17,16,15,781.0,68.0,0.85,19.0,374.5,840.98,638.43
2016,3,17,16,30,748.0,64.0,0.9,18.0,323.0,783.61,604.44
2016,3,17,16,45,700.0,59.0,0.95,17.5,270.0,711.01,556.51
2016,3,17,17,0,652.0,54.0,1.0,17.0,217.0,638.88,506.14
2016,3,17,17,15,575.5,46.5,1.1,16.5,166.0,549.57,439.77
2016,3,17,17,30,499.0,39.0,1.2,16.0,115.0,458.81,367.56
2016,3,17,17,45,364.5,28.5,1.35,15.5,72.0,330.13,256.97
2016,3,17,18,0,230.0,18.0,1.5,15.0,29.0,198.03,37.19
2016,3,17,18,15,115.0,9.0,1.5,14.5,14.5,74.99,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.0,2.35,8.5,11.0,6.29,0.0
2016,3,18,6,30,172.0,16.0,2.4,9.0,22.0,13.05,0.0
2016,3,18,6,45,314.5,28.0,2.45,9.5,63.5,23.04,13.68
2016,3,18,7,0,457.0,40.0,2.5,10.0,105.0,33.15,23.82
2016,3,18,7,15,540.5,48.0,2.45,10.5,156.0,39.74,30.18
2016,3,18,7,30,624.0,56.0,2.4,11.0,207.0,46.41,36.38
2016,3,18,7,45,312.0,64.0,2.4,11.5,139.5,47.4,37.27
2016,3,18,8,0,0.0,72.0,2.4,12.0,72.0,54.96,43.95
2016,3,18,8,15,0.0,94.5,2.4,12.0,94.5,71.06,58.22
2016,3,18,8,30,0.0,117.0,2.4,12.0,117.0,86.86,72.03
2016,3,18,8,45,7.5,150.0,2.4,12.5,154.0,109.98,87.67
2016,3,18,9,0,15.0,183.0,2.4,13.0,191.0,135.04,107.56
2016,3,18,9,15,68.5,225.5,2.4,13.0,265.0,173.31,136.28
2016,3,18,9,30,122.0,268.0,2.4,13.0,339.0,222.96,174.57
2016,3,18,9,45,142.0,287.5,2.4,13.5,375.5,256.72,201.32
2016,3,18,10,0,162.0,307.0,2.4,14.0,412.0,293.43,230.53
2016,3,18,10,15,541.0,203.5,2.35,14.0,577.5,405.47,315.61
2016,3,18,10,30,920.0,100.0,2.3,14.0,743.0,548.56,426.65
2016,3,18,10,45,925.0,102.0,2.3,14.5,767.5,608.14,474.26
2016,3,18,11,0,930.0,104.0,2.3,15.0,792.0,666.15,519.46
2016,3,18,11,15,767.5,179.0,2.25,15.0,755.5,685.38,533.33
2016,3,18,11,30,605.0,254.0,2.2,15.0,719.0,675.06,524.69
2016,3,18,11,45,771.5,181.5,2.2,15.0,781.0,776.72,601.79
2016,3,18,12,0,938.0,109.0,2.2,15.0,843.0,865.43,665.43
2016,3,18,12,15,938.0,109.0,2.15,15.0,843.5,905.45,691.56
2016,3,18,12,30,938.0,109.0,2.1,15.0,844.0,942.14,715.66
2016,3,18,12,45,930.0,112.0,2.1,15.0,834.5,971.11,735.0
2016,3,18,13,0,922.0,115.0,2.1,15.0,825.0,996.09,751.78
2016,3,18,13,15,917.5,114.0,2.15,15.0,809.0,1016.28,766.09
2016,3,18,13,30,913.0,113.0,2.2,15.0,793.0,1032.45,777.92
2016,3,18,13,45,906.5,111.5,2.3,15.0,769.0,1042.03,786.2
2016,3,18,14,0,900.0,110.0,2.4,15.0,745.0,1047.48,791.98
2016,3,18,14,15,890.0,108.5,2.45,15.0,714.0,1045.26,792.28
2016,3,18,14,30,880.0,107.0,2.5,15.0,683.0,1052.86,799.42
2016,3,18,14,45,870.0,103.0,2.55,15.0,645.5,1039.42,792.51
2016,3,18,15,0,860.0,99.0,2.6,15.0,608.0,1021.97,783.21
2016,3,18,15,15,842.0,96.0,2.65,14.5,564.5,993.84,768.1
2016,3,18,15,30,824.0,93.0,2.7,14.0,521.0,962.25,750.48
2016,3,18,15,45,621.0,123.0,2.75,14.0,429.0,794.26,633.25
2016,3,18,16,0,418.0,153.0,2.8,14.0,337.0,613.91,500.19
2016,3,18,16,15,391.0,140.5,2.65,13.5,296.0,564.86,465.02
2016,3,18,16,30,364.0,128.0,2.5,13.0,255.0,515.6,427.81
2016,3,18,16,45,339.5,109.5,2.45,12.5,213.5,461.35,385.95
2016,3,18,17,0,315.0,91.0,2.4,12.0,172.0,407.3,342.59
2016,3,18,17,15,272.0,73.0,2.3,11.5,131.5,340.05,286.01
2016,3,18,17,30,229.0,55.0,2.2,11.0,91.0,275.48,229.41
2016,3,18,17,45,150.0,37.5,2.15,10.5,57.0,173.27,138.34
2016,3,18,18,0,71.0,20.0,2.1,10.0,23.0,83.9,23.98
2016,3,18,18,15,35.5,10.0,2.05,9.5,11.5,28.76,0.0
2016,3,18,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.5,1.55,9.5,3.5,2.75,0.0
2016,3,19,6,30,0.0,7.0,1.6,10.0,7.0,5.3,0.0
2016,3,19,6,45,0.0,20.0,1.7,10.5,20.0,15.24,7.29
2016,3,19,7,0,0.0,33.0,1.8,11.0,33.0,25.21,16.77
2016,3,19,7,15,0.0,49.0,1.85,11.0,49.0,37.23,27.92
2016,3,19,7,30,0.0,65.0,1.9,11.0,65.0,48.94,38.69
2016,3,19,7,45,0.0,81.5,1.95,11.5,81.5,60.89,49.41
2016,3,19,8,0,0.0,98.0,2.0,12.0,98.0,72.74,59.83
2016,3,19,8,15,70.5,141.5,2.0,12.0,172.5,99.78,83.65
2016,3,19,8,30,141.0,185.0,2.0,12.0,247.0,123.26,103.97
2016,3,19,8,45,77.0,183.5,2.05,12.5,218.0,129.98,102.82
2016,3,19,9,0,13.0,182.0,2.1,13.0,189.0,134.28,106.88
2016,3,19,9,15,18.0,202.5,2.05,13.5,213.0,152.05,120.71
2016,3,19,9,30,23.0,223.0,2.0,14.0,237.0,170.81,135.3
2016,3,19,9,45,187.0,252.0,2.0,14.5,373.5,246.61,191.19
2016,3,19,10,0,351.0,281.0,2.0,15.0,510.0,347.94,268.4
2016,3,19,10,15,616.5,190.5,2.0,15.0,615.5,431.68,332.67
2016,3,19,10,30,882.0,100.0,2.0,15.0,721.0,530.09,410.2
2016,3,19,10,45,886.0,102.5,2.0,15.0,744.5,587.31,456.8
2016,3,19,11,0,890.0,105.0,2.0,15.0,768.0,642.95,500.96
2016,3,19,11,15,894.5,106.0,2.0,15.0,784.5,695.81,541.76
2016,3,19,11,30,899.0,107.0,2.0,15.0,801.0,746.65,580.0
2016,3,19,11,45,637.0,230.0,2.05,15.0,724.5,718.06,555.93
2016,3,19,12,0,375.0,353.0,2.1,15.0,648.0,634.54,491.79
2016,3,19,12,15,371.5,354.5,2.1,15.0,646.5,655.47,508.07
2016,3,19,12,30,368.0,356.0,2.1,15.0,645.0,674.66,522.15
2016,3,19,12,45,380.5,343.5,2.1,15.0,640.5,692.75,536.0
2016,3,19,13,0,393.0,331.0,2.1,15.0,636.0,709.36,548.81
2016,3,19,13,15,393.0,324.5,2.05,15.0,624.0,718.52,555.63
2016,3,19,13,30,393.0,318.0,2.0,15.0,612.0,725.64,561.08
2016,3,19,13,45,393.5,307.5,2.0,15.0,594.5,726.88,562.92
2016,3,19,14,0,394.0,297.0,2.0,15.0,577.0,725.95,563.35
2016,3,19,14,15,223.0,290.5,2.0,15.0,447.5,527.93,416.2
2016,3,19,14,30,52.0,284.0,2.0,15.0,318.0,327.01,259.39
2016,3,19,14,45,52.0,268.5,2.05,15.0,301.0,314.13,250.96
2016,3,19,15,0,52.0,253.0,2.1,15.0,284.0,300.95,241.39
2016,3,19,15,15,51.5,235.5,2.15,14.5,264.0,284.61,229.7
2016,3,19,15,30,51.0,218.0,2.2,14.0,244.0,268.01,217.65
2016,3,19,15,45,59.5,201.0,2.3,14.0,229.0,260.59,212.91
2016,3,19,16,0,68.0,184.0,2.4,14.0,214.0,252.69,207.66
2016,3,19,16,15,64.0,163.0,2.35,13.5,188.5,227.32,187.79
2016,3,19,16,30,60.0,142.0,2.3,13.0,163.0,201.79,167.43
2016,3,19,16,45,55.5,120.0,2.3,13.0,137.5,174.24,144.61
2016,3,19,17,0,51.0,98.0,2.3,13.0,112.0,146.42,121.04
2016,3,19,17,15,40.0,77.0,2.15,12.0,86.0,114.66,93.69
2016,3,19,17,30,29.0,56.0,2.0,11.0,60.0,82.82,65.65
2016,3,19,17,45,14.5,36.5,1.9,10.5,38.5,50.45,36.37
2016,3,19,18,0,0.0,17.0,1.8,10.0,17.0,12.97,0.12
2016,3,19,18,15,0.0,8.5,1.75,10.0,8.5,6.69,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,10.5,11.0,8.65,0.0
2016,3,20,6,30,0.0,22.0,2.5,11.0,22.0,16.33,0.0
2016,3,20,6,45,109.0,37.5,2.6,11.5,54.0,27.89,18.15
2016,3,20,7,0,218.0,53.0,2.7,12.0,86.0,39.31,29.18
2016,3,20,7,15,256.0,71.0,2.75,12.0,125.0,51.89,40.9
2016,3,20,7,30,294.0,89.0,2.8,12.0,164.0,64.1,52.1
2016,3,20,7,45,321.0,106.0,2.85,12.5,204.0,75.15,61.93
2016,3,20,8,0,348.0,123.0,2.9,13.0,244.0,85.81,71.18
2016,3,20,8,15,394.5,135.5,2.9,13.0,292.5,93.61,77.88
2016,3,20,8,30,441.0,148.0,2.9,13.0,341.0,101.24,84.34
2016,3,20,8,45,485.0,155.5,2.95,13.5,390.0,122.69,88.1
2016,3,20,9,0,529.0,163.0,3.0,14.0,439.0,171.04,115.43
2016,3,20,9,15,373.0,217.0,3.05,14.0,419.5,220.18,160.63
2016,3,20,9,30,217.0,271.0,3.1,14.0,400.0,248.28,190.82
2016,3,20,9,45,186.5,291.5,3.2,14.5,407.5,273.1,212.65
2016,3,20,10,0,156.0,312.0,3.3,15.0,415.0,294.43,231.04
2016,3,20,10,15,141.5,327.0,3.4,15.0,423.5,315.4,248.67
2016,3,20,10,30,127.0,342.0,3.5,15.0,432.0,334.77,264.57
2016,3,20,10,45,63.5,182.5,3.65,15.5,227.5,186.45,147.33
2016,3,20,11,0,0.0,23.0,3.8,16.0,23.0,17.69,9.03
2016,3,20,11,15,18.0,173.5,3.85,16.0,188.0,152.46,119.77
2016,3,20,11,30,36.0,324.0,3.9,16.0,353.0,295.35,233.35
2016,3,20,11,45,38.5,331.5,4.0,16.0,362.5,309.34,244.02
2016,3,20,12,0,41.0,339.0,4.1,16.0,372.0,323.68,255.32
2016,3,20,12,15,23.0,260.5,4.1,16.0,279.0,242.01,190.91
2016,3,20,12,30,5.0,182.0,4.1,16.0,186.0,148.55,115.93
2016,3,20,12,45,3.5,169.5,4.15,16.0,172.5,137.36,107.02
2016,3,20,13,0,2.0,157.0,4.2,16.0,159.0,125.97,97.81
2016,3,20,13,15,1.0,115.5,4.1,15.5,116.5,91.06,69.59
2016,3,20,13,30,0.0,74.0,4.0,15.0,74.0,57.13,41.82
2016,3,20,13,45,1.5,124.0,3.95,15.0,125.0,98.69,76.22
2016,3,20,14,0,3.0,174.0,3.9,15.0,176.0,143.09,112.65
2016,3,20,14,15,1.5,94.5,3.8,14.5,95.5,74.49,56.55
2016,3,20,14,30,0.0,15.0,3.7,14.0,15.0,11.5,4.03
2016,3,20,14,45,0.0,46.0,3.6,14.0,46.0,35.32,24.14
2016,3,20,15,0,0.0,77.0,3.5,14.0,77.0,59.25,44.3
2016,3,20,15,15,0.0,53.5,3.35,14.0,53.5,41.05,29.1
2016,3,20,15,30,0.0,30.0,3.2,14.0,30.0,22.94,13.86
2016,3,20,15,45,0.0,18.5,3.1,14.0,18.5,14.12,6.4
2016,3,20,16,0,0.0,7.0,3.0,14.0,7.0,5.33,0.0
2016,3,20,16,15,0.0,6.0,2.85,13.5,6.0,4.56,0.0
2016,3,20,16,30,0.0,5.0,2.7,13.0,5.0,3.8,0.0
2016,3,20,16,45,0.0,4.0,2.6,13.0,4.0,3.03,0.0
2016,3,20,17,0,0.0,3.0,2.5,13.0,3.0,2.27,0.0
2016,3,20,17,15,0.0,2.0,2.4,12.5,2.0,1.51,0.0
2016,3,20,17,30,0.0,1.0,2.3,12.0,1.0,0.76,0.0
2016,3,20,17,45,0.0,0.5,2.2,12.0,0.5,0.38,0.0
2016,3,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,9.5,9.0,7.08,0.0
2016,3,21,6,30,0.0,18.0,2.9,10.0,18.0,13.73,0.94
2016,3,21,6,45,34.0,38.5,3.05,10.5,44.0,28.61,19.04
2016,3,21,7,0,68.0,59.0,3.2,11.0,70.0,42.91,32.57
2016,3,21,7,15,90.5,81.5,3.3,11.0,101.5,58.15,46.72
2016,3,21,7,30,113.0,104.0,3.4,11.0,133.0,73.07,60.37
2016,3,21,7,45,135.0,124.0,3.55,11.5,166.5,86.27,72.1
2016,3,21,8,0,157.0,144.0,3.7,12.0,200.0,99.2,83.34
2016,3,21,8,15,367.5,131.5,3.75,12.0,287.5,90.55,75.46
2016,3,21,8,30,578.0,119.0,3.8,12.0,375.0,87.31,72.36
2016,3,21,8,45,380.5,176.5,3.9,12.0,353.0,130.61,97.3
2016,3,21,9,0,183.0,234.0,4.0,12.0,331.0,179.39,137.72
2016,3,21,9,15,94.5,211.5,4.05,12.0,262.0,168.14,131.47
2016,3,21,9,30,6.0,189.0,4.1,12.0,193.0,142.97,114.3
2016,3,21,9,45,33.5,240.5,4.2,12.5,263.0,189.66,151.49
2016,3,21,10,0,61.0,292.0,4.3,13.0,333.0,242.49,193.51
2016,3,21,10,15,36.5,263.0,4.4,13.0,288.0,218.46,174.51
2016,3,21,10,30,12.0,234.0,4.5,13.0,243.0,185.9,148.21
2016,3,21,10,45,10.5,229.0,4.65,13.5,237.0,183.08,145.6
2016,3,21,11,0,9.0,224.0,4.8,14.0,231.0,179.84,142.62
2016,3,21,11,15,4.5,185.5,4.85,14.0,189.0,147.63,116.31
2016,3,21,11,30,0.0,147.0,4.9,14.0,147.0,114.5,89.13
2016,3,21,11,45,0.0,115.0,5.0,14.0,115.0,89.32,68.45
2016,3,21,12,0,0.0,83.0,5.1,14.0,83.0,64.2,47.72
2016,3,21,12,15,0.0,83.0,5.1,14.0,83.0,64.2,47.73
2016,3,21,12,30,0.0,83.0,5.1,14.0,83.0,64.2,47.73
2016,3,21,12,45,54.0,234.0,5.1,14.0,276.5,251.61,202.45
2016,3,21,13,0,108.0,385.0,5.1,14.0,470.0,453.85,362.86
2016,3,21,13,15,109.0,376.0,5.0,14.0,460.5,453.3,362.14
2016,3,21,13,30,110.0,367.0,4.9,14.0,451.0,452.16,361.63
2016,3,21,13,45,70.0,326.5,4.85,14.0,379.5,375.59,301.06
2016,3,21,14,0,30.0,286.0,4.8,14.0,308.0,296.95,237.93
2016,3,21,14,15,19.5,248.0,4.8,13.5,262.0,228.48,183.58
2016,3,21,14,30,9.0,210.0,4.8,13.0,216.0,183.62,147.39
2016,3,21,14,45,4.5,144.5,4.8,13.0,147.5,120.28,95.38
2016,3,21,15,0,0.0,79.0,4.8,13.0,79.0,60.8,45.73
2016,3,21,15,15,0.0,72.5,4.65,12.5,72.5,55.73,41.7
2016,3,21,15,30,0.0,66.0,4.5,12.0,66.0,50.67,37.62
2016,3,21,15,45,16.0,120.0,4.35,12.0,127.5,112.31,90.8
2016,3,21,16,0,32.0,174.0,4.2,12.0,189.0,204.12,168.61
2016,3,21,16,15,16.0,97.0,4.0,11.5,104.5,92.46,74.5
2016,3,21,16,30,0.0,20.0,3.8,11.0,20.0,15.23,7.58
2016,3,21,16,45,0.0,17.0,3.65,11.0,17.0,12.93,5.61
2016,3,21,17,0,0.0,14.0,3.5,11.0,14.0,10.63,3.61
2016,3,21,17,15,0.0,10.5,3.35,10.5,10.5,7.96,1.26
2016,3,21,17,30,0.0,7.0,3.2,10.0,7.0,5.3,0.0
2016,3,21,17,45,0.0,4.5,3.1,10.0,4.5,3.4,0.0
2016,3,21,18,0,0.0,2.0,3.0,10.0,2.0,1.51,0.0
2016,3,21,18,15,0.0,1.0,2.95,9.5,1.0,0.79,0.0
2016,3,21,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.0,11.5,2.25,7.5,17.5,9.05,0.0
2016,3,22,6,30,204.0,23.0,2.3,8.0,35.0,18.83,5.71
2016,3,22,6,45,339.5,34.5,2.4,8.5,79.0,28.31,19.12
2016,3,22,7,0,475.0,46.0,2.5,9.0,123.0,37.91,28.44
2016,3,22,7,15,553.0,54.0,2.6,9.0,175.0,44.37,34.7
2016,3,22,7,30,631.0,62.0,2.7,9.0,227.0,50.89,40.79
2016,3,22,7,45,682.5,67.0,2.8,9.5,281.0,54.88,44.35
2016,3,22,8,0,734.0,72.0,2.9,10.0,335.0,63.74,52.17
2016,3,22,8,15,767.0,76.0,2.9,10.0,387.0,66.96,54.91
2016,3,22,8,30,800.0,80.0,2.9,10.0,439.0,70.16,57.59
2016,3,22,8,45,827.5,82.0,2.95,10.5,488.5,98.15,60.73
2016,3,22,9,0,855.0,84.0,3.0,11.0,538.0,161.34,94.82
2016,3,22,9,15,872.0,86.5,3.0,11.0,582.0,230.81,149.26
2016,3,22,9,30,889.0,89.0,3.0,11.0,626.0,296.29,206.75
2016,3,22,9,45,905.5,89.0,3.05,11.5,665.0,360.86,265.11
2016,3,22,10,0,922.0,89.0,3.1,12.0,704.0,426.16,323.66
2016,3,22,10,15,930.5,90.5,3.1,12.0,735.5,489.67,380.08
2016,3,22,10,30,939.0,92.0,3.1,12.0,767.0,552.44,434.22
2016,3,22,10,45,946.5,92.5,3.1,12.5,791.5,612.82,483.92
2016,3,22,11,0,954.0,93.0,3.1,13.0,816.0,671.78,530.79
2016,3,22,11,15,957.5,94.0,3.1,13.0,832.5,726.89,574.27
2016,3,22,11,30,961.0,95.0,3.1,13.0,849.0,779.7,614.9
2016,3,22,11,45,963.5,95.0,3.15,13.0,857.5,828.28,650.44
2016,3,22,12,0,966.0,95.0,3.2,13.0,866.0,874.0,682.81
2016,3,22,12,15,965.5,95.0,3.25,13.0,866.0,914.12,711.08
2016,3,22,12,30,965.0,95.0,3.3,13.0,866.0,950.76,736.85
2016,3,22,12,45,961.0,95.5,3.4,13.0,857.5,981.12,758.64
2016,3,22,13,0,957.0,96.0,3.5,13.0,849.0,1007.54,777.82
2016,3,22,13,15,953.0,95.5,3.55,13.0,832.5,1028.87,793.25
2016,3,22,13,30,949.0,95.0,3.6,13.0,816.0,1046.08,806.02
2016,3,22,13,45,943.0,93.5,3.7,13.0,791.5,1056.03,814.4
2016,3,22,14,0,937.0,92.0,3.8,13.0,767.0,1061.71,820.1
2016,3,22,14,15,631.5,193.5,3.8,13.0,640.5,895.48,704.36
2016,3,22,14,30,326.0,295.0,3.8,13.0,514.0,666.11,531.22
2016,3,22,14,45,612.0,189.5,3.85,13.0,571.5,877.57,697.49
2016,3,22,15,0,898.0,84.0,3.9,13.0,629.0,1025.02,803.14
2016,3,22,15,15,881.5,82.0,3.85,12.5,585.5,999.18,786.78
2016,3,22,15,30,865.0,80.0,3.8,12.0,542.0,969.9,769.39
2016,3,22,15,45,592.0,128.5,3.8,12.0,431.5,768.27,623.71
2016,3,22,16,0,319.0,177.0,3.8,12.0,321.0,522.11,432.83
2016,3,22,16,15,538.0,122.0,3.7,11.5,331.0,673.42,558.51
2016,3,22,16,30,757.0,67.0,3.6,11.0,341.0,789.13,648.49
2016,3,22,16,45,712.0,62.0,3.5,11.0,288.0,718.82,594.5
2016,3,22,17,0,667.0,57.0,3.4,11.0,235.0,648.78,540.06
2016,3,22,17,15,594.5,50.0,3.3,10.5,183.0,562.65,471.1
2016,3,22,17,30,522.0,43.0,3.2,10.0,131.0,474.83,397.12
2016,3,22,17,45,397.0,33.0,3.1,9.5,86.0,352.67,289.47
2016,3,22,18,0,272.0,23.0,3.0,9.0,41.0,234.4,144.16
2016,3,22,18,15,136.0,11.5,2.95,9.0,20.5,87.98,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,18.5,11.5,1.8,5.5,12.5,9.05,0.0
2016,3,23,6,30,37.0,23.0,1.8,6.0,25.0,17.53,6.46
2016,3,23,6,45,79.5,42.5,1.8,7.0,54.0,31.57,22.29
2016,3,23,7,0,122.0,62.0,1.8,8.0,83.0,44.99,35.01
2016,3,23,7,15,143.0,84.0,1.75,8.5,116.0,60.47,49.37
2016,3,23,7,30,164.0,106.0,1.7,9.0,149.0,75.16,62.75
2016,3,23,7,45,179.5,126.5,1.7,9.5,183.5,88.62,74.71
2016,3,23,8,0,195.0,147.0,1.7,10.0,218.0,101.76,86.13
2016,3,23,8,15,319.0,150.5,1.7,10.5,286.5,103.78,87.49
2016,3,23,8,30,443.0,154.0,1.7,11.0,355.0,104.57,87.73
2016,3,23,8,45,647.0,121.0,1.75,11.5,449.0,110.69,74.54
2016,3,23,9,0,851.0,88.0,1.8,12.0,543.0,164.29,96.75
2016,3,23,9,15,868.0,90.5,1.7,12.5,587.0,228.93,146.46
2016,3,23,9,30,885.0,93.0,1.6,13.0,631.0,298.71,206.08
2016,3,23,9,45,899.0,94.5,1.55,13.5,670.0,363.47,263.19
2016,3,23,10,0,913.0,96.0,1.5,14.0,709.0,428.7,319.94
2016,3,23,10,15,836.5,129.5,1.5,14.0,711.0,480.86,366.77
2016,3,23,10,30,760.0,163.0,1.5,14.0,713.0,523.72,404.0
2016,3,23,10,45,852.5,132.0,1.5,14.5,767.5,597.53,461.57
2016,3,23,11,0,945.0,101.0,1.5,15.0,822.0,673.45,519.18
2016,3,23,11,15,949.0,101.5,1.55,15.0,838.5,728.07,560.74
2016,3,23,11,30,953.0,102.0,1.6,15.0,855.0,780.43,599.81
2016,3,23,11,45,855.0,150.0,1.7,15.5,830.5,805.38,616.24
2016,3,23,12,0,757.0,198.0,1.8,16.0,806.0,818.62,624.06
2016,3,23,12,15,690.5,230.5,1.85,16.0,785.5,828.71,630.82
2016,3,23,12,30,624.0,263.0,1.9,16.0,765.0,830.33,631.52
2016,3,23,12,45,779.5,187.5,1.95,16.0,807.5,928.16,702.11
2016,3,23,13,0,935.0,112.0,2.0,16.0,850.0,1003.0,751.95
2016,3,23,13,15,930.5,111.0,2.05,16.0,833.5,1023.06,765.49
2016,3,23,13,30,926.0,110.0,2.1,16.0,817.0,1039.04,777.12
2016,3,23,13,45,915.0,110.5,2.2,16.0,791.5,1046.05,783.7
2016,3,23,14,0,904.0,111.0,2.3,16.0,766.0,1048.84,787.75
2016,3,23,14,15,894.0,109.5,2.35,16.0,734.5,1046.3,787.88
2016,3,23,14,30,884.0,108.0,2.4,16.0,703.0,1053.59,794.77
2016,3,23,14,45,869.0,106.0,2.45,16.0,664.0,1037.12,785.9
2016,3,23,15,0,854.0,104.0,2.5,16.0,625.0,1016.71,774.71
2016,3,23,15,15,835.5,101.0,2.5,15.5,581.0,987.88,758.72
2016,3,23,15,30,817.0,98.0,2.5,15.0,537.0,955.62,740.31
2016,3,23,15,45,734.5,100.0,2.55,15.0,468.0,870.78,683.68
2016,3,23,16,0,652.0,102.0,2.6,15.0,399.0,780.08,621.51
2016,3,23,16,15,570.0,104.5,2.6,14.5,342.5,690.98,559.15
2016,3,23,16,30,488.0,107.0,2.6,14.0,286.0,594.39,488.58
2016,3,23,16,45,434.0,99.5,2.6,13.5,240.5,524.15,435.95
2016,3,23,17,0,380.0,92.0,2.6,13.0,195.0,456.36,382.08
2016,3,23,17,15,329.5,76.0,2.55,12.0,151.5,383.31,322.42
2016,3,23,17,30,279.0,60.0,2.5,11.0,108.0,313.64,262.75
2016,3,23,17,45,195.5,43.0,2.5,10.5,70.5,224.18,183.01
2016,3,23,18,0,112.0,26.0,2.5,10.0,33.0,135.89,86.36
2016,3,23,18,15,56.0,13.0,2.45,9.5,16.5,42.61,0.0
2016,3,23,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.5,12.5,2.6,7.5,19.5,9.83,0.0
2016,3,24,6,30,193.0,25.0,2.7,8.0,39.0,19.12,8.54
2016,3,24,6,45,305.5,38.5,2.8,9.0,82.0,31.28,21.93
2016,3,24,7,0,418.0,52.0,2.9,10.0,125.0,42.19,32.25
2016,3,24,7,15,492.5,61.5,2.9,10.5,175.0,49.52,39.17
2016,3,24,7,30,567.0,71.0,2.9,11.0,225.0,56.83,45.83
2016,3,24,7,45,604.5,80.5,2.95,11.5,276.0,63.58,51.79
2016,3,24,8,0,642.0,90.0,3.0,12.0,327.0,70.13,57.43
2016,3,24,8,15,678.0,96.0,3.0,12.5,378.0,74.02,60.59
2016,3,24,8,30,714.0,102.0,3.0,13.0,429.0,77.83,63.64
2016,3,24,8,45,718.5,114.5,3.05,13.5,473.5,110.24,71.91
2016,3,24,9,0,723.0,127.0,3.1,14.0,518.0,172.11,107.88
