Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,15,743.5,131.0,3.0,14.0,561.0,231.52,153.59
2016,3,24,9,30,764.0,135.0,2.9,14.0,604.0,293.17,206.39
2016,3,24,9,45,783.0,136.5,2.8,14.5,642.0,354.42,260.07
2016,3,24,10,0,802.0,138.0,2.7,15.0,680.0,419.43,316.18
2016,3,24,10,15,813.5,140.5,2.6,15.0,711.5,479.78,368.06
2016,3,24,10,30,825.0,143.0,2.5,15.0,743.0,540.07,418.29
2016,3,24,10,45,838.5,142.0,2.45,15.5,768.5,598.24,464.63
2016,3,24,11,0,852.0,141.0,2.4,16.0,794.0,655.87,508.93
2016,3,24,11,15,857.5,142.0,2.4,16.0,811.0,709.14,549.81
2016,3,24,11,30,863.0,143.0,2.4,16.0,828.0,760.56,588.31
2016,3,24,11,45,856.5,149.0,2.4,16.5,834.5,805.37,619.89
2016,3,24,12,0,850.0,155.0,2.4,17.0,841.0,846.96,648.13
2016,3,24,12,15,850.5,154.5,2.4,17.0,841.5,885.01,673.94
2016,3,24,12,30,851.0,154.0,2.4,17.0,842.0,919.92,697.49
2016,3,24,12,45,874.5,139.5,2.4,17.0,840.0,958.54,723.5
2016,3,24,13,0,898.0,125.0,2.4,17.0,838.0,980.8,738.42
2016,3,24,13,15,893.5,124.0,2.4,17.0,821.5,1000.16,751.64
2016,3,24,13,30,889.0,123.0,2.4,17.0,805.0,1015.59,762.39
2016,3,24,13,45,882.5,121.5,2.4,17.0,781.0,1024.54,769.02
2016,3,24,14,0,876.0,120.0,2.4,17.0,757.0,1043.96,782.83
2016,3,24,14,15,866.0,118.0,2.4,17.0,726.0,1040.73,781.7
2016,3,24,14,30,856.0,116.0,2.4,17.0,695.0,1033.37,778.25
2016,3,24,14,45,836.0,116.0,2.45,17.0,656.0,1014.13,767.61
2016,3,24,15,0,816.0,116.0,2.5,17.0,617.0,991.06,754.55
2016,3,24,15,15,797.0,113.0,2.55,16.5,573.5,962.03,738.8
2016,3,24,15,30,778.0,110.0,2.6,16.0,530.0,937.02,725.7
2016,3,24,15,45,742.0,109.0,2.65,16.0,481.0,888.13,694.24
2016,3,24,16,0,706.0,108.0,2.7,16.0,432.0,837.19,660.88
2016,3,24,16,15,670.5,101.5,2.8,15.5,381.0,778.55,622.53
2016,3,24,16,30,635.0,95.0,2.9,15.0,330.0,718.92,582.05
2016,3,24,16,45,600.0,84.5,3.0,14.5,279.5,654.61,536.25
2016,3,24,17,0,565.0,74.0,3.1,14.0,229.0,590.38,488.29
2016,3,24,17,15,493.0,64.0,3.1,13.0,178.0,498.67,416.28
2016,3,24,17,30,421.0,54.0,3.1,12.0,127.0,411.18,343.42
2016,3,24,17,45,322.0,39.5,3.15,11.5,84.0,306.54,251.26
2016,3,24,18,0,223.0,25.0,3.2,11.0,41.0,207.22,140.43
2016,3,24,18,15,111.5,12.5,3.1,10.5,20.5,74.08,0.0
2016,3,24,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,115.0,14.0,2.05,8.0,22.5,11.02,0.0
2016,3,25,6,30,230.0,28.0,2.1,8.0,45.0,22.92,12.27
2016,3,25,6,45,334.0,41.5,2.2,8.5,89.0,33.85,24.36
2016,3,25,7,0,438.0,55.0,2.3,9.0,133.0,44.68,34.69
2016,3,25,7,15,510.5,64.0,2.4,9.0,184.0,51.57,41.29
2016,3,25,7,30,583.0,73.0,2.5,9.0,235.0,58.45,47.68
2016,3,25,7,45,639.0,77.5,2.6,9.5,288.0,61.78,50.57
2016,3,25,8,0,695.0,82.0,2.7,10.0,341.0,65.21,53.44
2016,3,25,8,15,728.0,86.5,2.75,10.5,392.0,68.29,55.93
2016,3,25,8,30,761.0,91.0,2.8,11.0,443.0,77.22,63.57
2016,3,25,8,45,794.0,91.5,2.85,12.0,492.5,104.64,65.7
2016,3,25,9,0,827.0,92.0,2.9,13.0,542.0,165.27,98.17
2016,3,25,9,15,844.0,94.5,2.75,13.5,585.5,228.35,146.87
2016,3,25,9,30,861.0,97.0,2.6,14.0,629.0,293.0,202.54
2016,3,25,9,45,874.5,98.5,2.5,14.5,667.0,359.57,261.31
2016,3,25,10,0,888.0,100.0,2.4,15.0,705.0,423.06,316.98
2016,3,25,10,15,897.5,102.0,2.35,15.0,736.5,485.38,371.01
2016,3,25,10,30,907.0,104.0,2.3,15.0,768.0,547.16,422.86
2016,3,25,10,45,910.0,107.5,2.25,15.5,791.5,605.77,469.7
2016,3,25,11,0,913.0,111.0,2.2,16.0,815.0,662.64,513.43
2016,3,25,11,15,917.5,111.5,2.15,16.0,831.5,715.98,554.08
2016,3,25,11,30,922.0,112.0,2.1,16.0,848.0,767.21,592.01
2016,3,25,11,45,925.0,112.0,2.05,16.5,856.5,814.5,624.31
2016,3,25,12,0,928.0,112.0,2.0,17.0,865.0,859.09,652.78
2016,3,25,12,15,928.0,112.0,2.0,17.0,865.0,898.25,678.93
2016,3,25,12,30,928.0,112.0,2.0,17.0,865.0,934.1,702.75
2016,3,25,12,45,935.0,106.5,2.05,17.0,859.0,967.37,725.36
2016,3,25,13,0,942.0,101.0,2.1,17.0,853.0,997.13,745.7
2016,3,25,13,15,938.0,100.0,2.15,17.0,836.5,1017.43,759.89
2016,3,25,13,30,934.0,99.0,2.2,17.0,820.0,1033.64,771.64
2016,3,25,13,45,928.5,97.5,2.25,17.5,795.5,1043.7,778.08
2016,3,25,14,0,923.0,96.0,2.3,18.0,771.0,1049.56,781.99
2016,3,25,14,15,914.0,94.5,2.35,17.5,739.5,1047.7,784.0
2016,3,25,14,30,905.0,93.0,2.4,17.0,708.0,1041.7,783.53
2016,3,25,14,45,892.5,91.0,2.5,17.0,670.0,1027.52,776.87
2016,3,25,15,0,880.0,89.0,2.6,17.0,632.0,1009.45,767.7
2016,3,25,15,15,863.0,86.5,2.65,16.5,588.0,982.58,753.49
2016,3,25,15,30,846.0,84.0,2.7,16.0,544.0,964.33,745.17
2016,3,25,15,45,819.0,82.0,2.8,16.0,495.0,921.46,718.52
2016,3,25,16,0,792.0,80.0,2.9,16.0,446.0,876.07,689.72
2016,3,25,16,15,760.0,76.0,2.95,15.5,394.5,821.45,654.38
2016,3,25,16,30,728.0,72.0,3.0,15.0,343.0,765.38,616.82
2016,3,25,16,45,677.0,67.5,3.1,14.5,290.0,697.37,568.91
2016,3,25,17,0,626.0,63.0,3.2,14.0,237.0,625.17,515.47
2016,3,25,17,15,555.0,55.5,3.2,13.0,185.5,535.29,445.63
2016,3,25,17,30,484.0,48.0,3.2,12.0,134.0,449.58,375.23
2016,3,25,17,45,363.5,37.0,3.25,11.5,89.0,331.33,272.24
2016,3,25,18,0,243.0,26.0,3.3,11.0,44.0,221.7,155.96
2016,3,25,18,15,121.5,13.0,3.25,10.5,22.0,79.97,0.0
2016,3,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.4,9.5,25.5,9.83,0.0
2016,3,26,6,30,324.0,25.0,2.4,10.0,51.0,20.67,10.97
2016,3,26,6,45,432.5,34.0,2.45,10.5,96.5,28.21,19.28
2016,3,26,7,0,541.0,43.0,2.5,11.0,142.0,35.88,26.59
2016,3,26,7,15,606.0,49.5,2.45,11.5,193.5,44.78,34.81
2016,3,26,7,30,671.0,56.0,2.4,12.0,245.0,50.65,40.11
2016,3,26,7,45,712.5,60.5,2.4,12.5,297.5,54.63,43.57
2016,3,26,8,0,754.0,65.0,2.4,13.0,350.0,58.6,46.92
2016,3,26,8,15,783.0,68.5,2.4,13.5,401.0,61.6,49.33
2016,3,26,8,30,812.0,72.0,2.4,14.0,452.0,64.56,51.67
2016,3,26,8,45,831.5,75.0,2.4,14.5,499.0,95.33,56.17
2016,3,26,9,0,851.0,78.0,2.4,15.0,546.0,164.25,95.44
2016,3,26,9,15,866.5,80.5,2.45,15.0,589.0,227.43,144.2
2016,3,26,9,30,882.0,83.0,2.5,15.0,632.0,291.84,200.04
2016,3,26,9,45,890.5,86.0,2.55,15.5,668.5,355.44,256.77
2016,3,26,10,0,899.0,89.0,2.6,16.0,705.0,418.9,312.81
2016,3,26,10,15,907.5,90.5,2.6,16.0,735.5,480.76,366.71
2016,3,26,10,30,916.0,92.0,2.6,16.0,766.0,541.93,418.41
2016,3,26,10,45,922.0,92.5,2.65,16.5,789.5,599.89,465.39
2016,3,26,11,0,928.0,93.0,2.7,17.0,813.0,656.33,509.63
2016,3,26,11,15,931.5,93.5,2.7,17.0,828.5,709.34,550.73
2016,3,26,11,30,935.0,94.0,2.7,17.0,844.0,760.09,589.11
2016,3,26,11,45,936.0,94.0,2.75,17.5,851.5,806.0,621.04
2016,3,26,12,0,937.0,94.0,2.8,18.0,859.0,848.99,649.71
2016,3,26,12,15,936.5,94.5,2.8,18.0,858.5,888.12,676.38
2016,3,26,12,30,936.0,95.0,2.8,18.0,858.0,923.88,700.63
2016,3,26,12,45,920.5,102.0,2.85,18.0,846.0,949.15,718.13
2016,3,26,13,0,905.0,109.0,2.9,18.0,834.0,970.11,732.88
2016,3,26,13,15,900.5,108.5,2.95,18.0,818.0,989.66,746.82
2016,3,26,13,30,896.0,108.0,3.0,18.0,802.0,1005.27,758.27
2016,3,26,13,45,877.5,112.5,3.05,18.0,775.0,1008.35,761.47
2016,3,26,14,0,859.0,117.0,3.1,18.0,748.0,1021.56,771.8
2016,3,26,14,15,648.5,194.0,3.15,18.0,659.0,909.75,696.82
2016,3,26,14,30,438.0,271.0,3.2,18.0,570.0,772.72,598.05
2016,3,26,14,45,615.5,193.5,3.25,18.0,589.0,881.42,682.44
2016,3,26,15,0,793.0,116.0,3.3,18.0,608.0,965.49,742.12
2016,3,26,15,15,694.5,133.5,3.3,17.5,543.0,889.03,691.15
2016,3,26,15,30,596.0,151.0,3.3,17.0,478.0,802.89,633.23
2016,3,26,15,45,489.5,161.5,3.35,17.0,414.0,692.26,554.05
2016,3,26,16,0,383.0,172.0,3.4,17.0,350.0,594.59,480.47
2016,3,26,16,15,452.0,138.5,3.4,16.5,325.5,609.89,497.2
2016,3,26,16,30,521.0,105.0,3.4,16.0,301.0,626.64,512.92
2016,3,26,16,45,480.0,95.5,3.4,15.5,255.5,554.31,458.42
2016,3,26,17,0,439.0,86.0,3.4,15.0,210.0,492.73,410.92
2016,3,26,17,15,383.0,72.5,3.35,14.0,164.0,416.15,348.91
2016,3,26,17,30,327.0,59.0,3.3,13.0,118.0,343.38,287.17
2016,3,26,17,45,236.0,43.5,3.3,12.5,79.0,248.65,203.76
2016,3,26,18,0,145.0,28.0,3.3,12.0,40.0,161.37,115.06
2016,3,26,18,15,72.5,14.0,3.25,11.5,20.0,52.48,0.0
2016,3,26,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.0,2.6,9.0,26.5,11.34,0.0
2016,3,27,6,30,290.0,28.0,2.7,9.0,53.0,22.99,13.37
2016,3,27,6,45,397.0,39.5,2.8,9.5,99.5,32.41,23.15
2016,3,27,7,0,504.0,51.0,2.9,10.0,146.0,41.84,32.09
2016,3,27,7,15,573.0,58.0,2.9,10.5,198.0,47.42,37.35
2016,3,27,7,30,642.0,65.0,2.9,11.0,250.0,53.05,42.44
2016,3,27,7,45,400.5,112.0,2.95,11.5,235.0,79.71,66.21
2016,3,27,8,0,159.0,159.0,3.0,12.0,220.0,108.33,91.27
2016,3,27,8,15,228.0,175.0,3.1,12.0,275.5,116.11,97.81
2016,3,27,8,30,297.0,191.0,3.2,12.0,331.0,126.22,106.33
2016,3,27,8,45,562.5,143.5,3.3,12.5,443.0,122.45,85.14
2016,3,27,9,0,828.0,96.0,3.4,13.0,555.0,169.15,101.16
2016,3,27,9,15,845.5,99.0,3.45,13.0,599.0,232.76,150.8
2016,3,27,9,30,863.0,102.0,3.5,13.0,643.0,298.03,207.73
2016,3,27,9,45,875.0,104.5,3.6,13.5,681.0,362.56,265.63
2016,3,27,10,0,887.0,107.0,3.7,14.0,719.0,428.59,324.22
2016,3,27,10,15,896.5,109.0,3.75,14.0,750.5,490.86,379.18
2016,3,27,10,30,906.0,111.0,3.8,14.0,782.0,552.57,432.18
2016,3,27,10,45,912.5,112.5,3.85,14.0,806.5,611.4,481.46
2016,3,27,11,0,919.0,114.0,3.9,14.0,831.0,668.8,528.23
2016,3,27,11,15,923.5,115.0,3.9,14.0,847.5,722.78,571.05
2016,3,27,11,30,928.0,116.0,3.9,14.0,864.0,774.65,611.22
2016,3,27,11,45,929.0,117.0,3.95,14.5,872.5,821.52,645.33
2016,3,27,12,0,930.0,118.0,4.0,15.0,881.0,865.53,675.46
2016,3,27,12,15,930.5,118.0,4.0,15.0,881.0,905.16,703.28
2016,3,27,12,30,931.0,118.0,4.0,15.0,881.0,941.5,728.68
2016,3,27,12,45,930.0,117.5,4.05,15.0,873.0,972.55,750.65
2016,3,27,13,0,929.0,117.0,4.1,15.0,865.0,999.91,770.14
2016,3,27,13,15,925.0,116.5,4.1,15.0,849.0,1020.59,784.79
2016,3,27,13,30,921.0,116.0,4.1,15.0,833.0,1037.26,796.84
2016,3,27,13,45,912.0,116.0,4.2,15.0,808.0,1045.44,803.89
2016,3,27,14,0,903.0,116.0,4.3,15.0,783.0,1049.44,808.27
2016,3,27,14,15,814.5,139.0,4.35,14.5,722.0,1008.54,783.11
2016,3,27,14,30,726.0,162.0,4.4,14.0,661.0,958.02,751.11
2016,3,27,14,45,678.5,166.5,4.45,14.0,613.0,916.18,723.45
2016,3,27,15,0,631.0,171.0,4.5,14.0,565.0,870.96,692.95
2016,3,27,15,15,510.5,192.5,4.45,13.5,496.5,759.91,612.61
2016,3,27,15,30,390.0,214.0,4.4,13.0,428.0,636.78,519.72
2016,3,27,15,45,445.0,181.0,4.4,13.0,405.0,670.71,549.37
2016,3,27,16,0,500.0,148.0,4.4,13.0,382.0,675.61,556.51
2016,3,27,16,15,330.0,152.0,4.3,12.5,299.5,490.61,410.14
2016,3,27,16,30,160.0,156.0,4.2,12.0,217.0,320.65,269.72
2016,3,27,16,45,137.5,136.0,4.15,11.5,183.0,276.42,233.81
2016,3,27,17,0,115.0,116.0,4.1,11.0,149.0,233.27,197.52
2016,3,27,17,15,96.0,93.0,4.1,10.5,117.0,189.48,159.85
2016,3,27,17,30,77.0,70.0,4.1,10.0,85.0,146.2,121.64
2016,3,27,17,45,45.5,49.0,4.1,10.0,57.0,86.05,68.08
2016,3,27,18,0,14.0,28.0,4.1,10.0,29.0,39.67,24.87
2016,3,27,18,15,7.0,14.0,4.1,9.5,14.5,15.0,0.0
2016,3,27,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,15,186.0,14.0,4.3,6.5,31.0,11.39,0.0
2016,3,28,6,30,372.0,28.0,4.4,7.0,62.0,23.27,14.07
2016,3,28,6,45,486.5,36.5,4.55,7.5,112.0,30.5,21.7
2016,3,28,7,0,601.0,45.0,4.7,8.0,162.0,41.1,31.71
2016,3,28,7,15,663.5,51.0,4.75,8.0,216.0,46.59,36.97
2016,3,28,7,30,726.0,57.0,4.8,8.0,270.0,52.12,42.09
2016,3,28,7,45,768.0,61.0,4.9,8.5,324.5,55.81,45.32
2016,3,28,8,0,810.0,65.0,5.0,9.0,379.0,59.52,48.46
2016,3,28,8,15,838.0,68.0,5.0,9.0,432.0,62.24,50.76
2016,3,28,8,30,866.0,71.0,5.0,9.0,485.0,71.79,59.15
2016,3,28,8,45,886.5,73.5,5.0,9.5,534.0,105.13,63.85
2016,3,28,9,0,907.0,76.0,5.0,10.0,583.0,170.67,100.35
2016,3,28,9,15,921.0,78.5,4.95,10.0,627.5,237.1,153.2
2016,3,28,9,30,935.0,81.0,4.9,10.0,672.0,304.54,213.49
2016,3,28,9,45,945.5,82.5,4.85,10.5,710.0,370.82,274.46
2016,3,28,10,0,956.0,84.0,4.8,11.0,748.0,437.09,334.89
2016,3,28,10,15,963.5,85.5,4.75,11.0,779.0,501.75,393.23
2016,3,28,10,30,971.0,87.0,4.7,11.0,810.0,565.48,449.1
2016,3,28,10,45,975.5,88.0,4.7,11.5,834.0,625.92,499.9
2016,3,28,11,0,980.0,89.0,4.7,12.0,858.0,684.55,547.55
2016,3,28,11,15,983.0,89.5,4.65,12.0,874.0,739.69,591.9
2016,3,28,11,30,986.0,90.0,4.6,12.0,890.0,792.36,633.19
2016,3,28,11,45,533.0,242.0,4.6,12.0,675.0,641.84,514.41
2016,3,28,12,0,80.0,394.0,4.6,12.0,460.0,401.47,320.24
2016,3,28,12,15,326.0,346.0,4.5,12.0,614.5,604.26,483.86
2016,3,28,12,30,572.0,298.0,4.4,12.0,769.0,810.52,641.88
2016,3,28,12,45,759.5,204.0,4.35,12.0,822.5,923.06,726.85
2016,3,28,13,0,947.0,110.0,4.3,12.0,876.0,1008.99,786.92
2016,3,28,13,15,942.5,109.0,4.2,12.0,859.0,1028.88,799.8
2016,3,28,13,30,938.0,108.0,4.1,12.0,842.0,1044.64,810.68
2016,3,28,13,45,717.0,191.5,4.05,12.0,742.5,954.16,747.47
2016,3,28,14,0,496.0,275.0,4.0,12.0,643.0,821.21,649.14
2016,3,28,14,15,493.5,263.0,3.9,12.0,616.5,813.94,645.64
2016,3,28,14,30,491.0,251.0,3.8,12.0,590.0,803.77,639.26
2016,3,28,14,45,245.5,174.5,3.75,12.0,344.0,446.2,365.69
2016,3,28,15,0,0.0,98.0,3.7,12.0,98.0,75.83,58.19
2016,3,28,15,15,0.0,56.0,3.6,12.0,56.0,43.0,30.93
2016,3,28,15,30,0.0,14.0,3.5,12.0,14.0,10.7,3.5
2016,3,28,15,45,333.0,59.0,3.4,12.0,216.0,419.74,354.28
2016,3,28,16,0,666.0,104.0,3.3,12.0,418.0,789.09,642.16
2016,3,28,16,15,704.0,89.5,3.15,11.5,388.5,788.58,641.22
2016,3,28,16,30,742.0,75.0,3.0,11.0,359.0,776.96,634.65
2016,3,28,16,45,700.0,69.0,2.95,11.0,305.5,714.25,588.26
2016,3,28,17,0,658.0,63.0,2.9,11.0,252.0,646.56,536.66
2016,3,28,17,15,589.5,56.0,2.9,10.5,199.0,558.2,467.41
2016,3,28,17,30,521.0,49.0,2.9,10.0,146.0,473.72,397.66
2016,3,28,17,45,408.5,38.5,2.9,9.5,99.5,360.2,299.03
2016,3,28,18,0,296.0,28.0,2.9,9.0,53.0,257.61,195.58
2016,3,28,18,15,148.0,14.0,2.9,8.5,26.5,95.02,0.0
2016,3,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,188.5,14.5,1.7,6.5,32.5,11.78,0.0
2016,3,29,6,30,377.0,29.0,1.8,7.0,65.0,24.08,15.07
2016,3,29,6,45,487.5,37.0,1.95,7.5,114.5,30.88,22.15
2016,3,29,7,0,598.0,45.0,2.1,8.0,164.0,41.05,31.75
2016,3,29,7,15,659.0,51.0,2.25,8.5,218.0,46.53,36.89
2016,3,29,7,30,720.0,57.0,2.4,9.0,272.0,52.03,41.87
2016,3,29,7,45,763.5,60.5,2.6,9.5,326.5,55.36,44.74
2016,3,29,8,0,807.0,64.0,2.8,10.0,381.0,58.73,47.56
2016,3,29,8,15,834.5,67.0,2.75,10.5,434.0,61.46,49.75
2016,3,29,8,30,862.0,70.0,2.7,11.0,487.0,71.13,58.07
2016,3,29,8,45,883.0,72.5,2.7,11.5,536.0,104.85,62.84
2016,3,29,9,0,904.0,75.0,2.7,12.0,585.0,170.14,98.9
2016,3,29,9,15,918.5,77.0,2.5,12.0,629.0,236.02,150.48
2016,3,29,9,30,933.0,79.0,2.3,12.0,673.0,302.95,209.04
2016,3,29,9,45,943.0,81.0,2.15,12.5,711.0,369.23,268.34
2016,3,29,10,0,953.0,83.0,2.0,13.0,749.0,435.45,326.62
2016,3,29,10,15,961.0,84.5,1.9,13.0,780.5,500.05,382.56
2016,3,29,10,30,969.0,86.0,1.8,13.0,812.0,563.79,435.76
2016,3,29,10,45,973.5,87.0,1.7,13.5,836.0,624.02,483.38
2016,3,29,11,0,978.0,88.0,1.6,14.0,860.0,682.44,527.57
2016,3,29,11,15,981.5,89.0,1.55,14.0,876.0,738.14,569.39
2016,3,29,11,30,985.0,90.0,1.5,14.0,892.0,791.46,608.15
2016,3,29,11,45,985.0,90.5,1.5,14.0,899.5,839.05,640.84
2016,3,29,12,0,985.0,91.0,1.5,14.0,907.0,883.48,670.41
2016,3,29,12,15,720.0,214.0,1.5,14.0,810.0,835.46,635.56
2016,3,29,12,30,455.0,337.0,1.5,14.0,713.0,742.74,566.5
2016,3,29,12,45,715.0,215.0,1.5,14.0,799.5,892.53,677.61
2016,3,29,13,0,975.0,93.0,1.5,14.0,886.0,1016.94,759.16
2016,3,29,13,15,970.5,92.5,1.55,14.0,868.5,1037.56,772.26
2016,3,29,13,30,966.0,92.0,1.6,14.0,851.0,1053.96,784.16
2016,3,29,13,45,957.0,92.5,1.65,14.0,825.0,1062.76,791.36
2016,3,29,14,0,948.0,93.0,1.7,14.0,799.0,1067.25,796.02
2016,3,29,14,15,939.0,91.5,1.75,14.0,767.0,1065.19,796.66
2016,3,29,14,30,930.0,90.0,1.8,14.0,735.0,1058.89,794.76
2016,3,29,14,45,914.5,89.5,1.85,14.0,695.0,1043.06,786.78
2016,3,29,15,0,899.0,89.0,1.9,14.0,655.0,1023.35,776.38
2016,3,29,15,15,882.5,86.5,1.95,13.5,610.5,996.55,762.67
2016,3,29,15,30,866.0,84.0,2.0,13.0,566.0,966.3,746.51
2016,3,29,15,45,842.0,81.5,2.05,13.0,516.5,937.07,729.48
2016,3,29,16,0,818.0,79.0,2.1,13.0,467.0,893.27,701.91
2016,3,29,16,15,787.5,75.0,2.1,12.5,415.0,839.31,667.33
2016,3,29,16,30,757.0,71.0,2.1,12.0,363.0,783.8,630.6
2016,3,29,16,45,712.0,66.5,2.15,12.0,309.0,714.24,581.25
2016,3,29,17,0,667.0,62.0,2.2,12.0,255.0,650.87,534.58
2016,3,29,17,15,600.0,55.0,2.2,11.0,202.0,563.41,468.11
2016,3,29,17,30,533.0,48.0,2.2,10.0,149.0,479.75,400.82
2016,3,29,17,45,418.5,38.0,2.2,9.5,102.0,365.14,302.43
2016,3,29,18,0,304.0,28.0,2.2,9.0,55.0,261.6,201.0
2016,3,29,18,15,152.0,14.0,2.2,8.5,27.5,123.34,0.0
2016,3,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.0,1.85,7.5,31.5,13.76,0.0
2016,3,30,6,30,262.0,36.0,1.9,8.0,63.0,27.46,18.11
2016,3,30,6,45,364.5,48.5,1.95,8.5,109.5,39.33,29.67
2016,3,30,7,0,467.0,61.0,2.0,9.0,156.0,49.25,39.05
2016,3,30,7,15,533.5,69.0,1.95,9.0,208.0,55.25,44.73
2016,3,30,7,30,600.0,77.0,1.9,9.0,260.0,61.25,50.22
2016,3,30,7,45,328.5,118.5,1.85,9.5,221.5,82.59,69.25
2016,3,30,8,0,57.0,160.0,1.8,10.0,183.0,110.2,93.46
2016,3,30,8,15,195.5,176.0,1.8,10.5,269.0,119.85,101.43
2016,3,30,8,30,334.0,192.0,1.8,11.0,355.0,127.47,107.54
2016,3,30,8,45,575.5,147.0,1.8,11.5,460.5,125.96,87.34
2016,3,30,9,0,817.0,102.0,1.8,12.0,566.0,173.33,104.88
2016,3,30,9,15,599.0,183.0,1.8,12.0,537.5,242.22,168.82
2016,3,30,9,30,381.0,264.0,1.8,12.0,509.0,284.25,213.5
2016,3,30,9,45,630.5,187.0,1.85,12.5,619.0,344.22,256.61
2016,3,30,10,0,880.0,110.0,1.9,13.0,729.0,428.85,322.61
2016,3,30,10,15,585.5,231.5,1.9,13.0,651.0,445.52,344.17
2016,3,30,10,30,291.0,353.0,1.9,13.0,573.0,426.39,333.44
2016,3,30,10,45,224.0,373.5,1.95,13.5,546.0,424.0,332.35
2016,3,30,11,0,157.0,394.0,2.0,14.0,519.0,418.64,327.87
2016,3,30,11,15,337.5,352.5,2.0,14.0,627.5,528.85,413.73
2016,3,30,11,30,518.0,311.0,2.0,14.0,736.0,657.41,510.63
2016,3,30,11,45,539.5,308.5,2.0,14.5,754.0,703.68,543.13
2016,3,30,12,0,561.0,306.0,2.0,15.0,772.0,749.76,575.54
2016,3,30,12,15,743.5,211.0,2.0,15.0,828.5,851.78,651.28
2016,3,30,12,30,926.0,116.0,2.0,15.0,885.0,933.42,707.33
2016,3,30,12,45,927.5,113.5,2.0,15.0,877.5,964.33,727.43
2016,3,30,13,0,929.0,111.0,2.0,15.0,870.0,991.62,745.66
2016,3,30,13,15,925.0,110.0,2.05,15.0,853.0,1011.41,759.64
2016,3,30,13,30,921.0,109.0,2.1,15.0,836.0,1027.18,771.17
2016,3,30,13,45,915.0,107.5,2.15,15.0,811.5,1036.35,778.55
2016,3,30,14,0,909.0,106.0,2.2,15.0,787.0,1041.38,783.44
2016,3,30,14,15,900.0,104.5,2.3,15.0,755.0,1039.26,784.42
2016,3,30,14,30,891.0,103.0,2.4,15.0,723.0,1033.05,782.88
2016,3,30,14,45,878.5,100.5,2.5,15.0,685.0,1018.18,775.65
2016,3,30,15,0,866.0,98.0,2.6,15.0,647.0,1012.49,774.77
2016,3,30,15,15,849.0,95.5,2.75,14.5,602.5,985.27,761.06
2016,3,30,15,30,832.0,93.0,2.9,14.0,558.0,954.63,744.85
2016,3,30,15,45,809.0,89.5,3.05,14.0,509.5,913.82,719.71
2016,3,30,16,0,786.0,86.0,3.2,14.0,461.0,870.37,692.14
2016,3,30,16,15,754.5,81.5,3.25,13.5,409.5,815.69,656.22
2016,3,30,16,30,723.0,77.0,3.3,13.0,358.0,759.57,618.16
2016,3,30,16,45,678.0,72.0,3.4,12.5,305.0,696.47,573.52
2016,3,30,17,0,633.0,67.0,3.5,12.0,252.0,628.52,523.06
2016,3,30,17,15,566.0,59.5,3.4,11.0,200.0,541.78,455.3
2016,3,30,17,30,499.0,52.0,3.3,10.0,148.0,458.82,386.96
2016,3,30,17,45,387.0,41.0,3.25,9.5,101.5,346.36,288.9
2016,3,30,18,0,275.0,30.0,3.2,9.0,55.0,244.65,190.71
2016,3,30,18,15,137.5,15.0,3.1,9.0,27.5,116.9,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,150.0,18.5,2.3,9.0,34.5,14.19,1.34
2016,3,31,6,30,300.0,37.0,2.4,9.0,69.0,30.28,20.65
2016,3,31,6,45,398.5,48.5,2.5,9.5,116.0,39.47,29.72
2016,3,31,7,0,497.0,60.0,2.6,10.0,163.0,48.63,38.36
2016,3,31,7,15,252.5,84.5,2.6,10.0,137.0,61.71,50.39
2016,3,31,7,30,8.0,109.0,2.6,10.0,111.0,79.04,66.03
2016,3,31,7,45,13.5,128.5,2.6,10.5,133.5,92.73,78.02
2016,3,31,8,0,19.0,148.0,2.6,11.0,156.0,106.33,89.69
2016,3,31,8,15,37.0,175.5,2.55,11.0,193.5,120.15,101.55
2016,3,31,8,30,55.0,203.0,2.5,11.0,231.0,136.79,115.75
2016,3,31,8,45,166.5,225.5,2.45,11.5,319.5,156.45,122.31
2016,3,31,9,0,278.0,248.0,2.4,12.0,408.0,197.02,147.09
2016,3,31,9,15,354.5,250.5,2.4,12.5,470.0,238.76,176.45
2016,3,31,9,30,431.0,253.0,2.4,13.0,532.0,289.24,215.38
2016,3,31,9,45,668.5,176.5,2.4,13.5,636.5,348.62,258.78
2016,3,31,10,0,906.0,100.0,2.4,14.0,741.0,431.39,323.93
2016,3,31,10,15,914.0,101.5,2.4,14.0,771.5,493.33,377.83
2016,3,31,10,30,922.0,103.0,2.4,14.0,802.0,554.47,429.52
2016,3,31,10,45,929.0,103.5,2.45,14.5,826.0,613.18,477.05
2016,3,31,11,0,936.0,104.0,2.5,15.0,850.0,670.43,521.87
2016,3,31,11,15,939.5,104.5,2.5,15.0,865.5,723.67,563.1
2016,3,31,11,30,943.0,105.0,2.5,15.0,881.0,774.61,601.57
2016,3,31,11,45,945.5,105.0,2.5,15.0,889.0,821.83,635.58
2016,3,31,12,0,948.0,105.0,2.5,15.0,897.0,866.23,666.07
2016,3,31,12,15,947.5,105.0,2.6,15.0,896.0,905.1,693.36
2016,3,31,12,30,947.0,105.0,2.7,15.0,895.0,940.54,718.3
2016,3,31,12,45,951.0,101.0,2.8,15.5,887.5,972.5,739.53
2016,3,31,13,0,955.0,97.0,2.9,16.0,880.0,1000.82,758.28
2016,3,31,13,15,951.0,96.5,2.95,15.5,863.0,1021.35,774.3
2016,3,31,13,30,947.0,96.0,3.0,15.0,846.0,1037.78,787.81
2016,3,31,13,45,940.0,95.5,3.15,15.0,821.0,1047.08,796.19
2016,3,31,14,0,933.0,95.0,3.3,15.0,796.0,1052.15,801.92
2016,3,31,14,15,924.5,93.5,3.4,15.0,764.5,1050.39,802.77
2016,3,31,14,30,916.0,92.0,3.5,15.0,733.0,1044.45,800.99
2016,3,31,14,45,903.5,90.5,3.6,15.0,694.5,1030.4,793.8
2016,3,31,15,0,891.0,89.0,3.7,15.0,656.0,1012.46,784.06
2016,3,31,15,15,875.5,86.5,3.7,14.5,612.5,986.63,769.57
2016,3,31,15,30,860.0,84.0,3.7,14.0,569.0,957.35,752.64
2016,3,31,15,45,534.5,145.0,3.75,14.0,438.0,709.58,573.72
2016,3,31,16,0,209.0,206.0,3.8,14.0,307.0,423.19,347.91
2016,3,31,16,15,483.5,139.0,3.75,13.5,337.5,632.82,522.48
2016,3,31,16,30,758.0,72.0,3.7,13.0,368.0,782.7,638.69
2016,3,31,16,45,715.5,67.0,3.7,12.5,314.5,714.69,588.49
2016,3,31,17,0,673.0,62.0,3.7,12.0,261.0,652.4,542.29
2016,3,31,17,15,609.5,55.5,3.55,11.5,208.5,568.21,475.89
2016,3,31,17,30,546.0,49.0,3.4,11.0,156.0,487.47,409.14
2016,3,31,17,45,438.0,39.5,3.25,10.5,108.5,377.53,313.84
2016,3,31,18,0,330.0,30.0,3.1,10.0,61.0,277.67,217.88
2016,3,31,18,15,165.0,15.0,2.95,9.5,30.5,132.92,0.0
2016,3,31,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,180.5,17.5,2.4,8.5,37.5,14.13,2.92
2016,4,1,6,30,361.0,35.0,2.5,9.0,75.0,28.83,19.54
2016,4,1,6,45,455.0,44.5,2.65,9.5,123.0,36.55,27.17
2016,4,1,7,0,549.0,54.0,2.8,10.0,171.0,44.33,34.51
2016,4,1,7,15,274.5,77.5,2.8,10.0,136.0,56.12,45.36
2016,4,1,7,30,0.0,101.0,2.8,10.0,101.0,74.02,61.52
2016,4,1,7,45,2.0,119.5,2.8,10.5,120.0,87.08,72.96
2016,4,1,8,0,4.0,138.0,2.8,11.0,139.0,100.03,84.1
2016,4,1,8,15,11.5,160.5,2.75,11.5,165.5,115.45,97.23
2016,4,1,8,30,19.0,183.0,2.7,12.0,192.0,130.71,110.01
2016,4,1,8,45,91.5,223.0,2.7,12.5,275.0,155.56,122.89
2016,4,1,9,0,164.0,263.0,2.7,13.0,358.0,195.12,149.83
2016,4,1,9,15,200.5,281.0,2.65,13.0,405.5,230.76,176.37
2016,4,1,9,30,237.0,299.0,2.6,13.0,453.0,271.39,208.3
2016,4,1,9,45,568.0,200.0,2.6,13.0,597.0,333.56,250.37
2016,4,1,10,0,899.0,101.0,2.6,13.0,741.0,429.66,324.31
2016,4,1,10,15,907.0,102.5,2.5,13.0,771.5,491.12,377.81
2016,4,1,10,30,915.0,104.0,2.4,13.0,802.0,551.78,429.05
2016,4,1,10,45,921.5,104.5,2.35,13.5,825.5,609.75,475.78
2016,4,1,11,0,928.0,105.0,2.3,14.0,849.0,666.23,519.62
2016,4,1,11,15,932.0,106.0,2.25,14.0,864.5,719.75,560.74
2016,4,1,11,30,936.0,107.0,2.2,14.0,880.0,771.06,599.04
2016,4,1,11,45,938.0,107.0,2.2,14.5,887.5,817.53,631.35
2016,4,1,12,0,940.0,107.0,2.2,15.0,895.0,861.17,659.94
2016,4,1,12,15,940.0,107.0,2.2,15.0,894.5,900.09,686.25
2016,4,1,12,30,940.0,107.0,2.2,15.0,894.0,935.66,710.18
2016,4,1,12,45,941.5,104.5,2.2,15.0,886.0,966.61,730.93
2016,4,1,13,0,943.0,102.0,2.2,15.0,878.0,993.88,749.25
2016,4,1,13,15,939.0,101.5,2.25,15.0,861.5,1014.15,763.57
2016,4,1,13,30,935.0,101.0,2.3,15.0,845.0,1030.36,775.41
2016,4,1,13,45,930.0,99.5,2.35,15.0,820.5,1040.41,783.35
2016,4,1,14,0,925.0,98.0,2.4,15.0,796.0,1046.27,788.76
2016,4,1,14,15,916.5,96.5,2.45,15.0,764.5,1044.44,789.28
2016,4,1,14,30,908.0,95.0,2.5,15.0,733.0,1038.47,787.27
2016,4,1,14,45,897.0,92.5,2.6,15.0,695.0,1024.78,780.8
2016,4,1,15,0,886.0,90.0,2.7,15.0,657.0,1007.17,771.77
2016,4,1,15,15,870.5,87.5,2.75,14.5,613.0,981.36,758.08
2016,4,1,15,30,855.0,85.0,2.8,14.0,569.0,963.97,750.21
2016,4,1,15,45,834.5,82.0,2.9,14.0,521.0,925.69,726.55
2016,4,1,16,0,814.0,79.0,3.0,14.0,473.0,884.64,700.63
2016,4,1,16,15,785.0,75.5,3.0,13.5,421.5,832.79,666.85
2016,4,1,16,30,756.0,72.0,3.0,13.0,370.0,779.31,630.96
2016,4,1,16,45,714.5,67.0,3.0,12.5,316.5,712.27,583.51
2016,4,1,17,0,673.0,62.0,3.0,12.0,263.0,645.34,534.24
2016,4,1,17,15,610.5,55.5,2.85,11.5,210.5,567.38,473.27
2016,4,1,17,30,548.0,49.0,2.7,11.0,158.0,487.43,407.72
2016,4,1,17,45,444.0,39.5,2.55,10.5,110.5,380.25,315.41
2016,4,1,18,0,340.0,30.0,2.4,10.0,63.0,282.77,223.12
2016,4,1,18,15,170.0,15.0,2.3,9.5,31.5,136.13,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,177.0,18.5,1.5,8.0,39.0,14.9,4.59
2016,4,2,6,30,354.0,37.0,1.5,8.0,78.0,30.38,21.15
2016,4,2,6,45,440.5,47.5,1.5,8.5,126.0,38.8,29.39
2016,4,2,7,0,527.0,58.0,1.5,9.0,174.0,47.19,37.3
2016,4,2,7,15,280.0,89.5,1.4,9.5,153.0,64.13,52.72
2016,4,2,7,30,33.0,121.0,1.3,10.0,132.0,85.05,71.38
2016,4,2,7,45,38.5,142.0,1.25,10.5,156.5,98.74,83.24
2016,4,2,8,0,44.0,163.0,1.2,11.0,181.0,112.17,94.64
2016,4,2,8,15,48.0,184.5,1.15,11.0,206.5,125.56,106.0
2016,4,2,8,30,52.0,206.0,1.1,11.0,232.0,138.65,116.96
2016,4,2,8,45,145.0,232.5,1.1,11.5,315.0,159.29,124.58
2016,4,2,9,0,238.0,259.0,1.1,12.0,398.0,202.28,152.25
2016,4,2,9,15,536.0,188.5,1.1,12.5,531.0,231.98,162.17
2016,4,2,9,30,834.0,118.0,1.1,13.0,664.0,304.32,211.28
2016,4,2,9,45,838.0,125.0,1.1,13.5,699.5,367.82,266.62
2016,4,2,10,0,842.0,132.0,1.1,14.0,735.0,430.87,320.67
2016,4,2,10,15,783.5,163.5,1.15,14.0,742.5,483.34,366.55
2016,4,2,10,30,725.0,195.0,1.2,14.0,750.0,530.62,406.32
2016,4,2,10,45,796.5,169.0,1.25,14.5,795.5,595.73,456.95
2016,4,2,11,0,868.0,143.0,1.3,15.0,841.0,665.86,509.9
2016,4,2,11,15,872.0,144.0,1.3,15.0,856.5,718.32,548.96
2016,4,2,11,30,876.0,145.0,1.3,15.0,872.0,768.73,585.63
2016,4,2,11,45,880.0,144.0,1.35,15.5,880.0,815.04,618.08
2016,4,2,12,0,884.0,143.0,1.4,16.0,888.0,847.66,639.78
2016,4,2,12,15,883.5,142.5,1.45,16.0,886.5,884.22,664.61
2016,4,2,12,30,883.0,142.0,1.5,16.0,885.0,917.57,687.19
2016,4,2,12,45,893.0,134.0,1.55,16.5,879.0,950.16,707.98
2016,4,2,13,0,903.0,126.0,1.6,17.0,873.0,979.43,726.51
2016,4,2,13,15,898.5,125.0,1.65,17.0,856.0,998.22,739.64
2016,4,2,13,30,894.0,124.0,1.7,17.0,839.0,1013.06,750.47
2016,4,2,13,45,886.0,123.5,1.75,17.0,813.5,1020.96,756.99
2016,4,2,14,0,878.0,123.0,1.8,17.0,788.0,1024.82,761.12
2016,4,2,14,15,868.5,121.0,1.8,17.0,756.5,1036.15,769.64
2016,4,2,14,30,859.0,119.0,1.8,17.0,725.0,1028.74,766.02
2016,4,2,14,45,841.5,118.0,1.85,17.0,686.0,1010.41,756.32
2016,4,2,15,0,824.0,117.0,1.9,17.0,647.0,988.29,744.26
2016,4,2,15,15,806.0,114.0,1.9,16.5,603.5,959.85,728.7
2016,4,2,15,30,788.0,111.0,1.9,16.0,560.0,928.09,710.82
2016,4,2,15,45,760.0,108.5,1.9,16.0,511.0,891.26,687.95
2016,4,2,16,0,732.0,106.0,1.9,16.0,462.0,845.63,658.65
2016,4,2,16,15,699.5,100.5,1.9,15.5,411.0,790.38,623.15
2016,4,2,16,30,667.0,95.0,1.9,15.0,360.0,733.99,585.81
2016,4,2,16,45,615.0,89.5,1.95,14.5,307.0,660.49,534.65
2016,4,2,17,0,563.0,84.0,2.0,14.0,254.0,587.98,482.04
2016,4,2,17,15,497.0,74.0,2.0,13.5,202.5,501.7,415.53
2016,4,2,17,30,431.0,64.0,2.0,13.0,151.0,419.02,347.77
2016,4,2,17,45,324.5,51.0,2.0,12.5,105.0,310.0,255.22
2016,4,2,18,0,218.0,38.0,2.0,12.0,59.0,215.42,169.04
2016,4,2,18,15,109.0,19.0,2.0,11.5,29.5,104.87,11.04
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.7,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,1.7,7.0,11.0,7.87,0.0
2016,4,3,6,15,204.0,25.0,1.75,7.5,46.5,20.37,9.48
2016,4,3,6,30,349.0,40.0,1.8,8.0,82.0,32.78,23.37
2016,4,3,6,45,444.5,50.0,1.85,8.5,131.5,40.77,31.2
2016,4,3,7,0,540.0,60.0,1.9,9.0,181.0,48.81,38.78
2016,4,3,7,15,600.0,67.0,1.9,9.0,234.0,54.18,43.81
2016,4,3,7,30,660.0,74.0,1.9,9.0,287.0,59.57,48.68
2016,4,3,7,45,349.5,118.5,1.9,9.5,233.0,82.6,69.19
2016,4,3,8,0,39.0,163.0,1.9,10.0,179.0,112.25,95.16
2016,4,3,8,15,30.5,175.5,1.9,10.5,189.0,120.48,101.85
2016,4,3,8,30,22.0,188.0,1.9,11.0,199.0,134.1,113.18
2016,4,3,8,45,64.5,226.5,1.9,11.5,263.5,156.3,124.32
2016,4,3,9,0,107.0,265.0,1.9,12.0,328.0,193.36,150.97
2016,4,3,9,15,490.5,185.0,1.9,12.5,504.5,221.07,155.97
2016,4,3,9,30,874.0,105.0,1.9,13.0,681.0,304.99,211.51
2016,4,3,9,45,885.5,107.5,1.95,13.5,718.5,372.16,270.55
2016,4,3,10,0,897.0,110.0,2.0,14.0,756.0,435.9,326.3
2016,4,3,10,15,905.5,111.5,2.0,14.0,787.0,497.47,379.49
2016,4,3,10,30,914.0,113.0,2.0,14.0,818.0,558.3,430.45
2016,4,3,10,45,918.5,115.5,2.0,14.5,841.0,616.71,477.02
2016,4,3,11,0,923.0,118.0,2.0,15.0,864.0,673.47,520.66
2016,4,3,11,15,748.0,209.5,2.0,15.0,821.5,694.32,535.39
2016,4,3,11,30,573.0,301.0,2.0,15.0,779.0,686.12,528.15
2016,4,3,11,45,558.0,310.5,2.0,15.5,779.5,716.97,549.97
2016,4,3,12,0,543.0,320.0,2.0,16.0,780.0,744.83,568.82
