Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,15,735.5,221.5,2.05,16.0,844.0,851.71,648.4
2016,4,3,12,30,928.0,123.0,2.1,16.0,908.0,938.75,708.82
2016,4,3,12,45,922.5,124.5,2.15,16.0,898.0,967.04,727.63
2016,4,3,13,0,917.0,126.0,2.2,16.0,888.0,991.48,744.57
2016,4,3,13,15,768.0,194.0,2.25,16.0,823.5,965.35,727.9
2016,4,3,13,30,619.0,262.0,2.3,16.0,759.0,904.51,686.12
2016,4,3,13,45,752.0,194.5,2.4,16.0,780.0,985.37,745.34
2016,4,3,14,0,885.0,127.0,2.5,16.0,801.0,1049.56,789.45
2016,4,3,14,15,767.5,164.0,2.55,15.5,732.0,988.63,751.08
2016,4,3,14,30,650.0,201.0,2.6,15.0,663.0,913.82,703.58
2016,4,3,14,45,742.0,160.5,2.65,15.0,661.0,964.63,741.29
2016,4,3,15,0,834.0,120.0,2.7,15.0,659.0,1000.13,767.27
2016,4,3,15,15,816.5,116.5,2.7,14.5,614.5,971.48,750.54
2016,4,3,15,30,799.0,113.0,2.7,14.0,570.0,939.45,731.97
2016,4,3,15,45,777.0,108.5,2.75,14.0,522.0,905.8,711.16
2016,4,3,16,0,755.0,104.0,2.8,14.0,474.0,862.88,683.41
2016,4,3,16,15,723.0,99.0,2.75,13.5,422.0,808.11,647.06
2016,4,3,16,30,691.0,94.0,2.7,13.0,370.0,752.08,608.88
2016,4,3,16,45,649.5,86.5,2.7,13.0,317.0,684.3,559.77
2016,4,3,17,0,608.0,79.0,2.7,13.0,264.0,616.91,509.24
2016,4,3,17,15,542.5,70.5,2.6,12.0,211.5,531.14,443.32
2016,4,3,17,30,477.0,62.0,2.5,11.0,159.0,448.79,375.98
2016,4,3,17,45,378.0,49.5,2.45,10.5,112.0,344.69,286.57
2016,4,3,18,0,279.0,37.0,2.4,10.0,65.0,249.63,199.22
2016,4,3,18,15,139.5,18.5,2.35,9.5,32.5,121.08,30.24
2016,4,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,9.0,13.0,10.23,0.0
2016,4,4,6,15,180.0,27.0,2.85,9.5,50.0,20.54,10.27
2016,4,4,6,30,360.0,41.0,2.9,10.0,87.0,33.59,23.95
2016,4,4,6,45,456.5,50.5,2.95,10.5,137.0,41.19,31.35
2016,4,4,7,0,553.0,60.0,3.0,11.0,187.0,48.87,38.53
2016,4,4,7,15,613.5,67.0,3.0,11.5,241.0,54.29,43.46
2016,4,4,7,30,674.0,74.0,3.0,12.0,295.0,59.71,48.22
2016,4,4,7,45,716.0,79.0,3.0,12.5,349.5,63.41,51.31
2016,4,4,8,0,758.0,84.0,3.0,13.0,404.0,72.61,59.2
2016,4,4,8,15,786.5,88.0,2.95,13.0,456.0,75.49,61.53
2016,4,4,8,30,815.0,92.0,2.9,13.0,508.0,78.32,63.8
2016,4,4,8,45,835.0,95.5,2.9,13.5,556.0,113.92,69.49
2016,4,4,9,0,855.0,99.0,2.9,14.0,604.0,177.6,105.76
2016,4,4,9,15,870.0,101.5,2.8,14.0,647.5,241.8,155.96
2016,4,4,9,30,885.0,104.0,2.7,14.0,691.0,310.96,215.65
2016,4,4,9,45,894.5,107.0,2.65,14.5,728.0,374.85,272.33
2016,4,4,10,0,904.0,110.0,2.6,15.0,765.0,438.66,328.23
2016,4,4,10,15,912.5,111.5,2.5,15.0,795.5,500.57,381.66
2016,4,4,10,30,921.0,113.0,2.4,15.0,826.0,561.72,432.72
2016,4,4,10,45,925.0,115.0,2.35,15.5,849.0,619.75,478.96
2016,4,4,11,0,929.0,117.0,2.3,16.0,872.0,676.04,522.14
2016,4,4,11,15,932.5,118.0,2.25,16.0,887.0,729.22,562.56
2016,4,4,11,30,936.0,119.0,2.2,16.0,902.0,780.15,600.18
2016,4,4,11,45,935.5,120.0,2.2,16.5,909.0,825.57,631.78
2016,4,4,12,0,935.0,121.0,2.2,17.0,916.0,867.99,659.24
2016,4,4,12,15,935.0,121.0,2.15,17.0,915.0,906.74,684.7
2016,4,4,12,30,935.0,121.0,2.1,17.0,914.0,942.15,707.72
2016,4,4,12,45,936.5,118.0,2.1,17.0,905.5,972.58,727.86
2016,4,4,13,0,938.0,115.0,2.1,17.0,897.0,999.31,745.6
2016,4,4,13,15,933.5,114.5,2.2,17.0,879.5,1019.02,760.01
2016,4,4,13,30,929.0,114.0,2.3,17.0,862.0,1034.66,771.97
2016,4,4,13,45,920.0,113.5,2.45,17.5,836.0,1041.76,777.6
2016,4,4,14,0,911.0,113.0,2.6,18.0,810.0,1044.66,780.63
2016,4,4,14,15,901.5,111.5,2.85,17.5,777.5,1041.83,783.97
2016,4,4,14,30,892.0,110.0,3.1,17.0,745.0,1034.92,784.58
2016,4,4,14,45,740.0,152.0,3.35,17.0,660.5,951.62,731.23
2016,4,4,15,0,588.0,194.0,3.6,17.0,576.0,841.55,657.37
2016,4,4,15,15,707.5,147.5,3.7,16.5,576.0,905.51,707.53
2016,4,4,15,30,827.0,101.0,3.8,16.0,576.0,951.33,743.45
2016,4,4,15,45,801.5,98.0,3.9,16.0,527.0,908.71,715.51
2016,4,4,16,0,776.0,95.0,4.0,16.0,478.0,863.56,685.96
2016,4,4,16,15,744.5,90.5,3.8,15.5,426.0,815.05,653.17
2016,4,4,16,30,713.0,86.0,3.6,15.0,374.0,759.61,614.5
2016,4,4,16,45,667.5,80.5,3.45,14.5,320.5,690.38,564.52
2016,4,4,17,0,622.0,75.0,3.3,14.0,267.0,621.8,513.36
2016,4,4,17,15,555.5,67.5,3.15,13.0,214.0,536.18,447.37
2016,4,4,17,30,489.0,60.0,3.0,12.0,161.0,454.1,380.27
2016,4,4,17,45,384.5,48.5,2.9,11.5,114.0,347.15,288.46
2016,4,4,18,0,280.0,37.0,2.8,11.0,67.0,248.72,199.03
2016,4,4,18,15,140.0,18.5,2.7,10.5,33.5,121.37,43.03
2016,4,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.0,6.5,1.8,8.5,8.5,0.0,0.0
2016,4,5,6,0,116.0,13.0,1.7,9.0,17.0,10.23,0.0
2016,4,5,6,15,270.0,26.0,1.65,9.5,56.0,21.31,11.47
2016,4,5,6,30,424.0,39.0,1.6,10.0,95.0,32.23,22.88
2016,4,5,6,45,510.5,48.0,1.55,10.5,145.5,39.57,29.97
2016,4,5,7,0,597.0,57.0,1.5,11.0,196.0,46.95,36.85
2016,4,5,7,15,653.5,63.0,1.55,11.5,250.5,51.75,41.2
2016,4,5,7,30,710.0,69.0,1.6,12.0,305.0,61.25,49.6
2016,4,5,7,45,752.5,72.5,1.65,12.5,360.0,64.25,52.05
2016,4,5,8,0,795.0,76.0,1.7,13.0,415.0,67.3,54.47
2016,4,5,8,15,821.0,79.5,1.75,13.5,467.0,70.04,56.58
2016,4,5,8,30,847.0,83.0,1.8,14.0,519.0,72.72,58.62
2016,4,5,8,45,868.0,85.0,1.85,14.5,567.5,109.02,64.05
2016,4,5,9,0,889.0,87.0,1.9,15.0,616.0,179.93,105.56
2016,4,5,9,15,903.0,89.0,1.95,15.5,659.5,244.58,155.46
2016,4,5,9,30,917.0,91.0,2.0,16.0,703.0,310.17,211.63
2016,4,5,9,45,926.0,93.5,2.05,16.5,740.0,375.22,268.88
2016,4,5,10,0,935.0,96.0,2.1,17.0,777.0,440.08,325.27
2016,4,5,10,15,942.0,97.0,2.15,17.0,807.0,502.43,378.94
2016,4,5,10,30,949.0,98.0,2.2,17.0,837.0,563.78,430.21
2016,4,5,10,45,953.5,99.5,2.25,17.5,860.0,622.9,477.29
2016,4,5,11,0,958.0,101.0,2.3,18.0,883.0,680.25,521.42
2016,4,5,11,15,961.0,101.5,2.3,18.0,898.0,733.76,562.14
2016,4,5,11,30,964.0,102.0,2.3,18.0,913.0,784.85,600.04
2016,4,5,11,45,965.0,102.5,2.35,18.5,920.0,831.81,632.36
2016,4,5,12,0,966.0,103.0,2.4,19.0,927.0,875.77,661.1
2016,4,5,12,15,965.5,102.5,2.35,19.0,926.0,914.36,686.36
2016,4,5,12,30,965.0,102.0,2.3,19.0,925.0,949.44,709.1
2016,4,5,12,45,963.5,101.5,2.25,19.5,915.5,979.96,727.32
2016,4,5,13,0,962.0,101.0,2.2,20.0,906.0,1006.64,742.91
2016,4,5,13,15,957.5,100.0,2.15,20.0,888.0,1026.0,755.14
2016,4,5,13,30,953.0,99.0,2.1,20.0,870.0,1041.19,764.81
2016,4,5,13,45,946.5,98.5,2.05,20.0,844.5,1050.73,770.98
2016,4,5,14,0,940.0,98.0,2.0,20.0,819.0,1056.04,774.62
2016,4,5,14,15,931.0,96.5,2.0,20.0,786.5,1053.51,774.11
2016,4,5,14,30,922.0,95.0,2.0,20.0,754.0,1046.8,771.17
2016,4,5,14,45,909.0,93.0,2.0,20.0,714.5,1031.4,762.8
2016,4,5,15,0,896.0,91.0,2.0,20.0,675.0,1012.09,752.07
2016,4,5,15,15,880.5,88.5,1.95,19.5,630.5,986.0,737.75
2016,4,5,15,30,865.0,86.0,1.9,19.0,586.0,956.47,721.16
2016,4,5,15,45,843.0,83.5,1.85,19.0,537.0,928.84,704.43
2016,4,5,16,0,821.0,81.0,1.8,19.0,488.0,886.75,677.71
2016,4,5,16,15,792.5,77.0,1.7,18.5,435.5,834.55,644.42
2016,4,5,16,30,764.0,73.0,1.6,18.0,383.0,780.71,609.25
2016,4,5,16,45,722.5,68.5,1.55,17.5,329.0,714.18,564.35
2016,4,5,17,0,681.0,64.0,1.5,17.0,275.0,652.92,521.63
2016,4,5,17,15,620.5,57.5,1.5,16.0,222.0,571.08,462.43
2016,4,5,17,30,560.0,51.0,1.5,15.0,169.0,492.45,402.23
2016,4,5,17,45,460.0,42.0,1.5,14.5,120.5,388.63,316.29
2016,4,5,18,0,360.0,33.0,1.5,14.0,72.0,293.8,232.07
2016,4,5,18,15,180.0,16.5,1.5,13.5,36.0,145.25,63.6
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,2.45,11.5,9.0,5.51,0.0
2016,4,6,6,0,115.0,14.0,2.5,12.0,18.0,11.02,0.0
2016,4,6,6,15,260.0,27.0,2.55,12.5,57.0,22.04,12.3
2016,4,6,6,30,405.0,40.0,2.6,13.0,96.0,32.88,23.2
2016,4,6,6,45,493.0,49.0,2.65,14.0,146.5,40.17,30.07
2016,4,6,7,0,581.0,58.0,2.7,15.0,197.0,47.51,36.73
2016,4,6,7,15,637.0,64.5,2.65,15.5,251.0,52.62,41.29
2016,4,6,7,30,693.0,71.0,2.6,16.0,305.0,57.74,45.69
2016,4,6,7,45,732.0,75.5,2.55,16.5,359.0,66.16,52.88
2016,4,6,8,0,771.0,80.0,2.5,17.0,413.0,69.77,55.74
2016,4,6,8,15,798.0,84.0,2.5,17.5,465.0,72.74,58.0
2016,4,6,8,30,825.0,88.0,2.5,18.0,517.0,75.64,60.19
2016,4,6,8,45,845.5,91.0,2.5,18.5,565.0,112.17,65.98
2016,4,6,9,0,866.0,94.0,2.5,19.0,613.0,176.06,101.81
2016,4,6,9,15,881.0,96.5,2.5,19.0,656.5,245.86,155.56
2016,4,6,9,30,896.0,99.0,2.5,19.0,700.0,310.73,210.81
2016,4,6,9,45,906.5,101.0,2.55,19.5,737.5,374.64,266.56
2016,4,6,10,0,917.0,103.0,2.6,20.0,775.0,438.54,321.68
2016,4,6,10,15,925.0,104.5,2.6,20.5,805.5,500.69,373.91
2016,4,6,10,30,933.0,106.0,2.6,21.0,836.0,562.0,423.69
2016,4,6,10,45,937.5,107.5,2.6,21.5,858.5,620.27,469.45
2016,4,6,11,0,942.0,109.0,2.6,22.0,881.0,676.8,512.29
2016,4,6,11,15,945.0,110.0,2.55,22.0,896.0,729.97,552.1
2016,4,6,11,30,948.0,111.0,2.5,22.0,911.0,780.79,589.1
2016,4,6,11,45,948.0,112.0,2.45,22.5,917.5,826.79,620.0
2016,4,6,12,0,948.0,113.0,2.4,23.0,924.0,869.79,646.94
2016,4,6,12,15,947.0,112.5,2.35,23.0,922.5,907.39,671.22
2016,4,6,12,30,946.0,112.0,2.3,23.0,921.0,941.52,693.04
2016,4,6,12,45,940.5,113.0,2.25,23.5,910.5,969.42,709.32
2016,4,6,13,0,935.0,114.0,2.2,24.0,900.0,993.4,723.0
2016,4,6,13,15,930.5,113.5,2.15,24.0,882.0,1012.85,735.18
2016,4,6,13,30,926.0,113.0,2.1,24.0,864.0,1028.25,744.88
2016,4,6,13,45,918.0,112.0,2.05,24.0,838.5,1035.6,749.58
2016,4,6,14,0,910.0,111.0,2.0,24.0,813.0,1038.77,751.85
2016,4,6,14,15,900.5,109.5,1.9,24.0,780.5,1035.76,749.72
2016,4,6,14,30,891.0,108.0,1.8,24.0,748.0,1028.68,745.19
2016,4,6,14,45,877.5,106.0,1.75,24.5,709.0,1013.07,734.68
2016,4,6,15,0,864.0,104.0,1.7,25.0,670.0,1006.78,730.37
2016,4,6,15,15,847.5,101.0,1.6,24.5,625.5,979.23,714.6
2016,4,6,15,30,831.0,98.0,1.5,24.0,581.0,948.25,696.8
2016,4,6,15,45,670.5,127.5,1.45,24.0,496.0,822.37,615.22
2016,4,6,16,0,510.0,157.0,1.4,24.0,411.0,682.01,520.96
2016,4,6,16,15,519.0,136.0,1.3,23.5,371.0,652.8,503.8
2016,4,6,16,30,528.0,115.0,1.2,23.0,331.0,620.32,482.5
2016,4,6,16,45,482.0,108.0,1.1,23.0,284.5,556.6,436.88
2016,4,6,17,0,436.0,101.0,1.0,23.0,238.0,494.56,390.71
2016,4,6,17,15,472.5,79.5,1.0,22.5,202.5,483.89,383.96
2016,4,6,17,30,509.0,58.0,1.0,22.0,167.0,463.43,367.61
2016,4,6,17,45,409.5,47.5,1.0,21.5,119.5,360.48,284.84
2016,4,6,18,0,310.0,37.0,1.0,21.0,72.0,266.35,204.81
2016,4,6,18,15,155.0,18.5,0.85,20.5,36.0,134.74,65.24
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,1.75,11.5,4.5,3.54,0.0
2016,4,7,6,0,0.0,9.0,1.8,12.0,9.0,6.83,0.0
2016,4,7,6,15,0.0,27.0,1.9,12.5,27.0,20.46,11.32
2016,4,7,6,30,0.0,45.0,2.0,13.0,45.0,33.52,23.85
2016,4,7,6,45,7.5,66.0,2.1,13.5,68.0,48.48,37.56
2016,4,7,7,0,15.0,87.0,2.2,14.0,91.0,63.34,50.98
2016,4,7,7,15,24.0,108.0,2.25,14.0,115.5,76.57,62.81
2016,4,7,7,30,33.0,129.0,2.3,14.0,140.0,90.46,75.01
2016,4,7,7,45,19.5,138.5,2.35,14.5,145.5,100.05,83.07
2016,4,7,8,0,6.0,148.0,2.4,15.0,151.0,107.09,88.76
2016,4,7,8,15,175.0,178.0,2.4,15.0,269.5,121.36,100.8
2016,4,7,8,30,344.0,208.0,2.4,15.0,388.0,136.16,113.17
2016,4,7,8,45,572.5,161.5,2.4,15.5,493.0,136.26,93.17
2016,4,7,9,0,801.0,115.0,2.4,16.0,598.0,182.94,111.17
2016,4,7,9,15,660.0,173.0,2.35,16.0,589.5,246.95,167.41
2016,4,7,9,30,519.0,231.0,2.3,16.0,581.0,296.73,215.29
2016,4,7,9,45,500.5,253.0,2.25,16.0,605.5,345.68,257.78
2016,4,7,10,0,482.0,275.0,2.2,16.0,630.0,392.4,297.77
2016,4,7,10,15,561.0,259.0,2.15,16.0,688.5,453.02,346.26
2016,4,7,10,30,640.0,243.0,2.1,16.0,747.0,522.55,401.04
2016,4,7,10,45,624.5,261.0,2.1,16.5,764.0,570.56,438.24
2016,4,7,11,0,609.0,279.0,2.1,17.0,781.0,614.95,471.59
2016,4,7,11,15,628.5,276.0,2.1,17.0,802.0,665.55,509.71
2016,4,7,11,30,648.0,273.0,2.1,17.0,823.0,715.35,546.44
2016,4,7,11,45,659.0,265.5,2.15,17.0,828.5,754.75,575.6
2016,4,7,12,0,670.0,258.0,2.2,17.0,834.0,792.45,603.25
2016,4,7,12,15,581.5,300.0,2.2,17.0,800.0,785.15,596.82
2016,4,7,12,30,493.0,342.0,2.2,17.0,766.0,773.18,587.08
2016,4,7,12,45,469.5,344.5,2.25,17.0,744.0,777.2,590.53
2016,4,7,13,0,446.0,347.0,2.3,17.0,722.0,777.61,591.28
2016,4,7,13,15,515.0,316.0,2.3,16.5,741.5,831.39,632.32
2016,4,7,13,30,584.0,285.0,2.3,16.0,761.0,883.83,671.78
2016,4,7,13,45,585.5,272.5,2.35,16.0,737.5,886.44,674.74
2016,4,7,14,0,587.0,260.0,2.4,16.0,714.0,885.76,676.04
2016,4,7,14,15,586.0,246.0,2.4,16.0,683.5,877.75,671.99
2016,4,7,14,30,585.0,232.0,2.4,16.0,653.0,866.43,665.82
2016,4,7,14,45,391.5,270.0,2.45,16.0,545.5,690.89,539.11
2016,4,7,15,0,198.0,308.0,2.5,16.0,438.0,518.87,409.52
2016,4,7,15,15,144.0,284.0,2.5,15.5,375.5,441.26,351.92
2016,4,7,15,30,90.0,260.0,2.5,15.0,313.0,341.53,274.89
2016,4,7,15,45,79.0,235.5,2.5,15.0,279.5,306.26,247.95
2016,4,7,16,0,68.0,211.0,2.5,15.0,246.0,270.88,220.25
2016,4,7,16,15,57.0,186.5,2.4,14.5,213.5,235.52,192.46
2016,4,7,16,30,46.0,162.0,2.3,14.0,181.0,200.32,164.26
2016,4,7,16,45,38.0,141.0,2.25,14.0,155.5,172.32,141.31
2016,4,7,17,0,30.0,120.0,2.2,14.0,130.0,144.61,118.19
2016,4,7,17,15,21.0,98.5,2.05,13.5,104.5,115.76,93.81
2016,4,7,17,30,12.0,77.0,1.9,13.0,79.0,77.75,61.19
2016,4,7,17,45,6.0,55.5,1.8,13.0,56.5,53.33,39.73
2016,4,7,18,0,0.0,34.0,1.7,13.0,34.0,28.35,17.78
2016,4,7,18,15,0.0,17.0,1.65,12.5,17.0,12.96,2.08
2016,4,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,10.5,5.5,4.33,0.0
2016,4,8,6,0,0.0,11.0,1.4,11.0,11.0,8.36,0.0
2016,4,8,6,15,9.0,30.5,1.45,11.0,32.0,23.06,13.85
2016,4,8,6,30,18.0,50.0,1.5,11.0,53.0,36.91,27.13
2016,4,8,6,45,32.0,72.0,1.55,11.5,79.5,52.1,41.15
2016,4,8,7,0,46.0,94.0,1.6,12.0,106.0,67.05,54.73
2016,4,8,7,15,58.5,116.0,1.6,12.5,134.5,81.76,67.79
2016,4,8,7,30,71.0,138.0,1.6,13.0,163.0,96.24,80.35
2016,4,8,7,45,35.5,112.0,1.6,13.5,124.5,81.67,67.15
2016,4,8,8,0,0.0,86.0,1.6,14.0,86.0,65.75,52.81
2016,4,8,8,15,0.0,108.0,1.55,14.0,108.0,81.53,66.48
2016,4,8,8,30,0.0,130.0,1.5,14.0,130.0,97.04,79.71
2016,4,8,8,45,7.0,170.0,1.5,14.0,174.5,125.12,98.83
2016,4,8,9,0,14.0,210.0,1.5,14.0,219.0,154.68,122.18
2016,4,8,9,15,36.0,254.0,1.5,14.0,278.5,186.24,146.27
2016,4,8,9,30,58.0,298.0,1.5,14.0,338.0,226.78,177.57
2016,4,8,9,45,68.5,321.0,1.55,14.5,370.5,254.2,198.6
2016,4,8,10,0,79.0,344.0,1.6,15.0,403.0,283.54,221.13
2016,4,8,10,15,55.5,332.0,1.65,15.0,374.5,274.77,214.82
2016,4,8,10,30,32.0,320.0,1.7,15.0,346.0,261.97,205.11
2016,4,8,10,45,43.0,346.5,1.75,15.0,382.0,294.29,230.31
2016,4,8,11,0,54.0,373.0,1.8,15.0,418.0,328.7,256.81
2016,4,8,11,15,61.0,387.0,1.85,15.0,438.5,352.33,274.93
2016,4,8,11,30,68.0,401.0,1.9,15.0,459.0,376.95,293.78
2016,4,8,11,45,78.0,411.0,1.95,15.0,478.0,401.33,312.49
2016,4,8,12,0,88.0,421.0,2.0,15.0,497.0,426.66,331.86
2016,4,8,12,15,113.5,428.0,2.0,15.0,526.0,478.46,371.09
2016,4,8,12,30,139.0,435.0,2.0,15.0,555.0,518.07,400.91
2016,4,8,12,45,102.5,415.5,2.05,15.5,503.5,459.41,356.28
2016,4,8,13,0,66.0,396.0,2.1,16.0,452.0,414.43,321.72
2016,4,8,13,15,67.5,386.5,2.1,16.0,443.0,412.65,321.03
2016,4,8,13,30,69.0,377.0,2.1,16.0,434.0,410.36,319.79
2016,4,8,13,45,220.0,360.5,2.15,16.0,533.0,570.23,444.19
2016,4,8,14,0,371.0,344.0,2.2,16.0,632.0,733.59,565.38
2016,4,8,14,15,273.5,347.0,2.2,15.5,554.5,646.78,501.28
2016,4,8,14,30,176.0,350.0,2.2,15.0,477.0,534.19,418.6
2016,4,8,14,45,93.0,280.5,2.25,15.0,347.0,355.83,283.16
2016,4,8,15,0,10.0,211.0,2.3,15.0,217.0,184.94,146.48
2016,4,8,15,15,7.0,194.5,2.3,14.5,199.0,168.04,133.73
2016,4,8,15,30,4.0,178.0,2.3,14.0,181.0,151.14,120.46
2016,4,8,15,45,2.0,145.0,2.3,14.0,146.5,119.76,94.92
2016,4,8,16,0,0.0,112.0,2.3,14.0,112.0,88.81,69.41
2016,4,8,16,15,12.5,133.5,2.25,13.5,138.5,121.39,97.69
2016,4,8,16,30,25.0,155.0,2.2,13.0,165.0,157.07,128.44
2016,4,8,16,45,17.0,134.5,2.15,13.0,141.0,131.95,107.36
2016,4,8,17,0,9.0,114.0,2.1,13.0,117.0,107.23,86.44
2016,4,8,17,15,4.5,92.5,2.0,12.5,94.0,84.38,67.04
2016,4,8,17,30,0.0,71.0,1.9,12.0,71.0,61.53,47.28
2016,4,8,17,45,0.0,50.0,1.8,12.0,50.0,42.06,30.23
2016,4,8,18,0,0.0,29.0,1.7,12.0,29.0,22.16,12.79
2016,4,8,18,15,0.0,14.5,1.65,12.0,14.5,11.04,1.42
2016,4,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.0,11.0,1.5,1.18,0.0
2016,4,9,6,0,0.0,3.0,2.0,11.0,3.0,2.27,0.0
2016,4,9,6,15,0.0,9.0,2.0,11.0,9.0,6.82,0.17
2016,4,9,6,30,0.0,15.0,2.0,11.0,15.0,11.39,4.5
2016,4,9,6,45,0.0,22.5,2.05,11.5,22.5,17.11,9.8
2016,4,9,7,0,0.0,30.0,2.1,12.0,30.0,22.86,15.06
2016,4,9,7,15,0.0,38.0,2.1,12.0,38.0,29.0,20.64
2016,4,9,7,30,0.0,46.0,2.1,12.0,46.0,35.16,26.15
2016,4,9,7,45,0.0,79.5,2.15,12.0,79.5,60.81,49.04
2016,4,9,8,0,0.0,113.0,2.2,12.0,113.0,84.45,69.82
2016,4,9,8,15,0.0,106.5,2.15,12.0,106.5,80.54,66.1
2016,4,9,8,30,0.0,100.0,2.1,12.0,100.0,76.33,62.17
2016,4,9,8,45,0.0,113.0,2.1,12.5,113.0,85.89,67.01
2016,4,9,9,0,0.0,126.0,2.1,13.0,126.0,95.6,74.75
2016,4,9,9,15,0.0,85.5,2.05,13.0,85.5,65.9,49.82
2016,4,9,9,30,0.0,45.0,2.0,13.0,45.0,34.59,23.53
2016,4,9,9,45,0.0,34.0,2.0,13.0,34.0,26.14,16.38
2016,4,9,10,0,0.0,23.0,2.0,13.0,23.0,17.68,9.24
2016,4,9,10,15,0.0,48.5,2.0,13.0,48.5,37.39,25.73
2016,4,9,10,30,0.0,74.0,2.0,13.0,74.0,57.2,42.15
2016,4,9,10,45,2.5,122.0,2.05,13.5,124.0,95.74,73.75
2016,4,9,11,0,5.0,170.0,2.1,14.0,174.0,134.75,105.23
2016,4,9,11,15,2.5,134.5,2.05,14.0,136.5,106.04,81.78
2016,4,9,11,30,0.0,99.0,2.0,14.0,99.0,76.81,57.86
2016,4,9,11,45,9.0,199.5,2.0,14.0,207.5,163.1,128.06
2016,4,9,12,0,18.0,300.0,2.0,14.0,316.0,252.95,199.21
2016,4,9,12,15,13.5,255.5,2.0,14.0,268.0,214.39,168.53
2016,4,9,12,30,9.0,211.0,2.0,14.0,220.0,175.07,137.35
2016,4,9,12,45,9.5,219.5,2.0,14.0,228.5,183.39,144.17
2016,4,9,13,0,10.0,228.0,2.0,14.0,237.0,191.85,151.0
2016,4,9,13,15,9.0,214.5,2.0,14.0,222.5,180.36,141.91
2016,4,9,13,30,8.0,201.0,2.0,14.0,208.0,168.67,132.69
2016,4,9,13,45,9.5,216.5,2.0,14.0,224.0,184.09,145.29
2016,4,9,14,0,11.0,232.0,2.0,14.0,240.0,200.03,158.24
2016,4,9,14,15,5.5,184.5,2.0,14.0,188.5,153.77,121.09
2016,4,9,14,30,0.0,137.0,2.0,14.0,137.0,108.09,83.98
2016,4,9,14,45,0.0,95.5,2.05,14.0,95.5,73.79,55.97
2016,4,9,15,0,0.0,54.0,2.1,14.0,54.0,41.52,29.26
2016,4,9,15,15,2.0,115.5,2.05,14.0,117.0,92.44,71.93
2016,4,9,15,30,4.0,177.0,2.0,14.0,180.0,150.02,119.62
2016,4,9,15,45,2.0,96.5,2.0,14.0,98.0,76.69,59.09
2016,4,9,16,0,0.0,16.0,2.0,14.0,16.0,12.21,4.76
2016,4,9,16,15,0.0,50.0,1.9,13.5,50.0,38.28,27.12
2016,4,9,16,30,0.0,84.0,1.8,13.0,84.0,65.24,50.27
2016,4,9,16,45,0.0,72.0,1.75,13.0,72.0,55.29,41.9
2016,4,9,17,0,0.0,60.0,1.7,13.0,60.0,45.97,34.01
2016,4,9,17,15,0.0,48.5,1.55,12.5,48.5,37.09,26.45
2016,4,9,17,30,0.0,37.0,1.4,12.0,37.0,28.24,18.77
2016,4,9,17,45,0.0,27.0,1.3,12.0,27.0,20.57,11.97
2016,4,9,18,0,0.0,17.0,1.2,12.0,17.0,12.92,5.15
2016,4,9,18,15,0.0,9.5,1.2,12.0,9.5,7.2,0.0
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.57,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,11.0,1.5,1.18,0.0
2016,4,10,6,0,0.0,3.0,1.7,11.0,3.0,2.27,0.0
2016,4,10,6,15,0.0,8.5,1.75,11.0,8.5,6.44,0.0
2016,4,10,6,30,0.0,14.0,1.8,11.0,14.0,10.62,3.84
2016,4,10,6,45,0.0,21.0,1.9,11.0,21.0,15.97,8.8
2016,4,10,7,0,0.0,28.0,2.0,11.0,28.0,21.33,13.75
2016,4,10,7,15,0.0,35.5,2.0,11.0,35.5,27.08,18.99
2016,4,10,7,30,0.0,43.0,2.0,11.0,43.0,32.85,24.18
2016,4,10,7,45,0.0,38.0,2.05,11.5,38.0,29.03,20.6
2016,4,10,8,0,0.0,33.0,2.1,12.0,33.0,25.21,17.04
2016,4,10,8,15,0.0,48.0,2.1,12.0,48.0,36.76,27.29
2016,4,10,8,30,0.0,63.0,2.1,12.0,63.0,48.36,37.48
2016,4,10,8,45,0.0,88.5,2.1,12.0,88.5,68.15,52.25
2016,4,10,9,0,0.0,114.0,2.1,12.0,114.0,87.01,67.87
2016,4,10,9,15,0.0,118.0,2.1,12.0,118.0,90.22,70.33
2016,4,10,9,30,0.0,122.0,2.1,12.0,122.0,93.42,72.81
2016,4,10,9,45,2.0,147.5,2.15,12.5,149.0,113.24,88.8
2016,4,10,10,0,4.0,173.0,2.2,13.0,176.0,133.52,105.0
2016,4,10,10,15,5.5,187.5,2.25,13.0,192.0,145.88,114.87
2016,4,10,10,30,7.0,202.0,2.3,13.0,208.0,158.58,125.02
2016,4,10,10,45,8.0,205.5,2.35,13.0,212.5,162.94,128.43
2016,4,10,11,0,9.0,209.0,2.4,13.0,217.0,167.39,131.96
2016,4,10,11,15,9.5,214.0,2.45,13.0,222.5,172.78,136.26
2016,4,10,11,30,10.0,219.0,2.5,13.0,228.0,178.24,140.62
2016,4,10,11,45,6.0,184.5,2.55,13.0,190.5,148.87,116.86
2016,4,10,12,0,2.0,150.0,2.6,13.0,153.0,118.83,92.43
2016,4,10,12,15,6.0,186.5,2.65,13.0,192.5,151.79,119.36
2016,4,10,12,30,10.0,223.0,2.7,13.0,232.0,185.75,146.81
2016,4,10,12,45,7.5,197.5,2.8,13.0,204.5,163.34,128.73
2016,4,10,13,0,5.0,172.0,2.9,13.0,177.0,140.61,110.39
2016,4,10,13,15,9.5,218.0,2.95,13.0,226.5,183.72,145.54
2016,4,10,13,30,14.0,264.0,3.0,13.0,276.0,228.62,181.73
2016,4,10,13,45,9.0,217.0,3.05,13.0,224.5,183.94,145.86
2016,4,10,14,0,4.0,170.0,3.1,13.0,173.0,139.38,109.82
2016,4,10,14,15,7.0,197.0,3.1,13.0,202.5,166.05,131.91
2016,4,10,14,30,10.0,224.0,3.1,13.0,232.0,193.91,154.81
2016,4,10,14,45,8.0,210.0,3.1,13.0,216.5,180.37,144.01
2016,4,10,15,0,6.0,196.0,3.1,13.0,201.0,166.77,133.2
2016,4,10,15,15,3.5,181.5,3.05,12.5,185.0,152.2,121.73
2016,4,10,15,30,1.0,167.0,3.0,12.0,169.0,137.65,110.18
2016,4,10,15,45,124.5,191.5,3.0,12.0,256.0,317.24,262.66
2016,4,10,16,0,248.0,216.0,3.0,12.0,343.0,481.75,396.95
2016,4,10,16,15,231.0,197.5,2.9,11.5,306.0,441.56,365.73
2016,4,10,16,30,214.0,179.0,2.8,11.0,269.0,382.07,319.71
2016,4,10,16,45,200.0,156.0,2.75,11.0,231.5,339.96,286.2
2016,4,10,17,0,186.0,133.0,2.7,11.0,194.0,297.87,251.84
2016,4,10,17,15,283.0,105.0,2.55,10.5,178.5,346.96,294.64
2016,4,10,17,30,380.0,77.0,2.4,10.0,163.0,385.46,326.09
2016,4,10,17,45,296.5,62.0,2.25,10.0,118.5,296.35,248.07
2016,4,10,18,0,213.0,47.0,2.1,10.0,74.0,215.3,175.18
2016,4,10,18,15,106.5,28.5,2.0,10.0,42.0,109.08,71.9
2016,4,10,18,30,0.0,10.0,1.9,10.0,10.0,7.87,0.0
2016,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,11.5,0.65,9.5,14.5,9.05,0.0
2016,4,11,6,0,107.0,23.0,0.6,10.0,29.0,17.36,4.15
2016,4,11,6,15,217.5,39.0,0.65,10.0,68.5,29.41,19.95
2016,4,11,6,30,328.0,55.0,0.7,10.0,108.0,41.47,31.54
2016,4,11,6,45,407.5,66.5,0.8,10.5,156.5,50.19,39.74
2016,4,11,7,0,487.0,78.0,0.9,11.0,205.0,61.54,50.07
2016,4,11,7,15,540.5,86.0,0.95,11.0,256.5,67.04,55.01
2016,4,11,7,30,594.0,94.0,1.0,11.0,308.0,72.48,59.77
2016,4,11,7,45,317.0,136.0,1.1,11.5,252.5,95.23,79.63
2016,4,11,8,0,40.0,178.0,1.2,12.0,197.0,121.73,102.36
2016,4,11,8,15,65.5,207.0,1.2,12.0,241.5,139.33,117.18
2016,4,11,8,30,91.0,236.0,1.2,12.0,286.0,156.47,131.46
2016,4,11,8,45,45.5,193.0,1.25,12.5,218.0,137.22,108.03
2016,4,11,9,0,0.0,150.0,1.3,13.0,150.0,112.57,88.56
2016,4,11,9,15,0.0,148.0,1.3,13.0,148.0,111.92,87.84
2016,4,11,9,30,0.0,146.0,1.3,13.0,146.0,111.04,86.91
2016,4,11,9,45,8.0,202.5,1.35,13.5,209.0,155.29,122.3
2016,4,11,10,0,16.0,259.0,1.4,14.0,272.0,200.93,158.16
2016,4,11,10,15,20.0,282.5,1.4,14.0,299.0,222.59,174.97
2016,4,11,10,30,24.0,306.0,1.4,14.0,326.0,245.12,192.47
2016,4,11,10,45,26.5,319.5,1.4,14.5,342.0,263.76,206.48
2016,4,11,11,0,29.0,333.0,1.4,15.0,358.0,281.11,219.39
2016,4,11,11,15,30.0,338.0,1.4,15.0,364.0,291.2,227.06
2016,4,11,11,30,31.0,343.0,1.4,15.0,370.0,301.37,234.82
2016,4,11,11,45,31.0,345.5,1.4,15.0,373.0,308.74,240.42
2016,4,11,12,0,31.0,348.0,1.4,15.0,376.0,315.99,245.96
2016,4,11,12,15,34.5,355.5,1.4,15.0,386.0,330.5,257.13
2016,4,11,12,30,38.0,363.0,1.4,15.0,396.0,345.35,268.52
2016,4,11,12,45,36.0,359.0,1.45,15.0,390.5,344.89,268.3
2016,4,11,13,0,34.0,355.0,1.5,15.0,385.0,343.98,267.86
2016,4,11,13,15,84.5,383.0,1.5,15.0,454.0,423.54,329.74
2016,4,11,13,30,135.0,411.0,1.5,15.0,523.0,528.29,408.14
2016,4,11,13,45,137.5,397.0,1.55,15.0,508.0,524.21,405.32
2016,4,11,14,0,140.0,383.0,1.6,15.0,493.0,519.06,402.62
2016,4,11,14,15,139.0,367.5,1.6,15.0,473.5,507.81,395.16
2016,4,11,14,30,138.0,352.0,1.6,15.0,454.0,495.51,386.99
2016,4,11,14,45,236.0,321.5,1.65,15.0,484.5,564.04,442.21
2016,4,11,15,0,334.0,291.0,1.7,15.0,515.0,653.55,510.87
2016,4,11,15,15,335.0,269.0,1.7,14.5,481.0,630.02,495.58
2016,4,11,15,30,336.0,247.0,1.7,14.0,447.0,604.46,479.64
2016,4,11,15,45,517.5,182.0,1.7,14.0,461.0,720.83,571.14
2016,4,11,16,0,699.0,117.0,1.7,14.0,475.0,812.91,638.97
2016,4,11,16,15,667.5,111.0,1.7,14.0,424.5,759.05,601.4
2016,4,11,16,30,636.0,105.0,1.7,14.0,374.0,704.12,563.78
2016,4,11,16,45,600.0,96.5,1.7,14.0,323.5,642.03,519.72
2016,4,11,17,0,564.0,88.0,1.7,14.0,273.0,580.13,474.34
2016,4,11,17,15,503.5,79.0,1.65,13.5,222.0,500.18,412.86
2016,4,11,17,30,443.0,70.0,1.6,13.0,171.0,423.4,350.88
2016,4,11,17,45,364.0,56.5,1.55,12.5,125.0,331.2,273.67
2016,4,11,18,0,285.0,43.0,1.5,12.0,79.0,251.06,203.11
2016,4,11,18,15,164.0,27.0,1.55,11.5,45.5,150.2,103.37
2016,4,11,18,30,43.0,11.0,1.6,11.0,12.0,29.48,0.0
2016,4,11,18,45,21.5,5.5,1.7,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,12.0,2.4,9.5,15.5,9.44,0.0
2016,4,12,6,0,106.0,24.0,2.5,10.0,31.0,18.09,6.06
2016,4,12,6,15,209.0,40.5,2.55,10.0,70.0,30.44,20.91
2016,4,12,6,30,312.0,57.0,2.6,10.0,109.0,42.76,32.68
2016,4,12,6,45,156.0,50.0,2.65,10.5,76.0,37.72,28.5
2016,4,12,7,0,0.0,43.0,2.7,11.0,43.0,32.85,24.18
2016,4,12,7,15,0.0,54.0,2.7,11.0,54.0,41.33,31.87
2016,4,12,7,30,0.0,65.0,2.7,11.0,65.0,49.83,39.46
2016,4,12,7,45,0.0,87.0,2.75,11.5,87.0,66.2,53.9
2016,4,12,8,0,0.0,109.0,2.8,12.0,109.0,81.91,67.51
2016,4,12,8,15,0.0,121.0,2.8,12.0,121.0,90.62,74.93
2016,4,12,8,30,0.0,133.0,2.8,12.0,133.0,99.27,82.23
2016,4,12,8,45,0.0,136.5,2.85,12.5,136.5,102.4,80.73
2016,4,12,9,0,0.0,140.0,2.9,13.0,140.0,105.6,82.99
2016,4,12,9,15,3.5,171.0,2.9,13.0,173.5,128.91,101.83
2016,4,12,9,30,7.0,202.0,2.9,13.0,207.0,152.97,121.14
2016,4,12,9,45,16.0,245.0,2.95,13.0,257.5,188.16,149.21
2016,4,12,10,0,25.0,288.0,3.0,13.0,308.0,225.12,178.55
2016,4,12,10,15,94.0,343.0,3.05,13.0,419.0,298.98,236.42
2016,4,12,10,30,163.0,398.0,3.1,13.0,530.0,386.63,304.79
2016,4,12,10,45,147.0,408.5,3.2,13.5,529.5,402.41,316.76
2016,4,12,11,0,131.0,419.0,3.3,14.0,529.0,416.35,327.21
2016,4,12,11,15,133.0,427.0,3.35,14.0,540.5,438.48,344.47
2016,4,12,11,30,135.0,435.0,3.4,14.0,552.0,460.6,361.55
2016,4,12,11,45,140.0,434.5,3.45,14.0,556.5,477.75,374.93
2016,4,12,12,0,145.0,434.0,3.5,14.0,561.0,494.61,388.08
2016,4,12,12,15,508.5,288.5,3.55,14.0,733.0,709.54,557.39
2016,4,12,12,30,872.0,143.0,3.6,14.0,905.0,899.0,698.55
2016,4,12,12,45,849.0,155.0,3.65,14.0,891.0,933.63,721.93
2016,4,12,13,0,826.0,167.0,3.7,14.0,877.0,950.52,734.15
2016,4,12,13,15,822.0,166.0,3.8,14.0,860.0,968.47,747.7
2016,4,12,13,30,818.0,165.0,3.9,14.0,843.0,982.63,758.73
2016,4,12,13,45,811.0,163.0,4.0,14.5,819.0,989.01,763.11
2016,4,12,14,0,804.0,161.0,4.1,15.0,795.0,991.45,764.94
2016,4,12,14,15,794.0,158.5,4.1,14.5,764.0,986.48,764.03
2016,4,12,14,30,784.0,156.0,4.1,14.0,733.0,977.62,760.59
2016,4,12,14,45,702.5,174.0,4.2,14.0,671.0,925.93,726.07
2016,4,12,15,0,621.0,192.0,4.3,14.0,609.0,861.06,681.97
2016,4,12,15,15,671.5,166.5,4.3,13.5,590.5,878.17,697.88
2016,4,12,15,30,722.0,141.0,4.3,13.0,572.0,889.38,709.16
2016,4,12,15,45,607.0,154.5,4.35,13.0,497.0,782.51,632.43
2016,4,12,16,0,492.0,168.0,4.4,13.0,422.0,669.31,548.03
2016,4,12,16,15,477.0,151.5,4.3,12.5,376.5,624.75,516.41
2016,4,12,16,30,462.0,135.0,4.2,12.0,331.0,578.86,482.66
2016,4,12,16,45,406.0,129.5,4.15,12.0,285.5,511.35,429.05
2016,4,12,17,0,350.0,124.0,4.1,12.0,240.0,446.36,376.2
2016,4,12,17,15,307.0,107.0,4.0,11.5,195.5,364.77,309.56
2016,4,12,17,30,264.0,90.0,3.9,11.0,151.0,303.86,257.71
2016,4,12,17,45,205.0,70.5,3.85,10.5,110.5,232.41,195.12
2016,4,12,18,0,146.0,51.0,3.8,10.0,70.0,166.07,135.39
2016,4,12,18,15,73.0,30.5,3.75,10.0,40.0,94.29,65.33
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.65,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,64.0,13.5,2.25,8.5,17.5,10.62,0.0
2016,4,13,6,0,128.0,27.0,2.3,9.0,35.0,20.34,8.8
2016,4,13,6,15,242.0,42.5,2.4,9.5,76.5,32.04,22.48
2016,4,13,6,30,356.0,58.0,2.5,10.0,118.0,43.79,33.65
2016,4,13,6,45,444.0,67.0,2.65,10.5,169.0,53.47,42.7
2016,4,13,7,0,532.0,76.0,2.8,11.0,220.0,60.29,48.94
2016,4,13,7,15,584.5,84.0,2.8,11.0,273.5,65.93,54.01
2016,4,13,7,30,637.0,92.0,2.8,11.0,327.0,71.5,58.88
2016,4,13,7,45,675.0,97.5,2.85,11.5,380.0,74.98,61.68
2016,4,13,8,0,713.0,103.0,2.9,12.0,433.0,78.41,64.38
2016,4,13,8,15,740.0,107.5,2.85,12.5,483.5,80.89,66.21
2016,4,13,8,30,767.0,112.0,2.8,13.0,534.0,83.31,67.97
2016,4,13,8,45,789.0,115.0,2.8,13.5,581.0,127.02,79.83
2016,4,13,9,0,811.0,118.0,2.8,14.0,628.0,187.28,114.84
2016,4,13,9,15,826.0,121.0,2.75,14.0,670.0,248.62,162.91
2016,4,13,9,30,841.0,124.0,2.7,14.0,712.0,311.25,217.03
2016,4,13,9,45,864.5,120.0,2.7,14.5,751.0,372.42,270.75
2016,4,13,10,0,888.0,116.0,2.7,15.0,790.0,436.41,326.26
2016,4,13,10,15,895.0,118.0,2.7,15.0,819.0,496.3,378.23
2016,4,13,10,30,902.0,120.0,2.7,15.0,848.0,555.29,427.96
2016,4,13,10,45,906.0,121.5,2.7,15.0,870.0,611.07,473.77
2016,4,13,11,0,910.0,123.0,2.7,15.0,892.0,665.14,516.89
2016,4,13,11,15,913.0,124.0,2.7,15.0,906.0,716.23,556.59
2016,4,13,11,30,916.0,125.0,2.7,15.0,920.0,765.06,593.63
2016,4,13,11,45,913.5,127.5,2.7,15.5,925.5,808.56,624.8
2016,4,13,12,0,911.0,130.0,2.7,16.0,931.0,849.01,651.68
2016,4,13,12,15,910.5,130.0,2.7,16.0,929.5,885.78,676.83
2016,4,13,12,30,910.0,130.0,2.7,16.0,928.0,919.29,699.66
2016,4,13,12,45,905.0,131.0,2.7,16.0,917.5,946.27,718.0
2016,4,13,13,0,900.0,132.0,2.7,16.0,907.0,969.5,733.89
2016,4,13,13,15,895.5,131.5,2.75,15.5,889.5,987.98,748.52
2016,4,13,13,30,891.0,131.0,2.8,15.0,872.0,1002.56,760.74
2016,4,13,13,45,878.5,132.5,2.85,15.0,845.5,1007.35,765.14
2016,4,13,14,0,866.0,134.0,2.9,15.0,819.0,1023.32,777.35
2016,4,13,14,15,624.5,224.5,2.9,15.0,708.5,893.85,688.69
2016,4,13,14,30,383.0,315.0,2.9,15.0,598.0,720.95,562.07
2016,4,13,14,45,595.5,223.5,2.95,15.0,637.0,860.41,670.54
2016,4,13,15,0,808.0,132.0,3.0,15.0,676.0,970.76,749.34
2016,4,13,15,15,791.0,128.5,3.0,14.5,632.5,942.68,731.97
2016,4,13,15,30,774.0,125.0,3.0,14.0,589.0,918.78,718.74
2016,4,13,15,45,749.0,121.5,3.05,14.0,541.0,877.21,691.82
2016,4,13,16,0,724.0,118.0,3.1,14.0,493.0,833.34,662.97
2016,4,13,16,15,693.5,112.5,3.1,13.5,441.5,780.32,627.73
2016,4,13,16,30,663.0,107.0,3.1,13.0,390.0,726.07,590.7
