Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,45,618.0,100.5,3.1,12.5,337.0,658.0,541.91
2016,4,13,17,0,573.0,94.0,3.1,12.0,284.0,590.53,491.91
2016,4,13,17,15,512.5,84.5,2.95,11.5,232.5,509.71,427.77
2016,4,13,17,30,452.0,75.0,2.8,11.0,181.0,428.5,360.79
2016,4,13,17,45,355.0,62.5,2.7,10.5,132.5,330.8,277.28
2016,4,13,18,0,258.0,50.0,2.6,10.0,84.0,242.44,198.92
2016,4,13,18,15,145.5,31.5,2.55,9.5,49.0,147.94,107.62
2016,4,13,18,30,33.0,13.0,2.5,9.0,14.0,26.06,0.0
2016,4,13,18,45,16.5,6.5,2.45,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,2.2,8.5,20.0,11.41,0.0
2016,4,14,6,0,151.0,29.0,2.2,9.0,40.0,21.87,10.84
2016,4,14,6,15,271.5,43.5,2.25,9.0,83.5,32.93,23.41
2016,4,14,6,30,392.0,58.0,2.3,9.0,127.0,44.08,34.11
2016,4,14,6,45,468.0,68.5,2.35,9.5,178.0,54.79,44.1
2016,4,14,7,0,544.0,79.0,2.4,10.0,229.0,62.65,51.27
2016,4,14,7,15,590.5,79.0,2.5,10.0,272.5,62.23,50.88
2016,4,14,7,30,637.0,79.0,2.6,10.0,316.0,62.17,50.72
2016,4,14,7,45,703.0,76.5,2.75,10.5,374.0,66.05,53.93
2016,4,14,8,0,769.0,74.0,2.9,11.0,432.0,65.12,52.8
2016,4,14,8,15,707.5,104.0,2.95,11.0,461.5,77.83,63.88
2016,4,14,8,30,646.0,134.0,3.0,11.0,491.0,94.25,78.12
2016,4,14,8,45,558.5,180.5,3.1,11.5,508.0,146.4,102.59
2016,4,14,9,0,471.0,227.0,3.2,12.0,525.0,205.81,145.39
2016,4,14,9,15,357.0,277.0,3.25,12.0,512.0,254.94,189.36
2016,4,14,9,30,243.0,327.0,3.3,12.0,499.0,289.55,222.97
2016,4,14,9,45,555.0,229.0,3.4,12.5,645.5,345.43,260.36
2016,4,14,10,0,867.0,131.0,3.5,13.0,792.0,438.21,331.63
2016,4,14,10,15,874.5,133.0,3.55,13.0,821.0,498.61,384.51
2016,4,14,10,30,882.0,135.0,3.6,13.0,850.0,555.82,433.68
2016,4,14,10,45,875.0,143.5,3.65,13.5,869.0,614.1,481.17
2016,4,14,11,0,868.0,152.0,3.7,14.0,888.0,667.33,523.28
2016,4,14,11,15,485.5,291.0,3.8,14.0,704.5,577.15,454.35
2016,4,14,11,30,103.0,430.0,3.9,14.0,521.0,423.34,332.65
2016,4,14,11,45,101.5,432.5,4.0,14.0,522.5,434.63,342.16
2016,4,14,12,0,100.0,435.0,4.1,14.0,524.0,445.42,350.65
2016,4,14,12,15,473.5,304.0,4.2,14.0,721.5,692.3,546.06
2016,4,14,12,30,847.0,173.0,4.3,14.0,919.0,915.9,714.31
2016,4,14,12,45,492.5,303.5,4.4,14.0,736.0,753.64,591.0
2016,4,14,13,0,138.0,434.0,4.5,14.0,553.0,533.23,419.09
2016,4,14,13,15,511.5,286.0,4.55,14.0,715.0,791.55,623.93
2016,4,14,13,30,885.0,138.0,4.6,14.0,877.0,1001.97,778.7
2016,4,14,13,45,547.0,263.5,4.65,14.0,716.0,830.72,652.99
2016,4,14,14,0,209.0,389.0,4.7,14.0,555.0,590.58,467.49
2016,4,14,14,15,261.0,362.5,4.7,14.0,561.5,643.94,511.11
2016,4,14,14,30,313.0,336.0,4.7,14.0,568.0,672.69,535.23
2016,4,14,14,45,562.5,234.5,4.75,14.0,625.0,837.96,666.36
2016,4,14,15,0,812.0,133.0,4.8,14.0,682.0,973.97,767.67
2016,4,14,15,15,794.5,129.5,4.8,13.5,638.0,945.35,749.43
2016,4,14,15,30,777.0,126.0,4.8,13.0,594.0,920.95,735.3
2016,4,14,15,45,765.5,117.5,4.8,13.0,547.5,885.99,711.9
2016,4,14,16,0,754.0,109.0,4.8,13.0,501.0,848.08,686.16
2016,4,14,16,15,724.0,104.0,4.7,12.5,449.5,795.41,649.59
2016,4,14,16,30,694.0,99.0,4.6,12.0,398.0,741.43,611.35
2016,4,14,16,45,657.5,91.5,4.6,12.0,345.0,678.34,564.42
2016,4,14,17,0,621.0,84.0,4.6,12.0,292.0,615.34,516.21
2016,4,14,17,15,561.5,76.0,4.35,11.5,239.5,535.44,452.43
2016,4,14,17,30,502.0,68.0,4.1,11.0,187.0,458.56,387.95
2016,4,14,17,45,414.0,57.0,3.95,10.5,138.5,364.06,306.56
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,275.58,227.59
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,155.97,115.86
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,13.38,0.0
2016,4,14,18,45,0.0,8.5,3.5,9.0,8.5,6.69,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,127.5,13.5,2.65,6.5,23.5,10.62,0.0
2016,4,15,6,0,255.0,27.0,2.7,7.0,47.0,22.14,11.86
2016,4,15,6,15,374.0,38.0,2.75,7.5,92.5,31.17,22.09
2016,4,15,6,30,493.0,49.0,2.8,8.0,138.0,40.27,30.85
2016,4,15,6,45,562.0,57.5,2.9,8.5,190.5,47.02,37.25
2016,4,15,7,0,631.0,66.0,3.0,9.0,243.0,53.75,43.41
2016,4,15,7,15,679.0,72.0,3.15,9.5,297.5,58.33,47.45
2016,4,15,7,30,727.0,78.0,3.3,10.0,352.0,62.88,51.34
2016,4,15,7,45,756.0,84.0,3.45,10.5,405.5,72.55,59.72
2016,4,15,8,0,785.0,90.0,3.6,11.0,459.0,76.87,63.23
2016,4,15,8,15,810.0,93.5,3.55,11.5,510.5,79.21,64.95
2016,4,15,8,30,835.0,97.0,3.5,12.0,562.0,81.49,66.6
2016,4,15,8,45,851.5,101.0,3.45,12.5,609.5,121.91,73.97
2016,4,15,9,0,868.0,105.0,3.4,13.0,657.0,185.91,111.71
2016,4,15,9,15,881.5,107.5,3.3,13.0,699.5,249.94,162.35
2016,4,15,9,30,895.0,110.0,3.2,13.0,742.0,318.92,222.25
2016,4,15,9,45,910.5,109.5,3.1,13.5,780.0,382.01,278.3
2016,4,15,10,0,926.0,109.0,3.0,14.0,818.0,445.56,334.09
2016,4,15,10,15,933.0,110.5,2.95,14.5,848.0,507.01,386.95
2016,4,15,10,30,940.0,112.0,2.9,15.0,878.0,567.47,437.17
2016,4,15,10,45,947.0,112.0,2.9,15.5,901.0,625.51,483.93
2016,4,15,11,0,954.0,112.0,2.9,16.0,924.0,682.0,527.9
2016,4,15,11,15,956.5,112.5,2.9,16.0,938.0,734.14,568.33
2016,4,15,11,30,959.0,113.0,2.9,16.0,952.0,783.85,605.95
2016,4,15,11,45,962.0,112.0,2.95,16.0,958.5,829.99,640.13
2016,4,15,12,0,965.0,111.0,3.0,16.0,965.0,873.28,670.28
2016,4,15,12,15,964.0,110.5,3.0,16.0,962.5,910.63,695.81
2016,4,15,12,30,963.0,110.0,3.0,16.0,960.0,944.48,718.87
2016,4,15,12,45,963.5,107.5,3.05,16.5,950.5,974.11,738.05
2016,4,15,13,0,964.0,105.0,3.1,17.0,941.0,999.94,754.65
2016,4,15,13,15,959.5,104.5,3.1,17.0,922.5,1019.13,767.86
2016,4,15,13,30,955.0,104.0,3.1,17.0,904.0,1034.17,778.45
2016,4,15,13,45,949.5,102.0,3.15,17.0,878.0,1042.52,785.18
2016,4,15,14,0,944.0,100.0,3.2,17.0,852.0,1046.59,789.29
2016,4,15,14,15,935.5,98.5,3.2,17.0,819.0,1044.01,788.69
2016,4,15,14,30,927.0,97.0,3.2,17.0,786.0,1037.25,785.51
2016,4,15,14,45,915.0,95.0,3.2,17.0,746.0,1022.4,777.06
2016,4,15,15,0,903.0,93.0,3.2,17.0,706.0,1003.64,766.11
2016,4,15,15,15,888.0,91.0,3.15,17.0,661.5,978.24,750.32
2016,4,15,15,30,873.0,89.0,3.1,17.0,617.0,949.42,732.23
2016,4,15,15,45,853.0,86.0,3.05,17.0,568.0,922.54,715.49
2016,4,15,16,0,833.0,83.0,3.0,17.0,519.0,881.42,688.59
2016,4,15,16,15,807.0,79.5,2.9,16.5,466.5,831.93,656.36
2016,4,15,16,30,781.0,76.0,2.8,16.0,414.0,780.66,622.21
2016,4,15,16,45,747.0,71.0,2.7,15.5,360.5,719.67,579.93
2016,4,15,17,0,713.0,66.0,2.6,15.0,307.0,658.3,536.03
2016,4,15,17,15,660.0,60.0,2.55,14.0,253.5,586.48,483.38
2016,4,15,17,30,607.0,54.0,2.5,13.0,200.0,512.96,426.1
2016,4,15,17,45,526.5,46.0,2.45,12.5,150.0,422.48,350.3
2016,4,15,18,0,446.0,38.0,2.4,12.0,100.0,338.66,276.48
2016,4,15,18,15,304.5,26.0,2.45,11.5,60.0,225.74,170.02
2016,4,15,18,30,163.0,14.0,2.5,11.0,20.0,110.96,0.0
2016,4,15,18,45,81.5,7.0,2.55,11.0,10.0,5.51,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,45,135.5,13.5,1.4,9.5,25.0,10.62,0.0
2016,4,16,6,0,271.0,27.0,1.3,10.0,50.0,22.14,12.21
2016,4,16,6,15,381.0,38.5,1.25,10.5,95.0,31.56,22.26
2016,4,16,6,30,491.0,50.0,1.2,11.0,140.0,41.0,31.2
2016,4,16,6,45,559.0,58.0,1.2,11.5,192.0,47.33,37.12
2016,4,16,7,0,627.0,66.0,1.2,12.0,244.0,53.65,42.84
2016,4,16,7,15,673.5,72.0,1.2,12.5,298.5,58.21,46.79
2016,4,16,7,30,720.0,78.0,1.2,13.0,353.0,62.73,50.59
2016,4,16,7,45,752.5,82.5,1.3,13.5,406.5,71.31,57.9
2016,4,16,8,0,785.0,87.0,1.4,14.0,460.0,74.65,60.5
2016,4,16,8,15,809.0,91.0,1.4,14.5,511.0,77.38,62.54
2016,4,16,8,30,833.0,95.0,1.4,15.0,562.0,80.03,64.49
2016,4,16,8,45,850.0,98.5,1.45,15.5,609.5,120.3,71.56
2016,4,16,9,0,867.0,102.0,1.5,16.0,657.0,183.79,108.3
2016,4,16,9,15,880.5,104.0,1.5,16.5,699.0,252.55,161.36
2016,4,16,9,30,894.0,106.0,1.5,17.0,741.0,315.91,214.92
2016,4,16,9,45,905.5,107.5,1.55,17.5,777.5,378.86,269.46
2016,4,16,10,0,917.0,109.0,1.6,18.0,814.0,441.86,323.37
2016,4,16,10,15,924.0,110.5,1.6,18.5,843.5,502.67,374.03
2016,4,16,10,30,931.0,112.0,1.6,19.0,873.0,562.5,422.11
2016,4,16,10,45,939.5,111.0,1.6,19.5,896.0,619.99,466.7
2016,4,16,11,0,948.0,110.0,1.6,20.0,919.0,676.07,508.65
2016,4,16,11,15,951.0,110.5,1.6,20.0,933.5,728.1,547.32
2016,4,16,11,30,954.0,111.0,1.6,20.0,948.0,777.75,583.26
2016,4,16,11,45,957.5,109.5,1.65,20.0,955.0,823.48,615.83
2016,4,16,12,0,961.0,108.0,1.7,20.0,962.0,866.38,644.54
2016,4,16,12,15,960.5,108.0,1.7,20.0,960.0,904.29,669.22
2016,4,16,12,30,960.0,108.0,1.7,20.0,958.0,938.77,691.55
2016,4,16,12,45,958.5,107.0,1.7,20.5,948.0,967.82,708.95
2016,4,16,13,0,957.0,106.0,1.7,21.0,938.0,993.05,723.87
2016,4,16,13,15,953.0,105.0,1.7,21.0,919.5,1011.99,736.21
2016,4,16,13,30,949.0,104.0,1.7,21.0,901.0,1026.83,746.1
2016,4,16,13,45,943.5,102.5,1.7,21.0,875.5,1035.55,752.27
2016,4,16,14,0,938.0,101.0,1.7,21.0,850.0,1040.05,755.98
2016,4,16,14,15,929.5,99.5,1.7,21.0,817.5,1037.4,755.37
2016,4,16,14,30,921.0,98.0,1.7,21.0,785.0,1030.61,752.35
2016,4,16,14,45,911.5,95.5,1.75,21.0,746.5,1017.66,746.31
2016,4,16,15,0,902.0,93.0,1.8,21.0,708.0,1000.77,737.86
2016,4,16,15,15,887.5,91.0,1.8,20.5,663.5,975.85,724.96
2016,4,16,15,30,873.0,89.0,1.8,20.0,619.0,947.49,709.8
2016,4,16,15,45,853.0,86.0,1.8,20.0,570.0,920.57,694.18
2016,4,16,16,0,833.0,83.0,1.8,20.0,521.0,879.46,668.78
2016,4,16,16,15,807.0,79.5,1.75,19.5,469.0,830.0,638.05
2016,4,16,16,30,781.0,76.0,1.7,19.0,417.0,778.77,605.42
2016,4,16,16,45,734.0,74.0,1.65,18.5,362.0,710.86,559.84
2016,4,16,17,0,687.0,72.0,1.6,18.0,307.0,648.38,516.75
2016,4,16,17,15,633.5,66.0,1.5,17.0,253.5,573.12,462.69
2016,4,16,17,30,580.0,60.0,1.4,16.0,200.0,500.31,406.88
2016,4,16,17,45,476.0,52.5,1.35,15.5,149.0,396.63,322.78
2016,4,16,18,0,372.0,45.0,1.3,15.0,98.0,301.37,242.07
2016,4,16,18,15,186.0,33.0,1.3,14.5,59.5,168.0,125.09
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,20.45,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,45,113.0,15.0,0.7,11.5,25.0,11.47,0.0
2016,4,17,6,0,226.0,30.0,0.7,12.0,50.0,22.92,13.13
2016,4,17,6,15,329.5,43.5,0.75,12.5,94.0,35.3,25.43
2016,4,17,6,30,433.0,57.0,0.8,13.0,138.0,46.08,35.49
2016,4,17,6,45,500.5,66.5,0.85,13.5,189.0,53.26,42.12
2016,4,17,7,0,568.0,76.0,0.9,14.0,240.0,60.37,48.46
2016,4,17,7,15,615.5,83.0,0.95,14.0,293.0,65.29,52.77
2016,4,17,7,30,663.0,90.0,1.0,14.0,346.0,70.15,56.92
2016,4,17,7,45,698.0,95.5,1.05,14.5,398.5,73.68,59.71
2016,4,17,8,0,733.0,101.0,1.1,15.0,451.0,77.13,62.39
2016,4,17,8,15,758.0,105.0,1.15,15.5,501.5,79.32,63.94
2016,4,17,8,30,783.0,109.0,1.2,16.0,552.0,88.22,71.26
2016,4,17,8,45,803.5,112.0,1.25,16.5,599.0,126.46,77.38
2016,4,17,9,0,824.0,115.0,1.3,17.0,646.0,187.15,112.23
2016,4,17,9,15,838.5,118.0,1.35,17.5,687.5,248.87,159.41
2016,4,17,9,30,853.0,121.0,1.4,18.0,729.0,311.76,212.14
2016,4,17,9,45,869.5,120.0,1.45,19.0,766.5,373.26,264.37
2016,4,17,10,0,886.0,119.0,1.5,20.0,804.0,436.79,317.33
2016,4,17,10,15,893.5,120.5,1.55,20.0,833.0,496.05,367.09
2016,4,17,10,30,901.0,122.0,1.6,20.0,862.0,554.45,414.73
2016,4,17,10,45,908.5,122.0,1.65,20.5,884.5,610.6,458.44
2016,4,17,11,0,916.0,122.0,1.7,21.0,907.0,665.35,499.66
2016,4,17,11,15,919.0,123.0,1.7,21.0,921.5,716.29,537.54
2016,4,17,11,30,922.0,124.0,1.7,21.0,936.0,764.97,572.82
2016,4,17,11,45,925.5,123.0,1.7,21.5,942.5,809.9,603.58
2016,4,17,12,0,929.0,122.0,1.7,22.0,949.0,852.14,630.23
2016,4,17,12,15,928.5,122.0,1.65,22.0,947.5,889.05,653.61
2016,4,17,12,30,928.0,122.0,1.6,22.0,946.0,922.65,674.65
2016,4,17,12,45,928.5,119.5,1.6,22.5,936.5,951.38,691.74
2016,4,17,13,0,929.0,117.0,1.6,23.0,927.0,976.45,706.47
2016,4,17,13,15,925.0,116.5,1.5,23.0,909.5,995.44,717.27
2016,4,17,13,30,921.0,116.0,1.4,23.0,892.0,1010.46,725.57
2016,4,17,13,45,769.5,187.5,1.3,23.5,823.0,975.1,700.89
2016,4,17,14,0,618.0,259.0,1.2,24.0,754.0,906.75,654.12
2016,4,17,14,15,757.5,182.5,1.05,24.0,766.0,976.8,699.66
2016,4,17,14,30,897.0,106.0,0.9,24.0,778.0,1013.82,719.98
2016,4,17,14,45,889.0,102.5,0.8,24.0,740.0,1001.46,711.11
2016,4,17,15,0,881.0,99.0,0.7,24.0,702.0,985.18,700.65
2016,4,17,15,15,866.5,96.5,0.6,24.0,658.0,960.02,684.81
2016,4,17,15,30,852.0,94.0,0.5,24.0,614.0,943.09,674.31
2016,4,17,15,45,835.0,90.0,0.4,24.0,566.0,906.78,651.62
2016,4,17,16,0,818.0,86.0,0.3,24.0,518.0,867.6,627.36
2016,4,17,16,15,792.5,82.0,0.35,23.5,466.5,818.41,600.37
2016,4,17,16,30,767.0,78.0,0.4,23.0,415.0,767.47,571.43
2016,4,17,16,45,732.0,73.5,0.45,22.5,361.5,706.86,534.72
2016,4,17,17,0,697.0,69.0,0.5,22.0,308.0,645.96,496.19
2016,4,17,17,15,646.0,62.5,0.65,21.0,255.0,576.06,451.02
2016,4,17,17,30,595.0,56.0,0.8,20.0,202.0,504.06,400.06
2016,4,17,17,45,515.5,48.0,0.95,19.0,152.5,415.07,331.5
2016,4,17,18,0,436.0,40.0,1.1,18.0,103.0,332.59,263.63
2016,4,17,18,15,307.0,27.5,1.15,17.5,63.0,226.64,169.21
2016,4,17,18,30,178.0,15.0,1.2,17.0,23.0,119.84,0.0
2016,4,17,18,45,89.0,7.5,1.25,16.5,11.5,43.08,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,0.55,12.5,28.0,12.14,0.0
2016,4,18,6,0,290.0,30.0,0.5,13.0,56.0,24.62,14.78
2016,4,18,6,15,395.5,41.0,0.5,13.5,102.0,33.58,23.9
2016,4,18,6,30,501.0,52.0,0.5,14.0,148.0,42.57,32.3
2016,4,18,6,45,569.0,59.5,0.5,14.5,201.0,48.5,37.76
2016,4,18,7,0,637.0,67.0,0.5,15.0,254.0,54.44,43.03
2016,4,18,7,15,682.0,73.0,0.45,15.5,308.5,58.97,46.89
2016,4,18,7,30,727.0,79.0,0.4,16.0,363.0,63.47,50.6
2016,4,18,7,45,758.5,84.0,0.4,16.5,416.5,72.44,58.13
2016,4,18,8,0,790.0,89.0,0.4,17.0,470.0,76.08,60.93
2016,4,18,8,15,813.5,92.5,0.45,17.5,521.0,78.41,62.58
2016,4,18,8,30,837.0,96.0,0.5,18.0,572.0,80.67,64.17
2016,4,18,8,45,855.0,99.0,0.6,19.0,619.5,121.26,70.83
2016,4,18,9,0,873.0,102.0,0.7,20.0,667.0,184.7,106.59
2016,4,18,9,15,886.0,104.0,0.8,20.5,709.0,253.67,158.68
2016,4,18,9,30,899.0,106.0,0.9,21.0,751.0,317.05,211.13
2016,4,18,9,45,913.0,106.0,1.0,21.5,788.0,379.86,264.32
2016,4,18,10,0,927.0,106.0,1.1,22.0,825.0,442.96,317.16
2016,4,18,10,15,933.5,107.0,1.15,22.0,854.0,503.5,367.32
2016,4,18,10,30,940.0,108.0,1.2,22.0,883.0,562.96,415.13
2016,4,18,10,45,945.0,109.0,1.25,22.5,905.0,620.26,459.0
2016,4,18,11,0,950.0,110.0,1.3,23.0,927.0,675.84,500.1
2016,4,18,11,15,952.5,110.5,1.3,23.0,941.0,727.43,537.69
2016,4,18,11,30,955.0,111.0,1.3,23.0,955.0,776.58,572.56
2016,4,18,11,45,955.5,111.5,1.3,23.5,960.5,821.62,602.39
2016,4,18,12,0,956.0,112.0,1.3,24.0,966.0,863.67,628.07
2016,4,18,12,15,955.0,112.0,1.3,24.0,964.0,900.88,651.58
2016,4,18,12,30,954.0,112.0,1.3,24.0,962.0,934.64,672.81
2016,4,18,12,45,948.0,113.5,1.3,24.0,950.5,961.77,689.8
2016,4,18,13,0,942.0,115.0,1.3,24.0,939.0,984.97,704.4
2016,4,18,13,15,937.5,114.5,1.3,24.0,920.5,1003.67,716.29
2016,4,18,13,30,933.0,114.0,1.3,24.0,902.0,1018.32,725.8
2016,4,18,13,45,793.0,178.5,1.3,24.0,835.0,976.98,700.51
2016,4,18,14,0,653.0,243.0,1.3,24.0,768.0,925.03,668.03
2016,4,18,14,15,773.0,178.0,1.3,23.5,775.5,985.57,710.45
2016,4,18,14,30,893.0,113.0,1.3,23.0,783.0,1015.55,731.15
2016,4,18,14,45,872.5,114.5,1.35,23.0,742.0,996.43,720.94
2016,4,18,15,0,852.0,116.0,1.4,23.0,701.0,987.08,717.61
2016,4,18,15,15,836.5,113.0,1.4,22.5,657.0,960.45,703.73
2016,4,18,15,30,821.0,110.0,1.4,22.0,613.0,930.45,687.75
2016,4,18,15,45,792.0,109.0,1.45,22.0,563.0,887.02,662.12
2016,4,18,16,0,763.0,108.0,1.5,22.0,513.0,847.36,638.68
2016,4,18,16,15,737.0,94.0,1.5,21.5,453.5,781.99,597.59
2016,4,18,16,30,711.0,80.0,1.5,21.0,394.0,720.82,558.43
2016,4,18,16,45,632.5,89.0,1.55,20.5,342.0,648.27,510.01
2016,4,18,17,0,554.0,98.0,1.6,20.0,290.0,572.62,456.85
2016,4,18,17,15,504.5,87.5,1.6,19.0,239.5,500.27,403.84
2016,4,18,17,30,455.0,77.0,1.6,18.0,189.0,425.77,346.51
2016,4,18,17,45,379.5,63.5,1.6,17.0,142.0,341.01,277.84
2016,4,18,18,0,304.0,50.0,1.6,16.0,95.0,263.07,211.71
2016,4,18,18,15,152.0,36.0,1.65,15.5,58.5,152.21,114.67
2016,4,18,18,30,0.0,22.0,1.7,15.0,22.0,20.98,0.0
2016,4,18,18,45,0.0,11.0,1.75,14.5,11.0,8.65,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.5,16.5,1.2,11.5,28.5,12.63,0.0
2016,4,19,6,0,253.0,33.0,1.1,12.0,57.0,25.23,15.59
2016,4,19,6,15,354.5,45.5,1.05,12.5,102.5,36.95,26.99
2016,4,19,6,30,456.0,58.0,1.0,13.0,148.0,46.91,36.3
2016,4,19,6,45,534.0,65.0,1.0,13.5,201.0,52.3,41.29
2016,4,19,7,0,612.0,72.0,1.0,14.0,254.0,57.79,46.17
2016,4,19,7,15,657.0,78.0,0.95,14.0,307.5,62.15,49.97
2016,4,19,7,30,702.0,84.0,0.9,14.0,361.0,66.47,53.65
2016,4,19,7,45,740.5,87.0,0.9,14.5,415.0,74.26,60.19
2016,4,19,8,0,779.0,90.0,0.9,15.0,469.0,76.51,61.81
2016,4,19,8,15,802.5,94.0,0.9,15.5,519.5,79.14,63.73
2016,4,19,8,30,826.0,98.0,0.9,16.0,570.0,81.68,65.57
2016,4,19,8,45,844.0,100.5,0.9,17.0,617.0,121.63,71.97
2016,4,19,9,0,862.0,103.0,0.9,18.0,664.0,183.95,107.39
2016,4,19,9,15,875.5,105.5,0.85,18.5,706.0,252.57,159.53
2016,4,19,9,30,889.0,108.0,0.8,19.0,748.0,315.67,211.77
2016,4,19,9,45,893.0,113.0,0.8,20.0,782.5,378.03,264.25
2016,4,19,10,0,897.0,118.0,0.8,21.0,817.0,439.64,315.0
2016,4,19,10,15,904.5,119.5,0.8,21.0,846.5,499.33,363.85
2016,4,19,10,30,912.0,121.0,0.8,21.0,876.0,558.11,410.41
2016,4,19,10,45,911.0,126.0,0.8,21.5,896.0,613.66,452.17
2016,4,19,11,0,910.0,131.0,0.8,22.0,916.0,667.04,490.76
2016,4,19,11,15,913.0,132.0,0.85,22.0,930.5,717.63,527.73
2016,4,19,11,30,916.0,133.0,0.9,22.0,945.0,765.98,562.27
2016,4,19,11,45,758.0,227.5,0.95,22.5,902.5,786.23,572.97
2016,4,19,12,0,600.0,322.0,1.0,23.0,860.0,776.98,564.02
2016,4,19,12,15,537.0,345.0,1.05,23.0,826.0,774.94,563.02
2016,4,19,12,30,474.0,368.0,1.1,23.0,792.0,766.68,557.54
2016,4,19,12,45,421.0,383.5,1.15,23.0,757.0,755.1,550.0
2016,4,19,13,0,368.0,399.0,1.2,23.0,722.0,724.95,530.18
2016,4,19,13,15,439.5,363.5,1.25,22.5,742.0,789.7,577.45
2016,4,19,13,30,511.0,328.0,1.3,22.0,762.0,839.41,613.87
2016,4,19,13,45,381.0,359.0,1.4,22.0,677.5,736.57,544.11
2016,4,19,14,0,251.0,390.0,1.5,22.0,593.0,650.0,483.99
2016,4,19,14,15,334.0,349.5,1.55,21.5,608.0,696.38,521.64
2016,4,19,14,30,417.0,309.0,1.6,21.0,623.0,761.36,570.34
2016,4,19,14,45,289.5,317.5,1.7,21.0,530.5,627.03,475.7
2016,4,19,15,0,162.0,326.0,1.8,21.0,438.0,491.22,377.27
2016,4,19,15,15,184.0,303.0,1.85,20.5,422.5,489.63,379.75
2016,4,19,15,30,206.0,280.0,1.9,20.0,407.0,486.21,380.05
2016,4,19,15,45,213.5,255.5,2.0,19.5,378.0,465.63,367.3
2016,4,19,16,0,221.0,231.0,2.1,19.0,349.0,443.47,353.19
2016,4,19,16,15,116.0,192.5,2.15,18.0,254.0,305.01,245.62
2016,4,19,16,30,11.0,154.0,2.2,17.0,159.0,140.08,111.33
2016,4,19,16,45,6.5,135.5,2.25,16.5,138.5,120.47,95.85
2016,4,19,17,0,2.0,117.0,2.3,16.0,118.0,101.13,80.01
2016,4,19,17,15,1.0,97.0,2.25,15.5,97.5,82.97,64.99
2016,4,19,17,30,0.0,77.0,2.2,15.0,77.0,64.7,49.56
2016,4,19,17,45,0.0,58.5,2.2,14.5,58.5,48.51,35.64
2016,4,19,18,0,0.0,40.0,2.2,14.0,40.0,31.9,21.21
2016,4,19,18,15,0.0,24.5,2.15,13.5,24.5,18.71,9.43
2016,4,19,18,30,0.0,9.0,2.1,13.0,9.0,6.83,0.0
2016,4,19,18,45,0.0,4.5,2.05,13.0,4.5,3.54,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,45,154.0,16.5,1.15,10.5,31.5,13.34,0.0
2016,4,20,6,0,308.0,33.0,1.2,11.0,63.0,27.09,17.44
2016,4,20,6,15,410.0,43.5,1.2,11.5,110.0,35.6,25.97
2016,4,20,6,30,512.0,54.0,1.2,12.0,157.0,44.15,34.01
2016,4,20,6,45,577.0,61.5,1.3,13.0,209.5,50.02,39.35
2016,4,20,7,0,642.0,69.0,1.4,14.0,262.0,55.91,44.49
2016,4,20,7,15,685.5,75.0,1.35,14.5,316.0,60.38,48.3
2016,4,20,7,30,729.0,81.0,1.3,15.0,370.0,64.8,51.96
2016,4,20,7,45,760.5,85.0,1.3,15.5,423.5,73.11,58.94
2016,4,20,8,0,792.0,89.0,1.3,16.0,477.0,76.02,61.13
2016,4,20,8,15,814.5,92.5,1.3,16.0,527.5,78.32,62.9
2016,4,20,8,30,837.0,96.0,1.3,16.0,578.0,80.55,64.61
2016,4,20,8,45,858.0,97.0,1.35,16.5,625.5,120.33,70.66
2016,4,20,9,0,879.0,98.0,1.4,17.0,673.0,189.43,111.68
2016,4,20,9,15,891.0,100.0,1.4,17.5,714.0,251.95,159.56
2016,4,20,9,30,903.0,102.0,1.4,18.0,755.0,315.1,212.78
2016,4,20,9,45,919.0,100.0,1.45,18.5,792.5,377.09,266.24
2016,4,20,10,0,935.0,98.0,1.5,19.0,830.0,439.51,319.45
2016,4,20,10,15,941.0,99.5,1.55,19.0,859.0,500.31,370.86
2016,4,20,10,30,947.0,101.0,1.6,19.0,888.0,559.98,419.85
2016,4,20,10,45,946.0,105.0,1.65,19.0,908.0,616.35,464.89
2016,4,20,11,0,945.0,109.0,1.7,19.0,928.0,670.44,506.86
2016,4,20,11,15,947.5,110.0,1.7,19.0,942.0,721.94,545.47
2016,4,20,11,30,950.0,111.0,1.7,19.0,956.0,771.06,581.34
2016,4,20,11,45,938.0,119.5,1.75,19.5,958.5,813.06,610.53
2016,4,20,12,0,926.0,128.0,1.8,20.0,961.0,851.28,635.23
2016,4,20,12,15,925.0,128.0,1.8,20.0,958.5,887.52,659.05
2016,4,20,12,30,924.0,128.0,1.8,20.0,956.0,920.45,680.55
2016,4,20,12,45,921.5,127.5,1.85,20.0,945.5,948.12,699.19
2016,4,20,13,0,919.0,127.0,1.9,20.0,935.0,972.09,715.51
2016,4,20,13,15,914.0,126.0,1.9,19.5,916.5,989.46,728.42
2016,4,20,13,30,909.0,125.0,1.9,19.0,898.0,1002.84,738.96
2016,4,20,13,45,900.5,124.5,1.95,19.0,872.0,1009.32,744.45
2016,4,20,14,0,892.0,124.0,2.0,19.0,846.0,1011.73,747.53
2016,4,20,14,15,883.0,122.0,2.0,19.0,813.0,1008.12,746.25
2016,4,20,14,30,874.0,120.0,2.0,19.0,780.0,1000.52,742.58
2016,4,20,14,45,861.0,118.0,2.0,19.0,741.0,998.8,742.96
2016,4,20,15,0,848.0,116.0,2.0,19.0,702.0,979.34,731.74
2016,4,20,15,15,832.0,113.0,1.95,18.5,658.0,952.27,716.46
2016,4,20,15,30,816.0,110.0,1.9,18.0,614.0,921.88,698.95
2016,4,20,15,45,798.0,105.0,1.9,17.5,566.0,884.31,676.96
2016,4,20,16,0,780.0,100.0,1.9,17.0,518.0,844.01,652.79
2016,4,20,16,15,715.0,98.0,1.85,16.5,452.0,769.07,603.03
2016,4,20,16,30,650.0,96.0,1.8,16.0,386.0,690.11,549.15
2016,4,20,16,45,594.0,97.5,1.8,16.0,337.0,623.95,502.46
2016,4,20,17,0,538.0,99.0,1.8,16.0,288.0,558.54,454.0
2016,4,20,17,15,544.0,82.0,1.7,15.0,246.0,520.48,426.55
2016,4,20,17,30,550.0,65.0,1.6,14.0,204.0,479.75,394.96
2016,4,20,17,45,474.5,55.0,1.55,13.5,155.0,393.34,323.74
2016,4,20,18,0,399.0,45.0,1.5,13.0,106.0,313.09,254.77
2016,4,20,18,15,199.5,36.0,1.5,12.5,66.5,174.77,135.28
2016,4,20,18,30,0.0,27.0,1.5,12.0,27.0,28.29,2.85
2016,4,20,18,45,0.0,13.5,1.5,12.0,13.5,10.62,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,0.9,12.0,6.5,4.92,0.0
2016,4,21,6,0,0.0,13.0,0.9,12.0,13.0,9.87,2.81
2016,4,21,6,15,0.0,22.5,1.0,12.5,22.5,17.12,9.57
2016,4,21,6,30,0.0,32.0,1.1,13.0,32.0,24.4,16.28
2016,4,21,6,45,0.0,42.5,1.2,13.5,42.5,32.47,23.6
2016,4,21,7,0,0.0,53.0,1.3,14.0,53.0,40.56,30.81
2016,4,21,7,15,0.0,64.5,1.35,14.0,64.5,49.45,38.68
2016,4,21,7,30,0.0,76.0,1.4,14.0,76.0,58.34,46.45
2016,4,21,7,45,0.0,113.0,1.5,14.0,113.0,84.48,69.28
2016,4,21,8,0,0.0,150.0,1.6,14.0,150.0,109.62,90.88
2016,4,21,8,15,54.5,204.5,1.65,14.0,236.0,139.06,115.87
2016,4,21,8,30,109.0,259.0,1.7,14.0,322.0,169.92,141.69
2016,4,21,8,45,88.0,274.0,1.8,14.5,327.5,185.91,145.23
2016,4,21,9,0,67.0,289.0,1.9,15.0,333.0,203.5,158.15
2016,4,21,9,15,140.0,317.5,1.95,15.0,417.0,239.81,183.41
2016,4,21,9,30,213.0,346.0,2.0,15.0,501.0,292.09,222.2
2016,4,21,9,45,230.5,361.5,2.05,15.5,536.5,328.39,250.71
2016,4,21,10,0,248.0,377.0,2.1,16.0,572.0,365.37,279.81
2016,4,21,10,15,275.5,385.5,2.1,16.0,609.5,406.94,312.54
2016,4,21,10,30,303.0,394.0,2.1,16.0,647.0,451.37,347.18
2016,4,21,10,45,228.0,416.0,2.1,16.5,609.0,448.65,345.4
2016,4,21,11,0,153.0,438.0,2.1,17.0,571.0,439.47,338.03
2016,4,21,11,15,151.0,445.5,2.15,17.0,578.5,459.75,353.6
2016,4,21,11,30,149.0,453.0,2.2,17.0,586.0,479.54,368.51
2016,4,21,11,45,155.5,451.0,2.25,17.0,590.5,497.33,382.09
2016,4,21,12,0,162.0,449.0,2.3,17.0,595.0,514.81,395.43
2016,4,21,12,15,235.5,435.0,2.35,17.0,646.5,576.54,442.63
2016,4,21,12,30,309.0,421.0,2.4,17.0,698.0,656.9,502.21
2016,4,21,12,45,301.5,424.5,2.5,17.0,692.5,670.57,512.11
2016,4,21,13,0,294.0,428.0,2.6,17.0,687.0,682.43,521.19
2016,4,21,13,15,303.5,410.5,2.65,17.0,673.5,688.28,526.57
2016,4,21,13,30,313.0,393.0,2.7,17.0,660.0,692.2,530.71
2016,4,21,13,45,159.0,283.5,2.8,17.0,419.5,423.87,332.48
2016,4,21,14,0,5.0,174.0,2.9,17.0,179.0,143.24,110.68
2016,4,21,14,15,4.0,168.5,2.9,17.0,172.0,137.94,107.01
2016,4,21,14,30,3.0,163.0,2.9,17.0,165.0,132.6,102.87
2016,4,21,14,45,55.5,243.5,2.95,17.0,282.0,273.88,217.77
2016,4,21,15,0,108.0,324.0,3.0,17.0,399.0,412.03,326.47
2016,4,21,15,15,54.0,179.0,2.95,16.5,216.5,210.81,168.52
2016,4,21,15,30,0.0,34.0,2.9,16.0,34.0,26.07,16.16
2016,4,21,15,45,20.0,124.0,2.9,16.0,135.0,126.19,100.32
2016,4,21,16,0,40.0,214.0,2.9,16.0,236.0,239.47,193.25
2016,4,21,16,15,152.0,197.0,2.85,15.5,267.5,339.93,278.33
2016,4,21,16,30,264.0,180.0,2.8,15.0,299.0,432.02,355.12
2016,4,21,16,45,250.5,160.0,2.8,15.0,261.5,391.36,323.17
2016,4,21,17,0,237.0,140.0,2.8,15.0,224.0,350.63,291.05
2016,4,21,17,15,220.5,118.0,2.65,14.5,186.5,305.29,254.61
2016,4,21,17,30,204.0,96.0,2.5,14.0,149.0,260.35,217.34
2016,4,21,17,45,177.0,75.5,2.4,13.5,114.0,211.39,175.32
2016,4,21,18,0,150.0,55.0,2.3,13.0,79.0,164.09,133.52
2016,4,21,18,15,91.0,37.0,2.25,12.5,50.0,105.66,80.79
2016,4,21,18,30,32.0,19.0,2.2,12.0,21.0,38.29,9.7
2016,4,21,18,45,16.0,9.5,2.15,12.0,10.5,14.02,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,23.0,18.5,3.75,12.0,21.0,14.28,1.81
2016,4,22,6,0,46.0,37.0,3.8,12.0,42.0,27.65,18.1
2016,4,22,6,15,74.0,58.0,3.85,12.0,71.5,42.35,31.92
2016,4,22,6,30,102.0,79.0,3.9,12.0,101.0,56.79,45.31
2016,4,22,6,45,120.5,101.5,4.0,12.0,134.0,71.74,58.95
2016,4,22,7,0,139.0,124.0,4.1,12.0,167.0,86.37,72.07
2016,4,22,7,15,154.5,145.5,4.2,12.0,201.5,100.07,84.13
2016,4,22,7,30,170.0,167.0,4.3,12.0,236.0,113.44,95.7
2016,4,22,7,45,123.5,188.5,4.45,12.5,242.0,125.25,105.57
2016,4,22,8,0,77.0,210.0,4.6,13.0,248.0,141.06,118.78
2016,4,22,8,15,93.5,235.5,4.7,13.0,287.0,156.25,131.51
2016,4,22,8,30,110.0,261.0,4.8,13.0,326.0,171.06,143.84
2016,4,22,8,45,84.0,273.5,4.9,13.5,325.0,185.5,146.32
2016,4,22,9,0,58.0,286.0,5.0,14.0,324.0,200.67,157.79
2016,4,22,9,15,29.0,202.5,5.1,14.0,221.5,152.0,119.08
2016,4,22,9,30,0.0,119.0,5.2,14.0,119.0,91.28,70.32
2016,4,22,9,45,2.5,148.0,5.35,14.0,150.0,113.81,88.68
2016,4,22,10,0,5.0,177.0,5.5,14.0,181.0,136.82,107.32
2016,4,22,10,15,8.0,208.0,5.55,14.0,214.5,162.11,127.72
2016,4,22,10,30,11.0,239.0,5.6,14.0,248.0,188.11,148.62
2016,4,22,10,45,12.5,252.0,5.65,14.0,262.5,200.45,158.46
2016,4,22,11,0,14.0,265.0,5.7,14.0,277.0,213.1,168.57
2016,4,22,11,15,7.0,169.0,5.7,13.5,175.0,135.76,106.23
2016,4,22,11,30,0.0,73.0,5.7,13.0,73.0,56.64,41.37
2016,4,22,11,45,13.5,213.5,5.7,13.0,226.0,177.12,140.31
2016,4,22,12,0,27.0,354.0,5.7,13.0,379.0,314.52,250.34
2016,4,22,12,15,16.5,265.0,5.6,13.0,280.5,223.54,177.5
2016,4,22,12,30,6.0,176.0,5.5,13.0,182.0,143.58,112.76
2016,4,22,12,45,6.0,176.5,5.4,13.0,182.5,144.45,113.59
2016,4,22,13,0,6.0,177.0,5.3,13.0,183.0,145.28,114.33
2016,4,22,13,15,442.0,156.0,5.2,12.5,534.5,596.3,485.95
2016,4,22,13,30,878.0,135.0,5.1,12.0,886.0,979.49,773.09
2016,4,22,13,45,575.0,262.0,5.05,12.0,748.5,850.77,674.76
2016,4,22,14,0,272.0,389.0,5.0,12.0,611.0,665.94,529.81
2016,4,22,14,15,145.5,330.0,5.0,12.0,448.5,465.68,375.21
2016,4,22,14,30,19.0,271.0,5.0,12.0,286.0,243.23,195.41
2016,4,22,14,45,81.0,300.0,5.0,12.0,357.5,355.98,289.22
2016,4,22,15,0,143.0,329.0,5.0,12.0,429.0,473.16,384.07
2016,4,22,15,15,480.5,219.5,5.0,12.0,524.5,724.91,589.69
2016,4,22,15,30,818.0,110.0,5.0,12.0,620.0,919.91,739.17
2016,4,22,15,45,810.0,102.5,5.0,12.0,574.5,888.68,716.94
2016,4,22,16,0,802.0,95.0,5.0,12.0,529.0,854.22,693.58
2016,4,22,16,15,776.0,91.5,4.9,12.0,477.5,805.77,658.83
2016,4,22,16,30,750.0,88.0,4.8,12.0,426.0,755.6,622.35
2016,4,22,16,45,711.5,83.5,4.7,12.0,372.5,697.94,579.39
2016,4,22,17,0,673.0,79.0,4.6,12.0,319.0,635.77,531.9
2016,4,22,17,15,620.0,72.5,4.35,11.5,266.0,561.4,473.31
2016,4,22,17,30,567.0,66.0,4.1,11.0,213.0,489.45,413.59
2016,4,22,17,45,478.0,58.0,3.9,10.5,162.5,396.29,334.16
2016,4,22,18,0,389.0,50.0,3.7,10.0,112.0,310.12,258.05
2016,4,22,18,15,260.5,37.0,3.5,9.5,71.5,205.61,163.94
2016,4,22,18,30,132.0,24.0,3.3,9.0,31.0,109.22,47.1
2016,4,22,18,45,66.0,12.0,3.15,9.0,15.5,36.31,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,157.5,18.0,2.35,9.5,36.0,14.47,3.22
2016,4,23,6,0,315.0,36.0,2.4,10.0,72.0,29.44,19.96
2016,4,23,6,15,412.0,46.5,2.4,10.0,118.5,37.88,28.28
2016,4,23,6,30,509.0,57.0,2.4,10.0,165.0,46.33,36.31
2016,4,23,6,45,568.5,64.5,2.45,10.5,216.5,52.07,41.62
2016,4,23,7,0,628.0,72.0,2.5,11.0,268.0,57.8,46.72
2016,4,23,7,15,670.5,77.5,2.5,11.0,321.0,61.8,50.22
2016,4,23,7,30,713.0,83.0,2.5,11.0,374.0,65.78,53.63
2016,4,23,7,45,740.5,88.5,2.5,11.5,426.0,75.13,61.64
2016,4,23,8,0,768.0,94.0,2.5,12.0,478.0,78.89,64.61
2016,4,23,8,15,790.0,97.5,2.5,12.5,527.5,81.01,66.11
2016,4,23,8,30,812.0,101.0,2.5,13.0,577.0,83.05,67.54
2016,4,23,8,45,826.0,105.0,2.5,13.5,622.0,123.54,74.93
2016,4,23,9,0,840.0,109.0,2.5,14.0,667.0,184.89,111.16
2016,4,23,9,15,853.0,111.5,2.5,14.0,707.5,246.36,159.43
2016,4,23,9,30,866.0,114.0,2.5,14.0,748.0,312.86,216.66
2016,4,23,9,45,882.5,111.5,2.5,14.5,784.5,372.38,269.19
2016,4,23,10,0,899.0,109.0,2.5,15.0,821.0,432.4,321.68
2016,4,23,10,15,582.0,257.0,2.5,15.0,724.5,453.44,346.83
2016,4,23,10,30,265.0,405.0,2.5,15.0,628.0,438.88,339.65
2016,4,23,10,45,592.5,260.0,2.55,15.5,773.5,540.87,418.53
2016,4,23,11,0,920.0,115.0,2.6,16.0,919.0,657.41,508.26
2016,4,23,11,15,597.0,277.5,2.6,16.0,803.0,632.3,487.85
2016,4,23,11,30,274.0,440.0,2.6,16.0,687.0,563.18,433.49
2016,4,23,11,45,599.0,279.0,2.6,16.0,821.5,704.59,543.55
2016,4,23,12,0,924.0,118.0,2.6,16.0,956.0,837.46,642.94
2016,4,23,12,15,585.0,284.5,2.65,16.0,814.5,759.13,582.11
2016,4,23,12,30,246.0,451.0,2.7,16.0,673.0,627.76,481.21
2016,4,23,12,45,579.0,285.5,2.8,16.0,801.0,805.76,618.96
2016,4,23,13,0,912.0,120.0,2.9,16.0,929.0,954.5,725.77
2016,4,23,13,15,907.5,119.5,3.05,16.0,911.0,972.32,738.25
2016,4,23,13,30,903.0,119.0,3.2,16.0,893.0,986.24,749.41
2016,4,23,13,45,892.0,120.0,3.35,16.0,866.5,991.45,754.81
2016,4,23,14,0,881.0,121.0,3.5,16.0,840.0,992.65,757.66
2016,4,23,14,15,872.0,119.5,3.55,16.0,808.0,989.32,756.83
2016,4,23,14,30,863.0,118.0,3.6,16.0,776.0,982.1,753.51
2016,4,23,14,45,845.5,118.5,3.7,16.0,736.5,978.5,753.2
2016,4,23,15,0,828.0,119.0,3.8,16.0,697.0,957.57,740.91
2016,4,23,15,15,812.0,116.0,3.8,15.5,653.5,930.76,725.34
2016,4,23,15,30,796.0,113.0,3.8,15.0,610.0,900.72,707.41
2016,4,23,15,45,770.5,111.0,3.85,15.0,562.0,860.07,680.64
2016,4,23,16,0,745.0,109.0,3.9,15.0,514.0,822.86,656.12
