Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,15,717.0,104.5,3.85,14.5,463.5,773.21,622.71
2016,4,23,16,30,689.0,100.0,3.8,14.0,413.0,722.24,587.66
2016,4,23,16,45,642.5,96.5,3.8,13.5,360.0,656.72,540.66
2016,4,23,17,0,596.0,93.0,3.8,13.0,307.0,591.89,492.57
2016,4,23,17,15,542.0,85.0,3.65,12.5,256.0,518.02,434.17
2016,4,23,17,30,488.0,77.0,3.5,12.0,205.0,446.7,375.69
2016,4,23,17,45,405.5,66.5,3.4,12.0,156.5,354.61,297.33
2016,4,23,18,0,323.0,56.0,3.3,12.0,108.0,275.89,227.77
2016,4,23,18,15,213.5,40.0,3.2,11.5,69.0,184.43,146.04
2016,4,23,18,30,104.0,24.0,3.1,11.0,30.0,96.39,46.67
2016,4,23,18,45,52.0,12.0,3.05,11.0,15.0,30.51,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,54.0,22.0,3.35,9.5,28.5,16.67,5.6
2016,4,24,6,0,108.0,44.0,3.5,10.0,57.0,32.41,22.64
2016,4,24,6,15,161.5,64.5,3.5,10.0,94.0,46.84,36.31
2016,4,24,6,30,215.0,85.0,3.5,10.0,131.0,61.04,49.55
2016,4,24,6,45,258.5,103.5,3.55,10.5,174.0,73.66,61.04
2016,4,24,7,0,302.0,122.0,3.6,11.0,217.0,86.02,72.01
2016,4,24,7,15,350.5,131.0,3.6,11.0,261.0,90.65,76.0
2016,4,24,7,30,399.0,140.0,3.6,11.0,305.0,96.14,80.65
2016,4,24,7,45,564.5,126.0,3.6,11.5,392.5,91.32,75.96
2016,4,24,8,0,730.0,112.0,3.6,12.0,480.0,83.69,68.82
2016,4,24,8,15,755.0,116.0,3.55,12.5,530.0,85.6,70.13
2016,4,24,8,30,780.0,120.0,3.5,13.0,580.0,94.87,77.84
2016,4,24,8,45,808.5,119.0,3.5,13.5,628.5,131.61,82.09
2016,4,24,9,0,837.0,118.0,3.5,14.0,677.0,190.46,115.95
2016,4,24,9,15,851.0,121.0,3.4,14.5,718.5,252.31,164.26
2016,4,24,9,30,865.0,124.0,3.3,15.0,760.0,315.23,218.21
2016,4,24,9,45,879.5,123.5,3.25,15.5,796.5,379.08,274.13
2016,4,24,10,0,894.0,123.0,3.2,16.0,833.0,439.73,327.05
2016,4,24,10,15,901.0,124.5,3.25,16.0,861.5,498.56,378.25
2016,4,24,10,30,908.0,126.0,3.3,16.0,890.0,556.42,427.31
2016,4,24,10,45,912.5,127.5,3.4,16.5,911.5,611.72,472.3
2016,4,24,11,0,917.0,129.0,3.5,17.0,933.0,665.34,514.63
2016,4,24,11,15,919.5,130.0,3.7,17.0,946.5,715.37,554.51
2016,4,24,11,30,922.0,131.0,3.9,17.0,960.0,763.12,591.91
2016,4,24,11,45,918.0,134.0,4.1,17.0,964.0,805.15,624.47
2016,4,24,12,0,914.0,137.0,4.3,17.0,968.0,844.07,653.52
2016,4,24,12,15,913.0,137.5,4.5,16.5,966.0,880.13,681.58
2016,4,24,12,30,912.0,138.0,4.7,16.0,964.0,912.95,707.53
2016,4,24,12,45,719.5,244.0,4.95,16.0,891.5,892.73,693.32
2016,4,24,13,0,527.0,350.0,5.2,16.0,819.0,834.5,648.69
2016,4,24,13,15,497.5,347.0,5.35,16.0,783.0,822.42,641.32
2016,4,24,13,30,468.0,344.0,5.5,16.0,747.0,806.5,630.8
2016,4,24,13,45,495.5,323.5,5.65,16.0,739.0,825.45,647.21
2016,4,24,14,0,523.0,303.0,5.8,16.0,731.0,841.7,661.61
2016,4,24,14,15,651.0,240.0,5.85,15.5,752.0,917.3,722.95
2016,4,24,14,30,779.0,177.0,5.9,15.0,773.0,983.03,774.19
2016,4,24,14,45,755.0,178.5,5.95,15.0,732.5,961.04,759.66
2016,4,24,15,0,731.0,180.0,6.0,15.0,692.0,935.6,743.11
2016,4,24,15,15,712.0,175.0,6.0,14.5,648.5,905.03,723.87
2016,4,24,15,30,693.0,170.0,6.0,14.0,605.0,871.51,702.3
2016,4,24,15,45,678.5,160.5,6.05,13.5,559.0,834.83,678.35
2016,4,24,16,0,664.0,151.0,6.1,13.0,513.0,795.6,652.1
2016,4,24,16,15,632.5,144.0,6.05,12.5,462.0,741.92,613.79
2016,4,24,16,30,601.0,137.0,6.0,12.0,411.0,687.15,573.72
2016,4,24,16,45,575.5,124.0,6.0,12.0,361.0,630.77,530.27
2016,4,24,17,0,550.0,111.0,6.0,12.0,311.0,567.77,480.5
2016,4,24,17,15,494.0,101.0,5.95,11.5,259.0,493.74,420.26
2016,4,24,17,30,438.0,91.0,5.9,11.0,207.0,423.09,360.82
2016,4,24,17,45,366.5,76.5,5.85,11.0,159.0,341.56,289.63
2016,4,24,18,0,295.0,62.0,5.8,11.0,111.0,266.37,222.09
2016,4,24,18,15,193.5,44.0,5.7,10.5,71.5,178.55,142.72
2016,4,24,18,30,92.0,26.0,5.6,10.0,32.0,84.64,44.92
2016,4,24,18,45,46.0,13.0,5.6,10.0,16.0,28.77,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,51.5,5.0,3.1,6.0,6.0,0.0,0.0
2016,4,25,5,30,103.0,10.0,3.2,6.0,12.0,7.87,0.0
2016,4,25,5,45,265.0,22.0,3.3,6.5,48.5,18.06,7.52
2016,4,25,6,0,427.0,34.0,3.4,7.0,85.0,28.27,19.39
2016,4,25,6,15,517.0,42.0,3.5,7.5,134.5,34.97,26.03
2016,4,25,6,30,607.0,50.0,3.6,8.0,184.0,41.76,32.48
2016,4,25,6,45,663.5,55.5,3.75,8.5,238.0,50.2,40.25
2016,4,25,7,0,720.0,61.0,3.9,9.0,292.0,55.16,44.68
2016,4,25,7,15,758.5,65.5,3.9,9.5,347.0,59.08,48.04
2016,4,25,7,30,797.0,70.0,3.9,10.0,402.0,62.97,51.29
2016,4,25,7,45,824.0,74.0,3.95,10.5,456.0,66.24,53.92
2016,4,25,8,0,851.0,78.0,4.0,11.0,510.0,69.42,56.44
2016,4,25,8,15,871.5,80.5,4.0,11.0,561.0,79.16,64.86
2016,4,25,8,30,892.0,83.0,4.0,11.0,612.0,81.66,66.83
2016,4,25,8,45,907.5,85.5,4.0,11.5,659.0,124.36,73.98
2016,4,25,9,0,923.0,88.0,4.0,12.0,706.0,188.69,111.77
2016,4,25,9,15,934.0,89.5,3.95,12.0,747.5,252.76,162.76
2016,4,25,9,30,945.0,91.0,3.9,12.0,789.0,317.27,219.71
2016,4,25,9,45,953.0,93.0,3.9,12.5,825.0,381.35,277.56
2016,4,25,10,0,961.0,95.0,3.9,13.0,861.0,445.01,334.48
2016,4,25,10,15,966.5,96.0,3.9,13.0,889.5,506.13,388.72
2016,4,25,10,30,972.0,97.0,3.9,13.0,918.0,565.99,440.42
2016,4,25,10,45,976.0,98.0,3.9,13.5,939.0,623.52,487.86
2016,4,25,11,0,980.0,99.0,3.9,14.0,960.0,679.15,532.24
2016,4,25,11,15,981.5,99.5,3.9,14.0,973.5,730.61,573.19
2016,4,25,11,30,983.0,100.0,3.9,14.0,987.0,779.48,611.19
2016,4,25,11,45,981.5,101.5,3.9,14.5,991.5,824.19,643.8
2016,4,25,12,0,980.0,103.0,3.9,15.0,996.0,865.73,671.83
2016,4,25,12,15,979.0,103.0,3.85,15.0,993.5,903.01,697.63
2016,4,25,12,30,978.0,103.0,3.8,15.0,991.0,936.79,720.85
2016,4,25,12,45,969.0,106.5,3.8,15.0,978.0,963.13,739.15
2016,4,25,13,0,960.0,110.0,3.8,15.0,965.0,985.42,754.74
2016,4,25,13,15,956.0,109.0,3.75,15.0,947.0,1003.92,767.48
2016,4,25,13,30,952.0,108.0,3.7,15.0,929.0,1018.33,777.52
2016,4,25,13,45,945.5,107.0,3.7,15.5,902.5,1026.22,782.15
2016,4,25,14,0,939.0,106.0,3.7,16.0,876.0,1029.92,784.12
2016,4,25,14,15,930.5,104.5,3.75,16.0,843.0,1027.0,783.6
2016,4,25,14,30,922.0,103.0,3.8,16.0,810.0,1019.97,780.47
2016,4,25,14,45,911.0,101.5,3.85,16.0,771.0,1006.5,773.07
2016,4,25,15,0,900.0,100.0,3.9,16.0,732.0,989.19,763.15
2016,4,25,15,15,885.5,97.5,3.95,15.5,687.5,963.75,749.04
2016,4,25,15,30,871.0,95.0,4.0,15.0,643.0,934.91,732.46
2016,4,25,15,45,852.0,92.0,4.05,15.0,594.0,908.99,716.51
2016,4,25,16,0,833.0,89.0,4.1,15.0,545.0,868.99,690.21
2016,4,25,16,15,808.0,85.5,4.1,14.5,493.0,820.74,658.55
2016,4,25,16,30,783.0,82.0,4.1,14.0,441.0,770.69,624.88
2016,4,25,16,45,746.5,78.0,4.1,14.0,386.5,709.48,580.71
2016,4,25,17,0,710.0,74.0,4.1,14.0,332.0,652.34,538.56
2016,4,25,17,15,660.5,68.0,4.0,13.0,278.5,579.99,484.46
2016,4,25,17,30,611.0,62.0,3.9,12.0,225.0,509.73,428.27
2016,4,25,17,45,531.0,54.5,3.85,11.5,174.0,421.48,353.95
2016,4,25,18,0,451.0,47.0,3.8,11.0,123.0,339.5,282.01
2016,4,25,18,15,330.5,35.5,3.7,10.5,80.5,239.75,192.66
2016,4,25,18,30,210.0,24.0,3.6,10.0,38.0,147.36,87.82
2016,4,25,18,45,105.0,12.0,3.5,9.5,19.0,51.57,0.0
2016,4,25,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.8,7.0,13.0,10.23,0.0
2016,4,26,5,45,167.0,26.5,1.8,7.5,47.0,20.13,9.69
2016,4,26,6,0,334.0,40.0,1.8,8.0,81.0,32.68,23.3
2016,4,26,6,15,425.0,50.0,1.85,8.5,128.5,40.62,31.07
2016,4,26,6,30,516.0,60.0,1.9,9.0,176.0,48.58,38.57
2016,4,26,6,45,568.0,68.5,2.0,9.5,227.0,54.95,44.41
2016,4,26,7,0,620.0,77.0,2.1,10.0,278.0,61.21,49.97
2016,4,26,7,15,661.0,83.0,2.1,10.5,331.0,65.41,53.53
2016,4,26,7,30,702.0,89.0,2.1,11.0,384.0,69.55,56.95
2016,4,26,7,45,586.5,129.0,2.15,11.5,397.0,93.54,77.87
2016,4,26,8,0,471.0,169.0,2.2,12.0,410.0,112.55,94.05
2016,4,26,8,15,632.5,140.0,2.1,12.5,497.0,97.78,80.66
2016,4,26,8,30,794.0,111.0,2.0,13.0,584.0,88.99,72.62
2016,4,26,8,45,662.5,166.0,1.9,13.5,581.0,143.89,95.97
2016,4,26,9,0,531.0,221.0,1.8,14.0,578.0,208.23,142.75
2016,4,26,9,15,581.0,220.0,1.8,14.0,632.5,258.0,179.5
2016,4,26,9,30,631.0,219.0,1.8,14.0,687.0,313.43,224.34
2016,4,26,9,45,729.0,185.0,1.8,14.0,750.0,366.82,267.96
2016,4,26,10,0,827.0,151.0,1.8,14.0,813.0,432.12,321.91
2016,4,26,10,15,687.5,232.0,1.9,14.0,795.0,480.21,365.35
2016,4,26,10,30,548.0,313.0,2.0,14.0,777.0,514.39,395.29
2016,4,26,10,45,540.0,327.5,2.15,14.5,794.0,558.64,430.26
2016,4,26,11,0,532.0,342.0,2.3,15.0,811.0,601.26,462.99
2016,4,26,11,15,457.0,373.0,2.4,15.0,780.0,610.75,470.85
2016,4,26,11,30,382.0,404.0,2.5,15.0,749.0,607.24,468.72
2016,4,26,11,45,300.5,433.0,2.7,15.0,705.5,595.77,460.4
2016,4,26,12,0,219.0,462.0,2.9,15.0,662.0,566.67,438.61
2016,4,26,12,15,293.0,438.5,3.0,15.0,706.0,635.32,491.44
2016,4,26,12,30,367.0,415.0,3.1,15.0,750.0,695.65,537.41
2016,4,26,12,45,603.0,291.5,3.25,15.0,833.5,827.72,638.69
2016,4,26,13,0,839.0,168.0,3.4,15.0,917.0,942.34,723.33
2016,4,26,13,15,834.0,166.5,3.45,15.0,899.5,958.38,734.3
2016,4,26,13,30,829.0,165.0,3.5,15.0,882.0,970.56,743.56
2016,4,26,13,45,834.0,156.5,3.6,15.0,859.5,981.6,752.56
2016,4,26,14,0,839.0,148.0,3.7,15.0,837.0,988.66,758.99
2016,4,26,14,15,829.5,145.5,3.75,15.0,805.5,983.81,757.01
2016,4,26,14,30,820.0,143.0,3.8,15.0,774.0,975.06,752.55
2016,4,26,14,45,808.5,140.0,3.85,15.0,736.5,960.05,743.88
2016,4,26,15,0,797.0,137.0,3.9,15.0,699.0,941.41,732.76
2016,4,26,15,15,780.5,133.5,3.95,14.5,656.0,914.02,716.82
2016,4,26,15,30,764.0,130.0,4.0,14.0,613.0,890.41,703.53
2016,4,26,15,45,746.5,124.0,4.05,14.0,566.0,853.32,679.01
2016,4,26,16,0,729.0,118.0,4.1,14.0,519.0,813.71,652.44
2016,4,26,16,15,701.0,113.0,4.1,13.5,469.0,764.03,618.9
2016,4,26,16,30,673.0,108.0,4.1,13.0,419.0,713.04,583.67
2016,4,26,16,45,640.0,100.5,4.2,13.0,367.5,654.37,540.96
2016,4,26,17,0,607.0,93.0,4.3,13.0,316.0,595.62,496.77
2016,4,26,17,15,555.5,85.0,4.2,12.5,264.5,523.51,439.65
2016,4,26,17,30,504.0,77.0,4.1,12.0,213.0,453.77,382.42
2016,4,26,17,45,425.5,67.0,4.05,11.5,164.5,363.76,306.35
2016,4,26,18,0,347.0,57.0,4.0,11.0,116.0,287.26,238.97
2016,4,26,18,15,241.5,42.0,3.95,10.5,76.0,198.32,159.38
2016,4,26,18,30,136.0,27.0,3.9,10.0,36.0,116.12,72.14
2016,4,26,18,45,68.0,13.5,3.85,10.0,18.0,37.78,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,28.5,6.0,2.3,8.5,7.0,0.0,0.0
2016,4,27,5,30,57.0,12.0,2.5,9.0,14.0,9.44,0.0
2016,4,27,5,45,188.5,26.5,2.7,9.5,48.0,20.22,10.17
2016,4,27,6,0,320.0,41.0,2.9,10.0,82.0,33.36,23.75
2016,4,27,6,15,409.0,51.0,2.95,10.0,128.5,41.24,31.44
2016,4,27,6,30,498.0,61.0,3.0,10.0,175.0,49.13,38.91
2016,4,27,6,45,549.0,70.5,3.15,10.5,225.5,56.18,45.33
2016,4,27,7,0,600.0,80.0,3.3,11.0,276.0,63.07,51.43
2016,4,27,7,15,300.0,49.5,3.45,11.0,147.5,36.5,27.41
2016,4,27,7,30,0.0,19.0,3.6,11.0,19.0,14.48,7.45
2016,4,27,7,45,0.0,45.5,3.8,11.5,45.5,34.82,25.66
2016,4,27,8,0,0.0,72.0,4.0,12.0,72.0,55.3,43.7
2016,4,27,8,15,0.0,49.0,4.15,12.0,49.0,37.57,27.82
2016,4,27,8,30,0.0,26.0,4.3,12.0,26.0,19.91,12.06
2016,4,27,8,45,59.5,170.5,4.45,12.0,210.5,125.16,97.99
2016,4,27,9,0,119.0,315.0,4.6,12.0,395.0,218.06,170.31
2016,4,27,9,15,59.5,201.0,4.7,12.0,241.0,156.86,122.46
2016,4,27,9,30,0.0,87.0,4.8,12.0,87.0,67.21,50.76
2016,4,27,9,45,7.0,173.0,4.9,12.5,178.5,133.59,105.26
2016,4,27,10,0,14.0,259.0,5.0,13.0,270.0,199.81,158.6
2016,4,27,10,15,37.5,324.0,5.05,13.0,355.5,257.83,204.75
2016,4,27,10,30,61.0,389.0,5.1,13.0,441.0,322.43,255.88
2016,4,27,10,45,37.0,324.0,5.15,13.0,356.0,269.66,214.12
2016,4,27,11,0,13.0,259.0,5.2,13.0,271.0,207.61,164.43
2016,4,27,11,15,452.0,204.5,5.2,13.0,614.5,477.23,384.4
2016,4,27,11,30,891.0,150.0,5.2,13.0,958.0,752.32,599.3
2016,4,27,11,45,619.0,290.0,5.2,13.0,853.5,723.03,572.56
2016,4,27,12,0,347.0,430.0,5.2,13.0,749.0,649.62,512.77
2016,4,27,12,15,620.0,291.0,5.15,13.0,858.0,787.7,622.93
2016,4,27,12,30,893.0,152.0,5.1,13.0,967.0,903.8,712.18
2016,4,27,12,45,886.0,154.5,5.1,13.0,955.5,929.15,730.03
2016,4,27,13,0,879.0,157.0,5.1,13.0,944.0,966.52,757.08
2016,4,27,13,15,874.0,156.0,5.1,13.0,926.0,983.66,769.6
2016,4,27,13,30,869.0,155.0,5.1,13.0,908.0,996.82,779.53
2016,4,27,13,45,694.5,231.5,5.1,13.0,822.5,929.52,731.61
2016,4,27,14,0,520.0,308.0,5.1,13.0,737.0,839.12,662.67
2016,4,27,14,15,519.5,292.0,5.05,13.0,706.5,829.6,657.32
2016,4,27,14,30,519.0,276.0,5.0,13.0,676.0,817.0,649.33
2016,4,27,14,45,667.5,206.5,4.95,13.0,695.0,899.33,714.69
2016,4,27,15,0,816.0,137.0,4.9,13.0,714.0,957.73,757.75
2016,4,27,15,15,458.5,212.0,4.8,13.0,533.0,688.87,556.13
2016,4,27,15,30,101.0,287.0,4.7,13.0,352.0,366.7,297.69
2016,4,27,15,45,82.0,260.0,4.65,13.0,310.0,322.13,263.12
2016,4,27,16,0,63.0,233.0,4.6,13.0,268.0,277.79,227.48
2016,4,27,16,15,260.0,192.0,4.55,13.0,315.5,441.28,366.45
2016,4,27,16,30,457.0,151.0,4.5,13.0,363.0,571.62,474.68
2016,4,27,16,45,534.5,123.0,4.45,13.0,342.0,585.49,487.65
2016,4,27,17,0,612.0,95.0,4.4,13.0,321.0,600.05,500.84
2016,4,27,17,15,559.0,87.0,4.3,12.5,269.0,526.74,442.4
2016,4,27,17,30,506.0,79.0,4.2,12.0,217.0,455.89,384.28
2016,4,27,17,45,441.0,67.0,4.15,11.5,168.5,376.82,317.28
2016,4,27,18,0,376.0,55.0,4.1,11.0,120.0,299.84,249.74
2016,4,27,18,15,266.5,41.0,4.05,10.5,79.5,208.6,168.22
2016,4,27,18,30,157.0,27.0,4.0,10.0,39.0,125.81,81.98
2016,4,27,18,45,78.5,13.5,3.95,10.0,19.5,41.83,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.5,6.5,2.8,7.5,8.0,5.11,0.0
2016,4,28,5,30,89.0,13.0,2.9,8.0,16.0,10.23,0.0
2016,4,28,5,45,226.0,26.5,3.0,8.5,52.0,21.56,11.71
2016,4,28,6,0,363.0,40.0,3.1,9.0,88.0,32.72,23.35
2016,4,28,6,15,450.5,49.0,3.1,9.5,135.5,39.91,30.35
2016,4,28,6,30,538.0,58.0,3.1,10.0,183.0,47.15,37.14
2016,4,28,6,45,597.5,64.0,3.1,10.5,235.5,51.84,41.42
2016,4,28,7,0,657.0,70.0,3.1,11.0,288.0,56.56,45.58
2016,4,28,7,15,696.5,75.0,3.05,11.5,341.0,60.29,48.72
2016,4,28,7,30,736.0,80.0,3.0,12.0,394.0,69.19,56.39
2016,4,28,7,45,766.5,83.5,2.95,12.5,446.5,71.8,58.37
2016,4,28,8,0,797.0,87.0,2.9,13.0,499.0,74.37,60.31
2016,4,28,8,15,818.5,90.0,2.8,13.5,549.0,76.34,61.7
2016,4,28,8,30,840.0,93.0,2.7,14.0,599.0,78.25,63.03
2016,4,28,8,45,857.0,95.0,2.65,14.5,645.0,126.66,76.32
2016,4,28,9,0,874.0,97.0,2.6,15.0,691.0,187.52,111.36
2016,4,28,9,15,886.5,99.0,2.55,15.5,732.0,248.98,158.98
2016,4,28,9,30,899.0,101.0,2.5,16.0,773.0,311.1,212.1
2016,4,28,9,45,915.5,98.5,2.45,16.5,810.0,371.79,265.29
2016,4,28,10,0,932.0,96.0,2.4,17.0,847.0,432.94,318.33
2016,4,28,10,15,939.0,97.5,2.35,17.0,875.5,493.09,370.01
2016,4,28,10,30,946.0,99.0,2.3,17.0,904.0,552.22,419.28
2016,4,28,10,45,948.0,101.0,2.3,17.5,925.0,607.72,463.59
2016,4,28,11,0,950.0,103.0,2.3,18.0,946.0,661.21,504.82
2016,4,28,11,15,953.0,104.0,2.35,18.0,959.5,712.33,544.28
2016,4,28,11,30,956.0,105.0,2.4,18.0,973.0,761.12,581.09
2016,4,28,11,45,955.0,106.5,2.5,18.5,978.5,804.84,612.72
2016,4,28,12,0,954.0,108.0,2.6,19.0,984.0,845.52,640.01
2016,4,28,12,15,954.0,107.5,2.65,19.0,981.5,882.09,665.07
2016,4,28,12,30,954.0,107.0,2.7,19.0,979.0,915.31,687.81
2016,4,28,12,45,953.0,106.0,2.8,19.0,969.5,943.7,707.72
2016,4,28,13,0,952.0,105.0,2.9,19.0,960.0,968.35,725.23
2016,4,28,13,15,948.5,104.5,2.95,19.0,942.0,987.35,738.65
2016,4,28,13,30,945.0,104.0,3.0,19.0,924.0,1002.35,749.56
2016,4,28,13,45,937.5,104.0,3.1,19.0,898.5,1009.99,756.17
2016,4,28,14,0,930.0,104.0,3.2,19.0,873.0,1013.51,760.23
2016,4,28,14,15,922.5,102.5,3.3,18.5,841.0,1011.39,762.13
2016,4,28,14,30,915.0,101.0,3.4,18.0,809.0,1005.21,761.46
2016,4,28,14,45,900.0,101.5,3.5,18.0,769.5,990.01,753.33
2016,4,28,15,0,885.0,102.0,3.6,18.0,730.0,971.13,742.78
2016,4,28,15,15,871.0,99.5,3.65,17.5,686.0,946.4,729.26
2016,4,28,15,30,857.0,97.0,3.7,17.0,642.0,929.58,721.24
2016,4,28,15,45,832.0,96.5,3.8,17.0,593.0,890.24,696.11
2016,4,28,16,0,807.0,96.0,3.9,17.0,544.0,848.41,668.99
2016,4,28,16,15,782.0,92.0,3.9,16.0,492.5,800.44,638.85
2016,4,28,16,30,757.0,88.0,3.9,15.0,441.0,750.73,606.62
2016,4,28,16,45,716.5,85.0,3.95,14.5,387.5,693.08,566.45
2016,4,28,17,0,676.0,82.0,4.0,14.0,334.0,631.55,522.0
2016,4,28,17,15,627.0,75.5,3.95,13.5,281.0,560.59,467.41
2016,4,28,17,30,578.0,69.0,3.9,13.0,228.0,491.68,411.76
2016,4,28,17,45,497.5,61.0,3.85,12.5,177.0,404.37,338.59
2016,4,28,18,0,417.0,53.0,3.8,12.0,126.0,323.25,267.98
2016,4,28,18,15,304.5,40.5,3.6,11.5,84.0,228.77,184.17
2016,4,28,18,30,192.0,28.0,3.4,11.0,42.0,143.31,96.71
2016,4,28,18,45,96.0,14.0,3.2,10.5,21.0,49.01,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,8.0,7.0,5.51,0.0
2016,4,29,5,30,0.0,14.0,1.7,8.0,14.0,10.69,0.0
2016,4,29,5,45,106.0,34.0,1.75,8.5,48.5,25.27,15.11
2016,4,29,6,0,212.0,54.0,1.8,9.0,83.0,39.98,29.87
2016,4,29,6,15,297.5,69.0,1.85,9.0,128.5,50.93,40.37
2016,4,29,6,30,383.0,84.0,1.9,9.0,174.0,61.8,50.57
2016,4,29,6,45,454.0,92.5,1.95,9.5,225.5,68.12,56.31
2016,4,29,7,0,525.0,101.0,2.0,10.0,277.0,74.45,61.86
2016,4,29,7,15,569.0,109.0,2.05,10.0,328.5,82.38,68.8
2016,4,29,7,30,613.0,117.0,2.1,10.0,380.0,87.15,72.83
2016,4,29,7,45,648.5,122.5,2.2,10.5,431.5,89.93,74.89
2016,4,29,8,0,684.0,128.0,2.3,11.0,483.0,92.65,76.87
2016,4,29,8,15,708.0,132.5,2.35,11.0,532.0,94.38,78.13
2016,4,29,8,30,732.0,137.0,2.4,11.0,581.0,96.04,79.33
2016,4,29,8,45,751.5,141.0,2.45,11.5,625.5,133.78,85.96
2016,4,29,9,0,771.0,145.0,2.5,12.0,670.0,191.9,120.53
2016,4,29,9,15,785.5,148.0,2.5,12.0,710.5,256.21,171.1
2016,4,29,9,30,800.0,151.0,2.5,12.0,751.0,314.98,221.76
2016,4,29,9,45,827.5,144.0,2.5,12.0,789.0,371.83,272.03
2016,4,29,10,0,855.0,137.0,2.5,12.0,827.0,430.6,323.84
2016,4,29,10,15,862.5,138.5,2.6,12.5,855.0,488.47,373.86
2016,4,29,10,30,870.0,140.0,2.7,13.0,883.0,543.26,420.09
2016,4,29,10,45,875.5,141.5,2.8,13.5,904.0,596.74,463.89
2016,4,29,11,0,881.0,143.0,2.9,14.0,925.0,648.73,505.22
2016,4,29,11,15,884.5,143.5,3.0,14.0,939.0,697.01,543.68
2016,4,29,11,30,888.0,144.0,3.1,14.0,953.0,743.19,579.76
2016,4,29,11,45,889.5,144.5,3.25,14.5,959.0,785.62,611.55
2016,4,29,12,0,891.0,145.0,3.4,15.0,965.0,825.44,640.61
2016,4,29,12,15,890.5,145.0,3.5,15.0,963.0,860.43,665.68
2016,4,29,12,30,890.0,145.0,3.6,15.0,961.0,892.31,688.56
2016,4,29,12,45,887.0,145.0,3.7,15.5,950.5,918.73,706.34
2016,4,29,13,0,884.0,145.0,3.8,16.0,940.0,941.63,721.7
2016,4,29,13,15,880.0,144.0,3.9,16.0,922.5,959.08,734.73
2016,4,29,13,30,876.0,143.0,4.0,16.0,905.0,972.74,745.3
2016,4,29,13,45,867.5,142.5,4.1,16.0,879.5,994.08,761.36
2016,4,29,14,0,859.0,142.0,4.2,16.0,854.0,996.23,764.23
2016,4,29,14,15,850.5,140.0,4.25,16.0,822.0,992.83,763.26
2016,4,29,14,30,842.0,138.0,4.3,16.0,790.0,985.49,759.66
2016,4,29,14,45,829.5,135.0,4.35,16.0,752.0,969.41,750.36
2016,4,29,15,0,817.0,132.0,4.4,16.0,714.0,949.64,738.59
2016,4,29,15,15,802.0,129.0,4.4,15.5,671.0,924.02,723.67
2016,4,29,15,30,787.0,126.0,4.4,15.0,628.0,895.15,706.37
2016,4,29,15,45,766.5,122.0,4.45,15.0,580.5,863.52,685.96
2016,4,29,16,0,746.0,118.0,4.5,15.0,533.0,823.23,658.98
2016,4,29,16,15,719.5,113.0,4.5,14.5,483.0,774.54,626.27
2016,4,29,16,30,693.0,108.0,4.5,14.0,433.0,724.41,591.78
2016,4,29,16,45,661.5,101.0,4.5,14.0,381.5,667.04,549.77
2016,4,29,17,0,630.0,94.0,4.5,14.0,330.0,609.4,506.22
2016,4,29,17,15,579.0,86.5,4.45,13.5,277.5,537.61,449.82
2016,4,29,17,30,528.0,79.0,4.4,13.0,225.0,468.04,393.18
2016,4,29,17,45,457.5,68.5,4.4,12.5,176.0,386.33,324.37
2016,4,29,18,0,387.0,58.0,4.4,12.0,127.0,307.53,255.64
2016,4,29,18,15,276.5,44.0,4.35,11.5,85.0,215.66,174.06
2016,4,29,18,30,166.0,30.0,4.3,11.0,43.0,134.66,93.18
2016,4,29,18,45,83.0,15.0,4.3,10.5,21.5,44.51,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.35,9.5,10.5,6.29,0.0
2016,4,30,5,30,129.0,16.0,3.4,10.0,21.0,12.24,0.0
2016,4,30,5,45,265.5,28.5,3.5,10.5,59.0,23.29,13.61
2016,4,30,6,0,402.0,41.0,3.6,11.0,97.0,33.67,24.1
2016,4,30,6,15,486.0,49.5,3.65,11.5,146.0,40.51,30.69
2016,4,30,6,30,570.0,58.0,3.7,12.0,195.0,47.4,37.09
2016,4,30,6,45,627.0,64.0,3.8,12.5,248.0,52.14,41.36
2016,4,30,7,0,684.0,70.0,3.9,13.0,301.0,56.9,45.5
2016,4,30,7,15,722.0,75.0,3.9,13.5,355.0,65.62,53.05
2016,4,30,7,30,760.0,80.0,3.9,14.0,409.0,69.57,56.24
2016,4,30,7,45,788.0,83.5,3.95,14.5,461.5,72.17,58.21
2016,4,30,8,0,816.0,87.0,4.0,15.0,514.0,74.72,60.12
2016,4,30,8,15,836.0,90.0,3.95,15.0,564.0,76.69,61.62
2016,4,30,8,30,856.0,93.0,3.9,15.0,614.0,78.58,63.05
2016,4,30,8,45,871.5,95.5,3.85,15.5,659.5,127.72,76.62
2016,4,30,9,0,887.0,98.0,3.8,16.0,705.0,189.43,112.1
2016,4,30,9,15,898.5,100.0,3.75,16.0,745.5,251.32,160.37
2016,4,30,9,30,910.0,102.0,3.7,16.0,786.0,313.74,214.39
2016,4,30,9,45,924.0,100.5,3.65,16.5,822.5,374.81,268.4
2016,4,30,10,0,938.0,99.0,3.6,17.0,859.0,436.08,322.14
2016,4,30,10,15,943.5,100.0,3.55,17.0,886.5,495.38,373.88
2016,4,30,10,30,949.0,101.0,3.5,17.0,914.0,553.46,423.16
2016,4,30,10,45,953.0,101.5,3.5,17.5,934.5,608.88,468.17
2016,4,30,11,0,957.0,102.0,3.5,18.0,955.0,662.45,510.26
2016,4,30,11,15,959.0,102.5,3.45,18.0,968.0,712.65,549.39
2016,4,30,11,30,961.0,103.0,3.4,18.0,981.0,760.38,585.67
2016,4,30,11,45,961.5,103.5,3.4,18.5,986.0,804.37,617.47
2016,4,30,12,0,962.0,104.0,3.4,19.0,991.0,845.39,644.78
2016,4,30,12,15,961.0,104.0,3.35,19.0,988.5,881.64,669.35
2016,4,30,12,30,960.0,104.0,3.3,19.0,986.0,914.47,691.45
2016,4,30,12,45,955.5,105.0,3.25,19.5,974.5,941.62,708.24
2016,4,30,13,0,951.0,106.0,3.2,20.0,963.0,964.94,722.4
2016,4,30,13,15,947.0,105.0,3.15,20.0,944.5,982.89,734.36
2016,4,30,13,30,943.0,104.0,3.1,20.0,926.0,996.82,743.74
2016,4,30,13,45,938.0,102.5,3.1,20.0,901.0,1005.23,750.0
2016,4,30,14,0,933.0,101.0,3.1,20.0,876.0,1009.52,753.71
2016,4,30,14,15,925.5,99.5,3.05,20.0,843.5,1007.3,752.85
2016,4,30,14,30,918.0,98.0,3.0,20.0,811.0,1001.03,749.49
2016,4,30,14,45,908.0,95.5,3.0,20.0,772.5,987.3,741.73
2016,4,30,15,0,898.0,93.0,3.0,20.0,734.0,969.72,731.55
2016,4,30,15,15,885.0,91.0,2.9,20.0,690.5,946.19,716.62
2016,4,30,15,30,872.0,89.0,2.8,20.0,647.0,919.27,699.47
2016,4,30,15,45,854.5,86.5,2.75,20.0,599.5,884.53,677.33
2016,4,30,16,0,837.0,84.0,2.7,20.0,552.0,856.88,660.05
2016,4,30,16,15,814.0,80.5,2.6,19.5,500.5,810.52,630.24
2016,4,30,16,30,791.0,77.0,2.5,19.0,449.0,762.27,598.67
2016,4,30,16,45,759.5,73.0,2.45,19.0,396.0,705.24,559.19
2016,4,30,17,0,728.0,69.0,2.4,19.0,343.0,647.68,518.36
2016,4,30,17,15,683.0,64.0,2.3,18.0,290.0,579.35,469.61
2016,4,30,17,30,638.0,59.0,2.2,17.0,237.0,516.39,421.26
2016,4,30,17,45,569.5,52.0,2.15,16.5,186.5,435.44,355.78
2016,4,30,18,0,501.0,45.0,2.1,16.0,136.0,359.67,291.69
2016,4,30,18,15,391.0,35.5,2.1,15.5,92.0,265.96,210.77
2016,4,30,18,30,281.0,26.0,2.1,15.0,48.0,183.77,128.67
2016,4,30,18,45,140.5,13.0,2.1,14.5,24.0,65.35,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,8.0,1.3,10.5,11.5,6.29,0.0
2016,5,1,5,30,142.0,16.0,1.2,11.0,23.0,12.96,0.0
2016,5,1,5,45,274.0,28.5,1.2,11.5,61.0,23.28,13.8
2016,5,1,6,0,406.0,41.0,1.2,12.0,99.0,33.65,24.08
2016,5,1,6,15,489.0,49.0,1.15,12.5,147.5,40.11,30.27
2016,5,1,6,30,572.0,57.0,1.1,13.0,196.0,46.63,36.3
2016,5,1,6,45,624.0,63.5,1.1,13.5,248.0,51.71,40.84
2016,5,1,7,0,676.0,70.0,1.1,14.0,300.0,56.76,45.21
2016,5,1,7,15,713.5,75.0,1.15,14.5,353.5,65.45,52.67
2016,5,1,7,30,751.0,80.0,1.2,15.0,407.0,69.37,55.82
2016,5,1,7,45,777.0,84.0,1.25,16.0,459.0,72.26,57.91
2016,5,1,8,0,803.0,88.0,1.3,17.0,511.0,75.08,59.9
2016,5,1,8,15,823.0,91.0,1.3,17.5,560.0,77.0,61.21
2016,5,1,8,30,843.0,94.0,1.3,18.0,609.0,78.84,62.46
2016,5,1,8,45,858.0,97.0,1.3,18.5,654.5,127.52,75.76
2016,5,1,9,0,873.0,100.0,1.3,19.0,700.0,188.55,110.09
2016,5,1,9,15,884.0,102.0,1.25,19.5,740.0,249.39,155.98
2016,5,1,9,30,895.0,104.0,1.2,20.0,780.0,310.7,206.92
2016,5,1,9,45,903.5,106.0,1.2,20.5,814.5,371.44,258.68
2016,5,1,10,0,912.0,108.0,1.2,21.0,849.0,431.87,309.51
2016,5,1,10,15,918.5,109.5,1.1,21.0,877.0,490.51,357.76
2016,5,1,10,30,925.0,111.0,1.0,21.0,905.0,548.1,403.4
2016,5,1,10,45,929.0,112.0,0.95,21.5,925.5,602.67,444.61
2016,5,1,11,0,933.0,113.0,0.9,22.0,946.0,655.47,482.84
2016,5,1,11,15,935.5,113.5,0.85,22.0,959.0,704.92,518.23
2016,5,1,11,30,938.0,114.0,0.8,22.0,972.0,752.02,550.87
2016,5,1,11,45,938.0,114.5,0.75,22.5,977.5,794.77,578.49
2016,5,1,12,0,938.0,115.0,0.7,23.0,983.0,834.61,602.23
2016,5,1,12,15,937.5,115.0,0.65,23.0,980.0,870.55,623.73
2016,5,1,12,30,937.0,115.0,0.6,23.0,977.0,903.21,642.94
2016,5,1,12,45,935.0,114.0,0.6,23.0,966.5,930.23,659.52
2016,5,1,13,0,933.0,113.0,0.6,23.0,956.0,953.55,673.88
2016,5,1,13,15,929.0,112.5,0.65,23.0,938.0,971.72,686.23
2016,5,1,13,30,925.0,112.0,0.7,23.0,920.0,985.95,696.36
2016,5,1,13,45,918.0,111.5,0.8,23.0,894.5,993.37,703.54
2016,5,1,14,0,911.0,111.0,0.9,23.0,869.0,996.75,708.44
2016,5,1,14,15,903.0,109.5,1.0,22.5,837.0,994.14,711.12
2016,5,1,14,30,895.0,108.0,1.1,22.0,805.0,987.56,711.44
2016,5,1,14,45,882.5,106.5,1.25,22.0,766.5,972.79,706.11
2016,5,1,15,0,870.0,105.0,1.4,22.0,728.0,954.33,698.3
2016,5,1,15,15,856.0,102.5,1.45,21.5,684.5,929.88,686.31
2016,5,1,15,30,842.0,100.0,1.5,21.0,641.0,913.42,679.53
2016,5,1,15,45,821.5,97.5,1.55,21.0,593.0,876.23,657.49
2016,5,1,16,0,801.0,95.0,1.6,21.0,545.0,836.45,633.55
2016,5,1,16,15,776.5,91.5,1.6,20.5,494.0,789.83,605.09
2016,5,1,16,30,752.0,88.0,1.6,20.0,443.0,741.49,574.78
2016,5,1,16,45,716.0,83.5,1.65,19.5,390.5,685.73,538.67
2016,5,1,17,0,680.0,79.0,1.7,19.0,338.0,626.08,498.41
2016,5,1,17,15,633.5,73.0,1.6,18.0,285.5,557.72,449.1
2016,5,1,17,30,587.0,67.0,1.5,17.0,233.0,491.24,398.55
2016,5,1,17,45,515.0,59.0,1.45,16.5,183.0,409.34,332.95
2016,5,1,18,0,443.0,51.0,1.4,16.0,133.0,332.95,269.09
2016,5,1,18,15,336.5,39.5,1.35,15.0,90.0,241.87,191.56
2016,5,1,18,30,230.0,28.0,1.3,14.0,47.0,162.33,115.47
2016,5,1,18,45,115.0,14.0,1.3,13.5,23.5,55.95,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,9.0,1.0,9.5,11.5,7.08,0.0
2016,5,2,5,30,95.0,18.0,1.0,10.0,23.0,13.66,0.0
2016,5,2,5,45,208.5,33.5,1.05,10.5,59.5,25.4,15.85
2016,5,2,6,0,322.0,49.0,1.1,11.0,96.0,37.19,27.36
2016,5,2,6,15,404.0,59.5,1.1,11.5,143.0,47.71,37.22
2016,5,2,6,30,486.0,70.0,1.1,12.0,190.0,55.72,44.59
2016,5,2,6,45,243.0,72.5,1.15,12.5,132.5,52.17,41.42
2016,5,2,7,0,0.0,75.0,1.2,13.0,75.0,57.1,45.69
2016,5,2,7,15,30.0,125.5,1.2,13.0,139.0,89.77,74.49
2016,5,2,7,30,60.0,176.0,1.2,13.0,203.0,120.43,100.97
2016,5,2,7,45,84.5,203.0,1.2,13.5,245.5,137.04,114.69
2016,5,2,8,0,109.0,230.0,1.2,14.0,288.0,153.3,127.91
2016,5,2,8,15,169.5,252.0,1.15,14.5,351.5,161.0,133.68
2016,5,2,8,30,230.0,274.0,1.1,15.0,415.0,173.86,143.75
2016,5,2,8,45,379.5,251.0,1.1,15.5,504.0,178.75,130.47
2016,5,2,9,0,529.0,228.0,1.1,16.0,593.0,210.15,142.62
2016,5,2,9,15,522.0,248.0,1.1,16.0,625.0,260.97,181.92
2016,5,2,9,30,515.0,268.0,1.1,16.0,657.0,311.12,223.38
2016,5,2,9,45,695.5,196.0,1.1,16.5,747.5,359.67,258.79
2016,5,2,10,0,876.0,124.0,1.1,17.0,838.0,428.43,311.88
2016,5,2,10,15,882.5,125.5,1.1,17.5,865.5,485.14,358.85
2016,5,2,10,30,889.0,127.0,1.1,18.0,893.0,540.87,403.5
2016,5,2,10,45,892.0,129.0,1.15,18.5,913.0,593.84,444.88
2016,5,2,11,0,895.0,131.0,1.2,19.0,933.0,645.04,483.59
2016,5,2,11,15,898.0,132.0,1.2,19.0,946.0,693.56,519.71
2016,5,2,11,30,901.0,133.0,1.2,19.0,959.0,739.91,553.34
2016,5,2,11,45,899.0,135.0,1.25,19.5,963.5,781.04,582.03
2016,5,2,12,0,897.0,137.0,1.3,20.0,968.0,819.3,607.83
2016,5,2,12,15,896.0,137.0,1.35,20.0,965.0,853.73,630.88
2016,5,2,12,30,895.0,137.0,1.4,20.0,962.0,885.02,651.84
2016,5,2,12,45,888.0,139.0,1.45,20.0,950.5,909.49,668.38
2016,5,2,13,0,881.0,141.0,1.5,20.0,939.0,930.3,682.67
2016,5,2,13,15,876.5,140.0,1.55,20.0,921.0,947.02,694.43
2016,5,2,13,30,872.0,139.0,1.6,20.0,903.0,959.97,703.91
2016,5,2,13,45,859.0,141.5,1.65,20.0,876.5,964.3,707.98
2016,5,2,14,0,846.0,144.0,1.7,20.0,850.0,980.2,719.79
2016,5,2,14,15,836.5,142.0,1.75,19.5,818.0,975.77,719.79
2016,5,2,14,30,827.0,140.0,1.8,19.0,786.0,967.46,717.6
2016,5,2,14,45,806.0,142.0,1.85,19.0,746.5,948.52,707.16
2016,5,2,15,0,785.0,144.0,1.9,19.0,707.0,926.06,694.47
2016,5,2,15,15,768.5,140.5,1.9,18.5,664.0,906.19,684.28
2016,5,2,15,30,752.0,137.0,1.9,18.0,621.0,876.11,667.06
2016,5,2,15,45,720.0,137.0,1.9,18.0,572.5,833.21,639.66
2016,5,2,16,0,688.0,137.0,1.9,18.0,524.0,788.37,610.65
2016,5,2,16,15,602.0,139.5,1.9,17.5,455.5,698.76,549.98
2016,5,2,16,30,516.0,142.0,1.9,17.0,387.0,603.02,481.72
2016,5,2,16,45,495.5,127.0,1.95,16.5,340.5,552.51,446.63
2016,5,2,17,0,475.0,112.0,2.0,16.0,294.0,501.56,409.57
2016,5,2,17,15,405.0,109.0,1.95,15.0,247.5,429.88,354.22
2016,5,2,17,30,335.0,106.0,1.9,14.0,201.0,362.78,300.59
2016,5,2,17,45,278.0,89.0,1.9,13.5,157.5,280.18,232.54
2016,5,2,18,0,221.0,72.0,1.9,13.0,114.0,217.25,178.45
2016,5,2,18,15,152.5,52.5,1.85,12.5,77.0,150.37,119.86
2016,5,2,18,30,84.0,33.0,1.8,12.0,40.0,89.86,63.68
2016,5,2,18,45,42.0,16.5,1.8,12.0,20.0,40.35,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,11.0,1.3,10.0,11.0,8.65,0.0
2016,5,3,5,30,0.0,22.0,1.3,10.0,22.0,16.3,0.0
2016,5,3,5,45,117.5,39.5,1.3,10.5,57.0,29.2,19.24
2016,5,3,6,0,235.0,57.0,1.3,11.0,92.0,42.21,31.84
2016,5,3,6,15,309.5,71.5,1.25,11.0,137.0,52.72,41.79
2016,5,3,6,30,384.0,86.0,1.2,11.0,182.0,63.11,51.41
2016,5,3,6,45,431.5,92.0,1.2,11.5,223.0,67.46,55.28
2016,5,3,7,0,479.0,98.0,1.2,12.0,264.0,71.78,58.96
2016,5,3,7,15,343.5,140.0,1.25,12.0,269.0,98.0,82.01
2016,5,3,7,30,208.0,182.0,1.3,12.0,274.0,123.16,103.72
2016,5,3,7,45,431.5,151.5,1.4,12.5,371.5,102.0,84.7
2016,5,3,8,0,655.0,121.0,1.5,13.0,469.0,87.01,71.23
2016,5,3,8,15,549.0,174.0,1.6,13.0,484.5,115.25,95.52
2016,5,3,8,30,443.0,227.0,1.7,13.0,500.0,140.32,116.7
2016,5,3,8,45,446.5,243.5,1.8,13.5,536.0,172.15,124.76
2016,5,3,9,0,450.0,260.0,1.9,14.0,572.0,217.76,153.62
2016,5,3,9,15,408.5,294.0,1.85,14.0,589.5,265.52,192.38
2016,5,3,9,30,367.0,328.0,1.8,14.0,607.0,312.88,232.71
2016,5,3,9,45,368.0,345.0,1.8,14.5,635.5,353.98,266.4
2016,5,3,10,0,369.0,362.0,1.8,15.0,664.0,395.25,299.86
2016,5,3,10,15,289.0,395.5,1.7,15.5,636.5,412.28,315.01
2016,5,3,10,30,209.0,429.0,1.6,16.0,609.0,421.37,322.66
2016,5,3,10,45,320.5,402.5,1.55,16.5,686.0,483.85,369.3
2016,5,3,11,0,432.0,376.0,1.5,17.0,763.0,558.68,424.25
2016,5,3,11,15,456.5,379.5,1.4,17.0,794.0,607.75,459.59
2016,5,3,11,30,481.0,383.0,1.3,17.0,825.0,657.89,495.02
2016,5,3,11,45,317.5,428.0,1.2,17.0,720.5,597.34,449.81
2016,5,3,12,0,154.0,473.0,1.1,17.0,616.0,519.88,392.0
2016,5,3,12,15,212.0,465.0,1.05,17.0,661.5,573.33,431.9
2016,5,3,12,30,270.0,457.0,1.0,17.0,707.0,642.84,481.02
2016,5,3,12,45,330.0,428.5,1.0,17.0,730.0,685.81,511.95
2016,5,3,13,0,390.0,400.0,1.0,17.0,753.0,729.03,543.11
2016,5,3,13,15,421.5,379.0,1.05,17.0,754.0,768.41,571.1
2016,5,3,13,30,453.0,358.0,1.1,17.0,755.0,792.61,589.15
2016,5,3,13,45,489.0,335.5,1.15,17.0,753.5,817.41,607.96
2016,5,3,14,0,525.0,313.0,1.2,17.0,752.0,839.6,625.1
2016,5,3,14,15,486.0,309.5,1.3,17.0,704.0,805.29,603.41
2016,5,3,14,30,447.0,306.0,1.4,17.0,656.0,768.14,579.99
2016,5,3,14,45,530.5,260.0,1.5,17.0,656.0,803.77,609.52
2016,5,3,15,0,614.0,214.0,1.6,17.0,656.0,841.93,639.83
2016,5,3,15,15,574.5,210.0,1.65,16.5,604.0,786.87,604.24
2016,5,3,15,30,535.0,206.0,1.7,16.0,552.0,738.68,573.37
2016,5,3,15,45,361.0,228.5,1.8,16.0,454.5,575.13,454.21
2016,5,3,16,0,187.0,251.0,1.9,16.0,357.0,422.04,337.23
