Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,15,330.0,202.0,1.95,15.5,368.0,505.64,407.9
2016,5,3,16,30,473.0,153.0,2.0,15.0,379.0,578.93,468.2
2016,5,3,16,45,338.0,153.0,2.05,15.0,305.0,438.72,359.07
2016,5,3,17,0,203.0,153.0,2.1,15.0,231.0,312.55,257.82
2016,5,3,17,15,173.0,135.5,2.05,14.5,195.0,266.82,221.26
2016,5,3,17,30,143.0,118.0,2.0,14.0,159.0,223.29,185.2
2016,5,3,17,45,118.5,95.5,1.95,13.5,125.0,178.94,147.66
2016,5,3,18,0,94.0,73.0,1.9,13.0,91.0,136.2,110.58
2016,5,3,18,15,59.5,52.0,1.8,12.5,62.0,92.12,71.75
2016,5,3,18,30,25.0,31.0,1.7,12.0,33.0,42.36,27.62
2016,5,3,18,45,12.5,15.5,1.6,12.0,16.5,18.52,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,11.0,7.5,5.9,0.0
2016,5,4,5,30,0.0,15.0,2.1,11.0,15.0,11.43,0.0
2016,5,4,5,45,22.5,36.0,2.15,11.0,39.5,26.82,17.3
2016,5,4,6,0,45.0,57.0,2.2,11.0,64.0,41.53,31.26
2016,5,4,6,15,70.0,79.5,2.2,11.0,95.0,56.54,45.22
2016,5,4,6,30,95.0,102.0,2.2,11.0,126.0,71.46,58.9
2016,5,4,6,45,129.0,120.5,2.2,11.0,161.0,84.0,70.2
2016,5,4,7,0,163.0,139.0,2.2,11.0,196.0,96.36,81.11
2016,5,4,7,15,221.0,157.0,2.1,11.0,247.5,105.8,89.23
2016,5,4,7,30,279.0,175.0,2.0,11.0,299.0,117.05,98.82
2016,5,4,7,45,311.0,192.5,1.95,11.5,346.0,127.26,107.18
2016,5,4,8,0,343.0,210.0,1.9,12.0,393.0,137.13,115.13
2016,5,4,8,15,335.0,234.5,1.85,12.0,427.0,149.34,125.22
2016,5,4,8,30,327.0,259.0,1.8,12.0,461.0,160.86,134.64
2016,5,4,8,45,340.5,277.0,1.75,12.5,501.0,189.33,141.96
2016,5,4,9,0,354.0,295.0,1.7,13.0,541.0,230.2,168.01
2016,5,4,9,15,364.0,312.5,1.6,13.0,578.5,272.08,199.82
2016,5,4,9,30,374.0,330.0,1.5,13.0,616.0,315.4,234.75
2016,5,4,9,45,336.0,357.0,1.45,13.5,622.0,350.67,264.93
2016,5,4,10,0,298.0,384.0,1.4,14.0,628.0,381.89,291.07
2016,5,4,10,15,369.5,369.0,1.35,14.0,681.5,429.02,327.52
2016,5,4,10,30,441.0,354.0,1.3,14.0,735.0,482.69,368.86
2016,5,4,10,45,383.5,390.0,1.3,14.0,727.0,508.4,389.28
2016,5,4,11,0,326.0,426.0,1.3,14.0,719.0,528.81,404.92
2016,5,4,11,15,300.5,440.0,1.35,14.0,713.5,548.11,419.74
2016,5,4,11,30,275.0,454.0,1.4,14.0,708.0,564.69,432.17
2016,5,4,11,45,275.5,457.0,1.5,14.5,712.0,588.9,449.8
2016,5,4,12,0,276.0,460.0,1.6,15.0,716.0,612.18,466.5
2016,5,4,12,15,301.0,451.5,1.7,15.0,730.0,644.42,490.92
2016,5,4,12,30,326.0,443.0,1.8,15.0,744.0,676.56,515.13
2016,5,4,12,45,328.0,436.5,1.9,15.5,737.5,690.07,524.74
2016,5,4,13,0,330.0,430.0,2.0,16.0,731.0,701.74,533.18
2016,5,4,13,15,397.0,393.5,2.05,16.0,748.0,742.82,564.83
2016,5,4,13,30,464.0,357.0,2.1,16.0,765.0,800.56,607.29
2016,5,4,13,45,429.0,358.5,2.15,16.0,727.5,780.33,593.18
2016,5,4,14,0,394.0,360.0,2.2,16.0,690.0,739.29,565.44
2016,5,4,14,15,468.0,318.0,2.25,16.0,695.5,794.69,607.81
2016,5,4,14,30,542.0,276.0,2.3,16.0,701.0,828.42,634.5
2016,5,4,14,45,514.5,267.5,2.4,16.0,656.0,794.52,612.11
2016,5,4,15,0,487.0,259.0,2.5,16.0,611.0,758.25,588.3
2016,5,4,15,15,426.0,262.5,2.5,15.5,557.0,700.77,548.34
2016,5,4,15,30,365.0,266.0,2.5,15.0,503.0,623.06,493.14
2016,5,4,15,45,382.0,240.0,2.55,15.0,472.0,605.36,482.84
2016,5,4,16,0,399.0,214.0,2.6,15.0,441.0,605.22,484.71
2016,5,4,16,15,410.0,190.0,2.55,14.5,404.5,578.8,467.4
2016,5,4,16,30,421.0,166.0,2.5,14.0,368.0,549.57,447.73
2016,5,4,16,45,438.5,141.5,2.5,14.0,331.0,521.95,428.3
2016,5,4,17,0,456.0,117.0,2.5,14.0,294.0,490.83,405.49
2016,5,4,17,15,396.5,111.0,2.4,13.5,248.5,424.01,352.44
2016,5,4,17,30,337.0,105.0,2.3,13.0,203.0,361.0,301.03
2016,5,4,17,45,286.0,88.5,2.2,13.0,160.0,282.31,235.21
2016,5,4,18,0,235.0,72.0,2.1,13.0,117.0,222.99,183.57
2016,5,4,18,15,166.5,53.0,2.0,12.5,80.5,156.17,125.0
2016,5,4,18,30,98.0,34.0,1.9,12.0,44.0,95.76,69.71
2016,5,4,18,45,49.0,17.0,1.8,11.5,22.0,43.6,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,10.0,7.5,5.9,0.0
2016,5,5,5,30,0.0,15.0,1.8,10.0,15.0,11.43,0.0
2016,5,5,5,45,7.5,34.0,1.9,10.5,35.5,25.48,16.3
2016,5,5,6,0,15.0,53.0,2.0,11.0,56.0,38.99,29.06
2016,5,5,6,15,29.0,75.0,2.05,11.0,82.0,54.09,43.06
2016,5,5,6,30,43.0,97.0,2.1,11.0,108.0,68.96,56.67
2016,5,5,6,45,57.0,118.0,2.2,11.5,136.0,83.06,69.22
2016,5,5,7,0,71.0,139.0,2.3,12.0,164.0,96.97,81.33
2016,5,5,7,15,271.0,139.5,2.3,12.0,257.5,96.49,80.67
2016,5,5,7,30,471.0,140.0,2.3,12.0,351.0,96.77,80.65
2016,5,5,7,45,246.0,168.0,2.3,12.5,279.0,112.16,93.67
2016,5,5,8,0,21.0,196.0,2.3,13.0,207.0,139.87,117.13
2016,5,5,8,15,52.5,235.5,2.25,13.0,267.0,156.68,131.1
2016,5,5,8,30,84.0,275.0,2.2,13.0,327.0,178.73,149.4
2016,5,5,8,45,43.5,225.0,2.2,13.5,252.5,156.68,123.07
2016,5,5,9,0,3.0,175.0,2.2,14.0,178.0,130.81,102.6
2016,5,5,9,15,69.5,271.5,2.15,14.0,325.5,202.87,157.61
2016,5,5,9,30,136.0,368.0,2.1,14.0,473.0,281.63,217.18
2016,5,5,9,45,186.5,383.0,2.1,14.5,533.0,323.01,247.96
2016,5,5,10,0,237.0,398.0,2.1,15.0,593.0,370.48,284.01
2016,5,5,10,15,159.0,406.0,2.1,15.0,539.0,363.48,280.87
2016,5,5,10,30,81.0,414.0,2.1,15.0,485.0,347.53,269.8
2016,5,5,10,45,90.0,429.0,2.1,15.5,509.5,373.54,289.37
2016,5,5,11,0,99.0,444.0,2.1,16.0,534.0,400.71,309.45
2016,5,5,11,15,66.5,413.5,2.15,16.0,474.0,367.16,284.09
2016,5,5,11,30,34.0,383.0,2.2,16.0,414.0,328.77,254.8
2016,5,5,11,45,34.0,386.5,2.25,16.0,418.0,337.48,261.69
2016,5,5,12,0,34.0,390.0,2.3,16.0,422.0,346.08,268.32
2016,5,5,12,15,27.0,358.0,2.3,16.0,383.5,318.64,247.36
2016,5,5,12,30,20.0,326.0,2.3,16.0,345.0,276.72,215.24
2016,5,5,12,45,12.5,243.0,2.3,16.5,254.5,203.67,158.2
2016,5,5,13,0,5.0,160.0,2.3,17.0,164.0,130.31,99.99
2016,5,5,13,15,7.0,182.5,2.25,17.0,189.0,150.66,116.47
2016,5,5,13,30,9.0,205.0,2.2,17.0,214.0,171.41,133.05
2016,5,5,13,45,12.0,238.0,2.2,17.0,249.5,202.43,157.71
2016,5,5,14,0,15.0,271.0,2.2,17.0,285.0,234.45,183.0
2016,5,5,14,15,9.5,219.5,2.2,16.5,228.0,185.66,144.95
2016,5,5,14,30,4.0,168.0,2.2,16.0,171.0,137.19,106.64
2016,5,5,14,45,2.0,134.5,2.2,16.0,136.0,107.56,82.88
2016,5,5,15,0,0.0,101.0,2.2,16.0,101.0,78.27,59.1
2016,5,5,15,15,0.0,110.0,2.15,15.5,110.0,85.58,65.41
2016,5,5,15,30,0.0,119.0,2.1,15.0,119.0,93.11,71.92
2016,5,5,15,45,110.5,184.5,2.05,15.0,247.5,281.75,229.12
2016,5,5,16,0,221.0,250.0,2.0,15.0,376.0,448.67,361.83
2016,5,5,16,15,440.0,183.5,1.95,14.5,405.0,596.01,479.56
2016,5,5,16,30,659.0,117.0,1.9,14.0,434.0,697.14,559.39
2016,5,5,16,45,623.5,110.5,1.85,14.0,383.0,638.82,516.19
2016,5,5,17,0,588.0,104.0,1.8,14.0,332.0,580.59,472.77
2016,5,5,17,15,539.5,95.5,1.7,13.5,281.5,511.77,420.3
2016,5,5,17,30,491.0,87.0,1.6,13.0,231.0,439.28,363.22
2016,5,5,17,45,422.5,76.5,1.55,13.0,182.5,363.11,300.33
2016,5,5,18,0,354.0,66.0,1.5,13.0,134.0,292.72,240.09
2016,5,5,18,15,261.0,51.0,1.35,12.5,93.0,211.18,169.52
2016,5,5,18,30,168.0,36.0,1.2,12.0,52.0,139.67,104.19
2016,5,5,18,45,84.0,18.0,1.1,11.5,26.0,65.48,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,1.0,10.0,1.5,9.0,10.0,7.87,0.0
2016,5,6,5,30,2.0,20.0,1.5,9.0,20.0,15.17,2.99
2016,5,6,5,45,43.0,40.5,1.55,9.5,47.5,29.87,20.29
2016,5,6,6,0,84.0,61.0,1.6,10.0,75.0,44.22,33.89
2016,5,6,6,15,116.5,83.0,1.55,10.0,109.5,59.21,47.86
2016,5,6,6,30,149.0,105.0,1.5,10.0,144.0,73.97,61.4
2016,5,6,6,45,185.5,121.0,1.45,10.5,180.0,83.75,70.08
2016,5,6,7,0,222.0,137.0,1.4,11.0,216.0,94.08,79.01
2016,5,6,7,15,182.5,163.5,1.3,11.0,235.0,111.69,94.32
2016,5,6,7,30,143.0,190.0,1.2,11.0,254.0,126.33,106.76
2016,5,6,7,45,75.5,183.0,1.2,11.0,217.5,126.5,106.5
2016,5,6,8,0,8.0,176.0,1.2,11.0,181.0,127.32,106.85
2016,5,6,8,15,4.0,125.5,1.15,11.0,128.0,94.62,78.07
2016,5,6,8,30,0.0,75.0,1.1,11.0,75.0,57.72,45.59
2016,5,6,8,45,3.5,136.5,1.1,11.5,139.0,103.2,81.11
2016,5,6,9,0,7.0,198.0,1.1,12.0,203.0,146.98,116.29
2016,5,6,9,15,12.0,231.5,1.1,12.0,241.0,172.54,136.31
2016,5,6,9,30,17.0,265.0,1.1,12.0,279.0,199.14,157.11
2016,5,6,9,45,12.0,231.0,1.15,12.5,241.0,176.74,138.92
2016,5,6,10,0,7.0,197.0,1.2,13.0,203.0,152.11,119.06
2016,5,6,10,15,19.0,273.0,1.2,13.0,289.5,214.09,168.21
2016,5,6,10,30,31.0,349.0,1.2,13.0,376.0,276.92,216.87
2016,5,6,10,45,20.0,274.5,1.25,13.0,292.5,221.74,173.69
2016,5,6,11,0,9.0,200.0,1.3,13.0,209.0,159.72,124.77
2016,5,6,11,15,10.0,215.0,1.3,13.0,225.0,172.96,135.49
2016,5,6,11,30,11.0,230.0,1.3,13.0,241.0,186.45,146.16
2016,5,6,11,45,10.0,213.0,1.35,13.5,223.0,173.56,135.64
2016,5,6,12,0,9.0,196.0,1.4,14.0,205.0,160.31,124.93
2016,5,6,12,15,12.5,244.0,1.4,14.0,256.5,202.27,158.29
2016,5,6,12,30,16.0,292.0,1.4,14.0,308.0,245.37,191.97
2016,5,6,12,45,15.5,288.0,1.4,14.0,303.0,243.15,190.15
2016,5,6,13,0,15.0,284.0,1.4,14.0,298.0,240.74,188.4
2016,5,6,13,15,8.0,212.0,1.4,14.0,220.0,175.69,137.22
2016,5,6,13,30,1.0,140.0,1.4,14.0,142.0,110.85,85.32
2016,5,6,13,45,2.0,147.5,1.4,14.0,150.0,117.93,91.33
2016,5,6,14,0,3.0,155.0,1.4,14.0,158.0,125.1,97.28
2016,5,6,14,15,1.5,127.0,1.3,14.0,128.5,100.88,77.67
2016,5,6,14,30,0.0,99.0,1.2,14.0,99.0,76.81,58.08
2016,5,6,14,45,0.0,111.0,1.2,14.0,111.0,86.42,66.13
2016,5,6,15,0,0.0,123.0,1.2,14.0,123.0,96.23,74.32
2016,5,6,15,15,0.0,121.0,1.1,14.0,121.0,94.64,73.17
2016,5,6,15,30,0.0,119.0,1.0,14.0,119.0,93.09,72.09
2016,5,6,15,45,0.0,93.0,0.95,14.0,93.0,71.69,54.57
2016,5,6,16,0,0.0,67.0,0.9,14.0,67.0,51.48,37.88
2016,5,6,16,15,0.0,52.5,0.85,13.5,52.5,40.25,28.63
2016,5,6,16,30,0.0,38.0,0.8,13.0,38.0,29.06,19.28
2016,5,6,16,45,0.0,40.0,0.8,13.0,40.0,30.58,20.67
2016,5,6,17,0,0.0,42.0,0.8,13.0,42.0,32.09,22.05
2016,5,6,17,15,0.0,35.5,0.75,13.0,35.5,27.09,17.8
2016,5,6,17,30,0.0,29.0,0.7,13.0,29.0,22.09,13.51
2016,5,6,17,45,0.0,23.0,0.7,13.0,23.0,17.5,9.51
2016,5,6,18,0,0.0,17.0,0.7,13.0,17.0,12.91,5.46
2016,5,6,18,15,0.0,11.5,0.7,12.5,11.5,8.72,1.75
2016,5,6,18,30,0.0,6.0,0.7,12.0,6.0,4.54,0.0
2016,5,6,18,45,0.0,3.0,0.75,11.5,3.0,2.27,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.4,10.0,5.0,3.93,0.0
2016,5,7,5,30,0.0,10.0,1.5,10.0,10.0,7.59,0.0
2016,5,7,5,45,0.0,23.0,1.6,10.5,23.0,17.53,9.6
2016,5,7,6,0,0.0,36.0,1.7,11.0,36.0,27.52,18.95
2016,5,7,6,15,0.0,52.5,1.75,11.0,52.5,39.81,30.32
2016,5,7,6,30,0.0,69.0,1.8,11.0,69.0,51.84,41.33
2016,5,7,6,45,0.0,86.5,1.85,11.5,86.5,64.44,52.59
2016,5,7,7,0,0.0,104.0,1.9,12.0,104.0,76.94,63.53
2016,5,7,7,15,0.0,117.5,1.95,12.0,117.5,86.74,72.03
2016,5,7,7,30,0.0,131.0,2.0,12.0,131.0,96.47,80.35
2016,5,7,7,45,16.5,170.5,2.05,12.5,179.5,122.98,103.04
2016,5,7,8,0,33.0,210.0,2.1,13.0,228.0,141.63,118.55
2016,5,7,8,15,21.0,203.5,2.1,13.0,215.5,145.86,121.75
2016,5,7,8,30,9.0,197.0,2.1,13.0,203.0,142.52,118.51
2016,5,7,8,45,10.5,210.5,2.15,13.5,218.0,153.22,121.19
2016,5,7,9,0,12.0,224.0,2.2,14.0,233.0,164.9,129.85
2016,5,7,9,15,6.0,173.5,2.15,14.0,178.0,131.46,102.71
2016,5,7,9,30,0.0,123.0,2.1,14.0,123.0,94.27,72.49
2016,5,7,9,45,0.0,119.5,2.1,14.0,119.5,91.84,70.42
2016,5,7,10,0,0.0,116.0,2.1,14.0,116.0,89.36,68.27
2016,5,7,10,15,0.0,106.5,2.05,14.0,106.5,82.27,62.38
2016,5,7,10,30,0.0,97.0,2.0,14.0,97.0,75.09,56.43
2016,5,7,10,45,0.0,64.5,2.0,14.5,64.5,50.0,35.71
2016,5,7,11,0,0.0,32.0,2.0,15.0,32.0,24.78,14.85
2016,5,7,11,15,0.0,45.5,1.95,15.0,45.5,35.28,23.51
2016,5,7,11,30,0.0,59.0,1.9,15.0,59.0,45.81,32.15
2016,5,7,11,45,0.0,71.5,1.9,15.5,71.5,55.57,40.04
2016,5,7,12,0,0.0,84.0,1.9,16.0,84.0,65.35,47.9
2016,5,7,12,15,0.5,110.0,1.85,16.0,110.5,86.17,64.78
2016,5,7,12,30,1.0,136.0,1.8,16.0,137.0,107.23,81.75
2016,5,7,12,45,0.5,129.0,1.75,16.0,129.5,101.37,77.01
2016,5,7,13,0,0.0,122.0,1.7,16.0,122.0,95.42,72.25
2016,5,7,13,15,0.0,119.0,1.65,16.0,119.0,93.05,70.39
2016,5,7,13,30,0.0,116.0,1.6,16.0,116.0,90.65,68.52
2016,5,7,13,45,0.0,115.5,1.6,16.0,115.5,90.22,68.25
2016,5,7,14,0,0.0,115.0,1.6,16.0,115.0,89.78,67.98
2016,5,7,14,15,0.0,111.5,1.55,15.5,111.5,86.92,65.89
2016,5,7,14,30,0.0,108.0,1.5,15.0,108.0,84.04,63.79
2016,5,7,14,45,2.5,147.0,1.5,15.0,149.0,118.35,91.99
2016,5,7,15,0,5.0,186.0,1.5,15.0,190.0,154.05,121.09
2016,5,7,15,15,14.0,214.5,1.45,15.0,224.0,188.26,149.09
2016,5,7,15,30,23.0,243.0,1.4,15.0,258.0,223.98,178.12
2016,5,7,15,45,56.5,247.0,1.4,15.0,280.0,279.09,223.29
2016,5,7,16,0,90.0,251.0,1.4,15.0,302.0,315.12,253.05
2016,5,7,16,15,45.0,152.5,1.35,14.5,178.0,173.49,139.85
2016,5,7,16,30,0.0,54.0,1.3,14.0,54.0,41.38,29.52
2016,5,7,16,45,0.0,71.5,1.3,14.0,71.5,54.88,41.21
2016,5,7,17,0,0.0,89.0,1.3,14.0,89.0,69.87,54.05
2016,5,7,17,15,0.0,75.5,1.2,13.5,75.5,58.74,44.81
2016,5,7,17,30,0.0,62.0,1.1,13.0,62.0,47.61,35.44
2016,5,7,17,45,0.0,49.0,1.05,13.0,49.0,37.49,26.71
2016,5,7,18,0,0.0,36.0,1.0,13.0,36.0,27.48,17.96
2016,5,7,18,15,0.0,25.0,0.95,12.5,25.0,19.05,10.52
2016,5,7,18,30,0.0,14.0,0.9,12.0,14.0,10.63,3.0
2016,5,7,18,45,0.0,7.0,0.9,12.0,7.0,5.3,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.0,10.5,5.0,3.93,0.0
2016,5,8,5,30,0.0,10.0,1.0,11.0,10.0,7.59,0.0
2016,5,8,5,45,0.0,21.5,1.05,11.5,21.5,16.38,8.61
2016,5,8,6,0,0.0,33.0,1.1,12.0,33.0,25.2,16.84
2016,5,8,6,15,0.0,47.5,1.15,12.0,47.5,36.36,27.13
2016,5,8,6,30,0.0,62.0,1.2,12.0,62.0,47.1,36.93
2016,5,8,6,45,0.0,77.5,1.25,12.5,77.5,58.43,47.02
2016,5,8,7,0,0.0,93.0,1.3,13.0,93.0,69.67,56.83
2016,5,8,7,15,2.5,121.0,1.25,13.0,122.5,89.11,73.81
2016,5,8,7,30,5.0,149.0,1.2,13.0,152.0,108.16,90.17
2016,5,8,7,45,4.5,158.0,1.2,13.5,160.5,114.95,95.52
2016,5,8,8,0,4.0,167.0,1.2,14.0,169.0,121.65,100.75
2016,5,8,8,15,2.0,159.0,1.15,14.0,160.0,117.19,96.57
2016,5,8,8,30,0.0,151.0,1.1,14.0,151.0,112.34,92.12
2016,5,8,8,45,14.0,210.5,1.1,14.5,220.5,153.49,120.6
2016,5,8,9,0,28.0,270.0,1.1,15.0,290.0,187.45,146.19
2016,5,8,9,15,32.0,292.5,1.1,15.0,316.5,207.95,161.73
2016,5,8,9,30,36.0,315.0,1.1,15.0,343.0,229.49,178.24
2016,5,8,9,45,22.5,265.0,1.15,15.0,283.0,199.38,155.03
2016,5,8,10,0,9.0,215.0,1.2,15.0,223.0,165.93,129.0
2016,5,8,10,15,12.5,250.5,1.2,15.0,262.0,194.85,151.82
2016,5,8,10,30,16.0,286.0,1.2,15.0,301.0,224.62,174.91
2016,5,8,10,45,35.5,350.0,1.3,15.5,382.5,285.59,221.57
2016,5,8,11,0,55.0,414.0,1.4,16.0,464.0,351.07,270.72
2016,5,8,11,15,190.5,430.5,1.45,16.0,606.5,463.19,355.57
2016,5,8,11,30,326.0,447.0,1.5,16.0,749.0,590.31,449.06
2016,5,8,11,45,346.5,430.5,1.6,16.5,754.0,615.33,466.76
2016,5,8,12,0,367.0,414.0,1.7,17.0,759.0,639.87,484.87
2016,5,8,12,15,614.5,282.0,1.75,17.0,857.0,760.24,575.27
2016,5,8,12,30,862.0,150.0,1.8,17.0,955.0,858.09,646.6
2016,5,8,12,45,870.5,142.5,1.9,17.0,947.5,887.11,666.41
2016,5,8,13,0,879.0,135.0,2.0,17.0,940.0,912.91,684.84
2016,5,8,13,15,476.0,277.0,2.05,17.0,712.0,719.2,547.65
2016,5,8,13,30,73.0,419.0,2.1,17.0,484.0,437.37,335.53
2016,5,8,13,45,76.0,405.0,2.15,17.0,471.0,431.83,333.7
2016,5,8,14,0,79.0,391.0,2.2,17.0,458.0,425.66,329.88
2016,5,8,14,15,461.0,258.5,2.25,16.5,626.0,724.79,561.29
2016,5,8,14,30,843.0,126.0,2.3,16.0,794.0,956.9,726.72
2016,5,8,14,45,837.5,121.0,2.35,16.0,758.5,945.27,718.19
2016,5,8,15,0,832.0,116.0,2.4,16.0,723.0,929.87,709.76
2016,5,8,15,15,818.0,113.5,2.4,15.5,681.0,905.75,696.23
2016,5,8,15,30,804.0,111.0,2.4,15.0,639.0,878.43,680.49
2016,5,8,15,45,787.5,106.5,2.45,15.0,592.5,843.67,658.55
2016,5,8,16,0,771.0,102.0,2.5,15.0,546.0,806.27,634.5
2016,5,8,16,15,747.0,98.0,2.5,14.5,497.0,760.78,605.01
2016,5,8,16,30,723.0,94.0,2.5,14.0,448.0,717.73,576.74
2016,5,8,16,45,695.0,88.5,2.5,14.0,397.5,664.64,539.19
2016,5,8,17,0,667.0,83.0,2.5,14.0,347.0,611.04,500.27
2016,5,8,17,15,623.0,77.0,2.5,13.5,295.5,545.68,450.63
2016,5,8,17,30,579.0,71.0,2.5,13.0,244.0,481.99,400.39
2016,5,8,17,45,522.5,62.5,2.5,13.0,196.0,410.17,340.79
2016,5,8,18,0,466.0,54.0,2.5,13.0,148.0,342.34,282.26
2016,5,8,18,15,370.5,43.5,2.35,12.5,105.0,257.74,208.52
2016,5,8,18,30,275.0,33.0,2.2,12.0,62.0,182.86,140.05
2016,5,8,18,45,137.5,16.5,2.1,11.5,31.0,87.67,26.46
2016,5,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.95,9.0,18.0,11.02,0.0
2016,5,9,5,30,115.0,28.0,2.0,9.0,36.0,21.01,9.25
2016,5,9,5,45,221.5,43.0,2.05,9.5,74.5,32.28,22.64
2016,5,9,6,0,328.0,58.0,2.1,10.0,113.0,43.57,33.42
2016,5,9,6,15,404.0,69.0,2.05,10.0,160.5,51.87,41.32
2016,5,9,6,30,480.0,80.0,2.0,10.0,208.0,62.96,51.53
2016,5,9,6,45,240.0,79.5,2.0,10.5,143.5,56.58,45.7
2016,5,9,7,0,0.0,79.0,2.0,11.0,79.0,60.1,48.7
2016,5,9,7,15,0.0,103.5,1.95,11.0,103.5,77.52,64.1
2016,5,9,7,30,0.0,128.0,1.9,11.0,128.0,94.6,78.99
2016,5,9,7,45,0.0,128.5,1.9,11.5,128.5,95.66,79.46
2016,5,9,8,0,0.0,129.0,1.9,12.0,129.0,96.56,79.81
2016,5,9,8,15,1.0,150.0,1.85,12.0,151.0,111.23,92.3
2016,5,9,8,30,2.0,171.0,1.8,12.0,173.0,125.7,104.48
2016,5,9,8,45,7.0,198.0,1.75,12.5,203.5,144.97,114.92
2016,5,9,9,0,12.0,225.0,1.7,13.0,234.0,165.57,130.73
2016,5,9,9,15,16.0,250.5,1.7,13.0,262.5,185.98,146.6
2016,5,9,9,30,20.0,276.0,1.7,13.0,291.0,207.24,163.17
2016,5,9,9,45,22.5,295.5,1.7,13.5,313.5,224.81,176.51
2016,5,9,10,0,25.0,315.0,1.7,14.0,336.0,238.59,186.81
2016,5,9,10,15,34.0,346.5,1.65,14.0,376.0,269.62,210.77
2016,5,9,10,30,43.0,378.0,1.6,14.0,416.0,302.58,236.01
2016,5,9,10,45,45.5,390.5,1.6,14.5,431.5,320.25,248.99
2016,5,9,11,0,48.0,403.0,1.6,15.0,447.0,338.39,262.29
2016,5,9,11,15,49.5,407.0,1.6,15.0,453.0,349.84,270.95
2016,5,9,11,30,51.0,411.0,1.6,15.0,459.0,361.28,279.63
2016,5,9,11,45,485.5,267.5,1.65,15.5,723.0,592.35,458.32
2016,5,9,12,0,920.0,124.0,1.7,16.0,987.0,815.71,620.7
2016,5,9,12,15,677.5,261.0,1.75,16.0,896.0,792.2,598.7
2016,5,9,12,30,435.0,398.0,1.8,16.0,805.0,733.24,553.62
2016,5,9,12,45,673.5,261.0,1.85,16.5,883.0,843.59,636.15
2016,5,9,13,0,912.0,124.0,1.9,17.0,961.0,930.73,696.09
2016,5,9,13,15,908.5,123.5,1.9,17.0,943.5,948.88,707.64
2016,5,9,13,30,905.0,123.0,1.9,17.0,926.0,963.23,717.53
2016,5,9,13,45,899.0,121.5,1.95,17.0,901.5,970.45,723.48
2016,5,9,14,0,893.0,120.0,2.0,17.0,877.0,973.71,727.03
2016,5,9,14,15,885.5,118.5,2.0,16.5,845.5,971.63,727.99
2016,5,9,14,30,878.0,117.0,2.0,16.0,814.0,965.67,726.56
2016,5,9,14,45,868.0,114.5,2.05,16.0,777.0,952.55,719.73
2016,5,9,15,0,858.0,112.0,2.1,16.0,740.0,935.76,710.55
2016,5,9,15,15,553.0,204.0,2.1,16.0,600.0,751.66,582.92
2016,5,9,15,30,248.0,296.0,2.1,16.0,460.0,543.0,426.3
2016,5,9,15,45,522.5,198.0,2.1,16.0,510.5,701.03,552.31
2016,5,9,16,0,797.0,100.0,2.1,16.0,561.0,824.88,643.51
2016,5,9,16,15,774.0,96.5,2.1,15.5,511.0,780.14,613.59
2016,5,9,16,30,751.0,93.0,2.1,15.0,461.0,733.61,583.41
2016,5,9,16,45,524.5,120.5,2.15,15.0,364.0,567.87,460.33
2016,5,9,17,0,298.0,148.0,2.2,15.0,267.0,387.09,318.16
2016,5,9,17,15,446.0,110.5,2.2,14.5,260.0,452.36,373.92
2016,5,9,17,30,594.0,73.0,2.2,14.0,253.0,492.79,407.08
2016,5,9,17,45,524.0,66.0,2.25,13.5,202.5,413.92,342.47
2016,5,9,18,0,454.0,59.0,2.3,13.0,152.0,340.08,280.06
2016,5,9,18,15,356.0,47.5,2.25,12.5,108.0,253.81,205.38
2016,5,9,18,30,258.0,36.0,2.2,12.0,64.0,175.78,135.11
2016,5,9,18,45,129.0,18.0,2.2,11.5,32.0,83.06,31.15
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,13.5,1.65,9.5,19.0,10.62,0.0
2016,5,10,5,30,152.0,27.0,1.7,10.0,38.0,20.43,9.37
2016,5,10,5,45,266.0,40.0,1.75,10.5,78.0,30.41,20.98
2016,5,10,6,0,380.0,53.0,1.8,11.0,118.0,42.81,32.64
2016,5,10,6,15,190.0,65.0,1.7,11.0,97.5,48.08,37.78
2016,5,10,6,30,0.0,77.0,1.6,11.0,77.0,57.34,46.29
2016,5,10,6,45,0.0,95.5,1.55,11.5,95.5,70.52,58.02
2016,5,10,7,0,0.0,114.0,1.5,12.0,114.0,83.6,69.41
2016,5,10,7,15,134.5,148.5,1.35,12.5,210.5,102.86,86.0
2016,5,10,7,30,269.0,183.0,1.2,13.0,307.0,121.29,101.53
2016,5,10,7,45,276.5,205.5,1.05,13.5,345.5,133.51,111.42
2016,5,10,8,0,284.0,228.0,0.9,14.0,384.0,145.16,120.66
2016,5,10,8,15,267.0,254.0,0.8,14.5,411.5,157.41,130.28
2016,5,10,8,30,250.0,280.0,0.7,15.0,439.0,168.89,139.11
2016,5,10,8,45,539.5,199.5,0.65,15.5,572.0,151.42,104.58
2016,5,10,9,0,829.0,119.0,0.6,16.0,705.0,183.95,109.19
2016,5,10,9,15,841.0,121.5,0.6,16.5,744.5,242.99,153.33
2016,5,10,9,30,853.0,124.0,0.6,17.0,784.0,302.8,202.59
2016,5,10,9,45,852.0,132.0,0.6,17.5,815.0,362.86,253.53
2016,5,10,10,0,851.0,140.0,0.6,18.0,846.0,421.81,302.8
2016,5,10,10,15,858.0,141.5,0.65,18.5,873.5,478.2,348.93
2016,5,10,10,30,865.0,143.0,0.7,19.0,901.0,531.62,391.51
2016,5,10,10,45,873.5,142.0,0.8,19.5,922.5,583.7,432.16
2016,5,10,11,0,882.0,141.0,0.9,20.0,944.0,634.55,470.72
2016,5,10,11,15,885.0,142.0,0.95,20.0,957.0,681.88,506.17
2016,5,10,11,30,888.0,143.0,1.0,20.0,970.0,727.13,539.34
2016,5,10,11,45,893.0,141.0,1.1,20.5,976.5,769.33,569.33
2016,5,10,12,0,898.0,139.0,1.2,21.0,983.0,809.15,597.13
2016,5,10,12,15,897.5,139.0,1.3,21.0,981.0,843.59,620.88
2016,5,10,12,30,897.0,139.0,1.4,21.0,979.0,874.97,642.48
2016,5,10,12,45,901.5,134.5,1.5,21.0,970.5,903.64,662.36
2016,5,10,13,0,906.0,130.0,1.6,21.0,962.0,928.95,680.12
2016,5,10,13,15,902.5,129.0,1.7,21.0,945.0,946.64,693.05
2016,5,10,13,30,899.0,128.0,1.8,21.0,928.0,960.53,703.71
2016,5,10,13,45,896.0,125.5,1.9,21.0,904.0,969.63,711.41
2016,5,10,14,0,893.0,123.0,2.0,21.0,880.0,974.81,716.73
2016,5,10,14,15,885.0,121.0,2.05,21.0,848.5,971.82,716.31
2016,5,10,14,30,877.0,119.0,2.1,21.0,817.0,964.95,713.54
2016,5,10,14,45,869.5,115.5,2.2,21.0,780.5,953.22,708.24
2016,5,10,15,0,862.0,112.0,2.3,21.0,744.0,937.75,700.52
2016,5,10,15,15,849.0,109.5,2.35,20.5,701.5,926.42,696.47
2016,5,10,15,30,836.0,107.0,2.4,20.0,659.0,899.57,681.88
2016,5,10,15,45,821.0,103.0,2.45,20.0,612.5,866.14,661.46
2016,5,10,16,0,806.0,99.0,2.5,20.0,566.0,829.9,638.88
2016,5,10,16,15,783.0,95.0,2.55,19.5,516.0,784.43,610.6
2016,5,10,16,30,760.0,91.0,2.6,19.0,466.0,737.16,580.39
2016,5,10,16,45,731.5,86.0,2.65,18.5,414.0,683.1,544.33
2016,5,10,17,0,703.0,81.0,2.7,18.0,362.0,632.19,509.54
2016,5,10,17,15,660.0,75.5,2.65,17.0,310.0,566.86,461.57
2016,5,10,17,30,617.0,70.0,2.6,16.0,258.0,503.01,412.68
2016,5,10,17,45,557.5,62.5,2.6,15.5,207.5,429.01,352.84
2016,5,10,18,0,498.0,55.0,2.6,15.0,157.0,359.14,293.87
2016,5,10,18,15,402.5,45.0,2.5,14.5,112.5,273.67,220.11
2016,5,10,18,30,307.0,35.0,2.4,14.0,68.0,197.67,151.64
2016,5,10,18,45,153.5,17.5,2.3,13.5,34.0,95.6,42.13
2016,5,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.0,12.5,1.9,9.5,21.5,9.83,0.0
2016,5,11,5,30,228.0,25.0,2.0,10.0,43.0,20.41,9.82
2016,5,11,5,45,337.5,36.5,2.1,10.5,84.0,29.81,20.51
2016,5,11,6,0,447.0,48.0,2.2,11.0,125.0,39.21,29.45
2016,5,11,6,15,223.5,61.0,2.1,11.0,99.5,44.68,34.73
2016,5,11,6,30,0.0,74.0,2.0,11.0,74.0,55.39,44.54
2016,5,11,6,45,0.0,91.5,1.95,11.5,91.5,67.95,55.72
2016,5,11,7,0,0.0,109.0,1.9,12.0,109.0,80.41,66.59
2016,5,11,7,15,16.0,142.0,1.85,12.5,149.5,102.89,86.07
2016,5,11,7,30,32.0,175.0,1.8,13.0,190.0,120.15,100.62
2016,5,11,7,45,67.0,207.5,1.75,13.5,243.5,139.9,117.09
2016,5,11,8,0,102.0,240.0,1.7,14.0,297.0,159.08,132.8
2016,5,11,8,15,217.0,252.5,1.65,14.5,386.0,162.83,135.22
2016,5,11,8,30,332.0,265.0,1.6,15.0,475.0,163.61,135.18
2016,5,11,8,45,276.0,297.5,1.55,15.5,481.0,193.56,145.5
2016,5,11,9,0,220.0,330.0,1.5,16.0,487.0,237.0,176.78
2016,5,11,9,15,371.5,302.0,1.45,16.0,583.5,264.48,190.9
2016,5,11,9,30,523.0,274.0,1.4,16.0,680.0,311.15,222.96
2016,5,11,9,45,580.0,266.5,1.4,16.5,734.5,363.17,264.22
2016,5,11,10,0,637.0,259.0,1.4,17.0,789.0,419.48,309.08
2016,5,11,10,15,631.5,274.0,1.4,17.0,814.0,470.31,350.92
2016,5,11,10,30,626.0,289.0,1.4,17.0,839.0,519.76,390.54
2016,5,11,10,45,766.5,210.0,1.45,17.5,898.5,579.82,436.73
2016,5,11,11,0,907.0,131.0,1.5,18.0,958.0,640.88,483.66
2016,5,11,11,15,910.0,131.5,1.55,18.0,971.0,688.81,520.29
2016,5,11,11,30,913.0,132.0,1.6,18.0,984.0,734.56,554.6
2016,5,11,11,45,916.0,131.0,1.65,18.5,989.5,776.83,584.67
2016,5,11,12,0,919.0,130.0,1.7,19.0,995.0,816.52,612.23
2016,5,11,12,15,918.5,129.5,1.75,19.0,992.5,851.07,635.64
2016,5,11,12,30,918.0,129.0,1.8,19.0,990.0,882.46,656.94
2016,5,11,12,45,921.5,124.5,1.9,19.0,981.0,910.54,676.6
2016,5,11,13,0,925.0,120.0,2.0,19.0,972.0,935.14,694.04
2016,5,11,13,15,921.5,119.5,2.05,19.0,954.0,953.43,706.87
2016,5,11,13,30,918.0,119.0,2.1,19.0,936.0,967.88,717.35
2016,5,11,13,45,913.0,117.0,2.15,19.0,911.5,975.61,723.58
2016,5,11,14,0,908.0,115.0,2.2,19.0,887.0,979.34,727.37
2016,5,11,14,15,900.5,113.5,2.2,19.0,855.0,977.24,726.95
2016,5,11,14,30,893.0,112.0,2.2,19.0,823.0,971.21,724.14
2016,5,11,14,45,882.0,110.0,2.2,19.0,785.5,957.55,716.42
2016,5,11,15,0,871.0,108.0,2.2,19.0,748.0,940.21,706.4
2016,5,11,15,15,857.5,105.5,2.15,18.5,705.0,916.53,693.01
2016,5,11,15,30,844.0,103.0,2.1,18.0,662.0,900.59,684.93
2016,5,11,15,45,827.0,100.0,2.1,18.0,615.0,866.4,663.47
2016,5,11,16,0,810.0,97.0,2.1,18.0,568.0,829.48,640.1
2016,5,11,16,15,787.0,93.5,2.05,17.5,518.0,784.55,611.52
2016,5,11,16,30,764.0,90.0,2.0,17.0,468.0,737.81,581.16
2016,5,11,16,45,735.0,85.0,1.95,17.0,416.0,683.33,543.41
2016,5,11,17,0,706.0,80.0,1.9,17.0,364.0,631.82,507.05
2016,5,11,17,15,663.5,74.5,1.8,16.0,311.5,566.83,459.57
2016,5,11,17,30,621.0,69.0,1.7,15.0,259.0,503.29,411.2
2016,5,11,17,45,561.5,61.5,1.65,14.5,209.0,429.26,351.84
2016,5,11,18,0,502.0,54.0,1.6,14.0,159.0,359.39,293.37
2016,5,11,18,15,408.5,44.0,1.55,13.5,114.0,274.9,221.02
2016,5,11,18,30,315.0,34.0,1.5,13.0,69.0,199.73,153.8
2016,5,11,18,45,157.5,17.0,1.45,12.5,34.5,96.71,47.64
2016,5,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.25,9.0,20.5,11.41,0.0
2016,5,12,5,30,155.0,29.0,2.4,9.0,41.0,21.9,11.41
2016,5,12,5,45,253.5,43.5,2.55,9.5,80.5,32.83,23.3
2016,5,12,6,0,352.0,58.0,2.7,10.0,120.0,43.77,33.68
2016,5,12,6,15,177.5,75.5,2.7,10.5,107.0,54.8,43.91
2016,5,12,6,30,3.0,93.0,2.7,11.0,94.0,67.84,55.72
2016,5,12,6,45,10.0,112.5,2.75,11.5,116.0,81.61,67.93
2016,5,12,7,0,17.0,132.0,2.8,12.0,138.0,95.32,79.82
2016,5,12,7,15,67.0,164.0,2.75,12.0,194.0,113.23,95.36
2016,5,12,7,30,117.0,196.0,2.7,12.0,250.0,129.3,109.08
2016,5,12,7,45,204.0,212.5,2.65,12.5,320.0,140.73,118.38
2016,5,12,8,0,291.0,229.0,2.6,13.0,390.0,145.79,122.08
2016,5,12,8,15,528.0,178.0,2.55,13.5,502.0,116.3,96.09
2016,5,12,8,30,765.0,127.0,2.5,14.0,614.0,97.4,79.39
2016,5,12,8,45,784.5,129.0,2.5,14.5,658.0,130.75,82.93
2016,5,12,9,0,804.0,131.0,2.5,15.0,702.0,187.33,114.3
2016,5,12,9,15,816.0,133.5,2.4,15.0,741.0,244.77,158.11
2016,5,12,9,30,828.0,136.0,2.3,15.0,780.0,303.02,207.57
2016,5,12,9,45,843.5,134.5,2.25,15.5,815.0,360.14,257.2
2016,5,12,10,0,859.0,133.0,2.2,16.0,850.0,419.26,308.06
2016,5,12,10,15,865.5,134.5,2.15,16.0,877.0,474.15,355.35
2016,5,12,10,30,872.0,136.0,2.1,16.0,904.0,528.09,400.55
2016,5,12,10,45,876.5,137.0,2.1,16.5,923.5,579.46,441.81
2016,5,12,11,0,881.0,138.0,2.1,17.0,943.0,629.25,480.5
2016,5,12,11,15,884.0,139.0,2.1,17.0,956.0,676.33,516.94
2016,5,12,11,30,887.0,140.0,2.1,17.0,969.0,721.33,550.94
2016,5,12,11,45,887.0,140.5,2.1,17.5,973.5,761.56,579.7
2016,5,12,12,0,887.0,141.0,2.1,18.0,978.0,799.14,605.91
2016,5,12,12,15,886.5,141.0,2.1,18.0,975.5,833.14,629.31
2016,5,12,12,30,886.0,141.0,2.1,18.0,973.0,864.13,650.2
2016,5,12,12,45,864.0,153.0,2.15,18.0,957.5,883.37,663.6
2016,5,12,13,0,842.0,165.0,2.2,18.0,942.0,914.62,685.28
2016,5,12,13,15,837.5,164.0,2.25,18.0,924.5,931.13,696.97
2016,5,12,13,30,833.0,163.0,2.3,18.0,907.0,943.88,706.42
2016,5,12,13,45,827.5,160.5,2.35,18.0,882.5,950.49,711.92
2016,5,12,14,0,822.0,158.0,2.4,18.0,858.0,953.25,715.04
2016,5,12,14,15,813.0,156.0,2.4,18.0,827.0,949.38,713.4
2016,5,12,14,30,804.0,154.0,2.4,18.0,796.0,941.75,709.43
2016,5,12,14,45,796.5,149.0,2.45,18.0,760.5,928.87,702.54
2016,5,12,15,0,789.0,144.0,2.5,18.0,725.0,912.39,693.3
2016,5,12,15,15,774.0,140.5,2.55,17.5,682.5,887.05,679.3
2016,5,12,15,30,759.0,137.0,2.6,17.0,640.0,865.23,667.7
2016,5,12,15,45,745.5,130.0,2.65,17.0,595.5,831.41,646.26
2016,5,12,16,0,732.0,123.0,2.7,17.0,551.0,794.93,622.78
2016,5,12,16,15,706.5,118.5,2.75,16.5,501.5,748.94,593.16
2016,5,12,16,30,681.0,114.0,2.8,16.0,452.0,701.52,561.84
2016,5,12,16,45,654.0,106.0,2.9,15.5,402.0,648.03,525.15
2016,5,12,17,0,627.0,98.0,3.0,15.0,352.0,594.02,486.11
2016,5,12,17,15,581.5,91.0,3.0,14.5,301.0,528.29,435.91
2016,5,12,17,30,536.0,84.0,3.0,14.0,250.0,464.34,385.32
2016,5,12,17,45,477.0,74.5,3.05,13.5,201.5,392.13,326.12
2016,5,12,18,0,418.0,65.0,3.1,13.0,153.0,320.03,264.86
2016,5,12,18,15,327.5,52.5,3.05,12.5,110.0,240.08,195.18
2016,5,12,18,30,237.0,40.0,3.0,12.0,67.0,169.56,131.79
2016,5,12,18,45,118.5,20.0,2.95,11.5,33.5,82.32,43.57
2016,5,12,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,92.5,14.5,2.7,9.0,22.0,11.41,0.0
2016,5,13,5,30,185.0,29.0,2.8,9.0,44.0,22.02,11.83
2016,5,13,5,45,293.5,42.0,2.95,9.5,85.5,32.01,22.62
2016,5,13,6,0,402.0,55.0,3.1,10.0,127.0,44.45,34.3
2016,5,13,6,15,473.0,64.5,3.1,10.0,175.5,51.66,41.18
2016,5,13,6,30,544.0,74.0,3.1,10.0,224.0,58.83,47.82
2016,5,13,6,45,272.0,76.0,3.15,10.5,151.0,54.62,43.92
2016,5,13,7,0,0.0,78.0,3.2,11.0,78.0,59.5,48.12
2016,5,13,7,15,4.5,117.5,3.15,11.0,120.0,87.08,72.59
2016,5,13,7,30,9.0,157.0,3.1,11.0,162.0,113.54,95.69
2016,5,13,7,45,21.5,186.5,3.1,11.5,198.5,133.28,112.4
2016,5,13,8,0,34.0,216.0,3.1,12.0,235.0,145.23,122.13
2016,5,13,8,15,29.0,226.5,3.1,12.5,243.5,151.83,127.16
2016,5,13,8,30,24.0,237.0,3.1,13.0,252.0,167.75,140.13
2016,5,13,8,45,26.5,257.0,3.1,13.5,275.0,173.25,137.08
2016,5,13,9,0,29.0,277.0,3.1,14.0,298.0,191.29,150.47
2016,5,13,9,15,52.0,317.0,3.15,14.0,357.0,225.62,176.54
2016,5,13,9,30,75.0,357.0,3.2,14.0,416.0,263.89,205.88
2016,5,13,9,45,127.0,384.5,3.25,14.5,489.0,302.27,234.27
2016,5,13,10,0,179.0,412.0,3.3,15.0,562.0,353.76,273.38
2016,5,13,10,15,328.5,382.0,3.35,15.0,667.5,413.41,318.54
2016,5,13,10,30,478.0,352.0,3.4,15.0,773.0,490.78,378.44
2016,5,13,10,45,699.0,236.5,3.5,15.5,868.0,560.37,433.05
2016,5,13,11,0,920.0,121.0,3.6,16.0,963.0,638.63,495.05
2016,5,13,11,15,922.5,121.5,3.7,16.0,975.5,686.54,533.39
2016,5,13,11,30,925.0,122.0,3.8,16.0,988.0,732.21,569.37
2016,5,13,11,45,928.0,120.5,3.9,16.0,993.5,774.25,602.06
2016,5,13,12,0,931.0,119.0,4.0,16.0,999.0,813.67,632.03
2016,5,13,12,15,930.5,119.0,4.05,16.0,996.5,848.73,657.02
2016,5,13,12,30,930.0,119.0,4.1,16.0,994.0,880.62,679.72
2016,5,13,12,45,927.5,119.0,4.15,16.0,983.5,907.48,698.89
2016,5,13,13,0,925.0,119.0,4.2,16.0,973.0,930.75,715.62
2016,5,13,13,15,921.5,118.0,4.2,15.5,955.5,948.53,729.7
2016,5,13,13,30,918.0,117.0,4.2,15.0,938.0,962.46,741.28
2016,5,13,13,45,916.0,114.0,4.25,15.0,914.5,971.97,748.84
2016,5,13,14,0,914.0,111.0,4.3,15.0,891.0,977.49,753.83
2016,5,13,14,15,907.0,109.5,4.25,15.0,860.0,975.82,753.34
2016,5,13,14,30,900.0,108.0,4.2,15.0,829.0,970.22,750.32
2016,5,13,14,45,894.0,104.5,4.2,15.0,792.5,959.62,744.27
2016,5,13,15,0,888.0,101.0,4.2,15.0,756.0,945.2,735.66
2016,5,13,15,15,876.0,99.0,4.15,14.5,714.0,923.18,722.86
2016,5,13,15,30,864.0,97.0,4.1,14.0,672.0,897.81,707.69
2016,5,13,15,45,853.0,92.0,4.05,14.0,626.5,866.85,687.12
2016,5,13,16,0,842.0,87.0,4.0,14.0,581.0,842.2,671.12
2016,5,13,16,15,821.5,84.0,3.9,13.5,531.0,799.21,642.43
2016,5,13,16,30,801.0,81.0,3.8,13.0,481.0,754.2,611.89
2016,5,13,16,45,779.0,76.0,3.75,13.0,430.0,704.01,575.91
2016,5,13,17,0,757.0,71.0,3.7,13.0,379.0,652.57,538.26
2016,5,13,17,15,718.5,66.5,3.6,12.5,326.0,589.54,490.44
2016,5,13,17,30,680.0,62.0,3.5,12.0,273.0,527.35,440.82
2016,5,13,17,45,628.0,55.5,3.45,11.5,222.5,459.48,384.58
2016,5,13,18,0,576.0,49.0,3.4,11.0,172.0,391.99,326.34
2016,5,13,18,15,486.5,41.0,3.2,10.5,125.5,308.3,252.5
2016,5,13,18,30,397.0,33.0,3.0,10.0,79.0,233.24,183.53
