Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,45,247.5,21.5,2.85,10.0,45.5,136.92,80.31
2016,5,13,19,0,98.0,10.0,2.7,10.0,12.0,39.27,0.0
2016,5,13,19,15,49.0,5.0,2.7,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,5,15,31.5,14.0,2.1,10.5,16.5,11.02,0.0
2016,5,14,5,30,63.0,28.0,2.2,11.0,33.0,21.01,11.18
2016,5,14,5,45,104.0,46.5,2.35,11.5,62.0,34.25,24.43
2016,5,14,6,0,145.0,65.0,2.5,12.0,91.0,47.24,36.53
2016,5,14,6,15,167.5,85.5,2.5,12.0,125.0,61.06,49.27
2016,5,14,6,30,190.0,106.0,2.5,12.0,159.0,74.5,61.45
2016,5,14,6,45,205.0,126.0,2.55,12.5,194.0,87.15,72.56
2016,5,14,7,0,220.0,146.0,2.6,13.0,229.0,99.38,83.06
2016,5,14,7,15,110.0,121.5,2.5,13.0,163.0,86.74,71.66
2016,5,14,7,30,0.0,97.0,2.4,13.0,97.0,73.71,59.94
2016,5,14,7,45,0.0,93.5,2.3,13.5,93.5,71.57,57.75
2016,5,14,8,0,0.0,90.0,2.2,14.0,90.0,69.29,55.43
2016,5,14,8,15,0.0,123.0,2.1,14.5,123.0,92.92,75.62
2016,5,14,8,30,0.0,156.0,2.0,15.0,156.0,115.82,94.84
2016,5,14,8,45,33.5,236.5,1.95,15.5,260.5,162.32,126.92
2016,5,14,9,0,67.0,317.0,1.9,16.0,365.0,218.12,168.62
2016,5,14,9,15,106.0,347.0,1.9,16.0,427.5,252.72,193.42
2016,5,14,9,30,145.0,377.0,1.9,16.0,490.0,286.26,218.06
2016,5,14,9,45,196.0,390.5,1.9,16.5,550.5,326.89,248.05
2016,5,14,10,0,247.0,404.0,1.9,17.0,611.0,369.06,279.68
2016,5,14,10,15,147.0,396.0,1.95,17.0,520.5,347.72,266.34
2016,5,14,10,30,47.0,388.0,2.0,17.0,430.0,310.21,239.22
2016,5,14,10,45,39.5,380.5,2.05,17.5,416.0,308.41,237.7
2016,5,14,11,0,32.0,373.0,2.1,18.0,402.0,305.18,234.85
2016,5,14,11,15,261.0,382.5,2.15,18.0,627.0,470.79,361.74
2016,5,14,11,30,490.0,392.0,2.2,18.0,852.0,657.13,498.57
2016,5,14,11,45,509.0,375.5,2.25,18.0,855.5,688.66,521.23
2016,5,14,12,0,528.0,359.0,2.3,18.0,859.0,719.09,544.1
2016,5,14,12,15,519.0,374.0,2.35,18.0,864.0,751.37,567.15
2016,5,14,12,30,510.0,389.0,2.4,18.0,869.0,781.29,588.28
2016,5,14,12,45,528.0,365.0,2.45,18.0,858.0,799.37,602.27
2016,5,14,13,0,546.0,341.0,2.5,18.0,847.0,814.73,614.5
2016,5,14,13,15,434.0,381.5,2.55,18.0,778.5,767.29,579.91
2016,5,14,13,30,322.0,422.0,2.6,18.0,710.0,701.18,532.19
2016,5,14,13,45,330.5,402.0,2.65,18.0,691.0,700.1,533.35
2016,5,14,14,0,339.0,382.0,2.7,18.0,672.0,696.82,532.54
2016,5,14,14,15,262.0,386.0,2.75,17.5,605.5,634.7,488.11
2016,5,14,14,30,185.0,390.0,2.8,17.0,539.0,550.17,426.78
2016,5,14,14,45,186.0,370.5,2.85,17.0,514.0,534.83,417.1
2016,5,14,15,0,187.0,351.0,2.9,17.0,489.0,518.22,406.03
2016,5,14,15,15,498.0,233.5,2.9,17.0,572.5,725.13,567.89
2016,5,14,15,30,809.0,116.0,2.9,17.0,656.0,878.61,680.58
2016,5,14,15,45,435.5,182.0,2.95,17.0,470.0,601.19,477.18
2016,5,14,16,0,62.0,248.0,3.0,17.0,284.0,283.83,226.2
2016,5,14,16,15,58.5,227.0,2.95,16.5,259.0,260.44,209.57
2016,5,14,16,30,55.0,206.0,2.9,16.0,234.0,236.93,191.66
2016,5,14,16,45,168.5,180.5,2.9,15.5,252.5,313.37,257.58
2016,5,14,17,0,282.0,155.0,2.9,15.0,271.0,379.27,313.57
2016,5,14,17,15,255.5,138.5,2.85,14.5,232.5,333.04,276.43
2016,5,14,17,30,229.0,122.0,2.8,14.0,194.0,288.3,239.97
2016,5,14,17,45,207.0,101.5,2.75,14.0,157.5,243.12,201.82
2016,5,14,18,0,185.0,81.0,2.7,14.0,121.0,199.29,163.81
2016,5,14,18,15,144.5,61.5,2.55,13.5,87.5,149.22,119.94
2016,5,14,18,30,104.0,42.0,2.4,13.0,54.0,102.63,78.41
2016,5,14,18,45,52.0,25.0,2.25,12.5,31.0,49.37,27.1
2016,5,14,19,0,0.0,8.0,2.1,12.0,8.0,6.29,0.0
2016,5,14,19,15,0.0,4.0,2.1,11.5,4.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,92.5,15.5,2.2,10.5,23.5,11.8,0.0
2016,5,15,5,30,185.0,31.0,2.2,11.0,47.0,23.47,13.39
2016,5,15,5,45,293.0,43.0,2.25,11.5,88.0,32.73,23.15
2016,5,15,6,0,401.0,55.0,2.3,12.0,129.0,44.34,33.98
2016,5,15,6,15,471.5,64.0,2.15,12.5,177.0,51.17,40.36
2016,5,15,6,30,542.0,73.0,2.0,13.0,225.0,57.96,46.48
2016,5,15,6,45,388.0,109.5,1.85,13.5,229.5,78.03,64.21
2016,5,15,7,0,234.0,146.0,1.7,14.0,234.0,99.61,82.9
2016,5,15,7,15,476.0,120.0,1.65,14.0,332.5,84.94,69.75
2016,5,15,7,30,718.0,94.0,1.6,14.0,431.0,72.4,58.53
2016,5,15,7,45,747.5,96.5,1.55,14.5,482.5,79.96,64.82
2016,5,15,8,0,777.0,99.0,1.5,15.0,534.0,81.46,65.75
2016,5,15,8,15,578.0,177.5,1.5,15.5,517.0,117.11,96.0
2016,5,15,8,30,379.0,256.0,1.5,16.0,500.0,160.18,131.81
2016,5,15,8,45,615.0,182.5,1.5,16.5,609.0,142.93,96.53
2016,5,15,9,0,851.0,109.0,1.5,17.0,718.0,184.4,109.01
2016,5,15,9,15,862.5,111.0,1.55,17.5,757.5,242.72,152.42
2016,5,15,9,30,874.0,113.0,1.6,18.0,797.0,301.57,201.42
2016,5,15,9,45,894.5,108.0,1.65,18.5,833.5,358.92,250.64
2016,5,15,10,0,915.0,103.0,1.7,19.0,870.0,417.09,300.41
2016,5,15,10,15,921.0,104.5,1.85,19.0,897.5,474.23,349.56
2016,5,15,10,30,927.0,106.0,2.0,19.0,925.0,530.28,396.68
2016,5,15,10,45,931.0,107.0,2.15,19.5,945.5,583.58,439.72
2016,5,15,11,0,935.0,108.0,2.3,20.0,966.0,635.12,480.18
2016,5,15,11,15,938.0,108.5,2.4,20.0,979.0,683.71,518.11
2016,5,15,11,30,941.0,109.0,2.5,20.0,992.0,730.05,553.58
2016,5,15,11,45,941.0,110.0,2.7,20.0,997.0,772.22,585.97
2016,5,15,12,0,941.0,111.0,2.9,20.0,1002.0,811.57,615.52
2016,5,15,12,15,940.5,110.5,2.95,20.0,999.5,846.32,639.54
2016,5,15,12,30,940.0,110.0,3.0,20.0,997.0,877.85,661.32
2016,5,15,12,45,942.0,107.5,3.15,20.0,988.0,906.36,681.74
2016,5,15,13,0,944.0,105.0,3.3,20.0,979.0,931.37,699.86
2016,5,15,13,15,940.5,104.5,3.35,19.5,961.5,949.66,714.21
2016,5,15,13,30,937.0,104.0,3.4,19.0,944.0,964.05,726.14
2016,5,15,13,45,931.0,103.5,3.5,19.0,919.5,972.21,732.97
2016,5,15,14,0,925.0,103.0,3.6,19.0,895.0,976.37,737.28
2016,5,15,14,15,918.0,101.5,3.65,19.0,863.5,974.6,737.39
2016,5,15,14,30,911.0,100.0,3.7,19.0,832.0,968.89,734.98
2016,5,15,14,45,902.0,98.0,3.75,19.0,795.0,956.9,728.43
2016,5,15,15,0,893.0,96.0,3.8,19.0,758.0,941.17,719.41
2016,5,15,15,15,880.5,94.0,3.85,18.5,715.5,918.62,707.08
2016,5,15,15,30,868.0,92.0,3.9,18.0,673.0,892.75,692.37
2016,5,15,15,45,850.5,90.0,4.0,18.0,626.0,859.36,671.16
2016,5,15,16,0,833.0,88.0,4.1,18.0,579.0,832.67,654.6
2016,5,15,16,15,812.0,85.0,4.1,17.5,529.0,789.66,626.65
2016,5,15,16,30,791.0,82.0,4.1,17.0,479.0,744.69,596.82
2016,5,15,16,45,759.0,79.0,4.1,16.5,427.0,689.72,558.76
2016,5,15,17,0,727.0,76.0,4.1,16.0,375.0,634.23,519.33
2016,5,15,17,15,687.5,71.0,4.0,15.5,323.0,574.32,473.64
2016,5,15,17,30,648.0,66.0,3.9,15.0,271.0,512.71,424.79
2016,5,15,17,45,585.5,60.5,3.85,14.5,220.0,438.55,363.94
2016,5,15,18,0,523.0,55.0,3.8,14.0,169.0,368.65,304.33
2016,5,15,18,15,434.0,46.0,3.7,13.5,124.0,286.88,233.09
2016,5,15,18,30,345.0,37.0,3.6,13.0,79.0,213.65,167.16
2016,5,15,18,45,205.5,24.0,3.5,12.5,46.0,124.39,78.31
2016,5,15,19,0,66.0,11.0,3.4,12.0,13.0,29.68,0.0
2016,5,15,19,15,33.0,5.5,3.4,12.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,98.0,15.0,2.0,10.5,24.0,11.44,0.0
2016,5,16,5,30,196.0,30.0,2.0,11.0,48.0,22.8,13.05
2016,5,16,5,45,294.0,42.5,2.05,11.5,88.0,32.4,22.9
2016,5,16,6,0,392.0,55.0,2.1,12.0,128.0,44.22,33.9
2016,5,16,6,15,461.0,64.0,2.05,12.5,175.5,51.02,40.24
2016,5,16,6,30,530.0,73.0,2.0,13.0,223.0,57.77,46.32
2016,5,16,6,45,580.5,79.5,2.0,13.5,274.0,62.38,50.3
2016,5,16,7,0,631.0,86.0,2.0,14.0,325.0,66.95,54.14
2016,5,16,7,15,665.5,91.0,2.0,14.5,376.0,70.16,56.68
2016,5,16,7,30,700.0,96.0,2.0,15.0,427.0,73.32,59.13
2016,5,16,7,45,730.5,99.0,2.05,15.5,478.0,75.04,60.29
2016,5,16,8,0,761.0,102.0,2.1,16.0,529.0,83.08,66.91
2016,5,16,8,15,781.0,105.5,2.1,16.5,576.5,84.88,68.09
2016,5,16,8,30,801.0,109.0,2.1,17.0,624.0,86.59,69.2
2016,5,16,8,45,819.0,110.5,2.1,17.5,668.5,118.88,72.31
2016,5,16,9,0,837.0,112.0,2.1,18.0,713.0,176.54,103.17
2016,5,16,9,15,848.5,114.0,2.1,18.5,751.5,241.16,151.52
2016,5,16,9,30,860.0,116.0,2.1,19.0,790.0,299.12,199.7
2016,5,16,9,45,878.5,112.5,2.1,19.5,826.0,355.99,248.5
2016,5,16,10,0,897.0,109.0,2.1,20.0,862.0,413.53,297.71
2016,5,16,10,15,903.0,110.0,2.1,20.0,889.0,469.31,345.4
2016,5,16,10,30,909.0,111.0,2.1,20.0,916.0,524.01,390.95
2016,5,16,10,45,914.0,112.0,2.15,20.5,936.5,576.89,433.16
2016,5,16,11,0,919.0,113.0,2.2,21.0,957.0,628.17,472.81
2016,5,16,11,15,922.0,113.5,2.25,21.0,970.0,676.0,509.76
2016,5,16,11,30,925.0,114.0,2.3,21.0,983.0,721.65,544.27
2016,5,16,11,45,927.0,114.0,2.35,21.5,989.0,763.82,574.51
2016,5,16,12,0,929.0,114.0,2.4,22.0,995.0,803.36,602.02
2016,5,16,12,15,928.5,114.0,2.45,22.0,992.5,838.12,625.71
2016,5,16,12,30,928.0,114.0,2.5,22.0,990.0,869.74,647.25
2016,5,16,12,45,927.0,113.0,2.6,22.0,980.5,896.76,666.11
2016,5,16,13,0,926.0,112.0,2.7,22.0,971.0,920.25,682.7
2016,5,16,13,15,922.5,111.0,2.75,22.0,953.5,937.86,695.08
2016,5,16,13,30,919.0,110.0,2.8,22.0,936.0,951.63,705.06
2016,5,16,13,45,915.5,108.0,2.85,22.0,912.0,960.55,711.98
2016,5,16,14,0,912.0,106.0,2.9,22.0,888.0,965.53,716.45
2016,5,16,14,15,905.0,104.5,2.9,21.5,857.0,963.79,717.61
2016,5,16,14,30,898.0,103.0,2.9,21.0,826.0,958.15,716.35
2016,5,16,14,45,886.0,102.5,2.95,21.0,788.5,945.07,709.26
2016,5,16,15,0,874.0,102.0,3.0,21.0,751.0,928.4,699.87
2016,5,16,15,15,861.0,100.0,3.0,20.5,709.0,905.77,687.43
2016,5,16,15,30,848.0,98.0,3.0,20.0,667.0,879.89,672.74
2016,5,16,15,45,827.0,97.0,3.05,20.0,619.5,855.21,657.87
2016,5,16,16,0,806.0,96.0,3.1,20.0,572.0,817.48,633.65
2016,5,16,16,15,784.0,92.5,3.1,19.5,523.0,773.86,605.86
2016,5,16,16,30,762.0,89.0,3.1,19.0,474.0,728.41,576.21
2016,5,16,16,45,729.5,85.5,3.1,19.0,422.0,673.48,537.79
2016,5,16,17,0,697.0,82.0,3.1,19.0,370.0,621.61,500.56
2016,5,16,17,15,656.0,77.0,3.05,18.0,318.5,559.09,454.56
2016,5,16,17,30,615.0,72.0,3.0,17.0,267.0,497.86,407.72
2016,5,16,17,45,554.5,65.0,2.95,16.5,217.5,424.64,348.56
2016,5,16,18,0,494.0,58.0,2.9,16.0,168.0,355.58,290.57
2016,5,16,18,15,405.5,48.5,2.85,15.0,123.0,275.03,221.83
2016,5,16,18,30,317.0,39.0,2.8,14.0,78.0,202.97,158.19
2016,5,16,18,45,185.5,25.5,2.75,13.5,45.5,116.25,74.8
2016,5,16,19,0,54.0,12.0,2.7,13.0,13.0,26.6,0.0
2016,5,16,19,15,27.0,6.0,2.65,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,14.5,1.85,12.5,27.0,11.71,0.0
2016,5,17,5,30,281.0,29.0,1.9,13.0,54.0,23.77,13.87
2016,5,17,5,45,386.5,38.5,1.95,13.5,97.0,31.55,21.99
2016,5,17,6,0,492.0,48.0,2.0,14.0,140.0,39.4,29.38
2016,5,17,6,15,558.0,55.0,2.0,14.5,190.0,45.02,34.59
2016,5,17,6,30,624.0,62.0,2.0,15.0,240.0,50.66,39.63
2016,5,17,6,45,671.5,66.5,2.05,16.0,292.5,54.25,42.62
2016,5,17,7,0,719.0,71.0,2.1,17.0,345.0,62.58,49.65
2016,5,17,7,15,751.0,75.0,2.15,17.5,398.0,65.77,52.17
2016,5,17,7,30,783.0,79.0,2.2,18.0,451.0,68.92,54.6
2016,5,17,7,45,808.0,82.0,2.3,18.5,502.5,71.16,56.22
2016,5,17,8,0,833.0,85.0,2.4,19.0,554.0,73.35,57.79
2016,5,17,8,15,850.5,88.0,2.4,19.5,602.5,83.75,66.33
2016,5,17,8,30,868.0,91.0,2.4,20.0,651.0,86.16,68.01
2016,5,17,8,45,882.0,93.0,2.45,20.5,695.5,120.13,71.28
2016,5,17,9,0,896.0,95.0,2.5,21.0,740.0,180.21,102.63
2016,5,17,9,15,906.5,97.0,2.45,21.5,779.5,240.68,147.07
2016,5,17,9,30,917.0,99.0,2.4,22.0,819.0,301.55,197.33
2016,5,17,9,45,925.0,100.5,2.4,22.5,853.0,361.44,248.65
2016,5,17,10,0,933.0,102.0,2.4,23.0,887.0,420.92,299.37
2016,5,17,10,15,938.5,103.0,2.35,23.0,914.0,478.34,347.96
2016,5,17,10,30,944.0,104.0,2.3,23.0,941.0,534.56,394.24
2016,5,17,10,45,947.5,105.0,2.3,23.5,961.0,588.3,436.58
2016,5,17,11,0,951.0,106.0,2.3,24.0,981.0,640.21,476.1
2016,5,17,11,15,953.0,106.5,2.25,24.0,993.5,688.75,512.67
2016,5,17,11,30,955.0,107.0,2.2,24.0,1006.0,734.93,546.51
2016,5,17,11,45,955.0,107.5,2.15,24.5,1010.5,777.14,575.59
2016,5,17,12,0,955.0,108.0,2.1,25.0,1015.0,816.49,601.51
2016,5,17,12,15,954.0,108.0,2.05,25.0,1012.5,851.61,624.09
2016,5,17,12,30,953.0,108.0,2.0,25.0,1010.0,883.47,644.37
2016,5,17,12,45,952.0,107.0,2.0,25.0,999.5,911.03,662.24
2016,5,17,13,0,951.0,106.0,2.0,25.0,989.0,934.98,677.81
2016,5,17,13,15,947.0,105.0,2.0,25.0,971.0,952.5,689.3
2016,5,17,13,30,943.0,104.0,2.0,25.0,953.0,966.08,698.4
2016,5,17,13,45,937.0,103.5,2.0,25.0,928.0,974.33,704.23
2016,5,17,14,0,931.0,103.0,2.0,25.0,903.0,978.55,707.68
2016,5,17,14,15,923.5,102.0,2.05,25.0,871.0,976.89,708.1
2016,5,17,14,30,916.0,101.0,2.1,25.0,839.0,971.28,706.17
2016,5,17,14,45,906.5,99.0,2.15,25.0,801.5,958.89,699.99
2016,5,17,15,0,897.0,97.0,2.2,25.0,764.0,942.74,691.49
2016,5,17,15,15,884.5,95.0,2.25,24.5,721.5,920.25,680.19
2016,5,17,15,30,872.0,93.0,2.3,24.0,679.0,894.42,666.63
2016,5,17,15,45,856.0,90.0,2.35,24.0,632.5,861.28,646.7
2016,5,17,16,0,840.0,87.0,2.4,24.0,586.0,825.37,624.71
2016,5,17,16,15,819.0,84.0,2.4,23.5,536.0,791.53,604.69
2016,5,17,16,30,798.0,81.0,2.4,23.0,486.0,746.5,576.37
2016,5,17,16,45,769.0,77.5,2.45,23.0,433.5,693.17,540.7
2016,5,17,17,0,740.0,74.0,2.5,23.0,381.0,639.12,503.61
2016,5,17,17,15,701.0,69.5,2.4,22.0,329.0,576.8,459.21
2016,5,17,17,30,662.0,65.0,2.3,21.0,277.0,518.42,415.62
2016,5,17,17,45,603.0,59.0,2.25,20.0,226.0,445.32,358.79
2016,5,17,18,0,544.0,53.0,2.2,19.0,175.0,376.2,302.59
2016,5,17,18,15,458.5,44.5,2.15,18.0,129.0,295.93,235.28
2016,5,17,18,30,373.0,36.0,2.1,17.0,83.0,223.8,172.39
2016,5,17,18,45,235.5,24.0,2.05,16.5,49.0,136.5,89.35
2016,5,17,19,0,98.0,12.0,2.0,16.0,15.0,40.5,0.0
2016,5,17,19,15,49.0,6.0,1.95,15.5,7.5,4.72,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,5,15,122.0,15.5,1.3,12.5,26.5,11.87,0.0
2016,5,18,5,30,244.0,31.0,1.3,13.0,53.0,25.27,15.27
2016,5,18,5,45,344.0,41.5,1.35,13.5,95.0,33.71,23.92
2016,5,18,6,0,444.0,52.0,1.4,14.0,137.0,42.16,31.85
2016,5,18,6,15,510.0,60.0,1.3,14.5,185.0,48.34,37.57
2016,5,18,6,30,576.0,68.0,1.2,15.0,233.0,54.51,43.07
2016,5,18,6,45,621.5,74.0,1.15,15.5,284.5,58.91,46.83
2016,5,18,7,0,667.0,80.0,1.1,16.0,336.0,63.26,50.45
2016,5,18,7,15,699.5,85.0,1.0,16.5,387.0,66.65,53.14
2016,5,18,7,30,732.0,90.0,0.9,17.0,438.0,75.75,60.72
2016,5,18,7,45,757.0,93.5,0.85,17.5,488.0,77.97,62.27
2016,5,18,8,0,782.0,97.0,0.8,18.0,538.0,80.13,63.77
2016,5,18,8,15,800.5,100.5,0.8,18.5,585.5,82.05,65.05
2016,5,18,8,30,819.0,104.0,0.8,19.0,633.0,83.85,66.24
2016,5,18,8,45,832.0,107.0,0.85,20.0,676.0,116.23,69.51
2016,5,18,9,0,845.0,110.0,0.9,21.0,719.0,182.18,105.81
2016,5,18,9,15,855.5,112.0,1.0,21.0,757.0,239.7,147.71
2016,5,18,9,30,866.0,114.0,1.1,21.0,795.0,297.62,195.37
2016,5,18,9,45,878.0,113.5,1.2,21.5,829.0,354.57,243.65
2016,5,18,10,0,890.0,113.0,1.3,22.0,863.0,411.57,291.84
2016,5,18,10,15,896.0,114.5,1.4,22.0,889.5,467.19,338.77
2016,5,18,10,30,902.0,116.0,1.5,22.0,916.0,521.77,383.75
2016,5,18,10,45,903.5,118.5,1.6,22.5,935.0,573.42,424.58
2016,5,18,11,0,905.0,121.0,1.7,23.0,954.0,623.17,462.76
2016,5,18,11,15,907.5,121.5,1.75,23.0,966.5,670.03,498.43
2016,5,18,11,30,910.0,122.0,1.8,23.0,979.0,714.69,531.7
2016,5,18,11,45,910.0,123.0,1.85,23.5,984.0,755.62,560.59
2016,5,18,12,0,910.0,124.0,1.9,24.0,989.0,793.87,586.97
2016,5,18,12,15,909.5,123.5,1.95,24.0,986.5,827.7,609.92
2016,5,18,12,30,909.0,123.0,2.0,24.0,984.0,858.45,630.58
2016,5,18,12,45,906.5,123.0,2.05,24.0,974.0,884.69,648.28
2016,5,18,13,0,904.0,123.0,2.1,24.0,964.0,907.47,663.77
2016,5,18,13,15,900.5,122.0,2.15,23.5,946.5,924.87,677.17
2016,5,18,13,30,897.0,121.0,2.2,23.0,929.0,938.52,688.31
2016,5,18,13,45,893.0,119.0,2.3,23.0,905.5,946.98,695.39
2016,5,18,14,0,889.0,117.0,2.4,23.0,882.0,951.58,700.1
2016,5,18,14,15,881.5,115.5,2.45,22.5,851.0,949.53,701.48
2016,5,18,14,30,874.0,114.0,2.5,22.0,820.0,943.68,700.53
2016,5,18,14,45,861.5,113.5,2.55,22.0,783.0,930.47,693.45
2016,5,18,15,0,849.0,113.0,2.6,22.0,746.0,913.75,684.14
2016,5,18,15,15,836.0,110.5,2.6,21.5,704.5,902.67,679.62
2016,5,18,15,30,823.0,108.0,2.6,21.0,663.0,876.41,664.73
2016,5,18,15,45,805.5,105.0,2.65,20.5,617.0,842.63,645.0
2016,5,18,16,0,788.0,102.0,2.7,20.0,571.0,806.22,623.16
2016,5,18,16,15,766.0,98.5,2.7,19.5,522.0,763.22,595.89
2016,5,18,16,30,744.0,95.0,2.7,19.0,473.0,718.41,566.8
2016,5,18,16,45,720.5,88.5,2.7,18.5,423.0,671.17,535.24
2016,5,18,17,0,697.0,82.0,2.7,18.0,373.0,619.44,499.09
2016,5,18,17,15,658.0,77.0,2.7,17.5,322.0,558.47,453.67
2016,5,18,17,30,619.0,72.0,2.7,17.0,271.0,498.62,407.43
2016,5,18,17,45,566.0,64.5,2.75,16.5,222.0,429.27,351.85
2016,5,18,18,0,513.0,57.0,2.8,16.0,173.0,363.38,296.78
2016,5,18,18,15,428.0,48.0,2.8,15.5,128.0,284.38,229.06
2016,5,18,18,30,343.0,39.0,2.8,15.0,83.0,213.42,166.27
2016,5,18,18,45,212.5,26.0,2.85,14.5,49.5,130.35,87.79
2016,5,18,19,0,82.0,13.0,2.9,14.0,16.0,36.16,0.0
2016,5,18,19,15,41.0,6.5,2.95,13.5,8.0,5.11,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,105.0,17.5,3.95,9.0,27.5,13.31,0.0
2016,5,19,5,30,210.0,35.0,4.1,9.0,55.0,26.47,16.66
2016,5,19,5,45,317.0,46.5,4.35,9.5,97.5,35.38,25.81
2016,5,19,6,0,424.0,58.0,4.6,10.0,140.0,46.78,36.51
2016,5,19,6,15,492.5,66.5,4.6,10.5,188.5,53.18,42.51
2016,5,19,6,30,561.0,75.0,4.6,11.0,237.0,59.56,48.29
2016,5,19,6,45,541.0,89.0,4.7,11.5,270.5,68.69,56.35
2016,5,19,7,0,521.0,103.0,4.8,12.0,304.0,77.19,63.69
2016,5,19,7,15,525.0,124.0,4.6,12.5,350.5,88.23,73.14
2016,5,19,7,30,529.0,145.0,4.4,13.0,397.0,100.38,83.41
2016,5,19,7,45,425.5,187.0,4.25,13.5,404.0,121.74,101.56
2016,5,19,8,0,322.0,229.0,4.1,14.0,411.0,146.35,122.22
2016,5,19,8,15,532.5,179.5,4.0,14.0,511.0,116.84,96.39
2016,5,19,8,30,743.0,130.0,3.9,14.0,611.0,90.44,73.36
2016,5,19,8,45,811.5,119.0,3.8,14.5,677.0,121.82,76.63
2016,5,19,9,0,880.0,108.0,3.7,15.0,743.0,184.64,109.65
2016,5,19,9,15,891.0,110.0,3.55,15.5,783.0,244.28,154.32
2016,5,19,9,30,902.0,112.0,3.4,16.0,823.0,304.36,205.08
2016,5,19,9,45,903.0,118.0,3.25,16.5,855.0,364.15,257.68
2016,5,19,10,0,904.0,124.0,3.1,17.0,887.0,422.82,309.01
2016,5,19,10,15,910.0,125.5,3.15,17.0,914.5,479.32,358.33
2016,5,19,10,30,916.0,127.0,3.2,17.0,942.0,534.74,405.59
2016,5,19,10,45,921.5,127.0,3.25,17.5,962.5,587.57,448.79
2016,5,19,11,0,927.0,127.0,3.3,18.0,983.0,638.81,489.44
2016,5,19,11,15,929.5,128.0,3.35,18.0,995.5,687.1,527.68
2016,5,19,11,30,932.0,129.0,3.4,18.0,1008.0,733.16,563.39
2016,5,19,11,45,933.5,128.5,3.45,18.0,1013.0,775.01,595.34
2016,5,19,12,0,935.0,128.0,3.5,18.0,1018.0,814.18,624.82
2016,5,19,12,15,934.5,128.0,3.55,18.0,1016.0,849.33,649.82
2016,5,19,12,30,934.0,128.0,3.6,18.0,1014.0,881.36,672.29
2016,5,19,12,45,939.0,123.0,3.7,18.0,1005.5,910.51,693.05
2016,5,19,13,0,944.0,118.0,3.8,18.0,997.0,936.21,711.49
2016,5,19,13,15,809.0,196.0,3.95,18.0,939.5,922.42,703.09
2016,5,19,13,30,674.0,274.0,4.1,18.0,882.0,898.79,685.68
2016,5,19,13,45,799.5,194.5,4.25,18.0,897.0,944.14,721.34
2016,5,19,14,0,925.0,115.0,4.4,18.0,912.0,981.41,748.59
2016,5,19,14,15,917.5,113.5,4.5,17.5,880.5,979.51,750.36
2016,5,19,14,30,910.0,112.0,4.6,17.0,849.0,973.65,749.78
2016,5,19,14,45,896.0,112.0,4.7,17.0,810.5,959.43,741.98
2016,5,19,15,0,882.0,112.0,4.8,17.0,772.0,941.6,731.72
2016,5,19,15,15,754.0,149.0,4.9,16.5,690.5,874.03,687.06
2016,5,19,15,30,626.0,186.0,5.0,16.0,609.0,787.39,626.78
2016,5,19,15,45,717.5,146.0,5.1,15.5,599.0,814.5,651.47
2016,5,19,16,0,809.0,106.0,5.2,15.0,589.0,827.15,664.42
2016,5,19,16,15,715.0,114.0,5.25,14.5,513.5,741.72,603.35
2016,5,19,16,30,621.0,122.0,5.3,14.0,438.0,654.37,539.05
2016,5,19,16,45,655.0,99.0,5.4,13.5,401.5,632.94,525.92
2016,5,19,17,0,689.0,76.0,5.5,13.0,365.0,602.77,504.97
2016,5,19,17,15,615.0,83.0,5.4,12.5,315.0,535.47,450.65
2016,5,19,17,30,541.0,90.0,5.3,12.0,265.0,467.9,394.87
2016,5,19,17,45,486.5,80.0,5.25,11.5,217.0,398.31,336.39
2016,5,19,18,0,432.0,70.0,5.2,11.0,169.0,328.24,275.72
2016,5,19,18,15,354.5,57.5,5.2,10.5,125.5,254.55,210.38
2016,5,19,18,30,277.0,45.0,5.2,10.0,82.0,188.6,150.48
2016,5,19,18,45,138.5,31.0,5.25,10.0,49.5,106.63,74.02
2016,5,19,19,0,0.0,17.0,5.3,10.0,17.0,13.38,0.0
2016,5,19,19,15,0.0,8.5,5.3,10.0,8.5,6.69,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,17.0,4.5,8.5,29.0,12.99,0.0
2016,5,20,5,30,245.0,34.0,4.5,9.0,58.0,25.91,16.3
2016,5,20,5,45,354.0,44.5,4.55,9.5,101.5,36.17,26.54
2016,5,20,6,0,463.0,55.0,4.6,10.0,145.0,44.66,34.62
2016,5,20,6,15,530.0,62.5,4.6,10.0,194.5,50.43,40.12
2016,5,20,6,30,597.0,70.0,4.6,10.0,244.0,56.22,45.46
2016,5,20,6,45,647.5,74.5,4.7,10.5,296.5,59.6,48.39
2016,5,20,7,0,698.0,79.0,4.8,11.0,349.0,63.04,51.26
2016,5,20,7,15,730.5,83.5,4.75,11.0,401.5,71.62,58.76
2016,5,20,7,30,763.0,88.0,4.7,11.0,454.0,74.89,61.45
2016,5,20,7,45,787.5,91.5,4.7,11.5,505.0,77.21,63.16
2016,5,20,8,0,812.0,95.0,4.7,12.0,556.0,79.46,64.8
2016,5,20,8,15,830.0,98.0,4.65,12.0,604.0,81.13,66.05
2016,5,20,8,30,848.0,101.0,4.6,12.0,652.0,82.71,67.22
2016,5,20,8,45,860.0,104.5,4.6,12.5,695.5,123.58,77.94
2016,5,20,9,0,872.0,108.0,4.6,13.0,739.0,182.89,109.62
2016,5,20,9,15,487.0,241.0,4.6,13.0,597.0,239.65,169.89
2016,5,20,9,30,102.0,374.0,4.6,13.0,455.0,279.08,218.18
2016,5,20,9,45,65.0,352.5,4.6,13.5,405.0,267.08,209.79
2016,5,20,10,0,28.0,331.0,4.6,14.0,355.0,248.55,195.8
2016,5,20,10,15,23.0,317.0,4.6,14.0,337.5,246.37,194.18
2016,5,20,10,30,18.0,303.0,4.6,14.0,320.0,237.16,186.88
2016,5,20,10,45,474.0,212.0,4.65,14.0,649.5,415.68,328.24
2016,5,20,11,0,930.0,121.0,4.7,14.0,979.0,634.89,499.12
2016,5,20,11,15,932.5,121.5,4.7,14.0,992.0,682.8,537.48
2016,5,20,11,30,935.0,122.0,4.7,14.0,1005.0,728.47,573.98
2016,5,20,11,45,934.5,123.5,4.75,14.0,1009.5,770.37,607.13
2016,5,20,12,0,934.0,125.0,4.8,14.0,1014.0,809.51,637.65
2016,5,20,12,15,703.0,266.0,4.8,14.0,935.0,799.45,625.98
2016,5,20,12,30,472.0,407.0,4.8,14.0,856.0,756.56,589.94
2016,5,20,12,45,696.0,267.5,4.85,14.0,921.5,850.88,665.68
2016,5,20,13,0,920.0,128.0,4.9,14.0,987.0,922.41,720.44
2016,5,20,13,15,916.5,127.5,4.9,14.0,969.0,940.7,733.5
2016,5,20,13,30,913.0,127.0,4.9,14.0,951.0,955.21,744.3
2016,5,20,13,45,683.0,236.0,4.9,14.0,843.5,885.15,693.57
2016,5,20,14,0,453.0,345.0,4.9,14.0,736.0,778.25,611.01
2016,5,20,14,15,667.0,234.0,4.9,14.0,787.0,885.02,696.35
2016,5,20,14,30,881.0,123.0,4.9,14.0,838.0,956.01,748.99
2016,5,20,14,45,583.5,232.0,4.9,14.0,696.5,808.9,640.86
2016,5,20,15,0,286.0,341.0,4.9,14.0,555.0,615.0,490.11
2016,5,20,15,15,557.5,228.0,4.85,13.5,616.0,766.5,614.53
2016,5,20,15,30,829.0,115.0,4.8,13.0,677.0,886.66,707.67
2016,5,20,15,45,810.0,112.5,4.8,13.0,630.0,852.12,683.31
2016,5,20,16,0,791.0,110.0,4.8,13.0,583.0,814.98,657.81
2016,5,20,16,15,767.5,106.0,4.7,12.5,533.5,770.22,626.96
2016,5,20,16,30,744.0,102.0,4.6,12.0,484.0,727.92,597.58
2016,5,20,16,45,523.0,130.0,4.55,12.0,384.5,556.87,463.48
2016,5,20,17,0,302.0,158.0,4.5,12.0,285.0,392.64,328.99
2016,5,20,17,15,451.0,119.5,4.4,11.5,281.0,455.98,384.13
2016,5,20,17,30,600.0,81.0,4.3,11.0,277.0,495.08,417.28
2016,5,20,17,45,538.5,73.5,4.25,11.0,226.5,421.59,354.94
2016,5,20,18,0,477.0,66.0,4.2,11.0,176.0,352.25,294.65
2016,5,20,18,15,389.0,56.0,4.05,10.5,131.0,272.41,224.51
2016,5,20,18,30,301.0,46.0,3.9,10.0,86.0,199.58,159.15
2016,5,20,18,45,177.0,31.5,3.8,10.0,52.5,121.09,85.52
2016,5,20,19,0,53.0,17.0,3.7,10.0,19.0,39.23,0.0
2016,5,20,19,15,26.5,8.5,3.6,9.5,9.5,13.59,0.0
2016,5,20,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.05,9.0,12.0,9.13,0.0
2016,5,21,5,30,0.0,24.0,2.1,9.0,24.0,18.32,9.98
2016,5,21,5,45,0.0,41.5,2.2,9.5,41.5,31.24,22.22
2016,5,21,6,0,0.0,59.0,2.3,10.0,59.0,43.88,33.97
2016,5,21,6,15,2.0,79.0,2.35,10.0,79.5,58.07,47.05
2016,5,21,6,30,4.0,99.0,2.4,10.0,100.0,72.15,59.84
2016,5,21,6,45,9.5,118.0,2.45,10.5,121.5,85.56,71.68
2016,5,21,7,0,15.0,137.0,2.5,11.0,143.0,98.9,83.22
2016,5,21,7,15,149.0,164.0,2.6,11.0,235.0,112.17,94.67
2016,5,21,7,30,283.0,191.0,2.7,11.0,327.0,125.91,106.39
2016,5,21,7,45,157.0,204.5,2.8,11.5,281.5,135.88,114.49
2016,5,21,8,0,31.0,218.0,2.9,12.0,236.0,146.57,123.14
2016,5,21,8,15,89.5,258.0,2.95,12.0,315.5,170.04,142.89
2016,5,21,8,30,148.0,298.0,3.0,12.0,395.0,183.34,153.77
2016,5,21,8,45,158.0,320.0,3.1,12.0,429.5,203.54,159.38
2016,5,21,9,0,168.0,342.0,3.2,12.0,464.0,233.81,179.99
2016,5,21,9,15,150.5,361.5,3.15,12.0,475.0,259.39,200.27
2016,5,21,9,30,133.0,381.0,3.1,12.0,486.0,283.15,220.07
2016,5,21,9,45,215.5,388.5,3.1,12.0,567.5,328.66,254.04
2016,5,21,10,0,298.0,396.0,3.1,12.0,649.0,378.18,292.23
2016,5,21,10,15,340.5,392.5,3.05,12.0,689.5,419.29,325.28
2016,5,21,10,30,383.0,389.0,3.0,12.0,730.0,464.08,361.22
2016,5,21,10,45,427.0,386.5,3.0,12.0,775.0,512.89,400.07
2016,5,21,11,0,471.0,384.0,3.0,12.0,820.0,567.48,442.85
2016,5,21,11,15,486.0,388.5,2.95,12.0,843.5,611.91,477.15
2016,5,21,11,30,501.0,393.0,2.9,12.0,867.0,656.54,511.03
2016,5,21,11,45,467.5,401.0,2.9,12.0,845.0,669.32,520.83
2016,5,21,12,0,434.0,409.0,2.9,12.0,823.0,678.09,527.55
2016,5,21,12,15,411.5,414.0,2.9,12.0,806.0,689.25,535.97
2016,5,21,12,30,389.0,419.0,2.9,12.0,789.0,688.77,535.9
2016,5,21,12,45,610.0,297.0,2.9,12.0,869.5,801.02,622.88
2016,5,21,13,0,831.0,175.0,2.9,12.0,950.0,899.03,696.37
2016,5,21,13,15,570.0,302.0,2.9,12.0,830.0,809.32,627.94
2016,5,21,13,30,309.0,429.0,2.9,12.0,710.0,688.42,535.37
2016,5,21,13,45,426.5,374.0,2.9,12.5,749.5,769.88,597.86
2016,5,21,14,0,544.0,319.0,2.9,13.0,789.0,837.38,648.15
2016,5,21,14,15,494.0,318.5,2.9,13.0,734.0,796.94,618.96
2016,5,21,14,30,444.0,318.0,2.9,13.0,679.0,753.66,588.3
2016,5,21,14,45,614.0,233.5,2.9,13.0,708.5,837.26,654.35
2016,5,21,15,0,784.0,149.0,2.9,13.0,738.0,899.2,700.66
2016,5,21,15,15,769.5,145.5,2.9,13.0,696.5,874.87,684.4
2016,5,21,15,30,755.0,142.0,2.9,13.0,655.0,854.1,671.45
2016,5,21,15,45,723.5,136.0,2.9,13.0,600.0,806.37,638.96
2016,5,21,16,0,692.0,130.0,2.9,13.0,545.0,756.88,604.95
2016,5,21,16,15,691.0,123.0,2.9,13.0,508.0,729.92,587.21
2016,5,21,16,30,690.0,116.0,2.9,13.0,471.0,700.18,567.04
2016,5,21,16,45,669.0,107.0,2.95,13.0,422.0,650.55,531.23
2016,5,21,17,0,648.0,98.0,3.0,13.0,373.0,599.92,493.46
2016,5,21,17,15,607.0,91.5,2.95,12.5,322.0,537.89,445.87
2016,5,21,17,30,566.0,85.0,2.9,12.0,271.0,477.19,397.75
2016,5,21,17,45,514.5,76.0,2.9,12.0,222.5,409.56,341.69
2016,5,21,18,0,463.0,67.0,2.9,12.0,174.0,345.26,286.51
2016,5,21,18,15,380.5,56.0,2.7,11.5,130.0,267.97,219.32
2016,5,21,18,30,298.0,45.0,2.5,11.0,86.0,196.52,155.85
2016,5,21,18,45,186.5,30.5,2.35,10.5,52.5,122.67,87.31
2016,5,21,19,0,75.0,16.0,2.2,10.0,19.0,49.97,0.0
2016,5,21,19,15,37.5,8.0,2.15,9.5,9.5,16.04,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,18.0,1.7,9.0,30.0,13.72,0.0
2016,5,22,5,30,231.0,36.0,1.8,9.0,60.0,27.3,17.71
2016,5,22,5,45,327.0,48.0,1.95,9.5,102.0,36.52,26.94
2016,5,22,6,0,423.0,60.0,2.1,10.0,144.0,48.28,37.93
2016,5,22,6,15,488.5,68.5,2.1,10.5,192.0,54.6,43.84
2016,5,22,6,30,554.0,77.0,2.1,11.0,240.0,60.89,49.5
2016,5,22,6,45,593.5,85.5,2.1,11.5,290.5,66.76,54.61
2016,5,22,7,0,633.0,94.0,2.1,12.0,341.0,72.46,59.44
2016,5,22,7,15,441.0,145.0,2.05,12.0,328.5,99.52,83.17
2016,5,22,7,30,249.0,196.0,2.0,12.0,316.0,127.95,107.7
2016,5,22,7,45,177.5,222.5,2.0,12.5,313.0,145.6,122.32
2016,5,22,8,0,106.0,249.0,2.0,13.0,310.0,164.41,137.74
2016,5,22,8,15,75.5,258.5,1.95,13.0,304.0,169.97,141.98
2016,5,22,8,30,45.0,268.0,1.9,13.0,298.0,175.16,145.92
2016,5,22,8,45,25.5,230.0,1.9,13.5,247.5,157.74,124.19
2016,5,22,9,0,6.0,192.0,1.9,14.0,197.0,142.8,111.97
2016,5,22,9,15,15.0,244.0,1.9,14.0,256.0,181.22,142.25
2016,5,22,9,30,24.0,296.0,1.9,14.0,315.0,221.0,173.21
2016,5,22,9,45,247.5,312.5,1.95,14.5,521.5,285.8,216.71
2016,5,22,10,0,471.0,329.0,2.0,15.0,728.0,394.5,296.47
2016,5,22,10,15,279.5,379.0,2.05,15.0,618.0,384.38,294.27
2016,5,22,10,30,88.0,429.0,2.1,15.0,508.0,355.52,275.14
2016,5,22,10,45,486.0,285.0,2.15,15.0,733.5,473.61,365.6
2016,5,22,11,0,884.0,141.0,2.2,15.0,959.0,619.66,477.03
2016,5,22,11,15,886.5,141.5,2.25,15.0,971.5,665.6,512.74
2016,5,22,11,30,889.0,142.0,2.3,15.0,984.0,709.45,546.78
2016,5,22,11,45,888.5,143.5,2.4,15.0,988.5,749.66,577.77
2016,5,22,12,0,888.0,145.0,2.5,15.0,993.0,787.29,606.41
2016,5,22,12,15,703.0,267.0,2.55,15.0,937.5,797.26,610.12
2016,5,22,12,30,518.0,389.0,2.6,15.0,882.0,777.06,592.5
2016,5,22,12,45,430.0,412.5,2.7,15.0,819.0,745.09,569.67
2016,5,22,13,0,342.0,436.0,2.8,15.0,756.0,697.31,535.22
2016,5,22,13,15,393.5,404.5,2.85,15.0,766.0,728.38,560.17
2016,5,22,13,30,445.0,373.0,2.9,15.0,776.0,773.56,594.24
2016,5,22,13,45,386.5,386.0,2.95,15.0,729.5,727.74,561.19
2016,5,22,14,0,328.0,399.0,3.0,15.0,683.0,694.55,537.12
2016,5,22,14,15,341.0,379.5,3.05,14.5,665.5,694.0,539.58
2016,5,22,14,30,354.0,360.0,3.1,14.0,648.0,691.28,540.31
2016,5,22,14,45,332.5,348.0,3.15,14.0,609.0,661.97,519.71
2016,5,22,15,0,311.0,336.0,3.2,14.0,570.0,631.06,497.91
2016,5,22,15,15,273.5,322.5,3.2,14.0,520.0,582.91,462.46
2016,5,22,15,30,236.0,309.0,3.2,14.0,470.0,514.16,411.23
2016,5,22,15,45,349.0,259.5,3.25,14.0,479.0,578.5,464.86
2016,5,22,16,0,462.0,210.0,3.3,14.0,488.0,635.69,511.78
2016,5,22,16,15,592.5,157.5,3.3,13.5,483.0,684.25,553.23
2016,5,22,16,30,723.0,105.0,3.3,13.0,478.0,712.74,578.58
2016,5,22,16,45,441.5,140.0,3.3,13.0,360.5,504.96,416.27
2016,5,22,17,0,160.0,175.0,3.3,13.0,243.0,293.52,243.12
2016,5,22,17,15,146.0,154.5,3.2,12.5,210.0,257.94,215.01
2016,5,22,17,30,132.0,134.0,3.1,12.0,177.0,222.99,186.21
2016,5,22,17,45,120.0,111.5,3.05,12.0,146.0,187.55,156.07
2016,5,22,18,0,108.0,89.0,3.0,12.0,115.0,152.65,125.7
2016,5,22,18,15,85.5,68.5,2.8,11.5,86.0,115.73,93.2
2016,5,22,18,30,63.0,48.0,2.6,11.0,57.0,80.44,61.79
2016,5,22,18,45,31.5,30.5,2.45,10.5,35.0,47.31,31.37
2016,5,22,19,0,0.0,13.0,2.3,10.0,13.0,9.91,0.0
2016,5,22,19,15,0.0,6.5,2.25,9.5,6.5,5.11,0.0
2016,5,22,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,5,15,56.5,18.0,2.2,9.5,23.5,13.75,0.0
2016,5,23,5,30,113.0,36.0,2.3,10.0,47.0,26.88,17.34
2016,5,23,5,45,163.0,53.5,2.4,10.5,80.0,39.47,29.44
2016,5,23,6,0,213.0,71.0,2.5,11.0,113.0,51.89,41.01
2016,5,23,6,15,246.0,89.5,2.5,11.0,151.5,64.59,52.71
2016,5,23,6,30,279.0,108.0,2.5,11.0,190.0,77.0,63.95
2016,5,23,6,45,310.5,122.5,2.55,11.5,230.5,86.7,72.41
2016,5,23,7,0,342.0,137.0,2.6,12.0,271.0,96.18,80.48
2016,5,23,7,15,319.5,163.0,2.55,12.5,302.0,111.03,93.11
2016,5,23,7,30,297.0,189.0,2.5,13.0,333.0,125.08,104.83
2016,5,23,7,45,330.5,205.0,2.5,13.5,381.0,134.23,112.15
2016,5,23,8,0,364.0,221.0,2.5,14.0,429.0,143.08,119.13
2016,5,23,8,15,572.5,170.0,2.5,14.0,529.0,112.06,92.14
2016,5,23,8,30,781.0,119.0,2.5,14.0,629.0,92.09,74.72
2016,5,23,8,45,794.0,123.0,2.5,14.5,671.0,120.42,77.0
2016,5,23,9,0,807.0,127.0,2.5,15.0,713.0,177.05,106.66
2016,5,23,9,15,818.5,129.5,2.5,15.0,751.5,233.61,148.72
2016,5,23,9,30,830.0,132.0,2.5,15.0,790.0,290.89,196.99
2016,5,23,9,45,847.0,129.0,2.5,15.5,824.5,349.95,248.03
2016,5,23,10,0,864.0,126.0,2.5,16.0,859.0,405.26,296.21
2016,5,23,10,15,622.0,259.0,2.5,16.0,795.0,443.43,334.25
2016,5,23,10,30,380.0,392.0,2.5,16.0,731.0,462.99,353.78
2016,5,23,10,45,633.0,261.5,2.55,16.0,841.0,530.81,406.83
2016,5,23,11,0,886.0,131.0,2.6,16.0,951.0,612.6,471.38
2016,5,23,11,15,888.5,131.5,2.6,16.0,963.5,658.43,507.47
2016,5,23,11,30,891.0,132.0,2.6,16.0,976.0,702.16,541.32
2016,5,23,11,45,893.0,131.5,2.65,16.5,981.5,742.54,571.22
2016,5,23,12,0,895.0,131.0,2.7,17.0,987.0,780.45,598.67
2016,5,23,12,15,894.5,131.0,2.7,16.5,985.0,814.16,623.98
2016,5,23,12,30,894.0,131.0,2.7,16.0,983.0,844.92,646.45
2016,5,23,12,45,870.0,145.5,2.75,16.0,967.0,864.65,660.45
2016,5,23,13,0,846.0,160.0,2.8,16.0,951.0,895.52,682.29
2016,5,23,13,15,841.5,159.0,2.8,16.0,934.0,912.02,693.8
2016,5,23,13,30,837.0,158.0,2.8,16.0,917.0,924.82,702.97
2016,5,23,13,45,836.0,153.0,2.85,16.0,894.5,933.24,709.71
2016,5,23,14,0,835.0,148.0,2.9,16.0,872.0,937.84,714.0
2016,5,23,14,15,626.5,239.5,2.9,16.0,772.0,848.54,651.24
2016,5,23,14,30,418.0,331.0,2.9,16.0,672.0,739.46,570.38
2016,5,23,14,45,388.0,327.0,2.95,16.0,633.0,691.2,537.52
2016,5,23,15,0,358.0,323.0,3.0,16.0,594.0,659.99,515.75
2016,5,23,15,15,366.5,301.0,3.0,15.5,564.5,643.95,506.77
2016,5,23,15,30,375.0,279.0,3.0,15.0,535.0,625.62,495.9
2016,5,23,15,45,310.5,271.0,3.05,15.0,473.5,556.43,444.11
2016,5,23,16,0,246.0,263.0,3.1,15.0,412.0,488.7,392.59
