Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,15,166.0,241.0,3.1,14.5,338.0,377.18,306.15
2016,5,23,16,30,86.0,219.0,3.1,14.0,264.0,271.66,221.6
2016,5,23,16,45,68.0,193.0,3.15,14.0,226.5,230.85,188.92
2016,5,23,17,0,50.0,167.0,3.2,14.0,189.0,190.89,156.22
2016,5,23,17,15,44.0,146.0,3.2,13.5,163.5,165.62,135.77
2016,5,23,17,30,38.0,125.0,3.2,13.0,138.0,140.59,115.09
2016,5,23,17,45,30.0,104.5,3.2,13.0,113.5,115.26,93.5
2016,5,23,18,0,22.0,84.0,3.2,13.0,89.0,90.4,71.99
2016,5,23,18,15,169.0,64.5,3.1,12.5,89.0,160.0,130.3
2016,5,23,18,30,316.0,45.0,3.0,12.0,89.0,203.23,161.4
2016,5,23,18,45,206.0,31.0,2.9,12.0,55.0,129.53,93.52
2016,5,23,19,0,96.0,17.0,2.8,12.0,21.0,58.21,0.0
2016,5,23,19,15,48.0,8.5,2.75,11.5,10.5,19.11,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,121.0,18.0,2.6,10.0,30.5,13.74,0.42
2016,5,24,5,30,242.0,36.0,2.7,10.0,61.0,27.36,17.81
2016,5,24,5,45,339.5,47.0,2.85,10.5,103.0,38.01,28.17
2016,5,24,6,0,437.0,58.0,3.0,11.0,145.0,46.72,36.4
2016,5,24,6,15,218.5,65.0,3.0,11.0,108.5,47.21,37.1
2016,5,24,6,30,0.0,72.0,3.0,11.0,72.0,54.42,43.68
2016,5,24,6,45,0.0,87.0,3.0,11.5,87.0,65.35,53.35
2016,5,24,7,0,0.0,102.0,3.0,12.0,102.0,76.2,62.77
2016,5,24,7,15,0.0,93.5,3.0,12.0,93.5,70.98,57.91
2016,5,24,7,30,0.0,85.0,3.0,12.0,85.0,65.32,52.7
2016,5,24,7,45,0.0,120.0,3.0,12.5,120.0,90.21,74.3
2016,5,24,8,0,0.0,155.0,3.0,13.0,155.0,114.25,94.8
2016,5,24,8,15,7.5,189.5,3.0,13.0,195.0,137.46,114.48
2016,5,24,8,30,15.0,224.0,3.0,13.0,235.0,160.08,133.45
2016,5,24,8,45,17.5,242.5,3.0,13.5,255.5,173.86,137.76
2016,5,24,9,0,20.0,261.0,3.0,14.0,276.0,189.54,149.33
2016,5,24,9,15,18.5,265.0,2.95,14.0,279.0,195.61,153.83
2016,5,24,9,30,17.0,269.0,2.9,14.0,282.0,201.24,158.15
2016,5,24,9,45,17.0,278.5,2.9,14.5,292.5,210.72,165.25
2016,5,24,10,0,17.0,288.0,2.9,15.0,303.0,220.21,172.33
2016,5,24,10,15,44.5,354.0,2.9,15.0,394.0,276.06,215.63
2016,5,24,10,30,72.0,420.0,2.9,15.0,485.0,341.24,265.74
2016,5,24,10,45,81.5,436.0,2.95,15.5,511.0,367.03,284.99
2016,5,24,11,0,91.0,452.0,3.0,16.0,537.0,394.07,305.21
2016,5,24,11,15,129.0,467.5,3.0,16.0,589.0,441.96,341.78
2016,5,24,11,30,167.0,483.0,3.0,16.0,641.0,492.7,380.2
2016,5,24,11,45,105.0,451.5,3.0,16.0,551.5,433.36,335.26
2016,5,24,12,0,43.0,420.0,3.0,16.0,462.0,371.23,287.63
2016,5,24,12,15,86.5,451.0,3.0,16.0,534.5,437.1,338.67
2016,5,24,12,30,130.0,482.0,3.0,16.0,607.0,518.36,399.87
2016,5,24,12,45,134.5,472.0,3.05,16.0,600.0,524.3,404.46
2016,5,24,13,0,139.0,462.0,3.1,16.0,593.0,529.21,408.73
2016,5,24,13,15,222.5,441.0,3.1,16.0,646.0,592.8,458.28
2016,5,24,13,30,306.0,420.0,3.1,16.0,699.0,674.54,519.82
2016,5,24,13,45,298.0,416.0,3.15,16.0,681.0,673.26,519.03
2016,5,24,14,0,290.0,412.0,3.2,16.0,663.0,670.09,517.47
2016,5,24,14,15,183.0,395.0,3.2,15.5,551.5,541.55,422.54
2016,5,24,14,30,76.0,378.0,3.2,15.0,440.0,409.8,322.12
2016,5,24,14,45,86.0,364.5,3.25,15.0,431.5,408.95,323.08
2016,5,24,15,0,96.0,351.0,3.3,15.0,423.0,407.48,323.08
2016,5,24,15,15,55.0,290.5,3.3,15.0,331.5,311.55,248.1
2016,5,24,15,30,14.0,230.0,3.3,15.0,240.0,200.94,159.64
2016,5,24,15,45,7.0,171.5,3.3,15.0,176.5,143.72,113.66
2016,5,24,16,0,0.0,113.0,3.3,15.0,113.0,88.16,68.06
2016,5,24,16,15,0.0,114.5,3.3,14.5,114.5,89.67,69.73
2016,5,24,16,30,0.0,116.0,3.3,14.0,116.0,91.37,71.53
2016,5,24,16,45,0.0,92.0,3.35,14.0,92.0,71.32,54.93
2016,5,24,17,0,0.0,68.0,3.4,14.0,68.0,52.16,38.9
2016,5,24,17,15,0.0,59.0,3.4,13.5,59.0,45.19,33.16
2016,5,24,17,30,0.0,50.0,3.4,13.0,50.0,38.24,27.35
2016,5,24,17,45,242.0,58.0,3.4,12.5,116.0,220.59,185.85
2016,5,24,18,0,484.0,66.0,3.4,12.0,182.0,354.21,295.19
2016,5,24,18,15,403.5,56.0,3.3,11.5,137.0,278.13,228.26
2016,5,24,18,30,323.0,46.0,3.2,11.0,92.0,207.01,165.0
2016,5,24,18,45,207.5,32.5,3.1,11.0,57.5,131.63,96.18
2016,5,24,19,0,92.0,19.0,3.0,11.0,23.0,59.76,0.0
2016,5,24,19,15,46.0,9.5,2.95,11.0,11.5,19.36,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,125.0,18.0,2.3,10.0,31.0,13.76,1.04
2016,5,25,5,30,250.0,36.0,2.4,10.0,62.0,27.41,17.92
2016,5,25,5,45,342.0,47.0,2.55,10.5,103.5,38.0,28.18
2016,5,25,6,0,434.0,58.0,2.7,11.0,145.0,46.67,36.36
2016,5,25,6,15,497.0,66.0,2.7,11.0,193.0,52.66,42.02
2016,5,25,6,30,560.0,74.0,2.7,11.0,241.0,58.63,47.47
2016,5,25,6,45,280.0,63.0,2.75,11.5,146.5,46.06,36.02
2016,5,25,7,0,0.0,52.0,2.8,12.0,52.0,39.79,30.23
2016,5,25,7,15,0.0,59.0,2.8,12.0,59.0,45.21,34.97
2016,5,25,7,30,0.0,66.0,2.8,12.0,66.0,50.64,39.67
2016,5,25,7,45,0.0,95.0,2.85,12.5,95.0,72.74,58.95
2016,5,25,8,0,0.0,124.0,2.9,13.0,124.0,93.39,76.66
2016,5,25,8,15,0.5,142.0,2.9,13.0,142.0,106.11,87.43
2016,5,25,8,30,1.0,160.0,2.9,13.0,160.0,118.69,98.0
2016,5,25,8,45,1.0,156.5,2.95,13.5,157.0,116.97,91.75
2016,5,25,9,0,1.0,153.0,3.0,14.0,154.0,115.3,89.97
2016,5,25,9,15,4.0,176.0,3.0,14.0,179.5,132.72,103.84
2016,5,25,9,30,7.0,199.0,3.0,14.0,205.0,150.69,118.07
2016,5,25,9,45,8.5,213.0,3.0,14.5,221.0,162.42,127.06
2016,5,25,10,0,10.0,227.0,3.0,15.0,237.0,174.46,136.28
2016,5,25,10,15,11.0,237.0,3.0,15.0,248.0,183.7,143.52
2016,5,25,10,30,12.0,247.0,3.0,15.0,259.0,193.15,150.92
2016,5,25,10,45,174.0,341.0,3.0,15.5,503.0,348.19,271.68
2016,5,25,11,0,336.0,435.0,3.0,16.0,747.0,521.95,402.47
2016,5,25,11,15,179.5,394.5,3.0,16.0,561.5,419.13,325.04
2016,5,25,11,30,23.0,354.0,3.0,16.0,376.0,289.0,224.43
2016,5,25,11,45,65.5,416.5,3.05,16.0,479.0,377.44,293.36
2016,5,25,12,0,108.0,479.0,3.1,16.0,582.0,467.06,361.29
2016,5,25,12,15,184.5,476.0,3.15,16.0,652.0,543.5,419.55
2016,5,25,12,30,261.0,473.0,3.2,16.0,722.0,626.59,481.93
2016,5,25,12,45,274.0,455.5,3.25,16.5,714.5,638.47,490.28
2016,5,25,13,0,287.0,438.0,3.3,17.0,707.0,648.79,497.93
2016,5,25,13,15,247.0,446.0,3.35,17.0,674.5,633.72,486.61
2016,5,25,13,30,207.0,454.0,3.4,17.0,642.0,599.21,461.39
2016,5,25,13,45,292.5,416.5,3.5,17.0,675.0,667.83,514.72
2016,5,25,14,0,378.0,379.0,3.6,17.0,708.0,718.56,554.47
2016,5,25,14,15,386.0,358.5,3.65,16.5,684.0,712.36,552.26
2016,5,25,14,30,394.0,338.0,3.7,16.0,660.0,703.76,548.7
2016,5,25,14,45,632.5,220.5,3.75,16.0,710.5,837.53,652.68
2016,5,25,15,0,871.0,103.0,3.8,16.0,761.0,914.03,708.85
2016,5,25,15,15,859.0,100.5,3.85,16.0,720.0,892.27,694.65
2016,5,25,15,30,847.0,98.0,3.9,16.0,679.0,867.25,678.87
2016,5,25,15,45,832.5,95.5,3.95,16.0,634.0,837.0,659.27
2016,5,25,16,0,818.0,93.0,4.0,16.0,589.0,813.28,644.32
2016,5,25,16,15,499.5,158.5,4.0,15.5,454.0,597.88,483.8
2016,5,25,16,30,181.0,224.0,4.0,15.0,319.0,367.52,299.77
2016,5,25,16,45,450.0,152.0,4.05,14.5,354.5,522.22,430.26
2016,5,25,17,0,719.0,80.0,4.1,14.0,390.0,623.7,514.91
2016,5,25,17,15,682.0,75.5,4.1,13.5,339.0,567.13,470.64
2016,5,25,17,30,645.0,71.0,4.1,13.0,288.0,508.71,424.3
2016,5,25,17,45,585.5,66.0,4.1,13.0,237.5,437.92,365.42
2016,5,25,18,0,526.0,61.0,4.1,13.0,187.0,370.96,307.84
2016,5,25,18,15,446.0,52.5,4.0,12.5,141.5,294.81,241.5
2016,5,25,18,30,366.0,44.0,3.9,12.0,96.0,225.89,179.85
2016,5,25,18,45,236.0,31.5,3.8,11.5,60.5,140.4,103.17
2016,5,25,19,0,106.0,19.0,3.7,11.0,25.0,64.34,5.15
2016,5,25,19,15,53.0,9.5,3.65,10.5,12.5,21.15,0.0
2016,5,25,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.0,19.5,1.9,10.0,31.0,14.8,2.1
2016,5,26,5,30,208.0,39.0,1.9,10.0,62.0,29.35,19.65
2016,5,26,5,45,301.0,51.5,1.95,10.5,103.0,38.82,28.94
2016,5,26,6,0,394.0,64.0,2.0,11.0,144.0,48.33,37.87
2016,5,26,6,15,206.0,85.5,1.9,11.5,128.5,61.71,50.05
2016,5,26,6,30,18.0,107.0,1.8,12.0,113.0,77.53,64.17
2016,5,26,6,45,25.0,127.0,1.75,12.5,136.5,89.27,74.37
2016,5,26,7,0,32.0,147.0,1.7,13.0,160.0,102.32,85.5
2016,5,26,7,15,190.5,164.0,1.6,13.5,255.5,113.09,94.43
2016,5,26,7,30,349.0,181.0,1.5,14.0,351.0,121.7,101.34
2016,5,26,7,45,336.5,206.0,1.4,14.5,384.5,134.88,112.05
2016,5,26,8,0,324.0,231.0,1.3,15.0,418.0,147.32,121.98
2016,5,26,8,15,550.5,177.0,1.25,15.0,525.5,115.63,94.62
2016,5,26,8,30,777.0,123.0,1.2,15.0,633.0,94.42,76.31
2016,5,26,8,45,794.0,125.5,1.15,15.5,676.5,119.69,76.99
2016,5,26,9,0,811.0,128.0,1.1,16.0,720.0,175.64,104.88
2016,5,26,9,15,823.0,130.5,1.05,16.5,758.5,232.33,145.68
2016,5,26,9,30,835.0,133.0,1.0,17.0,797.0,289.79,192.5
2016,5,26,9,45,836.0,140.0,1.0,17.5,828.0,347.53,241.65
2016,5,26,10,0,837.0,147.0,1.0,18.0,859.0,404.4,289.78
2016,5,26,10,15,844.0,148.5,1.0,18.0,885.5,458.86,335.47
2016,5,26,10,30,851.0,150.0,1.0,18.0,912.0,512.58,379.34
2016,5,26,10,45,857.5,150.0,1.05,18.5,932.5,560.38,417.29
2016,5,26,11,0,864.0,150.0,1.1,19.0,953.0,608.96,454.53
2016,5,26,11,15,867.0,151.0,1.15,19.0,965.5,654.55,489.43
2016,5,26,11,30,870.0,152.0,1.2,19.0,978.0,698.19,522.11
2016,5,26,11,45,873.0,151.0,1.3,19.5,984.0,738.31,551.19
2016,5,26,12,0,876.0,150.0,1.4,20.0,990.0,776.13,578.09
2016,5,26,12,15,875.5,150.0,1.55,20.0,988.0,809.51,603.14
2016,5,26,12,30,875.0,150.0,1.7,20.0,986.0,840.04,625.0
2016,5,26,12,45,884.0,142.0,1.85,20.0,979.5,869.1,645.86
2016,5,26,13,0,893.0,134.0,2.0,20.0,973.0,894.96,664.63
2016,5,26,13,15,889.5,133.5,2.15,20.0,956.0,912.89,678.22
2016,5,26,13,30,886.0,133.0,2.3,20.0,939.0,927.16,689.54
2016,5,26,13,45,880.0,132.0,2.45,20.0,915.0,935.0,696.69
2016,5,26,14,0,874.0,131.0,2.6,20.0,891.0,939.04,701.45
2016,5,26,14,15,866.5,129.5,2.7,20.0,861.0,937.45,702.12
2016,5,26,14,30,859.0,128.0,2.8,20.0,831.0,932.11,700.42
2016,5,26,14,45,848.0,126.0,2.9,20.0,794.5,932.23,702.55
2016,5,26,15,0,837.0,124.0,3.0,20.0,758.0,915.64,693.34
2016,5,26,15,15,824.0,121.5,3.05,19.5,717.0,893.27,681.25
2016,5,26,15,30,811.0,119.0,3.1,19.0,676.0,867.68,666.87
2016,5,26,15,45,794.0,116.0,3.2,18.5,630.5,835.09,647.71
2016,5,26,16,0,777.0,113.0,3.3,18.0,585.0,799.87,626.37
2016,5,26,16,15,755.5,109.0,3.35,17.5,537.0,757.57,599.21
2016,5,26,16,30,734.0,105.0,3.4,17.0,489.0,717.67,573.32
2016,5,26,16,45,704.0,100.5,3.45,16.5,438.5,665.25,537.26
2016,5,26,17,0,674.0,96.0,3.5,16.0,388.0,612.34,498.84
2016,5,26,17,15,635.0,90.0,3.45,15.5,337.0,551.64,452.75
2016,5,26,17,30,596.0,84.0,3.4,15.0,286.0,492.01,406.0
2016,5,26,17,45,538.5,77.0,3.4,14.5,236.5,422.09,349.28
2016,5,26,18,0,481.0,70.0,3.4,14.0,187.0,355.82,293.56
2016,5,26,18,15,400.0,59.5,3.3,13.5,141.5,279.18,227.55
2016,5,26,18,30,319.0,49.0,3.2,13.0,96.0,208.14,165.0
2016,5,26,18,45,203.5,34.5,3.1,12.5,60.5,131.88,96.97
2016,5,26,19,0,88.0,20.0,3.0,12.0,25.0,60.15,9.88
2016,5,26,19,15,44.0,10.0,2.95,11.5,12.5,19.21,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,108.0,19.5,1.0,9.5,31.5,14.81,2.6
2016,5,27,5,30,216.0,39.0,1.0,10.0,63.0,29.39,19.77
2016,5,27,5,45,313.0,51.0,1.05,10.5,105.0,38.56,28.76
2016,5,27,6,0,410.0,63.0,1.1,11.0,147.0,47.78,37.42
2016,5,27,6,15,474.5,72.0,1.15,11.5,195.0,57.03,45.89
2016,5,27,6,30,539.0,81.0,1.2,12.0,243.0,63.59,51.72
2016,5,27,6,45,589.0,87.0,1.25,13.0,294.5,67.66,55.07
2016,5,27,7,0,639.0,93.0,1.3,14.0,346.0,71.72,58.29
2016,5,27,7,15,672.5,98.0,1.3,14.5,396.5,74.77,60.64
2016,5,27,7,30,706.0,103.0,1.3,15.0,447.0,77.75,62.91
2016,5,27,7,45,735.5,106.0,1.3,15.5,497.5,79.3,63.89
2016,5,27,8,0,765.0,109.0,1.3,16.0,548.0,87.58,70.68
2016,5,27,8,15,784.0,112.0,1.25,16.5,595.0,88.86,71.38
2016,5,27,8,30,803.0,115.0,1.2,17.0,642.0,90.05,72.04
2016,5,27,8,45,821.0,116.5,1.2,17.5,686.0,114.81,72.28
2016,5,27,9,0,839.0,118.0,1.2,18.0,730.0,171.74,100.02
2016,5,27,9,15,850.0,120.0,1.15,18.5,768.5,235.7,146.12
2016,5,27,9,30,861.0,122.0,1.1,19.0,807.0,292.84,192.43
2016,5,27,9,45,877.0,119.0,1.05,20.0,841.5,348.61,238.94
2016,5,27,10,0,893.0,116.0,1.0,21.0,876.0,404.79,285.49
2016,5,27,10,15,899.0,117.5,0.95,21.5,903.0,460.02,330.83
2016,5,27,10,30,905.0,119.0,0.9,22.0,930.0,514.22,373.78
2016,5,27,10,45,911.0,118.5,0.9,22.5,950.5,565.78,413.58
2016,5,27,11,0,917.0,118.0,0.9,23.0,971.0,615.84,450.86
2016,5,27,11,15,919.5,119.0,0.95,23.0,983.5,663.12,486.34
2016,5,27,11,30,922.0,120.0,1.0,23.0,996.0,708.24,519.45
2016,5,27,11,45,924.0,119.0,1.1,23.5,1001.5,749.17,548.56
2016,5,27,12,0,926.0,118.0,1.2,24.0,1007.0,787.53,575.35
2016,5,27,12,15,926.0,118.0,1.35,24.0,1005.0,822.4,600.19
2016,5,27,12,30,926.0,118.0,1.5,24.0,1003.0,854.25,622.48
2016,5,27,12,45,920.5,120.0,1.65,24.0,992.5,880.01,640.84
2016,5,27,13,0,915.0,122.0,1.8,24.0,982.0,902.22,656.99
2016,5,27,13,15,911.5,121.5,1.9,24.0,965.0,920.35,670.05
2016,5,27,13,30,908.0,121.0,2.0,24.0,948.0,934.75,680.82
2016,5,27,13,45,902.0,120.5,2.15,24.0,924.0,943.1,688.33
2016,5,27,14,0,896.0,120.0,2.3,24.0,900.0,947.6,693.47
2016,5,27,14,15,888.5,118.5,2.35,23.5,870.0,945.94,695.08
2016,5,27,14,30,881.0,117.0,2.4,23.0,840.0,940.46,694.35
2016,5,27,14,45,870.0,116.0,2.5,23.0,803.0,928.54,688.59
2016,5,27,15,0,859.0,115.0,2.6,23.0,766.0,913.06,680.53
2016,5,27,15,15,847.0,112.5,2.6,23.0,725.0,903.1,675.43
2016,5,27,15,30,835.0,110.0,2.6,23.0,684.0,878.07,660.16
2016,5,27,15,45,816.0,108.0,2.65,23.0,638.0,844.44,639.44
2016,5,27,16,0,797.0,106.0,2.7,23.0,592.0,808.23,616.76
2016,5,27,16,15,776.0,102.5,2.7,22.5,543.5,766.45,590.7
2016,5,27,16,30,755.0,99.0,2.7,22.0,495.0,722.76,562.81
2016,5,27,16,45,722.5,96.0,2.75,21.5,443.5,673.17,530.21
2016,5,27,17,0,690.0,93.0,2.8,21.0,392.0,619.66,492.68
2016,5,27,17,15,651.0,87.0,2.75,20.0,341.0,558.44,448.42
2016,5,27,17,30,612.0,81.0,2.7,19.0,290.0,498.29,403.27
2016,5,27,17,45,554.5,74.5,2.65,18.5,240.0,428.35,347.79
2016,5,27,18,0,497.0,68.0,2.6,18.0,190.0,362.06,293.24
2016,5,27,18,15,418.0,58.0,2.5,17.0,144.5,286.23,229.67
2016,5,27,18,30,339.0,48.0,2.4,16.0,99.0,215.09,168.39
2016,5,27,18,45,224.5,34.5,2.35,15.5,63.0,139.28,101.69
2016,5,27,19,0,110.0,21.0,2.3,15.0,27.0,68.55,16.77
2016,5,27,19,15,55.0,10.5,2.3,14.5,13.5,22.43,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,132.5,18.0,1.5,12.5,33.0,13.79,2.3
2016,5,28,5,30,265.0,36.0,1.5,13.0,66.0,27.5,17.9
2016,5,28,5,45,355.5,47.0,1.55,13.5,108.0,38.01,27.91
2016,5,28,6,0,446.0,58.0,1.6,14.0,150.0,46.71,35.99
2016,5,28,6,15,508.0,66.0,1.65,14.5,198.0,52.72,41.5
2016,5,28,6,30,570.0,74.0,1.7,15.0,246.0,58.71,46.78
2016,5,28,6,45,614.5,80.5,1.75,15.5,297.0,63.3,50.68
2016,5,28,7,0,659.0,87.0,1.8,16.0,348.0,67.83,54.41
2016,5,28,7,15,691.0,92.0,1.75,16.5,399.0,71.03,56.91
2016,5,28,7,30,723.0,97.0,1.7,17.0,450.0,74.16,59.3
2016,5,28,7,45,748.0,101.0,1.65,17.5,500.0,82.76,66.37
2016,5,28,8,0,773.0,105.0,1.6,18.0,550.0,85.05,67.96
2016,5,28,8,15,792.0,108.0,1.55,18.5,597.0,86.44,68.78
2016,5,28,8,30,811.0,111.0,1.5,19.0,644.0,87.74,69.53
2016,5,28,8,45,825.5,114.0,1.45,20.0,687.5,112.69,70.2
2016,5,28,9,0,840.0,117.0,1.4,21.0,731.0,170.33,97.89
2016,5,28,9,15,851.5,119.5,1.3,21.5,770.0,234.74,143.73
2016,5,28,9,30,863.0,122.0,1.2,22.0,809.0,292.33,189.79
2016,5,28,9,45,870.5,124.0,1.2,22.5,841.5,348.74,237.12
2016,5,28,10,0,878.0,126.0,1.2,23.0,874.0,404.76,284.06
2016,5,28,10,15,884.5,127.5,1.2,23.0,901.0,459.44,329.63
2016,5,28,10,30,891.0,129.0,1.2,23.0,928.0,513.17,373.23
2016,5,28,10,45,895.5,130.5,1.2,23.5,948.0,564.7,413.12
2016,5,28,11,0,900.0,132.0,1.2,24.0,968.0,614.67,450.48
2016,5,28,11,15,902.5,132.5,1.25,24.0,981.0,660.96,485.38
2016,5,28,11,30,905.0,133.0,1.3,24.0,994.0,705.14,517.97
2016,5,28,11,45,906.0,133.5,1.4,24.5,999.5,746.0,547.01
2016,5,28,12,0,907.0,134.0,1.5,25.0,1005.0,784.35,573.74
2016,5,28,12,15,907.0,134.0,1.6,25.0,1003.0,818.86,598.24
2016,5,28,12,30,907.0,134.0,1.7,25.0,1001.0,850.45,619.76
2016,5,28,12,45,895.0,140.0,1.8,25.0,989.0,873.8,635.93
2016,5,28,13,0,883.0,146.0,1.9,25.0,977.0,893.47,649.85
2016,5,28,13,15,879.0,145.0,1.95,24.5,960.0,910.64,663.03
2016,5,28,13,30,875.0,144.0,2.0,24.0,943.0,924.15,674.0
2016,5,28,13,45,869.5,142.5,2.1,24.0,919.0,932.15,680.76
2016,5,28,14,0,864.0,141.0,2.2,24.0,895.0,936.37,685.21
2016,5,28,14,15,856.0,139.0,2.25,24.0,864.5,934.08,685.06
2016,5,28,14,30,848.0,137.0,2.3,24.0,834.0,941.87,691.71
2016,5,28,14,45,838.5,134.5,2.35,24.0,798.0,929.95,685.44
2016,5,28,15,0,829.0,132.0,2.4,24.0,762.0,914.43,677.03
2016,5,28,15,15,815.5,129.0,2.4,23.5,720.5,891.34,664.49
2016,5,28,15,30,802.0,126.0,2.4,23.0,679.0,865.06,649.78
2016,5,28,15,45,785.0,122.5,2.45,23.0,633.5,832.24,629.65
2016,5,28,16,0,768.0,119.0,2.5,23.0,588.0,796.81,607.52
2016,5,28,16,15,745.5,114.5,2.5,22.5,539.5,758.18,583.66
2016,5,28,16,30,723.0,110.0,2.5,22.0,491.0,713.19,554.82
2016,5,28,16,45,695.0,104.5,2.5,21.5,440.5,661.61,520.2
2016,5,28,17,0,667.0,99.0,2.5,21.0,390.0,609.44,483.5
2016,5,28,17,15,627.5,93.0,2.4,20.0,339.0,548.79,439.57
2016,5,28,17,30,588.0,87.0,2.3,19.0,288.0,489.25,394.88
2016,5,28,17,45,534.5,79.0,2.25,18.5,238.5,421.06,341.06
2016,5,28,18,0,481.0,71.0,2.2,18.0,189.0,356.22,287.97
2016,5,28,18,15,402.0,60.5,2.1,17.0,144.0,280.68,224.93
2016,5,28,18,30,323.0,50.0,2.0,16.0,99.0,210.35,164.62
2016,5,28,18,45,214.5,35.5,1.9,15.5,63.0,136.48,99.96
2016,5,28,19,0,106.0,21.0,1.8,15.0,27.0,67.48,20.64
2016,5,28,19,15,53.0,10.5,1.8,14.5,13.5,21.9,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,12.5,4.0,1.7,10.0,4.5,0.0,0.0
2016,5,29,5,0,25.0,8.0,1.7,10.0,9.0,6.29,0.0
2016,5,29,5,15,143.0,23.0,1.65,10.5,38.0,17.47,4.89
2016,5,29,5,30,261.0,38.0,1.6,11.0,67.0,28.91,19.32
2016,5,29,5,45,355.5,48.5,1.55,11.5,110.0,39.22,29.23
2016,5,29,6,0,450.0,59.0,1.5,12.0,153.0,47.52,37.03
2016,5,29,6,15,513.0,67.0,1.4,12.5,201.5,53.53,42.57
2016,5,29,6,30,576.0,75.0,1.3,13.0,250.0,59.51,47.89
2016,5,29,6,45,393.5,116.0,1.25,13.5,245.5,82.05,67.7
2016,5,29,7,0,211.0,157.0,1.2,14.0,241.0,105.62,88.01
2016,5,29,7,15,470.5,127.0,1.15,14.5,348.0,88.89,72.92
2016,5,29,7,30,730.0,97.0,1.1,15.0,455.0,74.29,59.85
2016,5,29,7,45,755.0,101.0,1.05,15.5,505.0,82.9,67.0
2016,5,29,8,0,780.0,105.0,1.0,16.0,555.0,85.21,68.6
2016,5,29,8,15,798.5,108.5,1.0,16.5,602.0,86.92,69.7
2016,5,29,8,30,817.0,112.0,1.0,17.0,649.0,88.52,70.71
2016,5,29,8,45,831.5,114.5,1.0,18.0,692.5,112.49,70.84
2016,5,29,9,0,846.0,117.0,1.0,19.0,736.0,170.12,98.26
2016,5,29,9,15,857.0,119.5,1.05,19.0,774.5,234.78,144.69
2016,5,29,9,30,868.0,122.0,1.1,19.0,813.0,292.52,191.7
2016,5,29,9,45,875.5,124.0,1.15,19.5,846.0,349.16,239.79
2016,5,29,10,0,883.0,126.0,1.2,20.0,879.0,405.42,287.57
2016,5,29,10,15,889.0,127.5,1.25,20.0,905.5,460.12,333.91
2016,5,29,10,30,895.0,129.0,1.3,20.0,932.0,513.81,378.32
2016,5,29,10,45,897.0,131.5,1.4,20.5,951.5,564.89,419.08
2016,5,29,11,0,899.0,134.0,1.5,21.0,971.0,614.18,457.27
2016,5,29,11,15,902.0,134.5,1.55,21.0,983.5,660.73,493.02
2016,5,29,11,30,905.0,135.0,1.6,21.0,996.0,705.21,526.43
2016,5,29,11,45,903.5,136.5,1.7,21.5,1000.5,745.07,555.25
2016,5,29,12,0,902.0,138.0,1.8,22.0,1005.0,782.25,581.62
2016,5,29,12,15,902.0,138.0,1.85,22.0,1003.0,816.67,606.17
2016,5,29,12,30,902.0,138.0,1.9,22.0,1001.0,848.18,627.49
2016,5,29,12,45,892.5,142.5,1.95,22.0,989.5,872.33,643.91
2016,5,29,13,0,883.0,147.0,2.0,22.0,978.0,892.91,658.09
2016,5,29,13,15,879.5,146.0,2.05,22.0,961.0,910.57,670.45
2016,5,29,13,30,876.0,145.0,2.1,22.0,944.0,924.58,680.53
2016,5,29,13,45,872.0,142.5,2.15,22.0,921.0,933.13,687.16
2016,5,29,14,0,868.0,140.0,2.2,22.0,898.0,937.88,691.48
2016,5,29,14,15,860.5,138.0,2.25,21.5,867.5,936.09,692.99
2016,5,29,14,30,853.0,136.0,2.3,21.0,837.0,944.26,701.29
2016,5,29,14,45,845.0,132.5,2.35,21.0,801.5,932.71,695.19
2016,5,29,15,0,837.0,129.0,2.4,21.0,766.0,917.5,686.91
2016,5,29,15,15,823.5,126.0,2.4,21.0,724.5,894.36,672.89
2016,5,29,15,30,810.0,123.0,2.4,21.0,683.0,868.01,656.73
2016,5,29,15,45,795.5,119.0,2.45,21.0,638.0,836.74,637.53
2016,5,29,16,0,781.0,115.0,2.5,21.0,593.0,802.72,616.25
2016,5,29,16,15,758.5,111.0,2.5,20.5,544.5,759.71,589.14
2016,5,29,16,30,736.0,107.0,2.5,20.0,496.0,719.22,563.37
2016,5,29,16,45,708.5,101.5,2.55,19.5,445.5,667.67,528.96
2016,5,29,17,0,681.0,96.0,2.6,19.0,395.0,615.47,492.2
2016,5,29,17,15,642.0,90.5,2.6,18.5,343.5,555.27,447.78
2016,5,29,17,30,603.0,85.0,2.6,18.0,292.0,496.11,402.59
2016,5,29,17,45,550.0,77.5,2.65,17.5,242.5,428.18,348.85
2016,5,29,18,0,497.0,70.0,2.7,17.0,193.0,363.51,295.65
2016,5,29,18,15,417.5,60.0,2.6,16.0,147.5,287.5,231.78
2016,5,29,18,30,338.0,50.0,2.5,15.0,102.0,216.43,170.43
2016,5,29,18,45,225.0,36.0,2.45,14.5,65.5,140.68,103.98
2016,5,29,19,0,112.0,22.0,2.4,14.0,29.0,70.87,25.77
2016,5,29,19,15,56.0,11.0,2.4,13.5,14.5,23.06,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,4.5,0.95,9.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,9.0,0.9,10.0,10.0,7.08,0.0
2016,5,30,5,15,161.0,23.0,0.85,10.5,39.5,17.53,5.28
2016,5,30,5,30,287.0,37.0,0.8,11.0,69.0,30.19,20.49
2016,5,30,5,45,382.0,47.0,0.8,11.5,112.5,38.16,28.34
2016,5,30,6,0,477.0,57.0,0.8,12.0,156.0,46.15,35.85
2016,5,30,6,15,359.5,86.0,0.75,12.5,172.0,62.82,50.89
2016,5,30,6,30,242.0,115.0,0.7,13.0,188.0,80.85,66.83
2016,5,30,6,45,268.0,131.0,0.7,14.0,226.5,91.2,75.53
2016,5,30,7,0,294.0,147.0,0.7,15.0,265.0,101.27,83.77
2016,5,30,7,15,524.0,118.5,0.7,15.5,362.0,86.03,70.11
2016,5,30,7,30,754.0,90.0,0.7,16.0,459.0,75.98,61.05
2016,5,30,7,45,778.5,93.0,0.75,16.5,509.5,77.88,62.38
2016,5,30,8,0,803.0,96.0,0.8,17.0,560.0,79.74,63.63
2016,5,30,8,15,821.0,99.0,0.8,17.5,607.0,81.36,64.67
2016,5,30,8,30,839.0,102.0,0.8,18.0,654.0,82.89,65.64
2016,5,30,8,45,852.5,104.5,0.85,18.5,697.5,115.5,73.18
2016,5,30,9,0,866.0,107.0,0.9,19.0,741.0,173.16,99.99
2016,5,30,9,15,876.5,109.0,0.95,19.5,779.5,231.01,140.54
2016,5,30,9,30,887.0,111.0,1.0,20.0,818.0,289.26,187.53
2016,5,30,9,45,896.0,112.0,1.1,20.5,851.5,346.62,236.13
2016,5,30,10,0,905.0,113.0,1.2,21.0,885.0,403.71,284.64
2016,5,30,10,15,910.5,114.0,1.25,21.5,911.5,458.88,330.71
2016,5,30,10,30,916.0,115.0,1.3,22.0,938.0,512.93,374.59
2016,5,30,10,45,919.5,116.0,1.4,22.5,957.5,564.63,415.63
2016,5,30,11,0,923.0,117.0,1.5,23.0,977.0,614.61,454.14
2016,5,30,11,15,925.5,117.5,1.55,23.0,989.5,661.69,490.08
2016,5,30,11,30,928.0,118.0,1.6,23.0,1002.0,706.6,523.61
2016,5,30,11,45,928.5,118.5,1.7,23.5,1007.5,747.77,553.16
2016,5,30,12,0,929.0,119.0,1.8,24.0,1013.0,786.31,580.29
2016,5,30,12,15,928.5,119.0,1.85,24.0,1010.5,820.9,604.27
2016,5,30,12,30,928.0,119.0,1.9,24.0,1008.0,852.45,625.42
2016,5,30,12,45,922.5,120.5,1.95,24.0,997.5,877.9,642.55
2016,5,30,13,0,917.0,122.0,2.0,24.0,987.0,899.8,657.45
2016,5,30,13,15,913.5,121.5,2.05,24.0,970.0,918.04,670.06
2016,5,30,13,30,910.0,121.0,2.1,24.0,953.0,932.55,680.37
2016,5,30,13,45,905.5,119.5,2.2,24.0,929.0,941.46,687.69
2016,5,30,14,0,901.0,118.0,2.3,24.0,905.0,946.51,692.66
2016,5,30,14,15,894.0,116.5,2.35,23.5,874.5,945.41,694.62
2016,5,30,14,30,887.0,115.0,2.4,23.0,844.0,940.49,694.25
2016,5,30,14,45,878.0,112.5,2.5,23.0,808.0,928.99,688.76
2016,5,30,15,0,869.0,110.0,2.6,23.0,772.0,913.85,680.91
2016,5,30,15,15,857.0,107.5,2.6,22.5,731.0,892.52,669.41
2016,5,30,15,30,845.0,105.0,2.6,22.0,690.0,867.92,655.7
2016,5,30,15,45,830.0,102.0,2.65,22.0,644.5,847.14,643.68
2016,5,30,16,0,815.0,99.0,2.7,22.0,599.0,813.07,622.32
2016,5,30,16,15,794.5,95.5,2.65,21.5,550.5,771.45,595.99
2016,5,30,16,30,774.0,92.0,2.6,21.0,502.0,727.88,567.88
2016,5,30,16,45,748.0,88.0,2.6,20.5,451.5,678.02,534.85
2016,5,30,17,0,722.0,84.0,2.6,20.0,401.0,627.22,499.7
2016,5,30,17,15,686.0,79.0,2.5,19.5,350.0,571.13,458.22
2016,5,30,17,30,650.0,74.0,2.4,19.0,299.0,512.87,413.76
2016,5,30,17,45,598.0,68.0,2.35,18.5,249.0,445.38,360.58
2016,5,30,18,0,546.0,62.0,2.3,18.0,199.0,381.02,307.87
2016,5,30,18,15,470.5,53.5,2.15,17.0,152.5,306.36,245.45
2016,5,30,18,30,395.0,45.0,2.0,16.0,106.0,238.42,186.75
2016,5,30,18,45,277.5,33.5,1.95,15.5,69.0,159.54,117.88
2016,5,30,19,0,160.0,22.0,1.9,15.0,32.0,86.17,35.75
2016,5,30,19,15,80.0,11.0,1.9,14.5,16.0,29.23,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,5.0,1.6,10.5,5.0,0.0,0.0
2016,5,31,5,0,40.0,10.0,1.6,11.0,10.0,7.87,0.0
2016,5,31,5,15,169.5,23.5,1.55,11.5,40.5,17.92,5.76
2016,5,31,5,30,299.0,37.0,1.5,12.0,71.0,30.23,20.43
2016,5,31,5,45,391.5,46.5,1.5,12.5,114.0,37.8,27.88
2016,5,31,6,0,484.0,56.0,1.5,13.0,157.0,45.41,35.01
2016,5,31,6,15,545.5,63.0,1.45,13.5,206.0,50.79,39.96
2016,5,31,6,30,607.0,70.0,1.4,14.0,255.0,56.18,44.73
2016,5,31,6,45,650.5,75.5,1.35,14.5,306.5,60.22,48.15
2016,5,31,7,0,694.0,81.0,1.3,15.0,358.0,64.22,51.45
2016,5,31,7,15,725.5,85.5,1.3,15.5,409.5,72.84,58.72
2016,5,31,7,30,757.0,90.0,1.3,16.0,461.0,76.03,61.15
2016,5,31,7,45,781.5,93.0,1.3,17.0,511.5,77.94,62.33
2016,5,31,8,0,806.0,96.0,1.3,18.0,562.0,79.8,63.45
2016,5,31,8,15,823.5,99.0,1.25,18.5,609.5,81.42,64.48
2016,5,31,8,30,841.0,102.0,1.2,19.0,657.0,82.93,65.44
2016,5,31,8,45,855.5,104.5,1.2,19.5,700.5,114.82,72.79
2016,5,31,9,0,870.0,107.0,1.2,20.0,744.0,172.71,99.36
2016,5,31,9,15,880.5,109.0,1.2,20.5,783.0,230.74,139.82
2016,5,31,9,30,891.0,111.0,1.2,21.0,822.0,289.18,186.79
2016,5,31,9,45,901.0,111.5,1.25,21.5,856.0,346.69,235.31
2016,5,31,10,0,911.0,112.0,1.3,22.0,890.0,404.04,283.78
2016,5,31,10,15,917.5,113.0,1.35,22.5,917.0,459.89,330.28
2016,5,31,10,30,924.0,114.0,1.4,23.0,944.0,514.73,374.66
2016,5,31,10,45,928.0,115.0,1.45,23.5,964.5,567.05,415.8
2016,5,31,11,0,932.0,116.0,1.5,24.0,985.0,617.68,454.35
2016,5,31,11,15,935.0,116.5,1.55,24.0,998.0,665.45,490.64
2016,5,31,11,30,938.0,117.0,1.6,24.0,1011.0,711.07,524.52
2016,5,31,11,45,939.0,117.5,1.65,24.5,1017.0,752.97,554.02
2016,5,31,12,0,940.0,118.0,1.7,25.0,1023.0,792.25,581.04
2016,5,31,12,15,940.0,117.5,1.75,25.0,1021.0,827.19,605.07
2016,5,31,12,30,940.0,117.0,1.8,25.0,1019.0,859.07,626.28
2016,5,31,12,45,942.5,114.5,1.9,25.5,1011.0,888.09,644.86
2016,5,31,13,0,945.0,112.0,2.0,26.0,1003.0,913.73,661.23
2016,5,31,13,15,942.0,111.0,2.05,26.0,986.0,932.33,673.91
2016,5,31,13,30,939.0,110.0,2.1,26.0,969.0,947.1,684.28
2016,5,31,13,45,934.0,109.5,2.2,26.0,945.5,956.66,691.96
2016,5,31,14,0,929.0,109.0,2.3,26.0,922.0,962.28,697.27
2016,5,31,14,15,923.0,107.5,2.3,25.5,892.0,962.09,699.37
2016,5,31,14,30,917.0,106.0,2.3,25.0,862.0,957.97,699.11
2016,5,31,14,45,908.0,104.5,2.35,25.0,825.5,947.27,693.83
2016,5,31,15,0,899.0,103.0,2.4,25.0,789.0,932.85,686.24
2016,5,31,15,15,887.5,101.0,2.4,24.5,747.5,912.08,675.4
2016,5,31,15,30,876.0,99.0,2.4,24.0,706.0,887.95,662.33
2016,5,31,15,45,861.0,96.5,2.45,24.0,660.5,857.1,643.79
2016,5,31,16,0,846.0,94.0,2.5,24.0,615.0,832.6,629.47
2016,5,31,16,15,827.0,91.0,2.45,23.5,565.5,792.01,604.29
2016,5,31,16,30,808.0,88.0,2.4,23.0,516.0,749.28,577.32
2016,5,31,16,45,782.0,84.0,2.4,22.5,465.0,698.38,544.24
2016,5,31,17,0,756.0,80.0,2.4,22.0,414.0,646.46,509.24
2016,5,31,17,15,720.5,75.5,2.3,21.0,362.0,586.98,466.85
2016,5,31,17,30,685.0,71.0,2.2,20.0,310.0,530.86,425.29
2016,5,31,17,45,634.5,65.5,2.15,19.5,258.5,463.34,372.6
2016,5,31,18,0,584.0,60.0,2.1,19.0,207.0,398.73,320.16
2016,5,31,18,15,508.0,52.0,2.05,18.0,159.5,322.56,257.12
2016,5,31,18,30,432.0,44.0,2.0,17.0,112.0,253.09,197.5
2016,5,31,18,45,312.0,33.5,1.95,16.5,73.5,172.27,127.22
2016,5,31,19,0,192.0,23.0,1.9,16.0,35.0,99.31,45.29
2016,5,31,19,15,96.0,11.5,1.95,15.5,17.5,33.74,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,6,1,5,0,52.0,11.0,2.3,11.0,12.0,8.65,0.0
2016,6,1,5,15,190.5,24.0,2.35,11.5,43.5,18.35,6.27
2016,6,1,5,30,329.0,37.0,2.4,12.0,75.0,30.36,20.55
2016,6,1,5,45,419.5,46.5,2.5,12.5,119.0,37.98,28.03
2016,6,1,6,0,510.0,56.0,2.6,13.0,163.0,45.63,35.2
2016,6,1,6,15,571.5,63.0,2.55,13.5,213.5,51.07,40.19
2016,6,1,6,30,633.0,70.0,2.5,14.0,264.0,56.51,45.01
2016,6,1,6,45,676.0,75.5,2.5,14.5,316.0,60.59,48.48
2016,6,1,7,0,719.0,81.0,2.5,15.0,368.0,64.64,51.82
2016,6,1,7,15,468.0,143.0,2.5,15.5,339.5,98.61,81.24
2016,6,1,7,30,217.0,205.0,2.5,16.0,311.0,136.66,113.53
2016,6,1,7,45,151.5,227.5,2.5,16.5,305.5,147.71,122.26
2016,6,1,8,0,86.0,250.0,2.5,17.0,300.0,164.74,135.99
2016,6,1,8,15,155.5,274.0,2.45,17.5,373.0,171.97,141.31
2016,6,1,8,30,225.0,298.0,2.4,18.0,446.0,185.6,151.93
2016,6,1,8,45,137.5,305.0,2.4,18.5,397.0,192.64,147.73
2016,6,1,9,0,50.0,312.0,2.4,19.0,348.0,211.15,162.02
2016,6,1,9,15,128.0,348.0,2.35,19.0,448.5,244.87,184.25
2016,6,1,9,30,206.0,384.0,2.3,19.0,549.0,298.09,222.17
2016,6,1,9,45,570.0,247.0,2.3,19.5,728.5,327.95,234.39
2016,6,1,10,0,934.0,110.0,2.3,20.0,908.0,409.66,291.78
2016,6,1,10,15,939.5,111.5,2.3,20.0,935.5,466.65,340.69
2016,6,1,10,30,945.0,113.0,2.3,20.0,963.0,522.5,387.57
2016,6,1,10,45,948.0,114.5,2.3,20.5,983.0,575.7,430.31
2016,6,1,11,0,951.0,116.0,2.3,21.0,1003.0,627.07,470.23
2016,6,1,11,15,953.5,116.5,2.3,21.0,1016.0,675.41,507.63
2016,6,1,11,30,956.0,117.0,2.3,21.0,1029.0,721.49,542.41
2016,6,1,11,45,955.5,118.5,2.3,21.5,1034.5,763.84,572.61
2016,6,1,12,0,955.0,120.0,2.3,22.0,1040.0,803.43,600.1
2016,6,1,12,15,954.5,120.0,2.3,22.0,1038.0,838.95,624.71
2016,6,1,12,30,954.0,120.0,2.3,22.0,1036.0,871.36,646.26
2016,6,1,12,45,941.5,126.5,2.35,22.0,1023.0,895.94,662.99
2016,6,1,13,0,929.0,133.0,2.4,22.0,1010.0,916.68,677.28
2016,6,1,13,15,925.5,132.5,2.4,22.0,993.0,935.47,689.94
2016,6,1,13,30,922.0,132.0,2.4,22.0,976.0,950.49,700.19
2016,6,1,13,45,915.0,131.5,2.45,22.0,951.0,958.51,706.46
2016,6,1,14,0,908.0,131.0,2.5,22.0,926.0,962.62,710.34
2016,6,1,14,15,900.5,129.5,2.45,21.5,895.5,961.45,711.34
2016,6,1,14,30,893.0,128.0,2.4,21.0,865.0,956.4,709.95
2016,6,1,14,45,882.5,126.0,2.4,21.0,828.0,944.36,703.18
2016,6,1,15,0,872.0,124.0,2.4,21.0,791.0,940.96,702.36
2016,6,1,15,15,859.5,121.5,2.4,20.5,749.0,918.99,690.45
2016,6,1,15,30,847.0,119.0,2.4,20.0,707.0,893.67,676.4
2016,6,1,15,45,831.5,115.0,2.4,20.0,660.5,861.02,655.96
2016,6,1,16,0,816.0,111.0,2.4,20.0,614.0,825.55,633.47
2016,6,1,16,15,506.5,170.0,2.35,19.5,473.5,611.46,480.14
2016,6,1,16,30,197.0,229.0,2.3,19.0,333.0,382.33,304.35
2016,6,1,16,45,125.5,202.0,2.3,19.0,266.0,296.21,237.47
2016,6,1,17,0,54.0,175.0,2.3,19.0,199.0,199.81,159.87
2016,6,1,17,15,47.0,154.5,2.25,18.5,173.5,174.42,140.03
2016,6,1,17,30,40.0,134.0,2.2,18.0,148.0,149.38,119.89
2016,6,1,17,45,292.0,101.0,2.2,17.5,177.5,283.23,232.5
2016,6,1,18,0,544.0,68.0,2.2,17.0,207.0,385.86,313.43
2016,6,1,18,15,466.0,59.0,2.1,16.0,159.5,309.46,248.85
2016,6,1,18,30,388.0,50.0,2.0,15.0,112.0,239.89,188.9
2016,6,1,18,45,273.5,37.5,1.9,14.5,73.5,159.72,119.15
2016,6,1,19,0,159.0,25.0,1.8,14.0,35.0,90.18,44.07
2016,6,1,19,15,79.5,12.5,1.85,13.5,17.5,30.28,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,54.0,11.0,1.7,10.0,12.0,8.65,0.0
2016,6,2,5,15,192.5,24.0,1.65,10.5,43.5,18.36,6.55
2016,6,2,5,30,331.0,37.0,1.6,11.0,75.0,30.36,20.68
2016,6,2,5,45,425.5,46.5,1.6,11.5,120.0,38.02,28.21
2016,6,2,6,0,520.0,56.0,1.6,12.0,165.0,45.71,35.44
2016,6,2,6,15,581.5,62.5,1.5,12.5,215.5,50.79,40.13
2016,6,2,6,30,643.0,69.0,1.4,13.0,266.0,55.9,44.66
2016,6,2,6,45,686.0,74.0,1.35,13.5,318.5,59.67,47.86
2016,6,2,7,0,729.0,79.0,1.3,14.0,371.0,68.65,55.57
2016,6,2,7,15,759.0,83.5,1.2,14.5,423.5,71.99,58.19
2016,6,2,7,30,789.0,88.0,1.1,15.0,476.0,75.26,60.71
2016,6,2,7,45,812.5,91.0,1.05,16.0,527.0,77.26,61.97
2016,6,2,8,0,836.0,94.0,1.0,17.0,578.0,79.2,63.17
2016,6,2,8,15,853.0,97.0,0.95,17.5,626.0,80.9,64.28
2016,6,2,8,30,870.0,100.0,0.9,18.0,674.0,91.46,72.92
2016,6,2,8,45,883.0,102.0,0.85,18.5,718.0,113.08,72.09
2016,6,2,9,0,896.0,104.0,0.8,19.0,762.0,172.03,98.36
2016,6,2,9,15,595.0,235.5,0.75,19.5,682.0,244.94,162.81
2016,6,2,9,30,294.0,367.0,0.7,20.0,602.0,300.64,217.39
2016,6,2,9,45,606.0,243.0,0.7,20.5,752.5,335.04,234.57
2016,6,2,10,0,918.0,119.0,0.7,21.0,903.0,408.76,285.66
2016,6,2,10,15,923.5,120.0,0.7,21.5,930.0,464.61,331.33
2016,6,2,10,30,929.0,121.0,0.7,22.0,957.0,519.34,374.78
2016,6,2,10,45,933.0,122.0,0.75,22.5,977.0,571.95,415.58
2016,6,2,11,0,937.0,123.0,0.8,23.0,997.0,622.86,453.79
2016,6,2,11,15,939.0,123.5,0.85,23.5,1009.5,670.32,488.41
2016,6,2,11,30,941.0,124.0,0.9,24.0,1022.0,715.53,520.47
2016,6,2,11,45,941.5,124.5,0.95,24.5,1027.5,757.3,549.36
2016,6,2,12,0,942.0,125.0,1.0,25.0,1033.0,796.43,575.8
2016,6,2,12,15,941.5,124.5,1.05,25.0,1030.5,831.2,599.58
2016,6,2,12,30,941.0,124.0,1.1,25.0,1028.0,862.91,620.31
2016,6,2,12,45,945.0,119.5,1.2,25.5,1020.0,891.76,638.72
2016,6,2,13,0,949.0,115.0,1.3,26.0,1012.0,917.18,654.94
