Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,13,15,945.5,114.5,1.4,26.0,994.5,936.0,668.34
2016,6,2,13,30,942.0,114.0,1.5,26.0,977.0,951.0,679.49
2016,6,2,13,45,936.5,113.0,1.6,26.0,952.5,959.84,686.89
2016,6,2,14,0,931.0,112.0,1.7,26.0,928.0,964.7,691.94
2016,6,2,14,15,924.0,110.5,1.75,26.0,897.5,963.76,692.82
2016,6,2,14,30,917.0,109.0,1.8,26.0,867.0,958.9,691.36
2016,6,2,14,45,908.0,107.0,1.9,26.0,830.0,947.85,686.68
2016,6,2,15,0,899.0,105.0,2.0,26.0,793.0,933.07,679.64
2016,6,2,15,15,887.0,103.0,2.05,25.5,751.5,912.01,669.3
2016,6,2,15,30,875.0,101.0,2.1,25.0,710.0,887.6,656.72
2016,6,2,15,45,859.5,98.5,2.15,25.0,663.5,856.49,638.28
2016,6,2,16,0,844.0,96.0,2.2,25.0,617.0,831.82,624.06
2016,6,2,16,15,824.0,93.0,2.2,24.5,568.0,790.61,599.07
2016,6,2,16,30,804.0,90.0,2.2,24.0,519.0,747.32,572.28
2016,6,2,16,45,777.5,86.0,2.25,23.5,467.5,696.31,539.69
2016,6,2,17,0,751.0,82.0,2.3,23.0,416.0,644.32,505.0
2016,6,2,17,15,715.5,77.5,2.25,22.0,364.0,585.15,463.28
2016,6,2,17,30,680.0,73.0,2.2,21.0,312.0,529.47,422.46
2016,6,2,17,45,630.5,67.0,2.2,20.5,261.0,462.26,370.44
2016,6,2,18,0,581.0,61.0,2.2,20.0,210.0,397.89,318.53
2016,6,2,18,15,506.5,53.0,2.1,19.0,162.5,322.67,256.45
2016,6,2,18,30,432.0,45.0,2.0,18.0,115.0,253.96,197.7
2016,6,2,18,45,316.5,34.0,1.95,17.0,76.0,174.33,129.14
2016,6,2,19,0,201.0,23.0,1.9,16.0,37.0,103.1,53.05
2016,6,2,19,15,100.5,11.5,1.9,15.5,18.5,34.91,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,4,45,35.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,6,3,5,0,70.0,11.0,1.1,12.0,12.0,8.65,0.0
2016,6,3,5,15,207.0,23.0,1.1,12.5,43.5,18.76,6.92
2016,6,3,5,30,344.0,35.0,1.1,13.0,75.0,28.74,19.14
2016,6,3,5,45,433.0,44.0,1.1,14.0,119.0,36.04,26.19
2016,6,3,6,0,522.0,53.0,1.1,15.0,163.0,43.37,32.94
2016,6,3,6,15,581.0,59.5,1.0,15.5,212.5,48.5,37.62
2016,6,3,6,30,640.0,66.0,0.9,16.0,262.0,53.65,42.14
2016,6,3,6,45,680.5,71.0,0.85,16.5,313.5,57.45,45.33
2016,6,3,7,0,721.0,76.0,0.8,17.0,365.0,66.23,52.79
2016,6,3,7,15,750.5,80.0,0.75,17.5,416.5,69.26,55.11
2016,6,3,7,30,780.0,84.0,0.7,18.0,468.0,72.23,57.36
2016,6,3,7,45,802.5,87.0,0.65,19.0,518.0,74.29,58.67
2016,6,3,8,0,825.0,90.0,0.6,20.0,568.0,76.28,59.9
2016,6,3,8,15,841.5,92.5,0.55,21.0,615.0,77.72,60.66
2016,6,3,8,30,858.0,95.0,0.5,22.0,662.0,88.24,69.0
2016,6,3,8,45,871.0,97.5,0.5,23.0,705.0,108.99,68.15
2016,6,3,9,0,884.0,100.0,0.5,24.0,748.0,167.36,93.24
2016,6,3,9,15,893.5,101.5,0.45,24.5,786.5,225.48,132.23
2016,6,3,9,30,903.0,103.0,0.4,25.0,825.0,283.87,177.63
2016,6,3,9,45,916.5,101.0,0.4,26.0,859.5,341.2,223.87
2016,6,3,10,0,930.0,99.0,0.4,27.0,894.0,398.67,270.06
2016,6,3,10,15,935.5,100.0,0.55,27.5,920.5,454.88,315.87
2016,6,3,10,30,941.0,101.0,0.7,28.0,947.0,509.94,359.69
2016,6,3,10,45,708.5,245.0,0.85,28.5,890.5,545.59,388.71
2016,6,3,11,0,476.0,389.0,1.0,29.0,834.0,560.15,400.23
2016,6,3,11,15,713.0,247.0,1.1,29.0,923.0,631.55,452.94
2016,6,3,11,30,950.0,105.0,1.2,29.0,1012.0,706.03,507.91
2016,6,3,11,45,949.5,106.0,1.35,29.0,1017.0,747.56,538.14
2016,6,3,12,0,949.0,107.0,1.5,29.0,1022.0,786.32,566.34
2016,6,3,12,15,948.5,107.0,1.6,29.0,1020.0,821.38,590.39
2016,6,3,12,30,948.0,107.0,1.7,29.0,1018.0,853.34,611.79
2016,6,3,12,45,934.5,114.0,1.8,29.0,1005.0,877.26,628.04
2016,6,3,13,0,921.0,121.0,1.9,29.0,992.0,897.34,641.98
2016,6,3,13,15,918.0,120.5,1.95,29.0,975.5,916.19,654.73
2016,6,3,13,30,915.0,120.0,2.0,29.0,959.0,931.34,665.22
2016,6,3,13,45,909.5,119.0,2.05,29.0,935.0,940.01,671.72
2016,6,3,14,0,904.0,118.0,2.1,29.0,911.0,944.81,675.95
2016,6,3,14,15,897.0,116.5,2.1,29.0,881.0,943.91,676.2
2016,6,3,14,30,890.0,115.0,2.1,29.0,851.0,939.19,674.19
2016,6,3,14,45,881.0,112.5,2.15,29.0,815.0,927.9,668.61
2016,6,3,15,0,872.0,110.0,2.2,29.0,779.0,912.96,660.8
2016,6,3,15,15,860.5,108.0,2.15,28.5,738.0,892.79,650.03
2016,6,3,15,30,849.0,106.0,2.1,28.0,697.0,869.35,637.14
2016,6,3,15,45,834.0,103.0,2.1,28.0,652.0,848.73,625.31
2016,6,3,16,0,819.0,100.0,2.1,28.0,607.0,814.83,604.52
2016,6,3,16,15,799.0,96.5,2.05,27.5,558.5,773.79,579.54
2016,6,3,16,30,779.0,93.0,2.0,27.0,510.0,730.75,552.81
2016,6,3,16,45,752.5,89.0,2.0,26.5,459.5,680.62,520.87
2016,6,3,17,0,726.0,85.0,2.0,26.0,409.0,629.57,486.78
2016,6,3,17,15,690.0,80.5,1.9,25.0,358.0,574.1,448.0
2016,6,3,17,30,654.0,76.0,1.8,24.0,307.0,516.47,406.2
2016,6,3,17,45,604.0,69.5,1.7,23.5,256.5,449.6,354.97
2016,6,3,18,0,554.0,63.0,1.6,23.0,206.0,385.65,304.12
2016,6,3,18,15,480.5,55.0,1.55,22.0,159.5,312.26,244.71
2016,6,3,18,30,407.0,47.0,1.5,21.0,113.0,245.25,188.46
2016,6,3,18,45,297.0,35.5,1.45,20.0,75.0,168.48,123.44
2016,6,3,19,0,187.0,24.0,1.4,19.0,37.0,98.17,51.83
2016,6,3,19,15,93.5,12.0,1.4,18.5,18.5,33.51,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,15.0,8.0,6.29,0.0
2016,6,4,5,15,34.0,24.0,0.9,15.0,28.0,18.19,6.57
2016,6,4,5,30,68.0,40.0,0.8,15.0,48.0,29.81,19.91
2016,6,4,5,45,94.0,59.5,0.75,15.5,76.5,43.47,32.53
2016,6,4,6,0,120.0,79.0,0.7,16.0,105.0,56.93,44.74
2016,6,4,6,15,137.5,100.0,0.7,16.0,137.0,70.98,57.32
2016,6,4,6,30,155.0,121.0,0.7,16.0,169.0,84.75,69.42
2016,6,4,6,45,170.5,141.0,0.7,16.5,202.5,97.66,80.37
2016,6,4,7,0,186.0,161.0,0.7,17.0,236.0,110.28,90.84
2016,6,4,7,15,200.5,183.0,0.75,17.5,273.5,123.65,101.74
2016,6,4,7,30,215.0,205.0,0.8,18.0,311.0,136.65,112.16
2016,6,4,7,45,115.5,203.0,0.85,18.5,260.5,134.31,109.57
2016,6,4,8,0,16.0,201.0,0.9,19.0,210.0,144.0,117.12
2016,6,4,8,15,96.0,252.0,0.95,19.0,315.0,167.51,136.22
2016,6,4,8,30,176.0,303.0,1.0,19.0,420.0,186.51,151.38
2016,6,4,8,45,129.0,318.0,1.05,19.5,407.0,197.52,150.58
2016,6,4,9,0,82.0,333.0,1.1,20.0,394.0,225.23,170.21
2016,6,4,9,15,165.0,355.5,1.1,20.0,485.0,254.21,187.95
2016,6,4,9,30,248.0,378.0,1.1,20.0,576.0,294.99,215.67
2016,6,4,9,45,165.0,390.5,1.1,20.5,525.0,308.83,229.43
2016,6,4,10,0,82.0,403.0,1.1,21.0,474.0,310.53,233.09
2016,6,4,10,15,73.0,409.0,1.15,21.0,473.5,321.43,241.79
2016,6,4,10,30,64.0,415.0,1.2,21.0,473.0,331.11,249.34
2016,6,4,10,45,69.5,430.0,1.25,21.0,494.5,353.29,265.91
2016,6,4,11,0,75.0,445.0,1.3,21.0,516.0,376.29,282.94
2016,6,4,11,15,54.0,419.5,1.3,21.0,471.5,354.12,266.64
2016,6,4,11,30,33.0,394.0,1.3,21.0,427.0,328.53,247.79
2016,6,4,11,45,227.0,405.5,1.35,21.5,625.0,487.68,366.32
2016,6,4,12,0,421.0,417.0,1.4,22.0,823.0,659.55,487.65
2016,6,4,12,15,354.0,443.5,1.4,22.0,784.5,648.37,477.93
2016,6,4,12,30,287.0,470.0,1.4,22.0,746.0,636.76,469.18
2016,6,4,12,45,241.0,474.5,1.4,22.5,704.5,608.04,448.35
2016,6,4,13,0,195.0,479.0,1.4,23.0,663.0,585.46,431.55
2016,6,4,13,15,102.0,342.0,1.4,23.0,438.5,393.23,295.13
2016,6,4,13,30,9.0,205.0,1.4,23.0,214.0,170.17,127.77
2016,6,4,13,45,212.0,285.0,1.45,23.5,472.0,465.28,353.66
2016,6,4,14,0,415.0,365.0,1.5,24.0,730.0,746.92,549.73
2016,6,4,14,15,428.0,346.0,1.5,24.0,711.0,748.21,549.12
2016,6,4,14,30,441.0,327.0,1.5,24.0,692.0,746.79,549.57
2016,6,4,14,45,635.0,226.0,1.5,24.5,727.0,835.64,613.61
2016,6,4,15,0,829.0,125.0,1.5,25.0,762.0,900.65,656.56
2016,6,4,15,15,816.5,122.5,1.5,24.5,722.0,879.36,644.57
2016,6,4,15,30,804.0,120.0,1.5,24.0,682.0,854.89,631.41
2016,6,4,15,45,793.0,115.0,1.55,24.0,638.5,826.05,614.63
2016,6,4,16,0,782.0,110.0,1.6,24.0,595.0,794.34,595.74
2016,6,4,16,15,761.5,106.0,1.6,23.5,547.5,753.38,570.89
2016,6,4,16,30,741.0,102.0,1.6,23.0,500.0,710.53,544.3
2016,6,4,16,45,718.5,96.0,1.65,23.0,451.0,665.93,515.23
2016,6,4,17,0,696.0,90.0,1.7,23.0,402.0,616.76,481.06
2016,6,4,17,15,660.5,85.0,1.7,22.0,351.5,559.37,441.06
2016,6,4,17,30,625.0,80.0,1.7,21.0,301.0,502.71,399.95
2016,6,4,17,45,580.0,72.5,1.7,20.5,252.5,438.92,350.85
2016,6,4,18,0,535.0,65.0,1.7,20.0,204.0,377.66,301.75
2016,6,4,18,15,463.5,56.5,1.65,19.0,158.0,305.63,242.64
2016,6,4,18,30,392.0,48.0,1.6,18.0,112.0,239.83,186.72
2016,6,4,18,45,290.0,36.0,1.55,17.0,74.5,166.37,123.64
2016,6,4,19,0,188.0,24.0,1.5,16.0,37.0,98.73,54.75
2016,6,4,19,15,94.0,12.0,1.55,15.5,18.5,33.66,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,35.5,5.0,1.55,10.5,6.0,0.0,0.0
2016,6,5,5,0,71.0,10.0,1.6,11.0,12.0,7.87,0.0
2016,6,5,5,15,197.0,23.0,1.65,11.5,43.0,18.72,7.21
2016,6,5,5,30,323.0,36.0,1.7,12.0,74.0,29.45,19.86
2016,6,5,5,45,410.5,45.5,1.8,12.5,117.5,37.08,27.27
2016,6,5,6,0,498.0,55.0,1.9,13.0,161.0,44.71,34.4
2016,6,5,6,15,556.5,62.0,1.85,13.5,210.0,50.12,39.36
2016,6,5,6,30,615.0,69.0,1.8,14.0,259.0,55.52,44.13
2016,6,5,6,45,657.0,74.5,1.8,14.5,310.0,59.57,47.57
2016,6,5,7,0,699.0,80.0,1.8,15.0,361.0,63.59,50.89
2016,6,5,7,15,385.0,141.5,1.8,15.5,299.5,96.08,78.99
2016,6,5,7,30,71.0,203.0,1.8,16.0,238.0,137.0,113.71
2016,6,5,7,45,438.5,149.5,1.8,16.5,400.5,99.69,81.12
2016,6,5,8,0,806.0,96.0,1.8,17.0,563.0,79.77,63.66
2016,6,5,8,15,823.0,99.0,1.85,17.5,610.0,81.37,64.72
2016,6,5,8,30,840.0,102.0,1.9,18.0,657.0,82.87,65.67
2016,6,5,8,45,853.5,104.5,2.0,18.5,700.5,110.38,72.02
2016,6,5,9,0,867.0,107.0,2.1,19.0,744.0,167.75,97.01
2016,6,5,9,15,877.5,109.0,2.15,19.5,782.5,225.34,136.79
2016,6,5,9,30,888.0,111.0,2.2,20.0,821.0,283.36,183.71
2016,6,5,9,45,902.5,108.5,2.3,20.5,856.0,339.86,231.95
2016,6,5,10,0,917.0,106.0,2.4,21.0,891.0,396.61,280.84
2016,6,5,10,15,922.5,107.0,2.4,21.0,918.0,452.13,328.69
2016,6,5,10,30,928.0,108.0,2.4,21.0,945.0,506.54,374.51
2016,6,5,10,45,931.5,109.5,2.45,21.5,964.5,558.95,416.91
2016,6,5,11,0,935.0,111.0,2.5,22.0,984.0,609.64,456.67
2016,6,5,11,15,937.0,111.5,2.5,22.0,997.0,656.79,493.38
2016,6,5,11,30,939.0,112.0,2.5,22.0,1010.0,701.7,527.52
2016,6,5,11,45,940.0,112.5,2.5,22.0,1015.5,743.52,558.66
2016,6,5,12,0,941.0,113.0,2.5,22.0,1021.0,782.74,587.31
2016,6,5,12,15,941.0,113.0,2.45,22.0,1019.5,818.05,611.77
2016,6,5,12,30,941.0,113.0,2.4,22.0,1018.0,850.34,633.07
2016,6,5,12,45,931.5,118.0,2.4,22.0,1007.0,875.81,650.08
2016,6,5,13,0,922.0,123.0,2.4,22.0,996.0,897.62,664.72
2016,6,5,13,15,919.0,122.5,2.4,22.0,979.5,916.61,677.54
2016,6,5,13,30,916.0,122.0,2.4,22.0,963.0,931.89,688.0
2016,6,5,13,45,912.5,120.0,2.4,22.5,940.5,941.58,693.56
2016,6,5,14,0,909.0,118.0,2.4,23.0,918.0,947.4,696.71
2016,6,5,14,15,902.5,116.5,2.45,22.5,888.0,947.09,699.15
2016,6,5,14,30,896.0,115.0,2.5,22.0,858.0,942.93,699.23
2016,6,5,14,45,888.5,112.5,2.55,22.0,823.0,933.1,694.33
2016,6,5,15,0,881.0,110.0,2.6,22.0,788.0,919.57,687.08
2016,6,5,15,15,869.5,108.0,2.65,21.5,746.5,899.42,676.74
2016,6,5,15,30,858.0,106.0,2.7,21.0,705.0,875.96,664.13
2016,6,5,15,45,844.0,102.5,2.75,21.0,660.0,855.57,652.31
2016,6,5,16,0,830.0,99.0,2.8,21.0,615.0,821.85,631.11
2016,6,5,16,15,810.5,96.0,2.8,20.5,566.5,781.61,605.99
2016,6,5,16,30,791.0,93.0,2.8,20.0,518.0,739.3,578.97
2016,6,5,16,45,766.5,88.5,2.85,20.0,467.5,689.84,545.34
2016,6,5,17,0,742.0,84.0,2.9,20.0,417.0,639.29,509.56
2016,6,5,17,15,707.0,79.5,2.85,19.0,365.0,583.81,469.62
2016,6,5,17,30,672.0,75.0,2.8,18.0,313.0,526.21,426.56
2016,6,5,17,45,624.0,68.5,2.8,17.5,263.0,459.8,374.19
2016,6,5,18,0,576.0,62.0,2.8,17.0,213.0,396.08,321.93
2016,6,5,18,15,504.0,54.0,2.7,16.5,165.5,322.42,259.66
2016,6,5,18,30,432.0,46.0,2.6,16.0,118.0,254.98,200.85
2016,6,5,18,45,322.5,35.0,2.55,15.5,79.0,177.55,133.32
2016,6,5,19,0,213.0,24.0,2.5,15.0,40.0,109.18,63.11
2016,6,5,19,15,106.5,12.0,2.5,14.5,20.0,36.91,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.0,2.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,73.0,10.0,2.5,12.0,12.0,7.87,0.0
2016,6,6,5,15,194.5,22.5,2.5,12.0,42.0,18.28,6.97
2016,6,6,5,30,316.0,35.0,2.5,12.0,72.0,28.58,19.09
2016,6,6,5,45,400.0,44.0,2.5,12.5,114.0,35.79,26.12
2016,6,6,6,0,484.0,53.0,2.5,13.0,156.0,43.01,32.88
2016,6,6,6,15,540.5,59.5,2.45,13.5,203.0,48.04,37.5
2016,6,6,6,30,597.0,66.0,2.4,14.0,250.0,53.08,41.95
2016,6,6,6,45,634.0,72.0,2.4,14.5,299.0,57.45,45.69
2016,6,6,7,0,671.0,78.0,2.4,15.0,348.0,61.74,49.25
2016,6,6,7,15,361.5,137.5,2.4,15.5,285.5,93.18,76.49
2016,6,6,7,30,52.0,197.0,2.4,16.0,223.0,133.45,110.76
2016,6,6,7,45,87.0,226.5,2.4,16.5,275.0,151.26,125.26
2016,6,6,8,0,122.0,256.0,2.4,17.0,327.0,161.87,133.52
2016,6,6,8,15,228.5,266.0,2.4,17.0,412.5,170.11,140.0
2016,6,6,8,30,335.0,276.0,2.4,17.0,498.0,168.41,138.16
2016,6,6,8,45,585.0,190.0,2.45,17.5,608.0,130.72,92.91
2016,6,6,9,0,835.0,104.0,2.5,18.0,718.0,161.59,93.9
2016,6,6,9,15,846.0,106.0,2.5,18.5,756.0,217.24,132.45
2016,6,6,9,30,857.0,108.0,2.5,19.0,794.0,273.39,178.07
2016,6,6,9,45,865.0,110.0,2.55,19.5,826.5,328.98,225.93
2016,6,6,10,0,873.0,112.0,2.6,20.0,859.0,384.28,273.9
2016,6,6,10,15,879.5,113.0,2.6,20.0,885.5,437.81,320.34
2016,6,6,10,30,886.0,114.0,2.6,20.0,912.0,490.42,365.0
2016,6,6,10,45,599.5,283.0,2.65,20.0,828.0,512.87,386.34
2016,6,6,11,0,313.0,452.0,2.7,20.0,744.0,511.33,386.29
2016,6,6,11,15,607.0,284.5,2.65,20.0,861.0,590.92,448.1
2016,6,6,11,30,901.0,117.0,2.6,20.0,978.0,679.64,516.74
2016,6,6,11,45,654.0,268.5,2.6,20.5,896.0,678.74,512.48
2016,6,6,12,0,407.0,420.0,2.6,21.0,814.0,649.84,487.63
2016,6,6,12,15,358.5,442.0,2.6,21.0,788.5,649.08,487.13
2016,6,6,12,30,310.0,464.0,2.6,21.0,763.0,648.67,486.33
2016,6,6,12,45,599.5,294.0,2.6,21.0,864.5,770.9,579.18
2016,6,6,13,0,889.0,124.0,2.6,21.0,966.0,869.5,650.88
2016,6,6,13,15,885.5,123.0,2.6,21.0,950.0,887.0,662.22
2016,6,6,13,30,882.0,122.0,2.6,21.0,934.0,900.88,671.91
2016,6,6,13,45,877.0,121.0,2.6,21.0,911.0,909.75,678.36
2016,6,6,14,0,872.0,120.0,2.6,21.0,888.0,914.89,682.48
2016,6,6,14,15,672.5,219.0,2.6,20.5,799.0,857.41,644.8
2016,6,6,14,30,473.0,318.0,2.6,20.0,710.0,766.45,579.57
2016,6,6,14,45,655.5,216.0,2.65,20.0,735.0,843.55,640.04
2016,6,6,15,0,838.0,114.0,2.7,20.0,760.0,884.2,669.87
2016,6,6,15,15,826.5,112.0,2.7,19.5,720.0,875.75,666.36
2016,6,6,15,30,815.0,110.0,2.7,19.0,680.0,852.62,653.19
2016,6,6,15,45,799.0,107.5,2.75,19.0,636.0,822.07,633.99
2016,6,6,16,0,783.0,105.0,2.8,19.0,592.0,788.88,612.78
2016,6,6,16,15,763.0,101.5,2.85,18.5,545.0,748.97,587.6
2016,6,6,16,30,743.0,98.0,2.9,18.0,498.0,707.17,560.56
2016,6,6,16,45,717.5,93.5,2.95,17.5,449.5,661.7,530.18
2016,6,6,17,0,692.0,89.0,3.0,17.0,401.0,612.31,494.91
2016,6,6,17,15,657.0,84.0,3.0,16.5,351.0,555.54,452.53
2016,6,6,17,30,622.0,79.0,3.0,16.0,301.0,499.47,409.24
2016,6,6,17,45,575.5,72.0,3.0,15.5,252.5,435.62,358.16
2016,6,6,18,0,529.0,65.0,3.0,15.0,204.0,374.43,307.35
2016,6,6,18,15,459.0,56.5,2.95,14.5,159.0,303.5,246.81
2016,6,6,18,30,389.0,48.0,2.9,14.0,114.0,238.66,189.82
2016,6,6,18,45,288.0,36.5,2.9,14.0,76.5,166.18,125.81
2016,6,6,19,0,187.0,25.0,2.9,14.0,39.0,100.25,59.41
2016,6,6,19,15,93.5,12.5,2.9,13.5,19.5,33.98,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,2.35,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,2.4,12.0,12.0,8.65,0.0
2016,6,7,5,15,172.0,24.5,2.4,12.0,42.0,18.67,7.33
2016,6,7,5,30,289.0,38.0,2.4,12.0,72.0,30.94,21.14
2016,6,7,5,45,379.5,47.5,2.45,12.5,114.5,38.46,28.49
2016,6,7,6,0,470.0,57.0,2.5,13.0,157.0,46.02,35.56
2016,6,7,6,15,528.5,64.0,2.45,13.0,205.0,51.32,40.51
2016,6,7,6,30,587.0,71.0,2.4,13.0,253.0,56.62,45.29
2016,6,7,6,45,293.5,71.0,2.35,13.5,162.0,51.44,40.51
2016,6,7,7,0,0.0,71.0,2.3,14.0,71.0,54.48,43.02
2016,6,7,7,15,0.0,90.5,2.25,14.5,90.5,68.96,55.54
2016,6,7,7,30,0.0,110.0,2.2,15.0,110.0,82.95,67.45
2016,6,7,7,45,0.0,131.0,2.15,15.5,131.0,97.78,79.89
2016,6,7,8,0,0.0,152.0,2.1,16.0,152.0,112.39,91.97
2016,6,7,8,15,2.0,166.5,2.1,16.5,168.0,122.6,100.17
2016,6,7,8,30,4.0,181.0,2.1,17.0,184.0,132.72,108.22
2016,6,7,8,45,7.5,204.0,2.15,17.5,209.5,148.72,115.66
2016,6,7,9,0,11.0,227.0,2.2,18.0,235.0,166.26,128.78
2016,6,7,9,15,37.0,292.5,2.25,18.5,322.0,205.54,157.94
2016,6,7,9,30,63.0,358.0,2.3,19.0,409.0,256.75,196.05
2016,6,7,9,45,45.0,344.5,2.35,19.5,382.0,252.86,193.28
2016,6,7,10,0,27.0,331.0,2.4,20.0,355.0,245.42,187.79
2016,6,7,10,15,43.5,371.5,2.45,20.0,410.5,284.54,217.45
2016,6,7,10,30,60.0,412.0,2.5,20.0,466.0,326.58,249.11
2016,6,7,10,45,229.5,407.5,2.6,20.0,621.0,413.73,314.31
2016,6,7,11,0,399.0,403.0,2.7,20.0,776.0,524.39,396.85
2016,6,7,11,15,654.5,263.0,2.75,20.0,884.5,603.41,457.66
2016,6,7,11,30,910.0,123.0,2.8,20.0,993.0,688.71,523.8
2016,6,7,11,45,680.5,271.5,2.85,20.0,925.0,698.16,528.29
2016,6,7,12,0,451.0,420.0,2.9,20.0,857.0,680.93,513.06
2016,6,7,12,15,682.5,271.0,2.9,20.0,929.5,764.29,577.63
2016,6,7,12,30,914.0,122.0,2.9,20.0,1002.0,834.02,630.66
2016,6,7,12,45,916.5,119.0,2.95,20.0,994.5,862.18,649.96
2016,6,7,13,0,919.0,116.0,3.0,20.0,987.0,887.05,667.35
2016,6,7,13,15,916.0,115.5,3.0,20.0,971.0,905.9,680.37
2016,6,7,13,30,913.0,115.0,3.0,20.0,955.0,921.06,691.0
2016,6,7,13,45,907.0,115.0,3.05,20.0,932.0,930.25,698.09
2016,6,7,14,0,901.0,115.0,3.1,20.0,909.0,935.62,702.78
2016,6,7,14,15,894.5,113.5,3.1,19.5,879.5,935.31,704.76
2016,6,7,14,30,888.0,112.0,3.1,19.0,850.0,931.19,704.32
2016,6,7,14,45,876.0,112.0,3.15,19.0,814.0,919.85,698.11
2016,6,7,15,0,864.0,112.0,3.2,19.0,778.0,904.99,689.61
2016,6,7,15,15,472.5,213.0,3.2,18.5,574.5,660.96,515.53
2016,6,7,15,30,81.0,314.0,3.2,18.0,371.0,356.38,279.95
2016,6,7,15,45,53.5,274.0,3.2,18.0,311.0,293.77,232.35
2016,6,7,16,0,26.0,234.0,3.2,18.0,251.0,215.67,170.63
2016,6,7,16,15,31.5,222.0,3.15,17.5,240.5,225.95,180.03
2016,6,7,16,30,37.0,210.0,3.1,17.0,230.0,219.7,176.04
2016,6,7,16,45,23.0,181.0,3.1,17.0,193.0,167.67,134.03
2016,6,7,17,0,9.0,152.0,3.1,17.0,156.0,131.63,104.56
2016,6,7,17,15,5.5,134.5,3.1,16.5,137.0,114.47,90.8
2016,6,7,17,30,2.0,117.0,3.1,16.0,118.0,97.54,76.99
2016,6,7,17,45,1.0,98.5,3.1,15.5,99.0,81.35,63.62
2016,6,7,18,0,0.0,80.0,3.1,15.0,80.0,65.17,50.0
2016,6,7,18,15,0.0,62.0,3.0,14.5,62.0,49.94,36.95
2016,6,7,18,30,0.0,44.0,2.9,14.0,44.0,34.56,23.62
2016,6,7,18,45,0.0,29.5,2.85,13.5,29.5,22.54,13.03
2016,6,7,19,0,0.0,15.0,2.8,13.0,15.0,11.41,2.38
2016,6,7,19,15,0.0,7.5,2.8,12.5,7.5,5.9,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,45,50.0,6.0,2.85,10.5,7.5,0.0,0.0
2016,6,8,5,0,100.0,12.0,2.9,11.0,15.0,9.44,0.0
2016,6,8,5,15,234.0,23.5,2.95,11.0,46.5,19.24,7.83
2016,6,8,5,30,368.0,35.0,3.0,11.0,78.0,28.84,19.42
2016,6,8,5,45,454.0,43.0,3.15,11.5,122.0,35.36,25.85
2016,6,8,6,0,540.0,51.0,3.3,12.0,166.0,41.96,32.07
2016,6,8,6,15,270.0,59.5,3.35,12.0,117.0,43.99,34.08
2016,6,8,6,30,0.0,68.0,3.4,12.0,68.0,51.79,41.13
2016,6,8,6,45,0.0,81.0,3.5,12.5,81.0,61.38,49.56
2016,6,8,7,0,0.0,94.0,3.6,13.0,94.0,70.9,57.79
2016,6,8,7,15,40.0,149.5,3.65,13.0,169.5,105.42,88.03
2016,6,8,7,30,80.0,205.0,3.7,13.0,245.0,138.25,116.32
2016,6,8,7,45,175.5,225.0,3.75,13.5,323.5,147.04,123.25
2016,6,8,8,0,271.0,245.0,3.8,14.0,402.0,153.18,127.87
2016,6,8,8,15,173.5,267.5,3.8,14.5,371.5,169.38,141.02
2016,6,8,8,30,76.0,290.0,3.8,15.0,341.0,187.16,155.34
2016,6,8,8,45,78.5,311.5,3.85,15.5,367.0,201.6,158.35
2016,6,8,9,0,81.0,333.0,3.9,16.0,393.0,224.36,173.74
2016,6,8,9,15,200.0,346.5,3.9,16.0,504.5,254.06,191.13
2016,6,8,9,30,319.0,360.0,3.9,16.0,616.0,299.19,221.96
2016,6,8,9,45,601.5,240.0,3.9,16.5,746.5,326.6,235.68
2016,6,8,10,0,884.0,120.0,3.9,17.0,877.0,391.14,283.08
2016,6,8,10,15,726.5,224.0,3.9,17.0,859.0,445.99,333.74
2016,6,8,10,30,569.0,328.0,3.9,17.0,841.0,491.84,374.0
2016,6,8,10,45,733.5,228.5,3.9,17.0,905.0,541.51,414.38
2016,6,8,11,0,898.0,129.0,3.9,17.0,969.0,598.29,460.96
2016,6,8,11,15,751.5,235.0,3.95,17.0,944.5,640.53,493.62
2016,6,8,11,30,605.0,341.0,4.0,17.0,920.0,666.92,512.87
2016,6,8,11,45,753.0,237.5,4.05,17.0,962.5,721.25,556.64
2016,6,8,12,0,901.0,134.0,4.1,17.0,1005.0,766.28,594.03
2016,6,8,12,15,901.0,134.0,4.1,17.0,1003.5,800.65,620.01
2016,6,8,12,30,901.0,134.0,4.1,17.0,1002.0,832.18,642.55
2016,6,8,12,45,699.0,264.0,4.1,17.0,934.0,826.49,635.03
2016,6,8,13,0,497.0,394.0,4.1,17.0,866.0,788.66,603.7
2016,6,8,13,15,508.5,379.5,4.05,17.0,855.0,804.19,615.92
2016,6,8,13,30,520.0,365.0,4.0,17.0,844.0,817.04,625.91
2016,6,8,13,45,686.0,255.5,4.0,17.0,870.5,883.61,678.34
2016,6,8,14,0,852.0,146.0,4.0,17.0,897.0,933.23,715.3
2016,6,8,14,15,844.5,144.0,3.95,16.5,867.5,931.77,715.87
2016,6,8,14,30,837.0,142.0,3.9,16.0,838.0,926.54,714.32
2016,6,8,14,45,833.5,136.5,3.85,16.0,804.5,917.73,709.07
2016,6,8,15,0,830.0,131.0,3.8,16.0,771.0,905.2,701.34
2016,6,8,15,15,694.0,175.0,3.8,15.5,691.0,828.59,649.48
2016,6,8,15,30,558.0,219.0,3.8,15.0,611.0,735.89,582.51
2016,6,8,15,45,580.0,194.0,3.8,15.0,578.0,728.16,579.35
2016,6,8,16,0,602.0,169.0,3.8,15.0,545.0,709.45,567.65
2016,6,8,16,15,524.5,177.0,3.8,14.5,486.0,630.75,509.63
2016,6,8,16,30,447.0,185.0,3.8,14.0,427.0,563.48,459.01
2016,6,8,16,45,407.5,172.5,3.8,14.0,377.0,506.37,415.33
2016,6,8,17,0,368.0,160.0,3.8,14.0,327.0,450.4,371.59
2016,6,8,17,15,301.0,148.0,3.75,13.5,273.5,362.88,301.83
2016,6,8,17,30,234.0,136.0,3.7,13.0,220.0,296.71,247.57
2016,6,8,17,45,210.5,118.5,3.7,13.0,185.5,254.8,212.42
2016,6,8,18,0,187.0,101.0,3.7,13.0,151.0,214.49,177.74
2016,6,8,18,15,161.0,81.5,3.55,12.5,118.0,172.4,141.1
2016,6,8,18,30,135.0,62.0,3.4,12.0,85.0,132.41,105.6
2016,6,8,18,45,95.0,44.0,3.3,12.0,57.5,91.29,68.81
2016,6,8,19,0,55.0,26.0,3.2,12.0,30.0,46.55,26.66
2016,6,8,19,15,27.5,13.0,3.15,12.0,15.0,17.35,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,3.0,11.0,6.5,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,11.0,13.0,9.44,0.0
2016,6,9,5,15,181.0,25.0,3.25,11.5,43.5,19.07,7.72
2016,6,9,5,30,303.0,38.0,3.4,12.0,74.0,31.0,21.2
2016,6,9,5,45,391.5,48.0,3.6,12.5,117.0,38.95,28.91
2016,6,9,6,0,480.0,58.0,3.8,13.0,160.0,46.89,36.33
2016,6,9,6,15,240.0,66.5,3.8,13.0,117.5,48.39,37.87
2016,6,9,6,30,0.0,75.0,3.8,13.0,75.0,56.63,45.29
2016,6,9,6,45,0.0,90.0,3.8,13.5,90.0,67.53,54.84
2016,6,9,7,0,0.0,105.0,3.8,14.0,105.0,78.36,64.15
2016,6,9,7,15,0.0,108.5,3.75,14.0,108.5,81.39,66.6
2016,6,9,7,30,0.0,112.0,3.7,14.0,112.0,84.33,68.93
2016,6,9,7,45,0.0,124.5,3.7,14.5,124.5,93.37,76.43
2016,6,9,8,0,0.0,137.0,3.7,15.0,137.0,102.34,83.77
2016,6,9,8,15,2.0,158.0,3.65,15.0,159.5,116.98,96.08
2016,6,9,8,30,4.0,179.0,3.6,15.0,182.0,131.42,108.12
2016,6,9,8,45,6.5,195.5,3.55,15.5,200.0,143.12,112.25
2016,6,9,9,0,9.0,212.0,3.5,16.0,218.0,156.16,122.0
2016,6,9,9,15,10.5,228.0,3.45,16.0,236.5,169.16,132.02
2016,6,9,9,30,12.0,244.0,3.4,16.0,255.0,182.51,142.37
2016,6,9,9,45,19.5,287.0,3.4,16.5,304.5,216.34,168.44
2016,6,9,10,0,27.0,330.0,3.4,17.0,354.0,244.52,189.84
2016,6,9,10,15,26.0,336.5,3.35,17.0,360.0,254.1,197.22
2016,6,9,10,30,25.0,343.0,3.3,17.0,366.0,263.55,204.51
2016,6,9,10,45,38.0,381.5,3.3,17.5,417.0,302.49,234.07
2016,6,9,11,0,51.0,420.0,3.3,18.0,468.0,343.85,265.11
2016,6,9,11,15,67.5,442.5,3.3,18.0,506.5,378.01,291.04
2016,6,9,11,30,84.0,465.0,3.3,18.0,545.0,414.27,318.47
2016,6,9,11,45,88.0,464.0,3.35,18.5,548.5,425.66,326.58
2016,6,9,12,0,92.0,463.0,3.4,19.0,552.0,436.87,334.62
2016,6,9,12,15,291.0,436.0,3.45,19.0,716.5,591.03,452.24
2016,6,9,12,30,490.0,409.0,3.5,19.0,881.0,751.24,570.1
2016,6,9,12,45,710.0,260.5,3.55,19.0,937.5,831.72,632.08
2016,6,9,13,0,930.0,112.0,3.6,19.0,994.0,891.02,676.56
2016,6,9,13,15,679.0,248.5,3.65,18.5,887.0,839.58,639.91
2016,6,9,13,30,428.0,385.0,3.7,18.0,780.0,752.41,574.42
2016,6,9,13,45,673.0,245.5,3.75,18.0,848.0,862.42,660.26
2016,6,9,14,0,918.0,106.0,3.8,18.0,916.0,940.93,716.92
2016,6,9,14,15,911.5,104.5,3.8,18.0,886.5,940.62,716.99
2016,6,9,14,30,905.0,103.0,3.8,18.0,857.0,936.45,715.15
2016,6,9,14,45,897.0,101.0,3.85,18.0,821.5,926.64,709.83
2016,6,9,15,0,889.0,99.0,3.9,18.0,786.0,913.13,702.07
2016,6,9,15,15,877.5,97.5,3.95,17.5,745.5,893.48,691.39
2016,6,9,15,30,866.0,96.0,4.0,17.0,705.0,870.52,678.36
2016,6,9,15,45,851.0,93.5,4.05,17.0,660.0,840.39,658.84
2016,6,9,16,0,836.0,91.0,4.1,17.0,615.0,807.47,637.19
2016,6,9,16,15,817.5,88.0,4.1,16.5,567.0,777.02,618.14
2016,6,9,16,30,799.0,85.0,4.1,16.0,519.0,735.56,590.59
2016,6,9,16,45,774.0,82.0,4.15,16.0,469.0,687.45,556.64
2016,6,9,17,0,749.0,79.0,4.2,16.0,419.0,638.25,520.78
2016,6,9,17,15,716.0,74.5,4.2,15.5,368.0,581.31,477.81
2016,6,9,17,30,683.0,70.0,4.2,15.0,317.0,527.03,435.42
2016,6,9,17,45,636.0,65.0,4.2,14.5,267.0,462.69,383.37
2016,6,9,18,0,589.0,60.0,4.2,14.0,217.0,400.89,331.49
2016,6,9,18,15,521.5,53.0,4.1,13.5,170.5,329.99,270.23
2016,6,9,18,30,454.0,46.0,4.0,13.0,124.0,264.75,212.1
2016,6,9,18,45,350.0,36.0,3.95,12.5,84.5,189.1,144.92
2016,6,9,19,0,246.0,26.0,3.9,12.0,45.0,123.35,78.58
2016,6,9,19,15,123.0,13.0,3.85,12.0,22.5,42.14,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,5.5,3.3,10.5,7.0,0.0,0.0
2016,6,10,5,0,113.0,11.0,3.4,11.0,14.0,8.65,0.0
2016,6,10,5,15,245.0,22.0,3.55,11.5,46.0,18.01,7.0
2016,6,10,5,30,377.0,33.0,3.7,12.0,78.0,27.23,17.94
2016,6,10,5,45,457.5,41.0,3.85,12.5,121.0,33.79,24.34
2016,6,10,6,0,538.0,49.0,4.0,13.0,164.0,40.39,30.53
2016,6,10,6,15,592.5,55.0,4.05,13.5,212.0,45.24,34.98
2016,6,10,6,30,647.0,61.0,4.1,14.0,260.0,50.09,39.28
2016,6,10,6,45,681.5,66.0,4.2,14.5,310.0,58.34,46.47
2016,6,10,7,0,716.0,71.0,4.3,15.0,360.0,62.38,49.81
2016,6,10,7,15,744.0,75.0,4.3,15.0,410.0,65.49,52.38
2016,6,10,7,30,772.0,79.0,4.3,15.0,460.0,68.54,54.86
2016,6,10,7,45,791.5,83.0,4.3,15.5,508.5,71.31,56.97
2016,6,10,8,0,811.0,87.0,4.3,16.0,557.0,73.95,58.95
2016,6,10,8,15,827.5,89.5,4.3,16.5,604.0,84.11,67.4
2016,6,10,8,30,844.0,92.0,4.3,17.0,651.0,86.08,68.74
2016,6,10,8,45,854.5,96.0,4.3,17.5,693.0,101.17,67.78
2016,6,10,9,0,865.0,100.0,4.3,18.0,735.0,158.82,91.53
2016,6,10,9,15,875.5,102.0,4.25,18.0,774.0,215.99,130.88
2016,6,10,9,30,886.0,104.0,4.2,18.0,813.0,273.61,178.16
2016,6,10,9,45,896.0,104.5,4.2,18.5,846.5,330.34,227.47
2016,6,10,10,0,906.0,105.0,4.2,19.0,880.0,386.94,277.22
2016,6,10,10,15,912.0,106.0,4.2,19.0,907.5,441.94,325.77
2016,6,10,10,30,918.0,107.0,4.2,19.0,935.0,495.92,372.5
2016,6,10,10,45,922.5,108.5,4.25,19.0,956.0,548.25,416.86
2016,6,10,11,0,927.0,110.0,4.3,19.0,977.0,599.0,458.88
2016,6,10,11,15,930.5,110.5,4.3,19.0,991.0,646.65,497.36
2016,6,10,11,30,934.0,111.0,4.3,19.0,1005.0,692.22,533.34
2016,6,10,11,45,936.0,111.0,4.3,19.0,1011.5,734.17,565.88
2016,6,10,12,0,938.0,111.0,4.3,19.0,1018.0,773.61,595.93
2016,6,10,12,15,938.5,111.0,4.3,19.0,1017.0,809.24,622.35
2016,6,10,12,30,939.0,111.0,4.3,19.0,1016.0,841.92,645.34
2016,6,10,12,45,762.0,229.5,4.3,19.0,959.5,847.33,647.01
2016,6,10,13,0,585.0,348.0,4.3,19.0,903.0,823.18,626.21
2016,6,10,13,15,739.5,240.5,4.3,19.0,930.5,884.04,674.12
2016,6,10,13,30,894.0,133.0,4.3,19.0,958.0,917.72,699.28
2016,6,10,13,45,891.5,130.5,4.3,19.0,936.0,928.07,706.86
2016,6,10,14,0,889.0,128.0,4.3,19.0,914.0,934.63,712.09
2016,6,10,14,15,633.5,243.0,4.3,18.5,793.5,841.56,646.93
2016,6,10,14,30,378.0,358.0,4.3,18.0,673.0,698.08,540.35
2016,6,10,14,45,621.0,238.0,4.3,18.0,729.5,830.44,643.71
2016,6,10,15,0,864.0,118.0,4.3,18.0,786.0,909.45,702.25
2016,6,10,15,15,748.5,155.0,4.3,18.0,712.5,855.41,664.78
2016,6,10,15,30,633.0,192.0,4.3,18.0,639.0,782.34,612.9
2016,6,10,15,45,630.5,176.5,4.3,18.0,597.0,753.98,594.31
2016,6,10,16,0,628.0,161.0,4.3,18.0,555.0,722.69,573.09
2016,6,10,16,15,702.5,130.0,4.3,17.5,538.0,734.35,585.56
2016,6,10,16,30,777.0,99.0,4.3,17.0,521.0,733.91,588.13
2016,6,10,16,45,752.5,94.5,4.3,16.5,471.0,685.17,554.42
2016,6,10,17,0,728.0,90.0,4.3,16.0,421.0,638.51,520.78
2016,6,10,17,15,692.5,85.0,4.25,15.5,369.5,580.16,476.51
2016,6,10,17,30,657.0,80.0,4.2,15.0,318.0,522.42,431.34
2016,6,10,17,45,608.0,74.0,4.2,15.0,268.0,456.77,377.63
2016,6,10,18,0,559.0,68.0,4.2,15.0,218.0,393.82,324.42
2016,6,10,18,15,487.5,59.5,4.0,14.0,171.0,320.65,262.12
2016,6,10,18,30,416.0,51.0,3.8,13.0,124.0,253.55,203.26
2016,6,10,18,45,307.0,40.0,3.65,12.5,84.5,176.86,135.73
2016,6,10,19,0,198.0,29.0,3.5,12.0,45.0,110.11,70.94
2016,6,10,19,15,99.0,14.5,3.4,11.5,22.5,37.14,0.0
2016,6,10,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,4,45,30.5,6.0,1.95,9.5,6.5,0.0,0.0
2016,6,11,5,0,61.0,12.0,1.9,10.0,13.0,9.44,0.0
2016,6,11,5,15,183.5,25.0,1.95,10.5,44.0,19.08,7.83
2016,6,11,5,30,306.0,38.0,2.0,11.0,75.0,31.01,21.33
2016,6,11,5,45,397.5,47.5,2.1,12.0,118.5,38.59,28.67
2016,6,11,6,0,489.0,57.0,2.2,13.0,162.0,46.19,35.72
2016,6,11,6,15,547.5,64.5,2.2,13.5,210.5,51.91,40.95
2016,6,11,6,30,606.0,72.0,2.2,14.0,259.0,57.6,45.98
2016,6,11,6,45,650.0,77.0,2.2,15.0,310.0,61.24,48.95
2016,6,11,7,0,694.0,82.0,2.2,16.0,361.0,64.88,51.81
2016,6,11,7,15,724.0,86.0,2.15,16.5,411.5,67.57,53.87
2016,6,11,7,30,754.0,90.0,2.1,17.0,462.0,75.93,60.83
2016,6,11,7,45,777.5,93.5,2.1,17.5,512.0,78.16,62.4
2016,6,11,8,0,801.0,97.0,2.1,18.0,562.0,80.31,63.9
2016,6,11,8,15,818.5,99.5,2.0,18.5,608.5,81.57,64.64
2016,6,11,8,30,836.0,102.0,1.9,19.0,655.0,82.75,65.31
2016,6,11,8,45,850.0,104.0,1.85,20.0,698.5,104.67,70.46
2016,6,11,9,0,864.0,106.0,1.8,21.0,742.0,161.34,92.36
2016,6,11,9,15,874.5,108.5,1.7,21.5,780.5,218.82,130.62
2016,6,11,9,30,885.0,111.0,1.6,22.0,819.0,276.76,176.34
2016,6,11,9,45,888.5,114.5,1.55,22.5,850.5,333.58,224.12
2016,6,11,10,0,892.0,118.0,1.5,23.0,882.0,389.61,271.51
2016,6,11,10,15,756.0,209.0,1.4,23.0,870.5,444.88,319.68
2016,6,11,10,30,620.0,300.0,1.3,23.0,859.0,490.56,357.46
2016,6,11,10,45,766.0,211.5,1.25,23.5,917.5,543.05,396.67
2016,6,11,11,0,912.0,123.0,1.2,24.0,976.0,598.83,438.35
2016,6,11,11,15,914.5,124.0,1.2,24.0,989.0,645.72,473.55
2016,6,11,11,30,917.0,125.0,1.2,24.0,1002.0,690.52,506.35
2016,6,11,11,45,740.0,249.0,1.2,24.5,960.0,718.19,522.48
2016,6,11,12,0,563.0,373.0,1.2,25.0,918.0,723.72,522.82
2016,6,11,12,15,525.0,391.5,1.3,25.0,899.5,738.01,533.47
2016,6,11,12,30,487.0,410.0,1.4,25.0,881.0,748.18,541.03
2016,6,11,12,45,708.5,262.5,1.55,25.5,939.5,830.47,601.4
2016,6,11,13,0,930.0,115.0,1.7,26.0,998.0,891.9,644.35
2016,6,11,13,15,927.5,114.5,1.85,25.5,982.5,911.55,659.69
2016,6,11,13,30,925.0,114.0,2.0,25.0,967.0,927.5,673.2
2016,6,11,13,45,919.0,113.5,2.2,25.0,944.0,936.56,681.58
2016,6,11,14,0,913.0,113.0,2.4,25.0,921.0,941.75,687.52
2016,6,11,14,15,907.0,112.0,2.5,25.0,891.5,942.61,689.8
2016,6,11,14,30,901.0,111.0,2.6,25.0,862.0,939.64,689.71
2016,6,11,14,45,890.0,110.5,2.75,25.0,826.0,928.88,685.0
2016,6,11,15,0,879.0,110.0,2.9,25.0,790.0,914.53,677.94
2016,6,11,15,15,868.0,107.5,2.95,24.5,749.5,894.69,667.79
2016,6,11,15,30,857.0,105.0,3.0,24.0,709.0,871.52,655.35
2016,6,11,15,45,838.5,104.0,3.05,24.0,663.5,850.31,642.93
2016,6,11,16,0,820.0,103.0,3.1,24.0,618.0,816.1,621.42
2016,6,11,16,15,801.0,99.5,3.05,23.5,570.0,776.33,596.47
2016,6,11,16,30,782.0,96.0,3.0,23.0,522.0,734.48,569.66
2016,6,11,16,45,753.5,93.0,3.0,22.5,471.5,684.3,536.52
2016,6,11,17,0,725.0,90.0,3.0,22.0,421.0,636.4,503.3
2016,6,11,17,15,691.0,85.0,2.95,21.0,370.0,579.22,462.47
2016,6,11,17,30,657.0,80.0,2.9,20.0,319.0,522.52,420.49
2016,6,11,17,45,608.0,74.0,2.85,19.5,268.5,456.9,369.07
2016,6,11,18,0,559.0,68.0,2.8,19.0,218.0,393.98,317.93
2016,6,11,18,15,490.5,59.5,2.75,18.0,171.5,322.26,258.51
2016,6,11,18,30,422.0,51.0,2.7,17.0,125.0,256.31,201.91
2016,6,11,18,45,319.5,39.5,2.65,16.5,85.5,181.28,136.94
2016,6,11,19,0,217.0,28.0,2.6,16.0,46.0,115.15,73.79
2016,6,11,19,15,108.5,14.0,2.55,15.5,23.0,39.27,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,23.0,6.0,2.1,11.0,6.5,0.0,0.0
2016,6,12,5,0,46.0,12.0,2.1,11.0,13.0,9.44,0.0
2016,6,12,5,15,163.5,26.5,2.2,11.5,43.5,20.1,8.48
2016,6,12,5,30,281.0,41.0,2.3,12.0,74.0,31.17,21.36
2016,6,12,5,45,373.0,51.0,2.4,12.5,117.0,41.27,30.98
2016,6,12,6,0,465.0,61.0,2.5,13.0,160.0,49.14,38.34
2016,6,12,6,15,525.0,68.5,2.45,13.5,208.5,54.73,43.46
2016,6,12,6,30,585.0,76.0,2.4,14.0,257.0,60.3,48.38
2016,6,12,6,45,634.0,80.5,2.35,14.5,308.5,63.51,51.06
2016,6,12,7,0,683.0,85.0,2.3,15.0,360.0,66.77,53.69
2016,6,12,7,15,713.5,89.5,2.25,15.0,410.5,69.71,56.08
2016,6,12,7,30,744.0,94.0,2.2,15.0,461.0,78.58,63.63
2016,6,12,7,45,770.5,96.5,2.15,15.5,511.5,80.07,64.56
2016,6,12,8,0,797.0,99.0,2.1,16.0,562.0,81.55,65.48
2016,6,12,8,15,814.0,102.0,2.05,16.5,608.5,83.06,66.44
2016,6,12,8,30,831.0,105.0,2.0,17.0,655.0,84.47,67.31
2016,6,12,8,45,845.5,107.0,1.95,17.5,698.0,96.21,64.9
2016,6,12,9,0,860.0,109.0,1.9,18.0,741.0,161.77,94.2
2016,6,12,9,15,870.0,111.0,1.9,18.5,779.5,218.66,132.33
2016,6,12,9,30,880.0,113.0,1.9,19.0,818.0,275.94,178.15
2016,6,12,9,45,893.5,111.5,1.9,19.5,852.5,332.16,225.89
2016,6,12,10,0,907.0,110.0,1.9,20.0,887.0,388.59,274.3
2016,6,12,10,15,912.5,111.0,1.95,20.0,913.5,443.5,321.73
2016,6,12,10,30,918.0,112.0,2.0,20.0,940.0,497.34,367.27
2016,6,12,10,45,921.5,113.0,2.1,20.5,960.0,548.89,409.3
2016,6,12,11,0,925.0,114.0,2.2,21.0,980.0,598.75,448.79
2016,6,12,11,15,927.5,114.5,2.25,21.0,993.0,645.78,485.75
2016,6,12,11,30,930.0,115.0,2.3,21.0,1006.0,690.67,520.25
2016,6,12,11,45,929.5,116.0,2.4,21.0,1011.0,731.59,551.46
2016,6,12,12,0,929.0,117.0,2.5,21.0,1016.0,769.87,580.24
2016,6,12,12,15,928.5,117.0,2.55,21.0,1014.0,804.6,605.63
