Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,12,30,928.0,117.0,2.6,21.0,1012.0,836.37,627.51
2016,6,12,12,45,920.5,120.0,2.65,21.5,1001.5,861.76,643.81
2016,6,12,13,0,913.0,123.0,2.7,22.0,991.0,883.61,657.74
2016,6,12,13,15,909.5,122.5,2.7,21.5,974.5,902.27,671.76
2016,6,12,13,30,906.0,122.0,2.7,21.0,958.0,917.26,683.46
2016,6,12,13,45,900.5,121.0,2.7,21.0,934.5,926.29,689.99
2016,6,12,14,0,895.0,120.0,2.7,21.0,911.0,931.49,694.14
2016,6,12,14,15,888.0,118.5,2.65,21.0,881.5,931.07,694.26
2016,6,12,14,30,881.0,117.0,2.6,21.0,852.0,926.86,692.01
2016,6,12,14,45,872.0,115.0,2.6,21.0,817.0,916.65,686.31
2016,6,12,15,0,863.0,113.0,2.6,21.0,782.0,902.83,678.33
2016,6,12,15,15,851.0,110.5,2.55,20.5,741.5,882.39,666.81
2016,6,12,15,30,839.0,108.0,2.5,20.0,701.0,869.19,660.33
2016,6,12,15,45,824.5,105.0,2.45,20.0,656.5,839.27,641.03
2016,6,12,16,0,810.0,102.0,2.4,20.0,612.0,806.56,619.84
2016,6,12,16,15,790.5,99.0,2.35,19.5,564.5,767.26,594.99
2016,6,12,16,30,771.0,96.0,2.3,19.0,517.0,725.93,568.34
2016,6,12,16,45,745.5,91.5,2.3,18.5,467.0,676.77,535.77
2016,6,12,17,0,720.0,87.0,2.3,18.0,417.0,629.44,502.87
2016,6,12,17,15,686.0,82.5,2.25,17.5,366.5,573.11,461.48
2016,6,12,17,30,652.0,78.0,2.2,17.0,316.0,517.28,419.12
2016,6,12,17,45,604.5,72.0,2.2,17.0,266.0,452.83,367.89
2016,6,12,18,0,557.0,66.0,2.2,17.0,216.0,390.98,316.98
2016,6,12,18,15,489.0,58.0,2.15,16.0,170.0,320.21,258.19
2016,6,12,18,30,421.0,50.0,2.1,15.0,124.0,255.14,202.18
2016,6,12,18,45,321.0,39.0,2.05,14.5,85.0,181.58,138.16
2016,6,12,19,0,221.0,28.0,2.0,14.0,46.0,116.73,76.12
2016,6,12,19,15,110.5,14.0,2.05,13.5,23.0,39.85,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.0,6.0,2.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,68.0,12.0,2.8,11.0,14.0,9.44,0.0
2016,6,13,5,15,187.5,25.0,2.8,11.0,44.0,19.09,7.77
2016,6,13,5,30,307.0,38.0,2.8,11.0,74.0,31.02,21.32
2016,6,13,5,45,398.0,47.0,2.85,11.5,117.0,38.19,28.36
2016,6,13,6,0,489.0,56.0,2.9,12.0,160.0,45.4,35.15
2016,6,13,6,15,257.5,84.0,2.9,12.5,140.0,61.41,49.62
2016,6,13,6,30,26.0,112.0,2.9,13.0,120.0,79.28,65.48
2016,6,13,6,45,32.0,132.0,2.95,13.5,143.5,92.46,76.91
2016,6,13,7,0,38.0,152.0,3.0,14.0,167.0,105.44,87.94
2016,6,13,7,15,24.5,159.0,3.0,14.0,169.5,114.47,95.53
2016,6,13,7,30,11.0,166.0,3.0,14.0,172.0,119.87,99.88
2016,6,13,7,45,10.5,177.0,3.05,14.5,183.0,127.88,106.25
2016,6,13,8,0,10.0,188.0,3.1,15.0,194.0,135.8,112.48
2016,6,13,8,15,26.0,228.0,3.15,15.0,245.0,161.84,134.29
2016,6,13,8,30,42.0,268.0,3.2,15.0,296.0,175.29,145.23
2016,6,13,8,45,75.5,304.5,3.25,15.5,358.5,197.21,155.02
2016,6,13,9,0,109.0,341.0,3.3,16.0,421.0,230.31,177.35
2016,6,13,9,15,113.0,361.0,3.3,16.0,448.0,245.67,188.04
2016,6,13,9,30,117.0,381.0,3.3,16.0,475.0,272.02,208.44
2016,6,13,9,45,218.0,387.0,3.3,16.5,570.5,318.54,241.19
2016,6,13,10,0,319.0,393.0,3.3,17.0,666.0,369.39,278.53
2016,6,13,10,15,623.0,249.5,3.4,17.0,804.0,417.35,312.67
2016,6,13,10,30,927.0,106.0,3.5,17.0,942.0,496.33,374.18
2016,6,13,10,45,931.5,107.0,3.6,17.5,963.0,548.77,417.99
2016,6,13,11,0,936.0,108.0,3.7,18.0,984.0,599.61,459.36
2016,6,13,11,15,938.5,108.5,3.8,18.0,997.5,647.08,497.99
2016,6,13,11,30,941.0,109.0,3.9,18.0,1011.0,692.38,534.11
2016,6,13,11,45,941.0,110.5,4.0,18.0,1017.0,734.41,567.06
2016,6,13,12,0,941.0,112.0,4.1,18.0,1023.0,773.81,597.49
2016,6,13,12,15,940.5,112.0,4.15,18.0,1021.5,808.89,623.85
2016,6,13,12,30,940.0,112.0,4.2,18.0,1020.0,840.97,646.67
2016,6,13,12,45,937.0,113.0,4.3,18.0,1010.5,868.66,666.62
2016,6,13,13,0,934.0,114.0,4.4,18.0,1001.0,892.91,684.4
2016,6,13,13,15,931.0,113.0,4.45,18.0,985.0,911.85,698.26
2016,6,13,13,30,928.0,112.0,4.5,18.0,969.0,927.04,709.64
2016,6,13,13,45,920.5,112.5,4.55,18.0,945.5,935.78,716.67
2016,6,13,14,0,913.0,113.0,4.6,18.0,922.0,940.66,721.17
2016,6,13,14,15,906.5,112.0,4.6,17.5,892.0,941.18,723.8
2016,6,13,14,30,900.0,111.0,4.6,17.0,862.0,937.87,723.92
2016,6,13,14,45,888.0,110.5,4.7,17.0,826.0,926.32,717.74
2016,6,13,15,0,876.0,110.0,4.8,17.0,790.0,911.2,709.11
2016,6,13,15,15,864.5,108.0,4.8,16.5,749.5,891.58,697.96
2016,6,13,15,30,853.0,106.0,4.8,16.0,709.0,868.66,684.44
2016,6,13,15,45,843.0,101.0,4.85,16.0,665.0,850.52,673.38
2016,6,13,16,0,833.0,96.0,4.9,16.0,621.0,818.94,652.39
2016,6,13,16,15,814.0,93.0,4.9,15.5,573.0,779.51,626.37
2016,6,13,16,30,795.0,90.0,4.9,15.0,525.0,737.96,598.36
2016,6,13,16,45,777.0,84.5,4.9,15.0,476.0,692.55,565.79
2016,6,13,17,0,759.0,79.0,4.9,15.0,427.0,645.57,531.09
2016,6,13,17,15,726.5,75.0,4.9,14.5,376.0,589.3,488.1
2016,6,13,17,30,694.0,71.0,4.9,14.0,325.0,533.22,443.88
2016,6,13,17,45,645.0,66.0,4.9,14.0,274.0,469.67,391.18
2016,6,13,18,0,596.0,61.0,4.9,14.0,223.0,406.44,337.17
2016,6,13,18,15,530.0,54.0,4.8,13.5,176.0,335.92,276.04
2016,6,13,18,30,464.0,47.0,4.7,13.0,129.0,270.85,217.88
2016,6,13,18,45,352.5,37.5,4.65,12.5,88.5,192.18,148.24
2016,6,13,19,0,241.0,28.0,4.6,12.0,48.0,125.44,83.65
2016,6,13,19,15,120.5,14.0,4.6,12.0,24.0,42.53,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,45,32.0,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,64.0,12.0,3.7,10.0,14.0,9.44,0.0
2016,6,14,5,15,189.5,25.0,3.7,10.5,44.5,19.09,7.75
2016,6,14,5,30,315.0,38.0,3.7,11.0,75.0,31.07,21.34
2016,6,14,5,45,417.5,45.5,3.75,11.5,119.5,37.12,27.4
2016,6,14,6,0,520.0,53.0,3.8,12.0,164.0,43.34,33.29
2016,6,14,6,15,576.5,59.0,3.8,12.0,212.0,48.07,37.74
2016,6,14,6,30,633.0,65.0,3.8,12.0,260.0,52.82,42.06
2016,6,14,6,45,680.5,68.0,3.85,12.5,311.5,59.88,48.23
2016,6,14,7,0,728.0,71.0,3.9,13.0,363.0,62.59,50.41
2016,6,14,7,15,755.5,74.5,3.85,13.5,413.5,65.36,52.58
2016,6,14,7,30,783.0,78.0,3.8,14.0,464.0,68.08,54.68
2016,6,14,7,45,806.0,80.0,3.75,14.5,513.5,69.62,55.72
2016,6,14,8,0,829.0,82.0,3.7,15.0,563.0,79.32,63.86
2016,6,14,8,15,845.0,84.5,3.65,15.5,609.5,81.53,65.42
2016,6,14,8,30,861.0,87.0,3.6,16.0,656.0,83.59,66.87
2016,6,14,8,45,872.5,89.5,3.55,16.5,699.0,94.66,64.91
2016,6,14,9,0,884.0,92.0,3.5,17.0,742.0,152.4,86.77
2016,6,14,9,15,893.5,93.5,3.5,17.0,780.0,210.02,125.76
2016,6,14,9,30,903.0,95.0,3.5,17.0,818.0,267.97,173.15
2016,6,14,9,45,904.0,100.5,3.5,17.5,849.0,326.23,223.98
2016,6,14,10,0,905.0,106.0,3.5,18.0,880.0,383.45,274.47
2016,6,14,10,15,910.5,107.0,3.55,18.0,907.0,438.19,322.91
2016,6,14,10,30,916.0,108.0,3.6,18.0,934.0,491.87,369.51
2016,6,14,10,45,920.5,109.0,3.65,18.0,954.5,543.77,413.58
2016,6,14,11,0,925.0,110.0,3.7,18.0,975.0,594.1,455.27
2016,6,14,11,15,927.0,110.5,3.75,18.0,988.0,640.81,493.21
2016,6,14,11,30,929.0,111.0,3.8,18.0,1001.0,685.33,528.61
2016,6,14,11,45,930.5,111.0,3.9,18.0,1007.0,726.8,561.19
2016,6,14,12,0,932.0,111.0,4.0,18.0,1013.0,765.75,591.34
2016,6,14,12,15,931.5,111.0,4.1,17.5,1011.5,800.53,618.9
2016,6,14,12,30,931.0,111.0,4.2,17.0,1010.0,832.33,643.03
2016,6,14,12,45,931.0,109.5,4.35,17.0,1001.5,860.14,663.52
2016,6,14,13,0,931.0,108.0,4.5,17.0,993.0,884.58,681.97
2016,6,14,13,15,928.0,107.5,4.55,16.5,977.5,903.8,697.47
2016,6,14,13,30,925.0,107.0,4.6,16.0,962.0,919.31,710.53
2016,6,14,13,45,919.0,106.5,4.65,16.0,938.5,928.38,717.85
2016,6,14,14,0,913.0,106.0,4.7,16.0,915.0,933.59,722.61
2016,6,14,14,15,907.0,105.0,4.7,15.5,886.0,934.47,725.49
2016,6,14,14,30,901.0,104.0,4.7,15.0,857.0,931.53,725.84
2016,6,14,14,45,894.5,101.5,4.7,15.0,823.0,922.88,720.87
2016,6,14,15,0,888.0,99.0,4.7,15.0,789.0,910.52,713.39
2016,6,14,15,15,877.5,97.0,4.7,15.0,749.0,891.53,701.25
2016,6,14,15,30,867.0,95.0,4.7,15.0,709.0,869.2,686.76
2016,6,14,15,45,855.5,92.0,4.75,15.0,665.0,841.76,668.88
2016,6,14,16,0,844.0,89.0,4.8,15.0,621.0,811.36,648.71
2016,6,14,16,15,826.5,86.0,4.8,14.5,573.5,781.64,629.83
2016,6,14,16,30,809.0,83.0,4.8,14.0,526.0,740.96,602.39
2016,6,14,16,45,784.5,80.0,4.85,14.0,476.5,693.15,568.14
2016,6,14,17,0,760.0,77.0,4.9,14.0,427.0,644.19,532.08
2016,6,14,17,15,728.5,73.0,4.9,13.5,376.0,588.62,489.48
2016,6,14,17,30,697.0,69.0,4.9,13.0,325.0,533.18,445.58
2016,6,14,17,45,650.0,64.5,4.9,13.0,275.0,471.06,393.85
2016,6,14,18,0,603.0,60.0,4.9,13.0,225.0,409.29,340.83
2016,6,14,18,15,537.5,53.5,4.8,12.5,178.0,339.25,279.86
2016,6,14,18,30,472.0,47.0,4.7,12.0,131.0,274.55,221.78
2016,6,14,18,45,360.5,38.0,4.6,11.5,90.5,195.9,151.84
2016,6,14,19,0,249.0,29.0,4.5,11.0,50.0,129.1,87.16
2016,6,14,19,15,124.5,14.5,4.45,10.5,25.0,56.55,0.0
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,10.0,14.0,11.02,0.0
2016,6,15,5,15,164.0,25.5,3.85,10.0,45.0,19.37,7.9
2016,6,15,5,30,328.0,37.0,3.9,10.0,76.0,30.3,20.76
2016,6,15,5,45,424.0,45.0,4.0,10.5,120.0,36.76,27.2
2016,6,15,6,0,520.0,53.0,4.1,11.0,164.0,43.34,33.43
2016,6,15,6,15,577.0,59.0,4.15,11.5,212.0,48.08,37.82
2016,6,15,6,30,634.0,65.0,4.2,12.0,260.0,52.84,42.07
2016,6,15,6,45,679.0,68.5,4.3,12.5,311.5,55.67,44.45
2016,6,15,7,0,724.0,72.0,4.4,13.0,363.0,63.28,51.02
2016,6,15,7,15,752.0,75.5,4.45,13.0,413.5,66.02,53.28
2016,6,15,7,30,780.0,79.0,4.5,13.0,464.0,68.72,55.47
2016,6,15,7,45,804.5,81.0,4.55,13.5,513.5,70.26,56.51
2016,6,15,8,0,829.0,83.0,4.6,14.0,563.0,79.95,64.67
2016,6,15,8,15,844.5,85.5,4.6,14.0,609.5,82.13,66.35
2016,6,15,8,30,860.0,88.0,4.6,14.0,656.0,84.16,67.91
2016,6,15,8,45,874.0,89.0,4.7,14.5,699.5,93.57,65.13
2016,6,15,9,0,888.0,90.0,4.8,15.0,743.0,150.72,86.26
2016,6,15,9,15,897.5,92.0,4.8,15.0,781.0,208.84,125.91
2016,6,15,9,30,907.0,94.0,4.8,15.0,819.0,267.31,174.25
2016,6,15,9,45,910.0,97.5,4.85,15.5,850.5,325.05,225.37
2016,6,15,10,0,913.0,101.0,4.9,16.0,882.0,381.95,276.5
2016,6,15,10,15,918.5,102.0,4.9,16.0,909.0,437.07,326.14
2016,6,15,10,30,924.0,103.0,4.9,16.0,936.0,491.12,373.94
2016,6,15,10,45,928.5,104.0,4.95,16.0,956.5,543.39,419.28
2016,6,15,11,0,933.0,105.0,5.0,16.0,977.0,594.06,462.23
2016,6,15,11,15,936.0,105.5,5.0,16.0,991.0,641.68,501.65
2016,6,15,11,30,939.0,106.0,5.0,16.0,1005.0,687.18,538.52
2016,6,15,11,45,941.0,105.5,5.05,16.5,1011.5,728.98,570.93
2016,6,15,12,0,943.0,105.0,5.1,17.0,1018.0,768.23,600.73
2016,6,15,12,15,943.0,105.0,5.05,17.0,1017.0,803.68,627.37
2016,6,15,12,30,943.0,105.0,5.0,17.0,1016.0,836.16,650.46
2016,6,15,12,45,932.0,111.0,4.95,17.0,1004.5,861.56,668.41
2016,6,15,13,0,921.0,117.0,4.9,17.0,993.0,883.29,683.74
2016,6,15,13,15,918.0,116.5,4.85,16.5,977.5,902.56,698.71
2016,6,15,13,30,915.0,116.0,4.8,16.0,962.0,918.15,711.17
2016,6,15,13,45,914.0,112.5,4.8,16.0,940.0,929.03,719.42
2016,6,15,14,0,913.0,109.0,4.8,16.0,918.0,936.03,725.07
2016,6,15,14,15,907.0,107.5,4.7,16.0,889.0,936.55,725.53
2016,6,15,14,30,901.0,106.0,4.6,16.0,860.0,933.23,723.44
2016,6,15,14,45,897.5,101.5,4.6,16.0,826.0,925.37,719.06
2016,6,15,15,0,894.0,97.0,4.6,16.0,792.0,913.66,712.1
2016,6,15,15,15,883.5,95.0,4.55,15.5,752.0,894.63,701.0
2016,6,15,15,30,873.0,93.0,4.5,15.0,712.0,872.23,687.52
2016,6,15,15,45,864.5,88.5,4.45,15.0,668.5,845.63,669.69
2016,6,15,16,0,856.0,84.0,4.4,15.0,625.0,815.86,649.52
2016,6,15,16,15,838.5,81.5,4.3,14.5,577.0,778.12,624.26
2016,6,15,16,30,821.0,79.0,4.2,14.0,529.0,745.76,602.79
2016,6,15,16,45,800.5,75.0,4.15,14.0,479.5,699.42,569.63
2016,6,15,17,0,780.0,71.0,4.1,14.0,430.0,651.64,534.9
2016,6,15,17,15,749.0,67.5,3.95,13.5,379.0,596.3,492.67
2016,6,15,17,30,718.0,64.0,3.8,13.0,328.0,541.02,449.15
2016,6,15,17,45,676.5,59.0,3.65,13.0,278.0,478.39,397.48
2016,6,15,18,0,635.0,54.0,3.5,13.0,228.0,417.61,345.69
2016,6,15,18,15,571.5,48.0,3.25,12.5,180.5,349.64,286.81
2016,6,15,18,30,508.0,42.0,3.0,12.0,133.0,284.89,228.98
2016,6,15,18,45,411.0,33.5,2.75,11.5,92.5,210.46,162.52
2016,6,15,19,0,314.0,25.0,2.5,11.0,52.0,146.45,99.21
2016,6,15,19,15,157.0,12.5,2.35,10.5,26.0,63.17,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,1.2,11.0,14.0,11.02,0.0
2016,6,16,5,15,161.5,25.0,1.2,11.0,44.0,19.0,7.55
2016,6,16,5,30,323.0,36.0,1.2,11.0,74.0,29.45,19.97
2016,6,16,5,45,409.0,44.5,1.3,11.5,116.5,36.26,26.68
2016,6,16,6,0,495.0,53.0,1.4,12.0,159.0,43.12,33.13
2016,6,16,6,15,551.5,59.5,1.3,12.5,206.5,48.17,37.79
2016,6,16,6,30,608.0,66.0,1.2,13.0,254.0,53.23,42.29
2016,6,16,6,45,645.0,72.0,1.2,13.5,303.0,57.63,46.05
2016,6,16,7,0,682.0,78.0,1.2,14.0,352.0,61.94,49.64
2016,6,16,7,15,436.0,142.0,1.15,14.0,326.0,97.39,80.57
2016,6,16,7,30,190.0,206.0,1.1,14.0,300.0,136.6,114.09
2016,6,16,7,45,169.5,231.0,1.1,14.5,321.0,149.86,124.65
2016,6,16,8,0,149.0,256.0,1.1,15.0,342.0,162.5,134.64
2016,6,16,8,15,107.0,270.0,1.1,15.5,334.5,176.77,145.86
2016,6,16,8,30,65.0,284.0,1.1,16.0,327.0,183.88,151.0
2016,6,16,8,45,65.5,304.0,1.1,16.5,349.5,196.08,160.35
2016,6,16,9,0,66.0,324.0,1.1,17.0,372.0,216.81,166.43
2016,6,16,9,15,92.0,352.5,1.15,17.0,424.0,246.56,187.48
2016,6,16,9,30,118.0,381.0,1.2,17.0,476.0,271.46,205.33
2016,6,16,9,45,511.5,240.0,1.3,17.5,675.0,298.04,212.82
2016,6,16,10,0,905.0,99.0,1.4,18.0,874.0,377.07,266.47
2016,6,16,10,15,910.5,100.0,1.5,18.0,900.5,431.72,313.91
2016,6,16,10,30,916.0,101.0,1.6,18.0,927.0,485.33,359.67
2016,6,16,10,45,920.5,101.5,1.7,18.5,947.5,536.81,401.92
2016,6,16,11,0,925.0,102.0,1.8,19.0,968.0,586.71,441.7
2016,6,16,11,15,927.5,102.5,1.9,19.0,981.0,633.64,479.06
2016,6,16,11,30,930.0,103.0,2.0,19.0,994.0,678.43,513.99
2016,6,16,11,45,932.5,102.0,2.1,19.5,1000.0,719.78,544.74
2016,6,16,12,0,935.0,101.0,2.2,20.0,1006.0,758.64,573.05
2016,6,16,12,15,934.5,101.0,2.25,20.0,1005.0,793.39,598.22
2016,6,16,12,30,934.0,101.0,2.3,20.0,1004.0,825.15,620.12
2016,6,16,12,45,932.5,101.0,2.4,20.0,995.0,852.94,639.7
2016,6,16,13,0,931.0,101.0,2.5,20.0,986.0,877.35,657.06
2016,6,16,13,15,928.0,100.0,2.55,20.0,970.5,896.05,670.26
2016,6,16,13,30,925.0,99.0,2.6,20.0,955.0,911.03,681.08
2016,6,16,13,45,922.5,97.0,2.65,20.0,932.5,921.72,689.15
2016,6,16,14,0,920.0,95.0,2.7,20.0,910.0,928.56,694.8
2016,6,16,14,15,914.0,94.0,2.7,20.0,881.5,929.36,696.14
2016,6,16,14,30,908.0,93.0,2.7,20.0,853.0,926.33,695.08
2016,6,16,14,45,901.5,90.5,2.75,20.0,818.5,917.54,690.68
2016,6,16,15,0,895.0,88.0,2.8,20.0,784.0,905.02,683.89
2016,6,16,15,15,885.0,86.0,2.75,19.5,744.5,886.32,673.48
2016,6,16,15,30,875.0,84.0,2.7,19.0,705.0,864.24,660.8
2016,6,16,15,45,863.5,81.5,2.7,19.0,661.5,837.12,643.72
2016,6,16,16,0,852.0,79.0,2.7,19.0,618.0,807.04,624.5
2016,6,16,16,15,835.0,76.5,2.6,18.5,570.5,769.78,600.55
2016,6,16,16,30,818.0,74.0,2.5,18.0,523.0,730.33,574.75
2016,6,16,16,45,797.0,70.5,2.45,18.0,474.0,684.83,543.36
2016,6,16,17,0,776.0,67.0,2.4,18.0,425.0,644.32,515.19
2016,6,16,17,15,746.0,63.5,2.3,17.5,375.0,589.88,475.21
2016,6,16,17,30,716.0,60.0,2.2,17.0,325.0,535.46,433.81
2016,6,16,17,45,676.0,55.5,2.1,16.5,275.5,474.46,385.76
2016,6,16,18,0,636.0,51.0,2.0,16.0,226.0,415.19,337.25
2016,6,16,18,15,575.0,45.5,1.8,15.5,179.5,346.79,279.42
2016,6,16,18,30,514.0,40.0,1.6,15.0,133.0,285.45,225.54
2016,6,16,18,45,419.5,32.0,1.45,14.5,92.5,212.21,161.37
2016,6,16,19,0,325.0,24.0,1.3,14.0,52.0,149.09,100.04
2016,6,16,19,15,162.5,12.0,1.2,13.5,26.0,64.24,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.5,12.0,11.0,8.65,0.0
2016,6,17,5,15,93.5,24.0,1.55,12.5,35.0,18.19,6.81
2016,6,17,5,30,187.0,37.0,1.6,13.0,59.0,27.84,18.37
2016,6,17,5,45,224.5,53.0,1.7,13.5,92.0,39.35,29.15
2016,6,17,6,0,262.0,69.0,1.8,14.0,125.0,50.56,39.44
2016,6,17,6,15,286.0,86.5,1.8,14.0,162.0,62.33,50.13
2016,6,17,6,30,310.0,104.0,1.8,14.0,199.0,73.69,60.26
2016,6,17,6,45,320.0,123.0,1.8,14.5,237.0,87.22,71.98
2016,6,17,7,0,330.0,142.0,1.8,15.0,275.0,98.96,81.89
2016,6,17,7,15,553.0,106.5,1.8,15.5,363.5,78.23,63.38
2016,6,17,7,30,776.0,71.0,1.8,16.0,452.0,63.05,49.84
2016,6,17,7,45,794.5,74.0,1.85,16.5,500.0,72.98,58.19
2016,6,17,8,0,813.0,77.0,1.9,17.0,548.0,75.75,60.25
2016,6,17,8,15,505.5,188.0,1.95,17.0,489.0,120.43,98.2
2016,6,17,8,30,198.0,299.0,2.0,17.0,430.0,185.29,152.26
2016,6,17,8,45,197.5,321.0,2.05,17.5,459.0,198.07,161.97
2016,6,17,9,0,197.0,343.0,2.1,18.0,488.0,228.82,171.3
2016,6,17,9,15,180.0,364.0,2.15,18.0,501.5,256.82,191.82
2016,6,17,9,30,163.0,385.0,2.2,18.0,515.0,283.15,212.8
2016,6,17,9,45,182.0,401.5,2.3,18.5,552.5,315.32,237.07
2016,6,17,10,0,201.0,418.0,2.4,19.0,590.0,349.81,263.38
2016,6,17,10,15,153.0,428.5,2.45,19.0,562.5,356.82,270.72
2016,6,17,10,30,105.0,439.0,2.5,19.0,535.0,362.52,276.32
2016,6,17,10,45,75.0,424.0,2.55,19.5,493.5,349.09,266.35
2016,6,17,11,0,45.0,409.0,2.6,20.0,452.0,331.38,252.81
2016,6,17,11,15,53.5,427.0,2.65,20.0,478.5,356.81,272.13
2016,6,17,11,30,62.0,445.0,2.7,20.0,505.0,383.47,292.14
2016,6,17,11,45,56.5,440.5,2.75,20.5,495.0,384.35,292.26
2016,6,17,12,0,51.0,436.0,2.8,21.0,485.0,384.28,291.73
2016,6,17,12,15,35.5,387.0,2.8,21.0,421.5,339.52,258.34
2016,6,17,12,30,20.0,338.0,2.8,21.0,358.0,282.28,215.22
2016,6,17,12,45,97.0,409.5,2.85,21.0,503.0,430.75,328.43
2016,6,17,13,0,174.0,481.0,2.9,21.0,648.0,564.69,426.9
2016,6,17,13,15,127.0,461.5,2.9,20.5,582.0,517.24,392.08
2016,6,17,13,30,80.0,442.0,2.9,20.0,516.0,450.15,343.26
2016,6,17,13,45,47.0,356.5,2.9,20.0,400.0,347.83,267.1
2016,6,17,14,0,14.0,271.0,2.9,20.0,284.0,230.0,176.91
2016,6,17,14,15,15.0,273.0,2.9,19.5,286.5,233.43,180.47
2016,6,17,14,30,16.0,275.0,2.9,19.0,289.0,236.9,183.82
2016,6,17,14,45,69.5,322.0,2.95,19.0,377.0,346.72,270.61
2016,6,17,15,0,123.0,369.0,3.0,19.0,465.0,462.61,359.56
2016,6,17,15,15,89.5,336.5,3.05,18.5,404.5,383.06,299.72
2016,6,17,15,30,56.0,304.0,3.1,18.0,344.0,323.09,254.21
2016,6,17,15,45,433.0,197.0,3.2,18.0,474.0,596.19,473.64
2016,6,17,16,0,810.0,90.0,3.3,18.0,604.0,784.44,615.94
2016,6,17,16,15,792.0,87.5,3.4,17.5,557.5,755.96,597.26
2016,6,17,16,30,774.0,85.0,3.5,17.0,511.0,716.61,571.82
2016,6,17,16,45,482.0,138.0,3.6,17.0,395.0,525.52,425.99
2016,6,17,17,0,190.0,191.0,3.7,17.0,279.0,325.72,265.27
2016,6,17,17,15,95.0,112.5,3.7,16.5,156.5,173.17,141.33
2016,6,17,17,30,0.0,34.0,3.7,16.0,34.0,25.94,16.45
2016,6,17,17,45,0.0,29.0,3.7,15.5,29.0,22.1,13.28
2016,6,17,18,0,0.0,24.0,3.7,15.0,24.0,18.26,10.03
2016,6,17,18,15,0.0,19.0,3.5,14.5,19.0,14.44,6.73
2016,6,17,18,30,0.0,14.0,3.3,14.0,14.0,10.62,3.39
2016,6,17,18,45,0.0,9.5,3.15,13.5,9.5,7.2,0.36
2016,6,17,19,0,0.0,5.0,3.0,13.0,5.0,3.78,0.0
2016,6,17,19,15,0.0,2.5,2.85,13.0,2.5,1.89,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,18,5,0,122.0,11.0,1.7,11.0,14.0,8.65,0.0
2016,6,18,5,15,257.5,21.0,1.75,11.5,46.0,17.23,6.08
2016,6,18,5,30,393.0,31.0,1.8,12.0,78.0,25.69,16.58
2016,6,18,5,45,477.0,38.5,1.85,12.5,121.5,31.96,22.73
2016,6,18,6,0,561.0,46.0,1.9,13.0,165.0,38.3,28.68
2016,6,18,6,15,616.5,51.0,1.9,13.5,214.0,46.05,35.73
2016,6,18,6,30,672.0,56.0,1.9,14.0,263.0,50.61,39.76
2016,6,18,6,45,711.0,60.5,1.9,14.5,314.0,54.57,43.14
2016,6,18,7,0,750.0,65.0,1.9,15.0,365.0,58.5,46.41
2016,6,18,7,15,778.0,68.0,1.85,15.5,416.5,61.11,48.44
2016,6,18,7,30,806.0,71.0,1.8,16.0,468.0,63.68,50.41
2016,6,18,7,45,827.5,74.0,1.75,16.5,518.0,73.73,58.83
2016,6,18,8,0,849.0,77.0,1.7,17.0,568.0,76.64,61.01
2016,6,18,8,15,865.5,79.5,1.6,17.0,616.0,78.97,62.8
2016,6,18,8,30,882.0,82.0,1.5,17.0,664.0,81.16,64.48
2016,6,18,8,45,895.0,84.0,1.45,17.5,708.0,88.86,70.71
2016,6,18,9,0,908.0,86.0,1.4,18.0,752.0,147.67,82.39
2016,6,18,9,15,918.5,87.5,1.35,18.5,791.5,206.76,120.8
2016,6,18,9,30,929.0,89.0,1.3,19.0,831.0,266.29,167.82
2016,6,18,9,45,933.0,92.5,1.3,19.5,864.0,325.56,218.08
2016,6,18,10,0,937.0,96.0,1.3,20.0,897.0,384.07,268.19
2016,6,18,10,15,943.0,97.0,1.3,20.0,925.0,440.69,316.58
2016,6,18,10,30,949.0,98.0,1.3,20.0,953.0,496.25,362.95
2016,6,18,10,45,954.5,98.0,1.3,20.5,974.5,549.59,405.53
2016,6,18,11,0,960.0,98.0,1.3,21.0,996.0,601.35,445.44
2016,6,18,11,15,963.0,98.5,1.35,21.0,1010.0,650.22,483.21
2016,6,18,11,30,966.0,99.0,1.4,21.0,1024.0,696.91,518.45
2016,6,18,11,45,968.0,99.0,1.5,21.5,1031.0,740.18,549.92
2016,6,18,12,0,970.0,99.0,1.6,22.0,1038.0,780.85,578.89
2016,6,18,12,15,970.0,99.0,1.65,22.0,1037.0,817.25,604.47
2016,6,18,12,30,970.0,99.0,1.7,22.0,1036.0,850.58,626.85
2016,6,18,12,45,970.5,97.5,1.8,22.5,1028.0,879.79,645.77
2016,6,18,13,0,971.0,96.0,1.9,23.0,1020.0,905.51,662.41
2016,6,18,13,15,969.0,95.0,1.9,23.0,1004.5,925.9,675.82
2016,6,18,13,30,967.0,94.0,1.9,23.0,989.0,942.45,686.84
2016,6,18,13,45,962.5,93.5,1.95,23.0,966.5,953.35,694.9
2016,6,18,14,0,958.0,93.0,2.0,23.0,944.0,960.26,700.57
2016,6,18,14,15,953.0,92.0,2.0,23.0,914.5,962.25,702.65
2016,6,18,14,30,948.0,91.0,2.0,23.0,885.0,960.27,702.33
2016,6,18,14,45,939.5,90.0,2.05,23.0,850.0,951.2,698.13
2016,6,18,15,0,931.0,89.0,2.1,23.0,815.0,938.32,691.59
2016,6,18,15,15,921.0,87.5,2.1,22.5,774.5,919.91,682.28
2016,6,18,15,30,911.0,86.0,2.1,22.0,734.0,897.98,670.67
2016,6,18,15,45,896.0,85.0,2.15,22.0,688.5,869.01,653.48
2016,6,18,16,0,881.0,84.0,2.2,22.0,643.0,837.12,634.18
2016,6,18,16,15,864.0,81.5,2.2,21.5,594.0,799.27,611.33
2016,6,18,16,30,847.0,79.0,2.2,21.0,545.0,759.11,586.49
2016,6,18,16,45,823.5,76.0,2.25,21.0,494.0,718.55,560.12
2016,6,18,17,0,800.0,73.0,2.3,21.0,443.0,669.09,526.7
2016,6,18,17,15,769.5,69.5,2.3,20.5,391.5,613.36,487.04
2016,6,18,17,30,739.0,66.0,2.3,20.0,340.0,557.56,445.78
2016,6,18,17,45,696.0,61.0,2.3,19.5,288.5,493.11,396.18
2016,6,18,18,0,653.0,56.0,2.3,19.0,237.0,430.56,346.03
2016,6,18,18,15,590.0,50.0,2.3,18.0,188.5,362.05,289.63
2016,6,18,18,30,527.0,44.0,2.3,17.0,140.0,296.4,233.37
2016,6,18,18,45,429.0,35.5,2.35,16.5,98.0,220.34,167.25
2016,6,18,19,0,331.0,27.0,2.4,16.0,56.0,154.66,104.47
2016,6,18,19,15,165.5,13.5,2.4,15.5,28.0,67.32,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,5.5,1.2,12.5,7.5,0.0,0.0
2016,6,19,5,0,133.0,11.0,1.2,13.0,15.0,8.65,0.0
2016,6,19,5,15,273.0,21.5,1.15,13.5,47.5,17.7,6.19
2016,6,19,5,30,413.0,32.0,1.1,14.0,80.0,26.61,17.22
2016,6,19,5,45,497.5,39.0,1.1,14.5,124.5,32.5,23.02
2016,6,19,6,0,582.0,46.0,1.1,15.0,169.0,41.73,31.49
2016,6,19,6,15,635.5,51.5,1.1,15.5,218.5,46.67,35.99
2016,6,19,6,30,689.0,57.0,1.1,16.0,268.0,51.63,40.35
2016,6,19,6,45,566.0,89.5,1.1,17.0,283.5,69.07,55.43
2016,6,19,7,0,443.0,122.0,1.1,18.0,299.0,85.98,69.7
2016,6,19,7,15,629.5,96.5,1.1,18.5,385.5,72.88,58.0
2016,6,19,7,30,816.0,71.0,1.1,19.0,472.0,63.9,49.96
2016,6,19,7,45,835.0,74.0,1.15,19.5,521.5,73.89,58.25
2016,6,19,8,0,854.0,77.0,1.2,20.0,571.0,76.75,60.35
2016,6,19,8,15,869.5,79.5,1.15,20.5,618.0,79.07,61.98
2016,6,19,8,30,885.0,82.0,1.1,21.0,665.0,81.25,63.49
2016,6,19,8,45,895.5,84.5,1.1,21.5,708.0,88.35,69.12
2016,6,19,9,0,906.0,87.0,1.1,22.0,751.0,147.25,80.97
2016,6,19,9,15,915.5,88.5,1.1,22.5,789.5,206.08,118.4
2016,6,19,9,30,925.0,90.0,1.1,23.0,828.0,265.24,164.29
2016,6,19,9,45,938.0,87.5,1.1,23.5,863.0,322.79,212.05
2016,6,19,10,0,951.0,85.0,1.1,24.0,898.0,380.45,260.48
2016,6,19,10,15,956.0,86.0,1.15,24.0,925.5,437.32,308.52
2016,6,19,10,30,961.0,87.0,1.2,24.0,953.0,493.02,354.54
2016,6,19,10,45,963.0,89.0,1.25,24.5,973.0,546.57,396.93
2016,6,19,11,0,965.0,91.0,1.3,25.0,993.0,598.23,436.51
2016,6,19,11,15,967.5,91.5,1.4,25.0,1007.0,646.97,474.05
2016,6,19,11,30,970.0,92.0,1.5,25.0,1021.0,693.47,509.12
2016,6,19,11,45,966.5,95.5,1.65,25.5,1026.0,735.84,539.9
2016,6,19,12,0,963.0,99.0,1.8,26.0,1031.0,775.26,567.99
2016,6,19,12,15,963.0,99.0,1.9,26.0,1030.0,811.46,593.68
2016,6,19,12,30,963.0,99.0,2.0,26.0,1029.0,844.61,616.18
2016,6,19,12,45,951.0,105.5,2.15,26.0,1017.5,870.32,634.25
2016,6,19,13,0,939.0,112.0,2.3,26.0,1006.0,892.24,649.96
2016,6,19,13,15,936.5,111.5,2.4,25.5,990.5,912.4,665.49
2016,6,19,13,30,934.0,111.0,2.5,25.0,975.0,928.85,678.75
2016,6,19,13,45,934.5,107.0,2.6,25.0,954.0,940.94,687.98
2016,6,19,14,0,935.0,103.0,2.7,25.0,933.0,949.09,694.79
2016,6,19,14,15,929.0,101.5,2.75,25.0,904.0,949.82,696.47
2016,6,19,14,30,923.0,100.0,2.8,25.0,875.0,946.63,695.75
2016,6,19,14,45,918.0,97.0,2.85,25.0,840.5,938.97,692.23
2016,6,19,15,0,913.0,94.0,2.9,25.0,806.0,927.47,686.29
2016,6,19,15,15,903.0,92.0,2.9,24.5,766.0,908.85,676.63
2016,6,19,15,30,893.0,90.0,2.9,24.0,726.0,886.76,664.69
2016,6,19,15,45,881.0,88.0,2.95,24.0,681.5,859.69,648.36
2016,6,19,16,0,869.0,86.0,3.0,24.0,637.0,829.6,629.87
2016,6,19,16,15,852.0,83.0,3.0,23.5,589.5,791.57,606.56
2016,6,19,16,30,835.0,80.0,3.0,23.0,542.0,751.25,581.27
2016,6,19,16,45,812.0,77.5,3.0,22.5,491.5,712.11,556.36
2016,6,19,17,0,789.0,75.0,3.0,22.0,441.0,664.01,524.28
2016,6,19,17,15,759.0,71.0,2.9,21.5,389.5,608.47,483.95
2016,6,19,17,30,729.0,67.0,2.8,21.0,338.0,552.86,442.25
2016,6,19,17,45,685.5,62.5,2.75,20.5,287.0,489.09,392.84
2016,6,19,18,0,642.0,58.0,2.7,20.0,236.0,429.65,344.85
2016,6,19,18,15,578.5,52.0,2.55,19.0,188.0,359.2,286.76
2016,6,19,18,30,515.0,46.0,2.4,18.0,140.0,293.79,230.71
2016,6,19,18,45,419.0,37.0,2.3,17.5,98.0,218.48,165.37
2016,6,19,19,0,323.0,28.0,2.2,17.0,56.0,153.3,103.55
2016,6,19,19,15,161.5,14.0,2.2,16.5,28.0,67.06,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,65.0,6.0,2.45,10.5,7.5,0.0,0.0
2016,6,20,5,0,130.0,12.0,2.5,11.0,15.0,9.44,0.0
2016,6,20,5,15,276.5,22.5,2.5,11.5,48.5,18.56,6.67
2016,6,20,5,30,423.0,33.0,2.5,12.0,82.0,27.49,18.09
2016,6,20,5,45,514.5,39.5,2.55,12.5,128.0,33.02,23.64
2016,6,20,6,0,606.0,46.0,2.6,13.0,174.0,41.95,31.92
2016,6,20,6,15,660.0,51.0,2.5,13.5,224.0,46.53,36.14
2016,6,20,6,30,714.0,56.0,2.4,14.0,274.0,51.16,40.25
2016,6,20,6,45,754.0,59.0,2.35,14.5,326.5,54.07,42.69
2016,6,20,7,0,794.0,62.0,2.3,15.0,379.0,57.03,45.11
2016,6,20,7,15,820.0,65.5,2.3,15.5,431.5,60.11,47.57
2016,6,20,7,30,846.0,69.0,2.3,16.0,484.0,70.16,56.08
2016,6,20,7,45,866.5,71.5,2.35,17.0,534.5,72.96,58.06
2016,6,20,8,0,887.0,74.0,2.4,18.0,585.0,75.63,59.92
2016,6,20,8,15,901.5,76.0,2.4,18.5,633.0,77.71,61.38
2016,6,20,8,30,916.0,78.0,2.4,19.0,681.0,79.66,62.72
2016,6,20,8,45,928.0,79.5,2.4,20.0,725.5,85.66,67.35
2016,6,20,9,0,940.0,81.0,2.4,21.0,770.0,145.98,79.55
2016,6,20,9,15,948.5,82.5,2.4,21.5,809.0,206.6,118.47
2016,6,20,9,30,957.0,84.0,2.4,22.0,848.0,267.43,166.35
2016,6,20,9,45,953.5,91.0,2.4,22.5,879.0,328.57,218.36
2016,6,20,10,0,950.0,98.0,2.4,23.0,910.0,388.14,269.64
2016,6,20,10,15,955.0,99.5,2.45,23.0,937.5,445.49,318.97
2016,6,20,10,30,960.0,101.0,2.5,23.0,965.0,501.69,366.33
2016,6,20,10,45,963.5,101.5,2.55,23.5,985.5,555.06,409.58
2016,6,20,11,0,967.0,102.0,2.6,24.0,1006.0,606.65,450.1
2016,6,20,11,15,969.0,102.5,2.65,24.0,1019.0,655.38,488.24
2016,6,20,11,30,971.0,103.0,2.7,24.0,1032.0,701.83,523.76
2016,6,20,11,45,972.5,102.5,2.75,24.0,1038.5,744.73,556.0
2016,6,20,12,0,974.0,102.0,2.8,24.0,1045.0,784.97,585.72
2016,6,20,12,15,973.0,102.0,2.85,24.0,1043.0,820.91,611.48
2016,6,20,12,30,972.0,102.0,2.9,24.0,1041.0,853.71,633.8
2016,6,20,12,45,972.5,100.0,3.0,24.0,1033.0,882.72,653.89
2016,6,20,13,0,973.0,98.0,3.1,24.0,1025.0,908.22,671.69
2016,6,20,13,15,970.0,97.5,3.15,24.0,1008.5,928.4,685.68
2016,6,20,13,30,967.0,97.0,3.2,24.0,992.0,944.73,697.23
2016,6,20,13,45,962.0,96.0,3.25,24.0,969.0,954.89,704.81
2016,6,20,14,0,957.0,95.0,3.3,24.0,946.0,961.04,709.91
2016,6,20,14,15,951.5,94.0,3.35,23.5,916.5,962.72,713.59
2016,6,20,14,30,946.0,93.0,3.4,23.0,887.0,960.44,714.79
2016,6,20,14,45,936.0,92.5,3.45,23.0,851.0,950.68,709.73
2016,6,20,15,0,926.0,92.0,3.5,23.0,815.0,937.16,702.28
2016,6,20,15,15,916.0,90.5,3.5,22.5,774.5,918.95,692.76
2016,6,20,15,30,906.0,89.0,3.5,22.0,734.0,897.25,680.87
2016,6,20,15,45,890.5,87.5,3.5,22.0,688.5,867.52,662.1
2016,6,20,16,0,875.0,86.0,3.5,22.0,643.0,834.91,641.24
2016,6,20,16,15,858.0,83.5,3.45,21.5,594.5,797.32,617.66
2016,6,20,16,30,841.0,81.0,3.4,21.0,546.0,757.44,592.09
2016,6,20,16,45,536.0,134.5,3.35,20.5,420.5,571.93,455.11
2016,6,20,17,0,231.0,188.0,3.3,20.0,295.0,367.15,294.88
2016,6,20,17,15,167.0,168.0,3.15,19.0,240.5,280.83,227.66
2016,6,20,17,30,103.0,148.0,3.0,18.0,186.0,214.5,174.13
2016,6,20,17,45,94.5,127.5,2.95,17.5,158.0,185.18,150.43
2016,6,20,18,0,86.0,107.0,2.9,17.0,130.0,156.24,126.38
2016,6,20,18,15,74.0,86.5,2.85,16.5,103.5,126.04,100.67
2016,6,20,18,30,62.0,66.0,2.8,16.0,77.0,96.6,75.14
2016,6,20,18,45,43.0,47.5,2.8,15.5,54.0,61.02,44.38
2016,6,20,19,0,24.0,29.0,2.8,15.0,31.0,34.48,20.48
2016,6,20,19,15,12.0,14.5,2.85,14.5,15.5,15.16,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,45,56.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,6,21,5,0,113.0,12.0,1.9,11.0,14.0,9.44,0.0
2016,6,21,5,15,254.0,22.5,1.9,11.5,46.0,18.5,6.45
2016,6,21,5,30,395.0,33.0,1.9,12.0,78.0,27.36,17.97
2016,6,21,5,45,487.0,39.5,1.9,13.0,123.0,32.83,23.43
2016,6,21,6,0,579.0,46.0,1.9,14.0,168.0,38.47,28.69
2016,6,21,6,15,633.5,51.5,1.8,14.5,217.0,46.65,36.11
2016,6,21,6,30,688.0,57.0,1.7,15.0,266.0,51.62,40.49
2016,6,21,6,45,729.5,60.0,1.65,15.5,318.0,54.47,42.88
2016,6,21,7,0,771.0,63.0,1.6,16.0,370.0,57.38,45.24
2016,6,21,7,15,798.0,66.0,1.6,16.5,421.5,60.05,47.33
2016,6,21,7,30,825.0,69.0,1.6,17.0,473.0,69.71,55.46
2016,6,21,7,45,846.0,71.0,1.6,18.0,523.0,72.15,57.12
2016,6,21,8,0,867.0,73.0,1.6,19.0,573.0,74.49,58.68
2016,6,21,8,15,882.0,75.0,1.6,19.5,620.0,76.56,60.13
2016,6,21,8,30,897.0,77.0,1.6,20.0,667.0,78.51,61.47
2016,6,21,8,45,909.0,78.5,1.6,21.0,710.5,83.6,65.32
2016,6,21,9,0,921.0,80.0,1.6,22.0,754.0,142.74,77.44
2016,6,21,9,15,929.5,81.5,1.6,22.5,792.5,202.21,115.14
2016,6,21,9,30,938.0,83.0,1.6,23.0,831.0,261.89,161.64
2016,6,21,9,45,940.0,87.0,1.6,24.0,863.5,321.45,211.22
2016,6,21,10,0,942.0,91.0,1.6,25.0,896.0,380.04,260.39
2016,6,21,10,15,947.5,92.0,1.65,25.5,923.0,436.73,307.83
2016,6,21,10,30,953.0,93.0,1.7,26.0,950.0,492.32,353.19
2016,6,21,10,45,955.0,94.5,1.75,26.5,970.5,545.22,395.19
2016,6,21,11,0,957.0,96.0,1.8,27.0,991.0,596.25,434.42
2016,6,21,11,15,959.5,96.5,1.85,27.0,1004.5,644.76,471.53
2016,6,21,11,30,962.0,97.0,1.9,27.0,1018.0,691.05,506.14
2016,6,21,11,45,962.0,98.0,2.0,27.5,1023.5,733.66,536.68
2016,6,21,12,0,962.0,99.0,2.1,28.0,1029.0,773.56,564.66
2016,6,21,12,15,961.5,98.5,2.2,28.0,1028.0,809.03,589.81
2016,6,21,12,30,961.0,98.0,2.3,28.0,1027.0,841.41,611.71
2016,6,21,12,45,955.0,100.5,2.4,28.0,1017.0,868.63,630.24
2016,6,21,13,0,949.0,103.0,2.5,28.0,1007.0,892.25,646.5
2016,6,21,13,15,946.0,102.5,2.6,27.5,991.0,912.1,661.71
2016,6,21,13,30,943.0,102.0,2.7,27.0,975.0,928.18,674.63
2016,6,21,13,45,938.5,101.0,2.85,27.0,952.0,938.62,683.09
2016,6,21,14,0,934.0,100.0,3.0,27.0,929.0,945.16,689.13
2016,6,21,14,15,928.0,98.5,3.05,26.5,900.0,945.93,692.17
2016,6,21,14,30,922.0,97.0,3.1,26.0,871.0,942.79,692.79
2016,6,21,14,45,914.0,95.5,3.2,26.0,836.0,934.0,688.8
2016,6,21,15,0,906.0,94.0,3.3,26.0,801.0,921.47,682.42
2016,6,21,15,15,895.5,92.5,3.35,25.5,761.0,903.11,673.18
2016,6,21,15,30,885.0,91.0,3.4,25.0,721.0,881.34,661.64
2016,6,21,15,45,872.0,88.5,3.45,24.5,677.0,853.11,645.58
2016,6,21,16,0,859.0,86.0,3.5,24.0,633.0,821.93,627.31
2016,6,21,16,15,841.5,83.5,3.5,23.5,585.0,784.39,604.05
2016,6,21,16,30,824.0,81.0,3.5,23.0,537.0,752.3,584.38
2016,6,21,16,45,802.0,78.0,3.5,22.5,487.5,706.12,554.06
2016,6,21,17,0,780.0,75.0,3.5,22.0,438.0,658.56,522.12
2016,6,21,17,15,750.0,71.0,3.45,21.0,387.0,603.41,482.88
2016,6,21,17,30,720.0,67.0,3.4,20.0,336.0,548.2,442.09
2016,6,21,17,45,678.0,62.5,3.4,19.0,285.5,485.72,393.99
2016,6,21,18,0,636.0,58.0,3.4,18.0,235.0,427.41,347.04
2016,6,21,18,15,573.5,51.5,3.3,17.0,187.0,357.13,288.4
2016,6,21,18,30,511.0,45.0,3.2,16.0,139.0,291.84,231.81
2016,6,21,18,45,413.5,36.5,3.1,15.5,98.0,216.61,165.82
2016,6,21,19,0,316.0,28.0,3.0,15.0,57.0,151.63,104.04
2016,6,21,19,15,158.0,14.0,3.0,14.5,28.5,66.61,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,60.0,6.0,3.5,10.5,7.0,0.0,0.0
2016,6,22,5,0,120.0,12.0,3.6,11.0,14.0,9.44,0.0
2016,6,22,5,15,266.5,22.0,3.65,11.0,47.0,18.13,5.99
2016,6,22,5,30,413.0,32.0,3.7,11.0,80.0,26.63,17.37
2016,6,22,5,45,498.0,39.5,3.75,11.5,124.5,32.91,23.62
2016,6,22,6,0,583.0,47.0,3.8,12.0,169.0,39.28,29.63
2016,6,22,6,15,638.0,52.5,3.8,12.5,218.5,47.53,37.17
2016,6,22,6,30,693.0,58.0,3.8,13.0,268.0,52.48,41.58
2016,6,22,6,45,498.0,101.5,3.8,13.5,266.5,74.32,60.89
2016,6,22,7,0,303.0,145.0,3.8,14.0,265.0,100.25,83.46
2016,6,22,7,15,562.5,109.0,3.75,14.5,370.0,80.24,65.47
2016,6,22,7,30,822.0,73.0,3.7,15.0,475.0,65.42,52.14
2016,6,22,7,45,842.5,75.5,3.65,15.5,525.0,75.01,60.22
2016,6,22,8,0,863.0,78.0,3.6,16.0,575.0,77.59,62.12
2016,6,22,8,15,878.5,80.0,3.55,16.5,622.0,79.61,63.53
2016,6,22,8,30,894.0,82.0,3.5,17.0,669.0,81.49,64.82
2016,6,22,8,45,907.0,83.0,3.5,17.5,713.0,85.45,67.89
