Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,9,0,920.0,84.0,3.5,18.0,757.0,144.35,80.43
2016,6,22,9,15,928.5,86.0,3.45,18.0,796.0,204.16,119.33
2016,6,22,9,30,937.0,88.0,3.4,18.0,835.0,264.19,167.59
2016,6,22,9,45,944.5,88.5,3.35,18.5,868.5,322.94,218.32
2016,6,22,10,0,952.0,89.0,3.3,19.0,902.0,381.27,269.53
2016,6,22,10,15,957.0,90.0,3.3,19.0,929.5,438.32,319.83
2016,6,22,10,30,962.0,91.0,3.3,19.0,957.0,494.21,368.14
2016,6,22,10,45,966.0,91.5,3.3,19.5,977.5,547.86,412.67
2016,6,22,11,0,970.0,92.0,3.3,20.0,998.0,599.78,454.44
2016,6,22,11,15,972.5,92.5,3.3,20.0,1012.0,648.88,493.71
2016,6,22,11,30,975.0,93.0,3.3,20.0,1026.0,695.74,530.3
2016,6,22,11,45,976.0,93.0,3.35,20.5,1032.5,738.77,562.39
2016,6,22,12,0,977.0,93.0,3.4,21.0,1039.0,779.09,591.76
2016,6,22,12,15,977.0,93.0,3.4,21.0,1038.5,815.8,618.18
2016,6,22,12,30,977.0,93.0,3.4,21.0,1038.0,849.42,641.26
2016,6,22,12,45,969.0,97.5,3.4,21.0,1027.5,877.15,660.24
2016,6,22,13,0,961.0,102.0,3.4,21.0,1017.0,901.2,676.74
2016,6,22,13,15,958.5,101.5,3.4,20.5,1001.5,921.76,692.24
2016,6,22,13,30,956.0,101.0,3.4,20.0,986.0,938.53,705.3
2016,6,22,13,45,951.0,101.0,3.45,20.0,963.5,949.69,713.69
2016,6,22,14,0,946.0,101.0,3.5,20.0,941.0,956.91,719.58
2016,6,22,14,15,940.0,99.5,3.5,20.0,912.0,957.83,721.02
2016,6,22,14,30,934.0,98.0,3.5,20.0,883.0,954.79,719.96
2016,6,22,14,45,926.5,96.5,3.5,20.0,848.0,946.5,715.48
2016,6,22,15,0,919.0,95.0,3.5,20.0,813.0,934.41,708.56
2016,6,22,15,15,908.5,93.5,3.5,19.5,772.5,915.98,698.72
2016,6,22,15,30,898.0,92.0,3.5,19.0,732.0,894.09,686.52
2016,6,22,15,45,886.0,89.5,3.55,19.0,687.5,866.54,669.32
2016,6,22,16,0,874.0,87.0,3.6,19.0,643.0,835.95,649.88
2016,6,22,16,15,856.5,84.0,3.6,18.5,594.5,797.51,625.58
2016,6,22,16,30,839.0,81.0,3.6,18.0,546.0,756.79,599.27
2016,6,22,16,45,816.5,78.0,3.65,17.5,495.0,717.46,573.7
2016,6,22,17,0,794.0,75.0,3.7,17.0,444.0,669.04,540.66
2016,6,22,17,15,763.0,71.0,3.7,16.5,392.5,612.69,499.04
2016,6,22,17,30,732.0,67.0,3.7,16.0,341.0,556.32,455.88
2016,6,22,17,45,688.0,62.5,3.75,15.5,289.5,492.13,404.96
2016,6,22,18,0,644.0,58.0,3.8,15.0,238.0,432.25,355.45
2016,6,22,18,15,581.0,52.0,3.8,14.5,189.5,361.87,295.47
2016,6,22,18,30,518.0,46.0,3.8,14.0,141.0,296.46,237.7
2016,6,22,18,45,416.5,37.5,3.8,13.5,99.0,219.2,169.44
2016,6,22,19,0,315.0,29.0,3.8,13.0,57.0,152.55,105.92
2016,6,22,19,15,157.5,14.5,3.8,12.5,28.5,67.27,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,64.5,5.5,3.3,9.5,7.0,0.0,0.0
2016,6,23,5,0,129.0,11.0,3.4,10.0,14.0,8.65,0.0
2016,6,23,5,15,276.0,21.0,3.4,10.5,47.0,17.32,5.25
2016,6,23,5,30,423.0,31.0,3.4,11.0,80.0,25.86,16.69
2016,6,23,5,45,513.5,37.5,3.45,11.5,125.0,34.12,24.69
2016,6,23,6,0,604.0,44.0,3.5,12.0,170.0,40.25,30.5
2016,6,23,6,15,658.0,49.0,3.5,12.5,220.0,44.88,34.79
2016,6,23,6,30,712.0,54.0,3.5,13.0,270.0,49.55,38.96
2016,6,23,6,45,752.0,57.5,3.55,14.0,322.5,52.89,41.73
2016,6,23,7,0,792.0,61.0,3.6,15.0,375.0,56.25,44.42
2016,6,23,7,15,818.0,64.0,3.5,15.5,427.0,65.35,52.19
2016,6,23,7,30,844.0,67.0,3.4,16.0,479.0,68.74,54.84
2016,6,23,7,45,864.5,69.0,3.35,16.5,529.5,71.22,56.69
2016,6,23,8,0,885.0,71.0,3.3,17.0,580.0,73.61,58.44
2016,6,23,8,15,899.5,73.0,3.25,17.5,627.5,75.73,59.95
2016,6,23,8,30,914.0,75.0,3.2,18.0,675.0,77.73,61.35
2016,6,23,8,45,925.5,76.5,3.15,18.5,718.5,81.35,64.13
2016,6,23,9,0,937.0,78.0,3.1,19.0,762.0,141.43,77.39
2016,6,23,9,15,944.5,79.5,3.05,19.5,800.5,201.7,115.97
2016,6,23,9,30,952.0,81.0,3.0,20.0,839.0,262.07,163.85
2016,6,23,9,45,952.5,85.0,3.0,20.5,870.5,322.07,215.4
2016,6,23,10,0,953.0,89.0,3.0,21.0,902.0,380.92,266.78
2016,6,23,10,15,956.5,90.0,3.05,21.0,928.0,437.48,316.33
2016,6,23,10,30,960.0,91.0,3.1,21.0,954.0,492.71,363.82
2016,6,23,10,45,962.0,91.5,3.2,21.5,973.5,545.31,407.43
2016,6,23,11,0,964.0,92.0,3.3,22.0,993.0,595.99,448.23
2016,6,23,11,15,965.0,92.5,3.4,22.0,1005.5,643.97,486.75
2016,6,23,11,30,966.0,93.0,3.5,22.0,1018.0,689.58,522.61
2016,6,23,11,45,966.5,93.0,3.6,22.5,1023.5,731.95,554.29
2016,6,23,12,0,967.0,93.0,3.7,23.0,1029.0,771.59,583.29
2016,6,23,12,15,966.5,92.5,3.8,22.5,1027.5,807.21,610.58
2016,6,23,12,30,966.0,92.0,3.9,22.0,1026.0,839.72,634.66
2016,6,23,12,45,962.5,93.0,4.0,22.0,1016.5,867.81,654.51
2016,6,23,13,0,959.0,94.0,4.1,22.0,1007.0,892.35,671.98
2016,6,23,13,15,956.0,93.5,4.1,22.0,991.5,912.31,685.88
2016,6,23,13,30,953.0,93.0,4.1,22.0,976.0,928.46,697.27
2016,6,23,13,45,950.5,91.5,4.2,22.0,954.0,940.25,706.35
2016,6,23,14,0,948.0,90.0,4.3,22.0,932.0,948.11,712.89
2016,6,23,14,15,942.5,89.0,4.35,21.5,903.5,949.8,716.5
2016,6,23,14,30,937.0,88.0,4.4,21.0,875.0,947.56,717.6
2016,6,23,14,45,931.5,85.5,4.45,21.0,840.5,939.88,713.79
2016,6,23,15,0,926.0,83.0,4.5,21.0,806.0,928.34,707.53
2016,6,23,15,15,916.0,81.5,4.5,20.5,766.0,910.12,697.72
2016,6,23,15,30,906.0,80.0,4.5,20.0,726.0,888.42,685.49
2016,6,23,15,45,894.5,77.0,4.5,20.0,681.5,860.44,667.45
2016,6,23,16,0,883.0,74.0,4.5,20.0,637.0,829.35,647.14
2016,6,23,16,15,866.5,72.0,4.5,19.5,589.0,792.48,623.72
2016,6,23,16,30,850.0,70.0,4.5,19.0,541.0,753.28,598.25
2016,6,23,16,45,828.0,67.5,4.5,18.5,490.5,707.33,567.26
2016,6,23,17,0,806.0,65.0,4.5,18.0,440.0,660.0,534.58
2016,6,23,17,15,777.0,61.5,4.4,17.5,389.0,611.53,498.79
2016,6,23,17,30,748.0,58.0,4.3,17.0,338.0,556.57,456.17
2016,6,23,17,45,706.0,54.5,4.25,16.5,287.5,494.19,406.31
2016,6,23,18,0,664.0,51.0,4.2,16.0,237.0,433.6,356.02
2016,6,23,18,15,604.0,46.0,4.05,15.5,189.0,364.7,297.03
2016,6,23,18,30,544.0,41.0,3.9,15.0,141.0,300.27,239.93
2016,6,23,18,45,444.5,33.5,3.8,14.5,99.5,225.98,174.01
2016,6,23,19,0,345.0,26.0,3.7,14.0,58.0,159.78,110.61
2016,6,23,19,15,172.5,13.0,3.65,13.5,29.0,69.8,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,61.5,5.0,3.0,10.5,6.5,0.0,0.0
2016,6,24,5,0,123.0,10.0,3.1,11.0,13.0,7.87,0.0
2016,6,24,5,15,272.0,20.5,3.1,11.0,45.5,16.89,4.69
2016,6,24,5,30,421.0,31.0,3.1,11.0,78.0,25.86,16.66
2016,6,24,5,45,505.5,38.0,3.15,11.5,123.0,31.78,22.6
2016,6,24,6,0,590.0,45.0,3.2,12.0,168.0,40.97,31.15
2016,6,24,6,15,645.5,50.5,3.1,12.5,218.0,45.97,35.77
2016,6,24,6,30,701.0,56.0,3.0,13.0,268.0,51.0,40.26
2016,6,24,6,45,737.5,60.5,2.9,13.5,320.0,54.97,43.68
2016,6,24,7,0,774.0,65.0,2.8,14.0,372.0,58.92,46.97
2016,6,24,7,15,801.5,68.5,2.65,14.5,423.5,61.92,49.37
2016,6,24,7,30,829.0,72.0,2.5,15.0,475.0,64.87,51.68
2016,6,24,7,45,848.0,75.0,2.35,16.0,525.5,74.79,59.9
2016,6,24,8,0,867.0,78.0,2.2,17.0,576.0,77.68,61.93
2016,6,24,8,15,882.5,80.0,2.1,17.5,623.5,79.7,63.33
2016,6,24,8,30,898.0,82.0,2.0,18.0,671.0,81.6,64.62
2016,6,24,8,45,908.5,84.5,1.95,18.5,714.5,84.88,67.09
2016,6,24,9,0,919.0,87.0,1.9,19.0,758.0,144.6,80.63
2016,6,24,9,15,928.0,88.5,1.85,19.5,797.5,204.19,118.33
2016,6,24,9,30,937.0,90.0,1.8,20.0,837.0,264.05,165.25
2016,6,24,9,45,945.0,91.0,1.8,20.5,870.5,323.35,215.39
2016,6,24,10,0,953.0,92.0,1.8,21.0,904.0,382.31,265.99
2016,6,24,10,15,958.0,93.0,1.8,21.5,931.5,439.52,314.63
2016,6,24,10,30,963.0,94.0,1.8,22.0,959.0,495.57,361.04
2016,6,24,10,45,966.0,94.5,1.85,22.5,980.0,548.89,404.14
2016,6,24,11,0,969.0,95.0,1.9,23.0,1001.0,600.39,444.46
2016,6,24,11,15,971.5,95.5,1.95,23.0,1014.5,649.58,482.73
2016,6,24,11,30,974.0,96.0,2.0,23.0,1028.0,696.53,518.41
2016,6,24,11,45,974.5,96.5,2.15,23.5,1034.5,739.71,550.23
2016,6,24,12,0,975.0,97.0,2.3,24.0,1041.0,780.18,579.47
2016,6,24,12,15,975.0,97.0,2.4,24.0,1040.0,817.0,605.93
2016,6,24,12,30,975.0,97.0,2.5,24.0,1039.0,850.75,629.1
2016,6,24,12,45,966.0,101.5,2.6,24.5,1028.5,877.77,646.53
2016,6,24,13,0,957.0,106.0,2.7,25.0,1018.0,901.08,661.51
2016,6,24,13,15,954.0,105.5,2.8,25.0,1002.5,921.33,675.83
2016,6,24,13,30,951.0,105.0,2.9,25.0,987.0,937.79,687.77
2016,6,24,13,45,947.0,104.0,3.0,25.0,964.0,949.03,696.4
2016,6,24,14,0,943.0,103.0,3.1,25.0,941.0,956.33,702.6
2016,6,24,14,15,937.0,102.0,3.1,24.5,912.5,957.88,705.79
2016,6,24,14,30,931.0,101.0,3.1,24.0,884.0,955.49,706.56
2016,6,24,14,45,923.0,99.5,3.15,24.0,848.5,946.91,702.36
2016,6,24,15,0,915.0,98.0,3.2,24.0,813.0,934.55,695.77
2016,6,24,15,15,905.0,96.0,3.15,23.5,773.0,916.23,685.9
2016,6,24,15,30,895.0,94.0,3.1,23.0,733.0,894.42,673.72
2016,6,24,15,45,881.5,92.0,3.1,23.0,688.0,866.29,656.25
2016,6,24,16,0,868.0,90.0,3.1,23.0,643.0,835.2,636.67
2016,6,24,16,15,850.5,87.5,3.1,22.5,595.0,797.58,613.56
2016,6,24,16,30,833.0,85.0,3.1,22.0,547.0,765.53,594.11
2016,6,24,16,45,809.5,82.0,3.1,22.0,496.0,717.99,561.96
2016,6,24,17,0,786.0,79.0,3.1,22.0,445.0,669.1,528.28
2016,6,24,17,15,755.0,75.0,3.05,21.0,393.5,613.02,488.71
2016,6,24,17,30,724.0,71.0,3.0,20.0,342.0,556.9,447.59
2016,6,24,17,45,679.5,66.0,3.0,19.5,290.5,494.53,399.16
2016,6,24,18,0,635.0,61.0,3.0,19.0,239.0,432.05,348.78
2016,6,24,18,15,570.5,54.5,2.9,18.0,190.5,360.64,289.8
2016,6,24,18,30,506.0,48.0,2.8,17.0,142.0,294.35,232.88
2016,6,24,18,45,404.5,39.0,2.7,16.0,99.5,216.96,165.99
2016,6,24,19,0,303.0,30.0,2.6,15.0,57.0,150.17,103.74
2016,6,24,19,15,151.5,15.0,2.6,14.5,28.5,66.64,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,49.5,5.0,1.45,11.5,6.0,0.0,0.0
2016,6,25,5,0,99.0,10.0,1.4,12.0,12.0,7.87,0.0
2016,6,25,5,15,244.5,21.0,1.4,12.5,44.0,17.25,4.54
2016,6,25,5,30,390.0,32.0,1.4,13.0,76.0,26.54,17.09
2016,6,25,5,45,480.0,39.5,1.4,14.0,120.5,32.8,23.27
2016,6,25,6,0,570.0,47.0,1.4,15.0,165.0,39.17,29.18
2016,6,25,6,15,626.5,53.0,1.35,15.5,215.0,47.83,37.0
2016,6,25,6,30,683.0,59.0,1.3,16.0,265.0,53.16,41.7
2016,6,25,6,45,723.5,63.0,1.3,16.5,317.0,56.7,44.67
2016,6,25,7,0,764.0,67.0,1.3,17.0,369.0,60.24,47.57
2016,6,25,7,15,791.5,70.5,1.3,17.5,420.5,63.18,49.87
2016,6,25,7,30,819.0,74.0,1.3,18.0,472.0,66.06,52.08
2016,6,25,7,45,841.0,76.5,1.35,19.0,523.0,75.6,59.86
2016,6,25,8,0,863.0,79.0,1.4,20.0,574.0,78.21,61.61
2016,6,25,8,15,878.5,81.0,1.45,20.5,621.5,80.21,62.98
2016,6,25,8,30,894.0,83.0,1.5,21.0,669.0,82.09,64.24
2016,6,25,8,45,907.0,85.0,1.55,22.0,713.5,84.39,65.72
2016,6,25,9,0,920.0,87.0,1.6,23.0,758.0,143.97,78.98
2016,6,25,9,15,929.0,88.5,1.65,23.5,797.0,203.65,115.97
2016,6,25,9,30,938.0,90.0,1.7,24.0,836.0,263.6,162.17
2016,6,25,9,45,940.0,94.0,1.75,24.5,868.5,323.33,212.06
2016,6,25,10,0,942.0,98.0,1.8,25.0,901.0,382.11,261.92
2016,6,25,10,15,947.5,99.5,1.9,25.0,929.0,439.36,310.6
2016,6,25,10,30,953.0,101.0,2.0,25.0,957.0,495.54,357.48
2016,6,25,10,45,956.5,102.0,2.1,25.5,978.0,549.07,400.47
2016,6,25,11,0,960.0,103.0,2.2,26.0,999.0,600.88,440.85
2016,6,25,11,15,962.5,103.5,2.25,26.0,1013.0,649.8,478.65
2016,6,25,11,30,965.0,104.0,2.3,26.0,1027.0,696.51,513.92
2016,6,25,11,45,965.5,104.5,2.4,26.5,1033.5,739.5,545.0
2016,6,25,12,0,966.0,105.0,2.5,27.0,1040.0,779.8,573.51
2016,6,25,12,15,966.0,105.0,2.55,26.5,1039.0,816.51,600.73
2016,6,25,12,30,966.0,105.0,2.6,26.0,1038.0,850.19,624.55
2016,6,25,12,45,966.0,103.5,2.7,26.0,1030.0,879.38,644.55
2016,6,25,13,0,966.0,102.0,2.8,26.0,1022.0,905.1,662.31
2016,6,25,13,15,963.0,101.5,2.85,26.0,1006.5,925.51,676.28
2016,6,25,13,30,960.0,101.0,2.9,26.0,991.0,942.09,687.86
2016,6,25,13,45,955.5,100.0,2.95,26.0,968.0,952.98,695.84
2016,6,25,14,0,951.0,99.0,3.0,26.0,945.0,959.88,701.38
2016,6,25,14,15,945.5,98.0,3.05,25.5,916.0,961.89,705.27
2016,6,25,14,30,940.0,97.0,3.1,25.0,887.0,959.95,706.72
2016,6,25,14,45,932.0,95.5,3.15,25.0,852.0,951.33,702.51
2016,6,25,15,0,924.0,94.0,3.2,25.0,817.0,938.89,695.91
2016,6,25,15,15,914.0,92.5,3.2,24.5,776.5,920.98,686.73
2016,6,25,15,30,904.0,91.0,3.2,24.0,736.0,899.57,675.23
2016,6,25,15,45,891.0,88.5,3.25,24.0,691.0,871.16,657.93
2016,6,25,16,0,878.0,86.0,3.3,24.0,646.0,839.72,638.45
2016,6,25,16,15,861.0,83.5,3.25,23.5,598.0,802.23,615.23
2016,6,25,16,30,844.0,81.0,3.2,23.0,550.0,762.41,590.04
2016,6,25,16,45,822.5,77.5,3.2,22.5,499.0,723.18,565.1
2016,6,25,17,0,801.0,74.0,3.2,22.0,448.0,674.74,532.82
2016,6,25,17,15,770.5,70.5,3.15,21.5,396.0,619.06,492.85
2016,6,25,17,30,740.0,67.0,3.1,21.0,344.0,563.26,451.19
2016,6,25,17,45,698.0,62.5,3.05,20.5,293.0,499.85,402.06
2016,6,25,18,0,656.0,58.0,3.0,20.0,242.0,438.14,352.38
2016,6,25,18,15,593.5,51.5,2.85,19.0,193.0,369.1,295.35
2016,6,25,18,30,531.0,45.0,2.7,18.0,144.0,302.61,238.38
2016,6,25,18,45,432.0,36.5,2.6,17.0,101.5,225.42,171.75
2016,6,25,19,0,333.0,28.0,2.5,16.0,59.0,158.6,109.22
2016,6,25,19,15,166.5,14.0,2.55,15.5,29.5,69.82,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,45,50.0,5.0,1.9,10.5,6.0,0.0,0.0
2016,6,26,5,0,100.0,10.0,1.9,11.0,12.0,7.87,0.0
2016,6,26,5,15,240.5,21.0,1.9,11.5,43.0,17.25,4.2
2016,6,26,5,30,381.0,32.0,1.9,12.0,74.0,26.51,17.09
2016,6,26,5,45,468.0,39.5,1.9,13.0,117.5,32.73,23.28
2016,6,26,6,0,555.0,47.0,1.9,14.0,161.0,39.04,29.17
2016,6,26,6,15,610.5,52.5,1.8,14.5,210.0,43.6,33.38
2016,6,26,6,30,666.0,58.0,1.7,15.0,259.0,52.14,40.97
2016,6,26,6,45,705.0,62.5,1.6,15.5,310.0,56.04,44.28
2016,6,26,7,0,744.0,67.0,1.5,16.0,361.0,59.91,47.48
2016,6,26,7,15,772.0,70.5,1.45,16.5,411.5,62.82,49.76
2016,6,26,7,30,800.0,74.0,1.4,17.0,462.0,65.68,51.96
2016,6,26,7,45,821.5,76.5,1.4,18.0,512.0,67.65,53.26
2016,6,26,8,0,843.0,79.0,1.4,19.0,562.0,77.71,61.46
2016,6,26,8,15,858.5,81.5,1.4,19.5,609.0,79.99,63.06
2016,6,26,8,30,874.0,84.0,1.4,20.0,656.0,82.14,64.54
2016,6,26,8,45,886.0,86.0,1.45,21.0,699.0,83.73,65.44
2016,6,26,9,0,898.0,88.0,1.5,22.0,742.0,141.91,78.57
2016,6,26,9,15,907.0,89.5,1.55,22.5,781.0,200.29,114.75
2016,6,26,9,30,916.0,91.0,1.6,23.0,820.0,258.96,160.06
2016,6,26,9,45,925.0,91.0,1.7,23.5,853.5,316.71,208.35
2016,6,26,10,0,934.0,91.0,1.8,24.0,887.0,374.23,257.35
2016,6,26,10,15,939.0,92.0,1.85,24.5,914.0,430.44,304.82
2016,6,26,10,30,944.0,93.0,1.9,25.0,941.0,485.53,350.21
2016,6,26,10,45,946.0,95.0,2.0,25.5,961.0,538.52,392.85
2016,6,26,11,0,948.0,97.0,2.1,26.0,981.0,589.68,432.79
2016,6,26,11,15,950.0,97.5,2.15,26.0,994.5,637.7,469.98
2016,6,26,11,30,952.0,98.0,2.2,26.0,1008.0,683.49,504.64
2016,6,26,11,45,951.0,99.0,2.3,26.5,1013.5,725.27,534.93
2016,6,26,12,0,950.0,100.0,2.4,27.0,1019.0,764.29,562.62
2016,6,26,12,15,949.5,100.0,2.5,27.0,1018.0,800.01,588.29
2016,6,26,12,30,949.0,100.0,2.6,27.0,1017.0,832.7,610.6
2016,6,26,12,45,937.5,106.5,2.75,27.5,1005.5,858.79,627.62
2016,6,26,13,0,926.0,113.0,2.9,28.0,994.0,881.18,642.23
2016,6,26,13,15,922.5,112.0,2.95,28.0,978.5,900.17,655.26
2016,6,26,13,30,919.0,111.0,3.0,28.0,963.0,915.44,665.95
2016,6,26,13,45,914.5,110.0,3.1,28.0,941.0,926.03,674.06
2016,6,26,14,0,910.0,109.0,3.2,28.0,919.0,932.8,679.81
2016,6,26,14,15,903.5,108.0,3.25,27.5,890.0,933.92,683.01
2016,6,26,14,30,897.0,107.0,3.3,27.0,861.0,931.23,683.86
2016,6,26,14,45,888.5,105.5,3.4,27.0,826.5,922.48,679.8
2016,6,26,15,0,880.0,104.0,3.5,27.0,792.0,910.08,673.4
2016,6,26,15,15,869.0,102.0,3.5,26.5,752.5,891.4,663.57
2016,6,26,15,30,858.0,100.0,3.5,26.0,713.0,869.39,651.5
2016,6,26,15,45,843.5,97.5,3.55,26.0,668.5,840.69,633.8
2016,6,26,16,0,829.0,95.0,3.6,26.0,624.0,818.32,620.42
2016,6,26,16,15,811.0,92.5,3.55,25.5,577.0,780.87,597.06
2016,6,26,16,30,793.0,90.0,3.5,25.0,530.0,741.21,571.88
2016,6,26,16,45,769.5,86.5,3.5,24.5,480.5,694.4,541.27
2016,6,26,17,0,746.0,83.0,3.5,24.0,431.0,646.34,508.78
2016,6,26,17,15,714.5,78.5,3.4,23.0,380.5,590.87,469.41
2016,6,26,17,30,683.0,74.0,3.3,22.0,330.0,538.07,430.58
2016,6,26,17,45,641.0,68.5,3.25,21.5,280.5,476.09,382.48
2016,6,26,18,0,599.0,63.0,3.2,21.0,231.0,416.1,334.17
2016,6,26,18,15,536.0,56.0,3.05,20.0,184.0,346.51,276.89
2016,6,26,18,30,473.0,49.0,2.9,19.0,137.0,281.96,221.78
2016,6,26,18,45,380.5,39.0,2.8,18.5,96.5,208.59,158.32
2016,6,26,19,0,288.0,29.0,2.7,18.0,56.0,145.05,99.24
2016,6,26,19,15,144.0,14.5,2.7,17.5,28.0,64.44,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,2.15,11.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,2.2,12.0,11.0,7.08,0.0
2016,6,27,5,15,235.0,20.0,2.15,12.5,41.5,16.4,3.27
2016,6,27,5,30,374.0,31.0,2.1,13.0,72.0,25.66,16.24
2016,6,27,5,45,459.5,39.0,2.1,13.5,115.0,32.28,22.82
2016,6,27,6,0,545.0,47.0,2.1,14.0,158.0,38.96,29.09
2016,6,27,6,15,601.0,52.5,2.0,14.5,206.5,43.5,33.28
2016,6,27,6,30,657.0,58.0,1.9,15.0,255.0,52.03,40.87
2016,6,27,6,45,695.5,62.5,1.8,16.0,305.5,55.9,44.07
2016,6,27,7,0,734.0,67.0,1.7,17.0,356.0,59.75,47.14
2016,6,27,7,15,762.0,71.0,1.65,17.5,407.0,63.0,49.72
2016,6,27,7,30,790.0,75.0,1.6,18.0,458.0,66.18,52.19
2016,6,27,7,45,811.0,78.0,1.6,19.0,507.5,68.44,53.73
2016,6,27,8,0,832.0,81.0,1.6,20.0,557.0,78.7,62.06
2016,6,27,8,15,848.0,83.5,1.65,21.0,604.0,80.95,63.5
2016,6,27,8,30,864.0,86.0,1.7,22.0,651.0,83.06,64.81
2016,6,27,8,45,876.5,88.0,1.75,23.0,694.5,84.63,65.67
2016,6,27,9,0,889.0,90.0,1.8,24.0,738.0,141.66,78.28
2016,6,27,9,15,899.0,91.5,1.85,24.5,777.0,199.71,113.87
2016,6,27,9,30,909.0,93.0,1.9,25.0,816.0,258.18,158.67
2016,6,27,9,45,906.5,100.5,1.95,26.0,846.5,317.37,207.63
2016,6,27,10,0,904.0,108.0,2.0,27.0,877.0,375.18,256.0
2016,6,27,10,15,910.0,109.0,2.05,27.5,904.5,430.37,302.02
2016,6,27,10,30,916.0,110.0,2.1,28.0,932.0,484.6,346.17
2016,6,27,10,45,920.5,111.0,2.2,28.5,953.5,536.91,387.77
2016,6,27,11,0,925.0,112.0,2.3,29.0,975.0,587.67,426.95
2016,6,27,11,15,927.5,112.5,2.4,29.0,989.0,635.15,463.6
2016,6,27,11,30,930.0,113.0,2.5,29.0,1003.0,680.53,497.88
2016,6,27,11,45,931.5,113.5,2.6,29.0,1009.5,722.96,529.4
2016,6,27,12,0,933.0,114.0,2.7,29.0,1016.0,762.92,558.63
2016,6,27,12,15,933.0,114.0,2.8,29.0,1015.5,798.73,584.59
2016,6,27,12,30,933.0,114.0,2.9,29.0,1015.0,831.63,606.96
2016,6,27,12,45,935.5,111.0,3.0,29.0,1008.5,860.97,626.95
2016,6,27,13,0,938.0,108.0,3.1,29.0,1002.0,887.02,644.8
2016,6,27,13,15,935.5,107.5,3.15,29.0,986.5,907.5,658.75
2016,6,27,13,30,933.0,107.0,3.2,29.0,971.0,924.28,670.39
2016,6,27,13,45,929.0,105.5,3.3,29.0,949.0,935.01,678.53
2016,6,27,14,0,925.0,104.0,3.4,29.0,927.0,941.85,684.28
2016,6,27,14,15,919.0,103.0,3.45,28.5,898.5,943.47,687.81
2016,6,27,14,30,913.0,102.0,3.5,28.0,870.0,941.21,688.97
2016,6,27,14,45,906.0,100.0,3.6,28.0,835.5,933.24,685.41
2016,6,27,15,0,899.0,98.0,3.7,28.0,801.0,921.51,679.46
2016,6,27,15,15,888.5,96.0,3.75,27.5,761.0,903.03,670.11
2016,6,27,15,30,878.0,94.0,3.8,27.0,721.0,881.13,658.45
2016,6,27,15,45,866.0,91.0,3.85,27.0,677.0,853.62,641.61
2016,6,27,16,0,854.0,88.0,3.9,27.0,633.0,823.11,622.61
2016,6,27,16,15,836.5,85.5,3.9,26.5,585.5,785.89,599.72
2016,6,27,16,30,819.0,83.0,3.9,26.0,538.0,754.27,580.52
2016,6,27,16,45,798.5,79.5,3.9,25.5,488.5,708.91,551.02
2016,6,27,17,0,778.0,76.0,3.9,25.0,439.0,662.05,519.84
2016,6,27,17,15,748.0,72.0,3.8,24.0,388.0,607.0,481.07
2016,6,27,17,30,718.0,68.0,3.7,23.0,337.0,551.86,440.67
2016,6,27,17,45,678.0,63.0,3.6,22.5,287.0,489.99,392.67
2016,6,27,18,0,638.0,58.0,3.5,22.0,237.0,432.12,345.95
2016,6,27,18,15,576.5,51.5,3.35,21.0,189.0,361.98,288.33
2016,6,27,18,30,515.0,45.0,3.2,20.0,141.0,296.72,232.62
2016,6,27,18,45,421.0,36.5,3.1,19.0,99.5,222.13,168.38
2016,6,27,19,0,327.0,28.0,3.0,18.0,58.0,157.4,107.86
2016,6,27,19,15,163.5,14.0,2.95,17.5,29.0,69.41,0.0
2016,6,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,171.5,16.5,2.2,12.0,35.0,13.31,1.23
2016,6,28,5,30,343.0,33.0,2.1,12.0,70.0,27.19,17.59
2016,6,28,5,45,429.0,41.5,2.05,12.5,112.5,34.1,24.51
2016,6,28,6,0,515.0,50.0,2.0,13.0,155.0,41.05,31.07
2016,6,28,6,15,573.0,56.5,1.9,13.5,203.0,46.23,35.86
2016,6,28,6,30,631.0,63.0,1.8,14.0,251.0,51.41,40.48
2016,6,28,6,45,672.0,67.5,1.7,15.0,301.5,54.92,43.38
2016,6,28,7,0,713.0,72.0,1.6,16.0,352.0,63.17,50.35
2016,6,28,7,15,742.5,76.0,1.55,16.5,403.0,66.28,52.8
2016,6,28,7,30,772.0,80.0,1.5,17.0,454.0,69.34,55.15
2016,6,28,7,45,796.0,82.5,1.5,18.0,503.5,71.18,56.31
2016,6,28,8,0,820.0,85.0,1.5,19.0,553.0,72.98,57.42
2016,6,28,8,15,836.5,88.0,1.5,19.5,600.5,83.41,65.98
2016,6,28,8,30,853.0,91.0,1.5,20.0,648.0,85.75,67.6
2016,6,28,8,45,867.5,92.5,1.55,21.0,691.5,86.99,68.18
2016,6,28,9,0,882.0,94.0,1.6,22.0,735.0,142.84,80.23
2016,6,28,9,15,892.0,96.0,1.65,22.5,774.5,200.87,115.94
2016,6,28,9,30,902.0,98.0,1.7,23.0,814.0,259.34,160.91
2016,6,28,9,45,911.0,98.5,1.75,23.5,848.0,316.78,208.8
2016,6,28,10,0,920.0,99.0,1.8,24.0,882.0,374.02,257.41
2016,6,28,10,15,926.0,100.5,1.85,24.0,909.5,430.37,305.45
2016,6,28,10,30,932.0,102.0,1.9,24.0,937.0,485.74,351.72
2016,6,28,10,45,935.5,103.0,2.0,24.5,958.0,538.34,394.18
2016,6,28,11,0,939.0,104.0,2.1,25.0,979.0,589.25,434.08
2016,6,28,11,15,942.0,104.5,2.15,25.0,993.5,637.64,471.65
2016,6,28,11,30,945.0,105.0,2.2,25.0,1008.0,683.91,506.76
2016,6,28,11,45,945.5,105.5,2.3,25.5,1014.5,726.23,537.54
2016,6,28,12,0,946.0,106.0,2.4,26.0,1021.0,765.94,565.8
2016,6,28,12,15,946.5,106.0,2.45,26.0,1021.0,802.49,591.96
2016,6,28,12,30,947.0,106.0,2.5,26.0,1021.0,836.1,614.58
2016,6,28,12,45,938.5,110.5,2.6,26.0,1011.0,863.08,633.14
2016,6,28,13,0,930.0,115.0,2.7,26.0,1001.0,886.46,649.4
2016,6,28,13,15,927.5,114.5,2.75,25.5,986.0,906.99,664.79
2016,6,28,13,30,925.0,114.0,2.8,25.0,971.0,923.83,677.92
2016,6,28,13,45,921.5,112.5,2.85,25.0,949.0,935.12,686.2
2016,6,28,14,0,918.0,111.0,2.9,25.0,927.0,942.54,692.1
2016,6,28,14,15,912.5,109.5,2.95,25.0,899.0,944.28,694.41
2016,6,28,14,30,907.0,108.0,3.0,25.0,871.0,942.16,694.33
2016,6,28,14,45,900.5,105.5,3.05,25.0,836.5,934.31,690.6
2016,6,28,15,0,894.0,103.0,3.1,25.0,802.0,922.7,684.51
2016,6,28,15,15,883.5,101.0,3.1,24.5,762.5,904.4,674.98
2016,6,28,15,30,873.0,99.0,3.1,24.0,723.0,882.68,663.19
2016,6,28,15,45,861.5,96.0,3.1,23.5,679.0,855.81,647.82
2016,6,28,16,0,850.0,93.0,3.1,23.0,635.0,825.91,630.24
2016,6,28,16,15,832.5,90.0,3.05,22.5,587.5,796.88,612.82
2016,6,28,16,30,815.0,87.0,3.0,22.0,540.0,756.48,587.08
2016,6,28,16,45,794.0,83.0,3.0,21.5,490.0,710.3,557.01
2016,6,28,17,0,773.0,79.0,3.0,21.0,440.0,662.65,525.18
2016,6,28,17,15,742.0,75.0,2.95,20.0,389.0,607.07,485.86
2016,6,28,17,30,711.0,71.0,2.9,19.0,338.0,551.46,444.99
2016,6,28,17,45,670.0,65.5,2.9,18.5,287.5,491.08,397.99
2016,6,28,18,0,629.0,60.0,2.9,18.0,237.0,430.28,348.82
2016,6,28,18,15,566.5,53.5,2.85,17.0,189.0,359.99,290.63
2016,6,28,18,30,504.0,47.0,2.8,16.0,141.0,294.64,234.32
2016,6,28,18,45,407.0,38.0,2.75,15.5,99.5,218.78,168.04
2016,6,28,19,0,310.0,29.0,2.7,15.0,58.0,153.1,106.17
2016,6,28,19,15,155.0,14.5,2.8,14.5,29.0,67.86,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,18.5,2.65,10.5,26.0,14.17,1.25
2016,6,29,5,30,145.0,37.0,2.6,11.0,52.0,27.73,18.07
2016,6,29,5,45,182.5,54.5,2.6,11.5,84.0,40.27,30.04
2016,6,29,6,0,220.0,72.0,2.6,12.0,116.0,52.59,41.47
2016,6,29,6,15,246.5,89.5,2.55,12.5,152.0,64.59,52.4
2016,6,29,6,30,273.0,107.0,2.5,13.0,188.0,76.3,62.83
2016,6,29,6,45,294.5,123.5,2.5,13.5,226.0,87.05,72.16
2016,6,29,7,0,316.0,140.0,2.5,14.0,264.0,97.5,81.03
2016,6,29,7,15,168.0,156.5,2.45,14.5,223.5,108.38,90.09
2016,6,29,7,30,20.0,173.0,2.4,15.0,183.0,124.02,103.12
2016,6,29,7,45,164.0,202.0,2.4,15.5,295.0,134.71,111.72
2016,6,29,8,0,308.0,231.0,2.4,16.0,407.0,147.03,121.6
2016,6,29,8,15,275.0,260.0,2.4,16.5,427.0,160.25,132.12
2016,6,29,8,30,242.0,289.0,2.4,17.0,447.0,172.53,141.73
2016,6,29,8,45,137.5,288.0,2.4,17.5,379.0,178.63,146.12
2016,6,29,9,0,33.0,287.0,2.4,18.0,311.0,192.74,149.12
2016,6,29,9,15,39.5,312.0,2.4,18.5,342.5,214.72,165.1
2016,6,29,9,30,46.0,337.0,2.4,19.0,374.0,238.08,182.34
2016,6,29,9,45,490.5,219.5,2.45,19.5,635.5,271.6,192.53
2016,6,29,10,0,935.0,102.0,2.5,20.0,897.0,380.46,267.06
2016,6,29,10,15,941.0,103.5,2.55,20.0,925.0,437.73,316.74
2016,6,29,10,30,947.0,105.0,2.6,20.0,953.0,494.0,364.82
2016,6,29,10,45,951.0,105.5,2.65,20.0,974.5,547.37,409.52
2016,6,29,11,0,955.0,106.0,2.7,20.0,996.0,599.06,451.7
2016,6,29,11,15,957.5,106.5,2.7,20.0,1010.0,648.0,490.52
2016,6,29,11,30,960.0,107.0,2.7,20.0,1024.0,694.74,526.69
2016,6,29,11,45,961.0,107.5,2.75,20.5,1031.0,738.12,558.74
2016,6,29,12,0,962.0,108.0,2.8,21.0,1038.0,778.88,588.14
2016,6,29,12,15,962.0,108.0,2.85,21.0,1037.0,815.73,615.13
2016,6,29,12,30,962.0,108.0,2.9,21.0,1036.0,849.56,638.43
2016,6,29,12,45,958.0,109.5,2.95,21.0,1027.5,878.2,658.17
2016,6,29,13,0,954.0,111.0,3.0,21.0,1019.0,903.32,675.57
2016,6,29,13,15,951.0,110.0,3.0,20.5,1003.5,923.47,690.65
2016,6,29,13,30,948.0,109.0,3.0,20.0,988.0,939.8,703.31
2016,6,29,13,45,944.0,108.0,3.05,20.0,966.0,951.37,711.94
2016,6,29,14,0,940.0,107.0,3.1,20.0,944.0,959.0,718.1
2016,6,29,14,15,934.0,106.0,3.1,19.5,915.0,960.87,721.53
2016,6,29,14,30,928.0,105.0,3.1,19.0,886.0,958.81,722.5
2016,6,29,14,45,920.5,103.0,3.1,19.0,851.0,950.5,718.03
2016,6,29,15,0,913.0,101.0,3.1,19.0,816.0,938.39,711.12
2016,6,29,15,15,903.0,99.0,3.1,18.5,775.5,920.34,701.61
2016,6,29,15,30,893.0,97.0,3.1,18.0,735.0,898.8,689.72
2016,6,29,15,45,879.5,95.0,3.1,18.0,690.0,870.93,672.1
2016,6,29,16,0,866.0,93.0,3.1,18.0,645.0,840.06,652.33
2016,6,29,16,15,848.5,90.0,3.1,17.5,597.0,810.67,634.69
2016,6,29,16,30,831.0,87.0,3.1,17.0,549.0,769.82,608.49
2016,6,29,16,45,808.0,83.5,3.1,16.5,498.0,722.2,576.85
2016,6,29,17,0,785.0,80.0,3.1,16.0,447.0,673.17,543.47
2016,6,29,17,15,753.5,76.0,3.1,15.5,395.0,616.76,502.11
2016,6,29,17,30,722.0,72.0,3.1,15.0,343.0,560.31,459.2
2016,6,29,17,45,677.0,67.0,3.15,14.5,291.5,497.74,409.82
2016,6,29,18,0,632.0,62.0,3.2,14.0,240.0,434.93,358.32
2016,6,29,18,15,567.5,55.5,3.15,13.5,191.5,363.38,297.57
2016,6,29,18,30,503.0,49.0,3.1,13.0,143.0,296.91,239.08
2016,6,29,18,45,399.5,40.0,3.1,12.5,100.5,218.35,169.88
2016,6,29,19,0,296.0,31.0,3.1,12.0,58.0,150.53,105.76
2016,6,29,19,15,148.0,15.5,3.1,11.5,29.0,67.2,0.0
2016,6,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,146.0,17.5,1.75,11.5,33.5,14.1,0.65
2016,6,30,5,30,292.0,35.0,1.7,12.0,67.0,28.68,18.75
2016,6,30,5,45,384.0,45.5,1.7,12.5,109.0,37.1,27.13
2016,6,30,6,0,476.0,56.0,1.7,13.0,151.0,45.5,35.01
2016,6,30,6,15,538.5,63.5,1.6,13.5,199.5,51.25,40.33
2016,6,30,6,30,601.0,71.0,1.5,14.0,248.0,56.99,45.44
2016,6,30,6,45,643.0,77.0,1.4,14.5,299.0,61.32,49.15
2016,6,30,7,0,685.0,83.0,1.3,15.0,350.0,65.6,52.71
2016,6,30,7,15,717.0,87.5,1.25,15.5,401.5,68.62,55.07
2016,6,30,7,30,749.0,92.0,1.2,16.0,453.0,77.48,62.47
2016,6,30,7,45,772.5,96.0,1.2,16.5,503.0,80.01,64.29
2016,6,30,8,0,796.0,100.0,1.2,17.0,553.0,82.44,66.02
2016,6,30,8,15,814.5,103.5,1.15,17.5,601.0,84.31,67.26
2016,6,30,8,30,833.0,107.0,1.1,18.0,649.0,86.07,68.41
2016,6,30,8,45,845.5,110.5,1.1,18.5,693.0,87.52,69.3
2016,6,30,9,0,858.0,114.0,1.1,19.0,737.0,143.08,82.4
2016,6,30,9,15,869.0,116.0,1.15,19.5,776.5,208.35,123.96
2016,6,30,9,30,880.0,118.0,1.2,20.0,816.0,266.05,168.28
2016,6,30,9,45,898.0,114.5,1.25,20.5,852.5,322.55,215.14
2016,6,30,10,0,916.0,111.0,1.3,21.0,889.0,379.75,263.52
2016,6,30,10,15,922.0,112.5,1.4,21.5,917.0,436.12,311.24
2016,6,30,10,30,928.0,114.0,1.5,22.0,945.0,491.53,357.07
2016,6,30,10,45,931.5,115.5,1.6,22.5,966.5,544.52,399.81
2016,6,30,11,0,935.0,117.0,1.7,23.0,988.0,595.86,440.0
2016,6,30,11,15,938.0,117.5,1.8,23.0,1002.0,644.35,477.88
2016,6,30,11,30,941.0,118.0,1.9,23.0,1016.0,690.75,513.37
2016,6,30,11,45,942.0,118.5,2.05,23.5,1023.0,733.56,544.88
2016,6,30,12,0,943.0,119.0,2.2,24.0,1030.0,773.82,573.94
2016,6,30,12,15,942.5,119.0,2.3,24.0,1029.0,809.88,600.39
2016,6,30,12,30,942.0,119.0,2.4,24.0,1028.0,842.97,623.24
2016,6,30,12,45,933.5,123.0,2.5,24.0,1018.0,869.69,641.73
2016,6,30,13,0,925.0,127.0,2.6,24.0,1008.0,892.82,657.93
2016,6,30,13,15,921.5,126.0,2.65,24.0,992.0,912.33,671.43
2016,6,30,13,30,918.0,125.0,2.7,24.0,976.0,928.12,682.58
2016,6,30,13,45,914.0,123.5,2.75,24.0,953.5,939.23,690.78
2016,6,30,14,0,910.0,122.0,2.8,24.0,931.0,946.47,696.58
2016,6,30,14,15,903.0,120.5,2.85,23.5,902.0,947.13,699.56
2016,6,30,14,30,896.0,119.0,2.9,23.0,873.0,943.93,700.15
2016,6,30,14,45,888.0,116.5,2.95,23.0,838.0,935.05,695.74
2016,6,30,15,0,880.0,114.0,3.0,23.0,803.0,922.46,688.97
2016,6,30,15,15,868.5,112.0,3.0,23.0,762.5,903.65,677.72
2016,6,30,15,30,857.0,110.0,3.0,23.0,722.0,881.48,664.28
2016,6,30,15,45,843.0,106.5,3.05,23.0,677.5,862.64,653.48
2016,6,30,16,0,829.0,103.0,3.1,23.0,633.0,830.11,633.11
2016,6,30,16,15,809.5,100.0,3.1,22.5,584.5,790.94,608.87
2016,6,30,16,30,790.0,97.0,3.1,22.0,536.0,749.6,582.7
2016,6,30,16,45,766.0,93.0,3.1,21.5,485.5,701.93,551.4
2016,6,30,17,0,742.0,89.0,3.1,21.0,435.0,653.0,518.08
2016,6,30,17,15,708.5,84.0,3.05,20.5,384.0,598.68,478.57
2016,6,30,17,30,675.0,79.0,3.0,20.0,333.0,541.73,435.85
2016,6,30,17,45,630.0,73.0,2.95,19.5,282.5,477.56,385.96
2016,6,30,18,0,585.0,67.0,2.9,19.0,232.0,415.62,336.0
2016,6,30,18,15,518.5,59.5,2.8,18.0,184.0,344.08,277.02
2016,6,30,18,30,452.0,52.0,2.7,17.0,136.0,277.9,220.43
2016,6,30,18,45,352.5,41.5,2.65,16.5,95.5,201.93,154.71
2016,6,30,19,0,253.0,31.0,2.6,16.0,55.0,136.53,94.27
2016,6,30,19,15,126.5,15.5,2.7,15.5,27.5,59.18,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.5,17.5,2.3,11.0,32.0,13.41,0.0
2016,7,1,5,30,271.0,35.0,2.3,11.0,64.0,28.61,18.71
2016,7,1,5,45,365.5,45.5,2.35,11.5,106.0,37.0,27.12
2016,7,1,6,0,460.0,56.0,2.4,12.0,148.0,45.39,35.03
2016,7,1,6,15,523.0,63.5,2.35,12.5,195.5,51.1,40.35
2016,7,1,6,30,586.0,71.0,2.3,13.0,243.0,56.82,45.47
2016,7,1,6,45,630.0,76.5,2.25,13.5,293.5,60.79,48.88
2016,7,1,7,0,674.0,82.0,2.2,14.0,344.0,64.74,52.16
2016,7,1,7,15,706.0,86.5,2.1,14.5,395.0,67.76,54.54
2016,7,1,7,30,738.0,91.0,2.0,15.0,446.0,76.56,61.94
2016,7,1,7,45,763.0,94.5,1.95,15.5,495.5,78.77,63.51
2016,7,1,8,0,788.0,98.0,1.9,16.0,545.0,80.92,65.01
2016,7,1,8,15,806.0,101.0,1.85,16.5,592.5,82.49,66.01
2016,7,1,8,30,824.0,104.0,1.8,17.0,640.0,83.96,66.93
2016,7,1,8,45,839.5,106.5,1.8,17.5,684.0,84.95,67.45
2016,7,1,9,0,855.0,109.0,1.8,18.0,728.0,147.61,86.79
2016,7,1,9,15,866.0,111.0,1.85,18.0,767.5,204.52,122.16
2016,7,1,9,30,877.0,113.0,1.9,18.0,807.0,261.99,167.2
2016,7,1,9,45,886.5,114.0,1.95,18.5,841.5,318.78,215.32
2016,7,1,10,0,896.0,115.0,2.0,19.0,876.0,375.47,264.3
2016,7,1,10,15,902.5,116.5,2.0,19.5,904.0,431.02,311.87
2016,7,1,10,30,909.0,118.0,2.0,20.0,932.0,485.69,357.53
2016,7,1,10,45,914.5,118.5,2.05,20.5,953.5,538.09,400.26
2016,7,1,11,0,920.0,119.0,2.1,21.0,975.0,589.05,440.56
2016,7,1,11,15,923.0,119.5,2.15,21.0,989.5,636.91,478.27
2016,7,1,11,30,926.0,120.0,2.2,21.0,1004.0,682.73,513.55
2016,7,1,11,45,928.0,120.0,2.25,21.0,1011.0,725.3,545.73
2016,7,1,12,0,930.0,120.0,2.3,21.0,1018.0,765.43,575.55
2016,7,1,12,15,930.0,120.0,2.35,21.0,1017.5,801.47,602.01
2016,7,1,12,30,930.0,120.0,2.4,21.0,1017.0,834.61,624.91
2016,7,1,12,45,924.0,122.5,2.45,21.0,1008.0,861.86,643.62
2016,7,1,13,0,918.0,125.0,2.5,21.0,999.0,885.64,660.05
2016,7,1,13,15,915.0,124.0,2.55,21.0,983.5,905.43,673.9
2016,7,1,13,30,912.0,123.0,2.6,21.0,968.0,921.55,685.39
2016,7,1,13,45,908.0,121.5,2.65,21.0,946.0,932.57,693.62
2016,7,1,14,0,904.0,120.0,2.7,21.0,924.0,939.76,699.46
2016,7,1,14,15,897.5,118.5,2.7,20.5,895.0,940.84,702.3
2016,7,1,14,30,891.0,117.0,2.7,20.0,866.0,938.08,702.76
2016,7,1,14,45,882.5,115.0,2.75,20.0,831.5,929.25,698.36
2016,7,1,15,0,874.0,113.0,2.8,20.0,797.0,916.75,691.61
2016,7,1,15,15,862.5,110.5,2.8,19.5,757.0,897.5,681.26
2016,7,1,15,30,851.0,108.0,2.8,19.0,717.0,874.91,668.64
2016,7,1,15,45,837.0,105.5,2.8,19.0,672.5,857.18,658.13
2016,7,1,16,0,823.0,103.0,2.8,19.0,628.0,825.89,638.08
2016,7,1,16,15,803.5,99.5,2.8,18.5,580.0,786.33,613.24
2016,7,1,16,30,784.0,96.0,2.8,18.0,532.0,744.64,586.49
2016,7,1,16,45,759.0,92.0,2.8,18.0,482.0,696.4,553.35
2016,7,1,17,0,734.0,88.0,2.8,18.0,432.0,647.01,518.38
2016,7,1,17,15,701.0,83.5,2.75,17.5,381.0,593.83,479.36
2016,7,1,17,30,668.0,79.0,2.7,17.0,330.0,538.06,437.15
2016,7,1,17,45,622.0,73.0,2.7,16.5,279.5,473.57,386.7
2016,7,1,18,0,576.0,67.0,2.7,16.0,229.0,411.42,336.2
2016,7,1,18,15,510.0,59.5,2.65,15.5,181.5,340.51,276.68
2016,7,1,18,30,444.0,52.0,2.6,15.0,134.0,274.92,219.73
2016,7,1,18,45,343.5,41.5,2.55,14.5,93.5,198.88,153.54
2016,7,1,19,0,243.0,31.0,2.5,14.0,53.0,133.52,92.82
2016,7,1,19,15,121.5,15.5,2.5,13.5,26.5,57.94,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,2.15,11.0,31.0,13.04,0.0
2016,7,2,5,30,275.0,34.0,2.2,11.0,62.0,27.81,17.96
