Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,45,369.5,44.0,2.25,11.5,104.0,35.82,26.06
2016,7,2,6,0,464.0,54.0,2.3,12.0,146.0,43.85,33.65
2016,7,2,6,15,258.5,82.5,2.3,12.5,136.0,60.27,48.53
2016,7,2,6,30,53.0,111.0,2.3,13.0,126.0,78.44,64.73
2016,7,2,6,45,61.0,131.5,2.3,13.5,152.5,92.0,76.53
2016,7,2,7,0,69.0,152.0,2.3,14.0,179.0,105.36,87.92
2016,7,2,7,15,92.0,176.5,2.3,14.5,217.5,120.92,101.01
2016,7,2,7,30,115.0,201.0,2.3,15.0,256.0,132.13,110.12
2016,7,2,7,45,449.0,149.5,2.3,15.5,399.0,100.34,82.14
2016,7,2,8,0,783.0,98.0,2.3,16.0,542.0,80.83,64.92
2016,7,2,8,15,801.5,101.0,2.3,16.5,589.0,82.4,65.95
2016,7,2,8,30,820.0,104.0,2.3,17.0,636.0,83.87,66.88
2016,7,2,8,45,833.0,107.0,2.3,17.5,679.5,85.09,67.59
2016,7,2,9,0,846.0,110.0,2.3,18.0,723.0,146.92,86.76
2016,7,2,9,15,857.5,112.5,2.3,18.5,762.0,203.71,121.84
2016,7,2,9,30,869.0,115.0,2.3,19.0,801.0,261.15,166.48
2016,7,2,9,45,872.0,119.5,2.3,19.5,833.5,317.97,214.71
2016,7,2,10,0,875.0,124.0,2.3,20.0,866.0,374.04,263.18
2016,7,2,10,15,882.0,125.5,2.3,20.0,894.0,428.77,310.58
2016,7,2,10,30,889.0,127.0,2.3,20.0,922.0,482.71,356.37
2016,7,2,10,45,892.0,129.0,2.35,20.5,943.0,534.03,398.41
2016,7,2,11,0,895.0,131.0,2.4,21.0,964.0,583.73,437.92
2016,7,2,11,15,898.5,132.0,2.4,21.0,978.5,631.27,475.31
2016,7,2,11,30,902.0,133.0,2.4,21.0,993.0,676.89,510.3
2016,7,2,11,45,902.0,134.0,2.45,21.0,1000.0,718.09,541.59
2016,7,2,12,0,902.0,135.0,2.5,21.0,1007.0,756.81,570.51
2016,7,2,12,15,902.5,135.0,2.5,21.0,1006.5,792.56,596.54
2016,7,2,12,30,903.0,135.0,2.5,21.0,1006.0,825.55,619.55
2016,7,2,12,45,907.5,131.0,2.55,21.0,1000.5,855.68,640.28
2016,7,2,13,0,912.0,127.0,2.6,21.0,995.0,882.67,658.9
2016,7,2,13,15,909.0,126.0,2.6,21.0,980.0,902.43,672.32
2016,7,2,13,30,906.0,125.0,2.6,21.0,965.0,918.53,683.41
2016,7,2,13,45,900.5,124.5,2.65,21.0,942.5,929.13,691.36
2016,7,2,14,0,895.0,124.0,2.7,21.0,920.0,935.92,696.93
2016,7,2,14,15,888.5,122.5,2.7,20.5,891.5,937.06,699.82
2016,7,2,14,30,882.0,121.0,2.7,20.0,863.0,934.41,700.33
2016,7,2,14,45,691.0,200.0,2.7,20.0,767.0,860.58,651.13
2016,7,2,15,0,500.0,279.0,2.7,20.0,671.0,755.36,575.28
2016,7,2,15,15,670.0,196.0,2.7,19.5,692.5,831.54,635.93
2016,7,2,15,30,840.0,113.0,2.7,19.0,714.0,882.15,673.5
2016,7,2,15,45,824.0,110.5,2.7,19.0,669.5,852.28,653.95
2016,7,2,16,0,808.0,108.0,2.7,19.0,625.0,819.6,633.02
2016,7,2,16,15,789.0,105.0,2.65,18.5,577.0,781.37,608.82
2016,7,2,16,30,770.0,102.0,2.6,18.0,529.0,740.98,582.75
2016,7,2,16,45,445.5,148.5,2.6,17.5,390.5,515.43,414.04
2016,7,2,17,0,121.0,195.0,2.6,17.0,252.0,283.06,228.78
2016,7,2,17,15,118.5,172.5,2.55,16.5,222.5,255.05,207.93
2016,7,2,17,30,116.0,150.0,2.5,16.0,193.0,226.69,185.57
2016,7,2,17,45,102.5,129.5,2.5,15.5,163.5,193.75,158.7
2016,7,2,18,0,89.0,109.0,2.5,15.0,134.0,161.63,131.88
2016,7,2,18,15,257.5,81.5,2.45,14.5,133.5,222.7,182.4
2016,7,2,18,30,426.0,54.0,2.4,14.0,133.0,269.37,216.45
2016,7,2,18,45,330.5,42.5,2.35,13.5,92.5,195.14,151.2
2016,7,2,19,0,235.0,31.0,2.3,13.0,52.0,129.65,90.24
2016,7,2,19,15,117.5,15.5,2.3,12.5,26.0,56.97,0.0
2016,7,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.1,10.5,31.0,13.31,0.0
2016,7,3,5,30,291.0,33.0,2.2,11.0,62.0,27.06,17.24
2016,7,3,5,45,385.5,42.5,2.3,11.5,104.5,34.72,25.07
2016,7,3,6,0,480.0,52.0,2.4,12.0,147.0,42.41,32.35
2016,7,3,6,15,327.0,82.5,2.4,12.5,155.0,60.2,48.46
2016,7,3,6,30,174.0,113.0,2.4,13.0,163.0,79.89,66.01
2016,7,3,6,45,192.0,131.5,2.4,13.5,197.5,90.28,75.02
2016,7,3,7,0,210.0,150.0,2.4,14.0,232.0,101.56,84.6
2016,7,3,7,15,169.5,175.5,2.35,14.5,247.5,118.62,99.03
2016,7,3,7,30,129.0,201.0,2.3,15.0,263.0,132.38,110.35
2016,7,3,7,45,166.5,223.0,2.25,15.5,311.5,145.45,120.91
2016,7,3,8,0,204.0,245.0,2.2,16.0,360.0,158.21,131.07
2016,7,3,8,15,297.0,248.5,2.2,16.5,432.5,155.08,127.73
2016,7,3,8,30,390.0,252.0,2.2,17.0,505.0,158.36,129.86
2016,7,3,8,45,247.5,292.0,2.2,17.5,456.5,172.82,141.3
2016,7,3,9,0,105.0,332.0,2.2,18.0,408.0,221.87,169.73
2016,7,3,9,15,492.5,221.0,2.2,18.5,606.5,204.27,137.54
2016,7,3,9,30,880.0,110.0,2.2,19.0,805.0,260.04,165.1
2016,7,3,9,45,582.0,253.0,2.25,19.5,721.0,316.31,223.2
2016,7,3,10,0,284.0,396.0,2.3,20.0,637.0,353.97,263.06
2016,7,3,10,15,254.0,417.5,2.3,20.0,638.0,380.43,285.22
2016,7,3,10,30,224.0,439.0,2.3,20.0,639.0,408.5,307.83
2016,7,3,10,45,584.0,270.0,2.35,20.5,808.5,483.04,362.55
2016,7,3,11,0,944.0,101.0,2.4,21.0,978.0,589.12,442.32
2016,7,3,11,15,946.5,101.5,2.45,21.0,992.5,637.7,480.49
2016,7,3,11,30,949.0,102.0,2.5,21.0,1007.0,684.12,516.46
2016,7,3,11,45,950.0,102.5,2.55,21.0,1014.0,727.2,549.21
2016,7,3,12,0,951.0,103.0,2.6,21.0,1021.0,767.68,579.45
2016,7,3,12,15,951.0,103.0,2.6,21.0,1020.5,804.27,605.8
2016,7,3,12,30,951.0,103.0,2.6,21.0,1020.0,837.86,628.56
2016,7,3,12,45,935.5,112.0,2.65,21.0,1008.0,863.27,646.07
2016,7,3,13,0,920.0,121.0,2.7,21.0,996.0,884.81,661.05
2016,7,3,13,15,916.5,120.0,2.7,21.0,980.5,904.23,674.31
2016,7,3,13,30,913.0,119.0,2.7,21.0,965.0,919.94,685.16
2016,7,3,13,45,908.5,118.5,2.75,21.0,943.0,931.45,693.73
2016,7,3,14,0,904.0,118.0,2.8,21.0,921.0,939.15,699.9
2016,7,3,14,15,897.0,116.5,2.8,20.5,892.0,939.82,702.47
2016,7,3,14,30,890.0,115.0,2.8,20.0,863.0,936.65,702.65
2016,7,3,14,45,881.5,113.0,2.8,20.0,828.5,927.86,697.85
2016,7,3,15,0,873.0,111.0,2.8,20.0,794.0,915.39,690.71
2016,7,3,15,15,861.5,109.0,2.75,19.5,754.0,896.69,680.34
2016,7,3,15,30,850.0,107.0,2.7,19.0,714.0,874.66,667.74
2016,7,3,15,45,519.5,197.0,2.7,19.0,561.0,675.97,526.25
2016,7,3,16,0,189.0,287.0,2.7,19.0,408.0,441.56,347.23
2016,7,3,16,15,486.0,191.0,2.7,18.5,469.0,620.08,491.05
2016,7,3,16,30,783.0,95.0,2.7,18.0,530.0,744.53,587.21
2016,7,3,16,45,398.0,127.5,2.7,18.0,348.0,457.21,368.89
2016,7,3,17,0,13.0,160.0,2.7,18.0,166.0,141.6,111.78
2016,7,3,17,15,19.0,148.0,2.65,17.5,155.5,136.02,108.45
2016,7,3,17,30,25.0,136.0,2.6,17.0,145.0,140.36,112.65
2016,7,3,17,45,19.0,116.5,2.6,16.5,123.0,109.04,86.8
2016,7,3,18,0,13.0,97.0,2.6,16.0,101.0,88.4,69.55
2016,7,3,18,15,233.0,73.5,2.55,15.0,117.5,201.38,164.79
2016,7,3,18,30,453.0,50.0,2.5,14.0,134.0,278.12,223.6
2016,7,3,18,45,358.5,40.0,2.5,13.5,94.0,204.3,158.34
2016,7,3,19,0,264.0,30.0,2.5,13.0,54.0,140.51,97.84
2016,7,3,19,15,132.0,15.0,2.5,12.5,27.0,62.77,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.0,2.3,11.0,31.5,12.1,0.0
2016,7,4,5,30,319.0,30.0,2.4,11.0,63.0,24.69,15.15
2016,7,4,5,45,415.5,38.5,2.55,11.5,105.5,31.67,22.36
2016,7,4,6,0,512.0,47.0,2.7,12.0,148.0,38.74,29.07
2016,7,4,6,15,257.0,71.5,2.65,12.5,122.5,52.07,41.19
2016,7,4,6,30,2.0,96.0,2.6,13.0,97.0,70.09,57.3
2016,7,4,6,45,7.0,114.5,2.6,13.5,117.5,83.17,68.75
2016,7,4,7,0,12.0,133.0,2.6,14.0,138.0,96.2,79.92
2016,7,4,7,15,69.0,166.5,2.55,14.5,199.5,115.0,95.91
2016,7,4,7,30,126.0,200.0,2.5,15.0,261.0,131.77,109.87
2016,7,4,7,45,89.5,215.0,2.45,15.5,260.5,144.7,120.32
2016,7,4,8,0,53.0,230.0,2.4,16.0,260.0,153.21,126.88
2016,7,4,8,15,106.5,261.5,2.35,16.5,328.5,172.0,142.04
2016,7,4,8,30,160.0,293.0,2.3,17.0,397.0,181.3,149.06
2016,7,4,8,45,266.0,295.5,2.3,17.5,481.5,175.09,143.18
2016,7,4,9,0,372.0,298.0,2.3,18.0,566.0,207.35,149.92
2016,7,4,9,15,641.0,195.5,2.3,18.0,688.5,208.59,135.0
2016,7,4,9,30,910.0,93.0,2.3,18.0,811.0,255.29,160.83
2016,7,4,9,45,652.0,223.5,2.35,18.5,749.5,316.27,221.75
2016,7,4,10,0,394.0,354.0,2.4,19.0,688.0,364.44,269.27
2016,7,4,10,15,401.5,363.5,2.4,19.0,713.0,398.6,297.49
2016,7,4,10,30,409.0,373.0,2.4,19.0,738.0,438.65,329.79
2016,7,4,10,45,666.0,244.0,2.45,19.5,855.0,505.52,380.18
2016,7,4,11,0,923.0,115.0,2.5,20.0,972.0,587.83,443.21
2016,7,4,11,15,678.0,260.0,2.5,20.0,895.0,602.81,455.19
2016,7,4,11,30,433.0,405.0,2.5,20.0,818.0,593.37,447.5
2016,7,4,11,45,402.0,418.0,2.55,20.5,803.5,607.86,458.01
2016,7,4,12,0,371.0,431.0,2.6,21.0,789.0,620.35,466.5
2016,7,4,12,15,413.0,423.0,2.6,21.0,821.5,672.71,504.65
2016,7,4,12,30,455.0,415.0,2.6,21.0,854.0,722.84,540.63
2016,7,4,12,45,263.0,432.5,2.65,21.0,686.0,595.79,448.59
2016,7,4,13,0,71.0,450.0,2.7,21.0,518.0,438.26,331.58
2016,7,4,13,15,99.5,455.5,2.7,21.0,549.0,473.77,359.36
2016,7,4,13,30,128.0,461.0,2.7,21.0,580.0,526.36,398.32
2016,7,4,13,45,238.0,432.0,2.7,21.0,646.0,622.08,470.06
2016,7,4,14,0,348.0,403.0,2.7,21.0,712.0,702.72,529.8
2016,7,4,14,15,254.5,406.5,2.7,20.5,629.0,628.24,476.13
2016,7,4,14,30,161.0,410.0,2.7,20.0,546.0,532.51,406.91
2016,7,4,14,45,203.0,387.5,2.7,20.0,551.5,552.61,424.18
2016,7,4,15,0,245.0,365.0,2.7,20.0,557.0,590.77,453.63
2016,7,4,15,15,557.0,231.0,2.7,19.5,637.5,757.92,583.47
2016,7,4,15,30,869.0,97.0,2.7,19.0,718.0,881.82,673.95
2016,7,4,15,45,854.5,95.0,2.75,19.0,673.5,853.61,655.25
2016,7,4,16,0,840.0,93.0,2.8,19.0,629.0,822.53,635.76
2016,7,4,16,15,558.5,161.0,2.75,18.5,506.0,658.16,518.28
2016,7,4,16,30,277.0,229.0,2.7,18.0,383.0,463.46,369.55
2016,7,4,16,45,180.5,210.5,2.7,17.5,307.0,346.85,279.85
2016,7,4,17,0,84.0,192.0,2.7,17.0,231.0,238.54,192.95
2016,7,4,17,15,43.0,157.0,2.7,16.5,177.0,173.06,139.79
2016,7,4,17,30,2.0,122.0,2.7,16.0,123.0,101.75,80.36
2016,7,4,17,45,1.0,104.0,2.7,15.5,104.5,86.04,67.54
2016,7,4,18,0,0.0,86.0,2.7,15.0,86.0,70.34,54.4
2016,7,4,18,15,237.5,67.0,2.65,14.5,111.0,208.81,171.34
2016,7,4,18,30,475.0,48.0,2.6,14.0,136.0,286.52,230.39
2016,7,4,18,45,377.5,38.0,2.55,13.5,95.0,210.32,162.99
2016,7,4,19,0,280.0,28.0,2.5,13.0,54.0,144.55,100.42
2016,7,4,19,15,140.0,14.0,2.5,12.5,27.0,64.04,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.5,15.5,2.65,11.0,30.5,12.51,0.0
2016,7,5,5,30,301.0,31.0,2.7,11.0,61.0,25.47,15.72
2016,7,5,5,45,397.5,40.0,2.75,11.5,103.0,32.79,23.32
2016,7,5,6,0,494.0,49.0,2.8,12.0,145.0,40.18,30.34
2016,7,5,6,15,247.0,60.0,2.75,12.5,108.0,44.17,34.11
2016,7,5,6,30,0.0,71.0,2.7,13.0,71.0,53.58,42.57
2016,7,5,6,45,0.0,85.5,2.65,13.5,85.5,64.16,51.89
2016,7,5,7,0,0.0,100.0,2.6,14.0,100.0,74.68,60.97
2016,7,5,7,15,0.0,109.5,2.55,14.5,109.5,81.78,66.9
2016,7,5,7,30,0.0,119.0,2.5,15.0,119.0,88.84,72.68
2016,7,5,7,45,0.0,134.5,2.45,15.5,134.5,99.86,81.83
2016,7,5,8,0,0.0,150.0,2.4,16.0,150.0,110.79,90.76
2016,7,5,8,15,11.5,193.0,2.35,16.0,200.5,139.54,114.96
2016,7,5,8,30,23.0,236.0,2.3,16.0,251.0,167.27,137.94
2016,7,5,8,45,18.0,235.0,2.3,16.5,247.5,167.61,137.52
2016,7,5,9,0,13.0,234.0,2.3,17.0,244.0,169.89,132.3
2016,7,5,9,15,115.0,303.5,2.35,17.5,394.0,212.34,160.74
2016,7,5,9,30,217.0,373.0,2.4,18.0,544.0,284.73,212.12
2016,7,5,9,45,114.5,309.5,2.45,18.5,400.5,241.35,182.7
2016,7,5,10,0,12.0,246.0,2.5,19.0,257.0,187.52,144.09
2016,7,5,10,15,16.0,281.5,2.55,19.0,296.0,216.23,166.43
2016,7,5,10,30,20.0,317.0,2.6,19.0,335.0,245.83,189.16
2016,7,5,10,45,27.0,350.0,2.65,19.0,375.0,273.31,210.12
2016,7,5,11,0,34.0,383.0,2.7,19.0,415.0,306.23,235.16
2016,7,5,11,15,43.5,407.0,2.75,19.0,448.5,335.67,257.47
2016,7,5,11,30,53.0,431.0,2.8,19.0,482.0,366.69,280.9
2016,7,5,11,45,258.0,423.0,2.85,19.0,672.0,514.86,393.95
2016,7,5,12,0,463.0,415.0,2.9,19.0,862.0,677.77,513.98
2016,7,5,12,15,454.0,415.5,2.95,19.0,853.5,698.19,528.3
2016,7,5,12,30,445.0,416.0,3.0,19.0,845.0,716.16,541.69
2016,7,5,12,45,689.5,264.5,3.05,19.0,923.0,813.11,616.33
2016,7,5,13,0,934.0,113.0,3.1,19.0,1001.0,890.84,673.51
2016,7,5,13,15,932.0,112.0,3.1,19.0,986.5,911.77,687.53
2016,7,5,13,30,930.0,111.0,3.1,19.0,972.0,929.0,699.57
2016,7,5,13,45,927.0,109.5,3.1,19.0,950.5,941.09,708.23
2016,7,5,14,0,924.0,108.0,3.1,19.0,929.0,949.3,714.41
2016,7,5,14,15,918.0,107.0,3.1,18.5,900.5,951.36,717.97
2016,7,5,14,30,912.0,106.0,3.1,18.0,872.0,949.54,719.07
2016,7,5,14,45,906.0,103.5,3.15,18.0,838.0,942.38,715.7
2016,7,5,15,0,900.0,101.0,3.2,18.0,804.0,931.42,709.88
2016,7,5,15,15,889.5,99.0,3.2,17.5,764.5,913.24,700.15
2016,7,5,15,30,879.0,97.0,3.2,17.0,725.0,891.6,688.07
2016,7,5,15,45,867.5,94.0,3.25,17.0,681.5,864.75,671.34
2016,7,5,16,0,856.0,91.0,3.3,17.0,638.0,834.83,652.34
2016,7,5,16,15,839.0,88.5,3.35,16.5,590.0,806.74,635.72
2016,7,5,16,30,822.0,86.0,3.4,16.0,542.0,767.16,610.41
2016,7,5,16,45,800.0,82.0,3.45,16.0,492.0,719.99,577.91
2016,7,5,17,0,778.0,78.0,3.5,16.0,442.0,671.36,543.71
2016,7,5,17,15,417.5,111.0,3.55,15.5,304.0,424.68,350.1
2016,7,5,17,30,57.0,144.0,3.6,15.0,166.0,169.98,138.52
2016,7,5,17,45,49.5,124.0,3.65,14.5,141.0,144.83,118.14
2016,7,5,18,0,42.0,104.0,3.7,14.0,116.0,120.11,97.29
2016,7,5,18,15,270.0,76.0,3.65,13.5,128.0,235.73,194.52
2016,7,5,18,30,498.0,48.0,3.6,13.0,140.0,297.5,240.66
2016,7,5,18,45,391.0,39.0,3.55,12.5,97.5,217.18,169.35
2016,7,5,19,0,284.0,30.0,3.5,12.0,55.0,148.06,103.26
2016,7,5,19,15,142.0,15.0,3.45,11.5,27.5,65.8,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,15.5,2.75,11.0,29.5,12.5,0.0
2016,7,6,5,30,280.0,31.0,2.7,11.0,59.0,25.41,15.56
2016,7,6,5,45,378.5,40.5,2.7,11.5,100.0,33.11,23.57
2016,7,6,6,0,477.0,50.0,2.7,12.0,141.0,40.86,30.92
2016,7,6,6,15,238.5,58.0,2.55,12.5,103.5,42.72,32.81
2016,7,6,6,30,0.0,66.0,2.4,13.0,66.0,50.12,39.48
2016,7,6,6,45,0.0,80.0,2.3,13.5,80.0,60.4,48.54
2016,7,6,7,0,0.0,94.0,2.2,14.0,94.0,70.61,57.38
2016,7,6,7,15,0.0,118.5,2.1,14.0,118.5,87.75,72.28
2016,7,6,7,30,0.0,143.0,2.0,14.0,143.0,104.6,86.71
2016,7,6,7,45,3.5,160.5,1.9,14.5,163.0,116.85,96.8
2016,7,6,8,0,7.0,178.0,1.8,15.0,183.0,129.0,106.66
2016,7,6,8,15,34.5,226.0,1.75,15.5,248.5,151.78,125.41
2016,7,6,8,30,62.0,274.0,1.7,16.0,314.0,178.34,147.0
2016,7,6,8,45,36.5,248.0,1.7,16.5,272.0,165.16,135.26
2016,7,6,9,0,11.0,222.0,1.7,17.0,230.0,162.01,125.91
2016,7,6,9,15,164.0,286.5,1.75,17.0,415.5,210.19,157.03
2016,7,6,9,30,317.0,351.0,1.8,17.0,601.0,284.72,208.27
2016,7,6,9,45,188.5,365.0,1.85,17.5,515.5,293.4,220.42
2016,7,6,10,0,60.0,379.0,1.9,18.0,430.0,284.17,217.61
2016,7,6,10,15,181.5,399.0,1.95,18.0,559.5,347.36,263.68
2016,7,6,10,30,303.0,419.0,2.0,18.0,689.0,425.79,321.86
2016,7,6,10,45,615.5,261.5,2.15,18.5,826.5,493.0,371.9
2016,7,6,11,0,928.0,104.0,2.3,19.0,964.0,582.93,440.89
2016,7,6,11,15,685.5,254.5,2.4,19.0,895.5,603.75,457.37
2016,7,6,11,30,443.0,405.0,2.5,19.0,827.0,600.2,454.19
2016,7,6,11,45,690.5,254.5,2.65,19.5,917.5,681.76,517.32
2016,7,6,12,0,938.0,104.0,2.8,20.0,1008.0,760.22,577.98
2016,7,6,12,15,938.0,104.0,2.9,19.5,1007.5,796.54,605.84
2016,7,6,12,30,938.0,104.0,3.0,19.0,1007.0,829.9,630.58
2016,7,6,12,45,930.5,107.5,3.15,19.0,997.5,856.99,650.14
2016,7,6,13,0,923.0,111.0,3.3,19.0,988.0,880.53,667.34
2016,7,6,13,15,919.5,110.0,3.4,19.0,972.5,899.93,681.48
2016,7,6,13,30,916.0,109.0,3.5,19.0,957.0,915.61,693.2
2016,7,6,13,45,911.0,108.0,3.6,19.0,935.0,926.17,701.54
2016,7,6,14,0,906.0,107.0,3.7,19.0,913.0,932.88,707.4
2016,7,6,14,15,638.0,235.5,3.7,18.5,794.0,841.86,644.5
2016,7,6,14,30,370.0,364.0,3.7,18.0,675.0,699.1,538.67
2016,7,6,14,45,328.0,360.0,3.75,18.0,627.5,660.22,511.52
2016,7,6,15,0,286.0,356.0,3.8,18.0,580.0,619.99,482.38
2016,7,6,15,15,221.0,344.5,3.8,17.5,512.5,530.84,416.93
2016,7,6,15,30,156.0,333.0,3.8,17.0,445.0,462.05,365.16
2016,7,6,15,45,159.5,310.5,3.8,17.0,418.5,442.48,351.61
2016,7,6,16,0,163.0,288.0,3.8,17.0,392.0,421.78,336.88
2016,7,6,16,15,268.0,248.5,3.75,16.5,404.0,483.68,389.15
2016,7,6,16,30,373.0,209.0,3.7,16.0,416.0,519.19,420.62
2016,7,6,16,45,374.0,187.0,3.7,16.0,378.0,486.07,395.99
2016,7,6,17,0,375.0,165.0,3.7,16.0,340.0,468.43,383.04
2016,7,6,17,15,293.5,154.5,3.7,15.5,282.0,371.05,306.0
2016,7,6,17,30,212.0,144.0,3.7,15.0,224.0,296.55,245.41
2016,7,6,17,45,412.0,101.0,3.7,14.5,226.5,375.15,312.16
2016,7,6,18,0,612.0,58.0,3.7,14.0,229.0,424.86,352.07
2016,7,6,18,15,549.0,51.5,3.6,13.5,182.0,354.67,291.59
2016,7,6,18,30,486.0,45.0,3.5,13.0,135.0,289.54,233.92
2016,7,6,18,45,390.0,36.0,3.45,12.5,94.5,214.26,167.0
2016,7,6,19,0,294.0,27.0,3.4,12.0,54.0,149.22,103.64
2016,7,6,19,15,147.0,13.5,3.35,11.5,27.0,65.66,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.1,11.5,29.5,11.32,0.0
2016,7,7,5,30,326.0,28.0,3.1,12.0,59.0,23.1,13.46
2016,7,7,5,45,419.5,36.0,3.1,12.5,100.5,29.72,20.47
2016,7,7,6,0,513.0,44.0,3.1,13.0,142.0,36.43,26.84
2016,7,7,6,15,256.5,46.5,3.0,13.0,95.5,35.03,25.85
2016,7,7,6,30,0.0,49.0,2.9,13.0,49.0,37.48,28.14
2016,7,7,6,45,0.0,59.0,2.85,13.5,59.0,45.19,34.98
2016,7,7,7,0,0.0,69.0,2.8,14.0,69.0,52.93,41.71
2016,7,7,7,15,0.0,95.0,2.8,14.5,95.0,71.87,58.21
2016,7,7,7,30,0.0,121.0,2.8,15.0,121.0,90.14,73.86
2016,7,7,7,45,3.5,149.0,2.8,15.5,151.5,109.43,90.14
2016,7,7,8,0,7.0,177.0,2.8,16.0,182.0,128.34,105.84
2016,7,7,8,15,10.0,194.5,2.8,16.0,201.0,140.38,115.73
2016,7,7,8,30,13.0,212.0,2.8,16.0,220.0,152.32,125.46
2016,7,7,8,45,22.5,247.0,2.85,16.5,263.0,174.93,143.84
2016,7,7,9,0,32.0,282.0,2.9,17.0,306.0,189.45,147.4
2016,7,7,9,15,25.0,277.5,2.95,17.0,297.0,202.46,157.34
2016,7,7,9,30,18.0,273.0,3.0,17.0,288.0,202.2,157.12
2016,7,7,9,45,35.0,321.5,3.1,17.5,351.0,233.48,180.61
2016,7,7,10,0,52.0,370.0,3.2,18.0,414.0,276.03,212.8
2016,7,7,10,15,69.5,397.5,3.25,18.0,458.5,308.68,237.66
2016,7,7,10,30,87.0,425.0,3.3,18.0,503.0,344.0,264.65
2016,7,7,10,45,243.0,410.5,3.35,18.0,634.5,416.01,319.01
2016,7,7,11,0,399.0,396.0,3.4,18.0,766.0,509.53,390.01
2016,7,7,11,15,312.5,435.5,3.4,18.0,728.5,515.79,395.15
2016,7,7,11,30,226.0,475.0,3.4,18.0,691.0,511.77,392.09
2016,7,7,11,45,239.0,466.5,3.4,18.0,696.0,532.03,407.93
2016,7,7,12,0,252.0,458.0,3.4,18.0,701.0,557.3,427.18
2016,7,7,12,15,301.5,449.5,3.4,18.0,740.0,606.2,464.13
2016,7,7,12,30,351.0,441.0,3.4,18.0,779.0,656.86,501.95
2016,7,7,12,45,246.5,460.0,3.4,18.0,696.5,606.57,463.71
2016,7,7,13,0,142.0,479.0,3.4,18.0,614.0,537.29,411.41
2016,7,7,13,15,230.5,456.5,3.35,18.0,672.0,603.38,462.7
2016,7,7,13,30,319.0,434.0,3.3,18.0,730.0,686.7,524.77
2016,7,7,13,45,614.0,269.5,3.3,18.0,821.0,831.56,635.42
2016,7,7,14,0,909.0,105.0,3.3,18.0,912.0,934.55,709.47
2016,7,7,14,15,902.5,104.0,3.3,18.0,884.0,936.08,710.5
2016,7,7,14,30,896.0,103.0,3.3,18.0,856.0,933.77,709.89
2016,7,7,14,45,712.0,186.5,3.3,18.0,769.0,870.33,667.07
2016,7,7,15,0,528.0,270.0,3.3,18.0,682.0,775.49,597.85
2016,7,7,15,15,695.0,182.0,3.3,17.5,695.5,844.29,653.77
2016,7,7,15,30,862.0,94.0,3.3,17.0,709.0,875.4,677.93
2016,7,7,15,45,612.5,174.0,3.35,17.0,597.5,745.71,585.84
2016,7,7,16,0,363.0,254.0,3.4,17.0,486.0,575.03,456.51
2016,7,7,16,15,314.0,242.0,3.45,16.5,432.0,515.16,413.17
2016,7,7,16,30,265.0,230.0,3.5,16.0,378.0,456.59,369.14
2016,7,7,16,45,197.0,212.5,3.6,15.5,316.5,362.72,296.04
2016,7,7,17,0,129.0,195.0,3.7,15.0,255.0,290.38,238.02
2016,7,7,17,15,76.0,164.5,3.75,14.5,199.0,204.41,167.75
2016,7,7,17,30,23.0,134.0,3.8,14.0,143.0,127.2,102.94
2016,7,7,17,45,17.5,115.0,3.9,13.5,121.0,107.0,86.17
2016,7,7,18,0,12.0,96.0,4.0,13.0,99.0,87.17,69.35
2016,7,7,18,15,251.0,70.5,3.9,12.5,117.0,220.92,183.11
2016,7,7,18,30,490.0,45.0,3.8,12.0,135.0,292.03,237.38
2016,7,7,18,45,394.0,36.0,3.75,12.0,94.0,216.41,169.08
2016,7,7,19,0,298.0,27.0,3.7,12.0,53.0,151.04,104.58
2016,7,7,19,15,149.0,13.5,3.6,11.5,26.5,66.33,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,13.0,3.1,11.5,29.0,10.51,0.0
2016,7,8,5,30,336.0,26.0,3.1,12.0,58.0,21.5,12.02
2016,7,8,5,45,429.5,33.5,3.15,12.5,99.0,27.78,18.74
2016,7,8,6,0,523.0,41.0,3.2,13.0,140.0,34.18,24.83
2016,7,8,6,15,261.5,53.0,3.15,13.0,102.5,39.55,29.89
2016,7,8,6,30,0.0,65.0,3.1,13.0,65.0,49.39,38.81
2016,7,8,6,45,0.0,78.5,3.05,13.5,78.5,59.33,47.59
2016,7,8,7,0,0.0,92.0,3.0,14.0,92.0,69.2,56.15
2016,7,8,7,15,10.5,131.0,2.9,14.5,136.0,96.0,79.41
2016,7,8,7,30,21.0,170.0,2.8,15.0,180.0,121.83,101.38
2016,7,8,7,45,41.5,201.0,2.75,15.5,223.5,136.08,113.04
2016,7,8,8,0,62.0,232.0,2.7,16.0,267.0,154.27,127.91
2016,7,8,8,15,54.0,247.0,2.65,16.5,279.5,163.19,134.74
2016,7,8,8,30,46.0,262.0,2.6,17.0,292.0,171.83,141.29
2016,7,8,8,45,97.0,298.5,2.6,17.5,367.0,192.46,157.77
2016,7,8,9,0,148.0,335.0,2.6,18.0,442.0,216.39,164.32
2016,7,8,9,15,519.5,209.0,2.6,18.5,612.0,200.66,133.82
2016,7,8,9,30,891.0,83.0,2.6,19.0,782.0,243.99,152.36
2016,7,8,9,45,898.0,84.5,2.6,19.5,815.5,301.17,201.23
2016,7,8,10,0,905.0,86.0,2.6,20.0,849.0,358.01,250.83
2016,7,8,10,15,910.5,87.0,2.65,20.0,876.5,413.36,299.46
2016,7,8,10,30,916.0,88.0,2.7,20.0,904.0,467.72,346.36
2016,7,8,10,45,919.5,89.5,2.8,20.5,925.0,520.25,390.05
2016,7,8,11,0,923.0,91.0,2.9,21.0,946.0,571.17,431.16
2016,7,8,11,15,926.0,91.5,2.95,21.0,960.5,619.23,469.68
2016,7,8,11,30,929.0,92.0,3.0,21.0,975.0,665.21,505.71
2016,7,8,11,45,930.5,92.0,3.05,21.0,982.5,707.55,538.3
2016,7,8,12,0,932.0,92.0,3.1,21.0,990.0,747.35,568.42
2016,7,8,12,15,932.5,92.0,3.15,21.0,990.0,783.7,594.92
2016,7,8,12,30,933.0,92.0,3.2,21.0,990.0,817.13,618.23
2016,7,8,12,45,927.0,95.0,3.25,21.5,981.5,844.78,636.28
2016,7,8,13,0,921.0,98.0,3.3,22.0,973.0,868.94,651.93
2016,7,8,13,15,919.0,97.5,3.35,21.5,958.5,889.82,667.92
2016,7,8,13,30,917.0,97.0,3.4,21.0,944.0,907.07,681.59
2016,7,8,13,45,913.5,96.0,3.45,21.0,923.0,918.79,690.34
2016,7,8,14,0,910.0,95.0,3.5,21.0,902.0,926.71,696.66
2016,7,8,14,15,904.5,93.5,3.5,21.0,874.5,928.48,698.65
2016,7,8,14,30,899.0,92.0,3.5,21.0,847.0,926.4,698.19
2016,7,8,14,45,892.5,90.0,3.55,21.0,813.5,919.11,694.64
2016,7,8,15,0,886.0,88.0,3.6,21.0,780.0,908.1,688.67
2016,7,8,15,15,876.0,86.5,3.6,20.5,741.5,890.86,679.52
2016,7,8,15,30,866.0,85.0,3.6,20.0,703.0,870.24,668.05
2016,7,8,15,45,855.0,82.5,3.65,20.0,660.0,844.42,651.92
2016,7,8,16,0,844.0,80.0,3.7,20.0,617.0,815.58,633.59
2016,7,8,16,15,827.0,77.5,3.65,19.5,570.5,779.0,610.25
2016,7,8,16,30,810.0,75.0,3.6,19.0,524.0,740.17,585.0
2016,7,8,16,45,790.0,71.5,3.55,19.0,475.0,703.16,559.62
2016,7,8,17,0,770.0,68.0,3.5,19.0,426.0,656.91,526.93
2016,7,8,17,15,740.5,64.5,3.4,18.5,376.0,602.93,487.95
2016,7,8,17,30,711.0,61.0,3.3,18.0,326.0,548.85,446.77
2016,7,8,17,45,672.0,56.5,3.25,17.5,277.0,488.17,399.01
2016,7,8,18,0,633.0,52.0,3.2,17.0,228.0,429.04,350.62
2016,7,8,18,15,572.0,46.5,3.1,16.5,181.0,359.65,291.99
2016,7,8,18,30,511.0,41.0,3.0,16.0,134.0,297.63,237.4
2016,7,8,18,45,418.0,33.0,2.95,15.5,93.5,223.2,171.74
2016,7,8,19,0,325.0,25.0,2.9,15.0,53.0,158.72,108.01
2016,7,8,19,15,162.5,12.5,2.9,14.5,26.5,69.08,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,181.5,12.0,2.1,12.5,28.5,9.73,0.0
2016,7,9,5,30,363.0,24.0,2.1,13.0,57.0,19.96,10.59
2016,7,9,5,45,452.5,31.0,2.15,13.5,98.0,28.16,18.97
2016,7,9,6,0,542.0,38.0,2.2,14.0,139.0,34.69,25.17
2016,7,9,6,15,598.5,42.5,2.25,14.5,186.0,38.94,29.16
2016,7,9,6,30,655.0,47.0,2.3,15.0,233.0,43.26,33.05
2016,7,9,6,45,692.5,51.0,2.4,16.0,282.0,47.0,36.21
2016,7,9,7,0,730.0,55.0,2.5,17.0,331.0,50.72,39.26
2016,7,9,7,15,757.5,58.0,2.55,17.5,380.5,53.52,41.5
2016,7,9,7,30,785.0,61.0,2.6,18.0,430.0,63.1,49.6
2016,7,9,7,45,547.0,142.5,2.65,18.5,413.5,98.58,79.84
2016,7,9,8,0,309.0,224.0,2.7,19.0,397.0,143.56,117.51
2016,7,9,8,15,320.5,244.0,2.7,19.0,436.5,153.54,125.42
2016,7,9,8,30,332.0,264.0,2.7,19.0,476.0,163.02,132.93
2016,7,9,8,45,289.5,294.5,2.75,19.5,489.0,175.52,142.66
2016,7,9,9,0,247.0,325.0,2.8,20.0,502.0,209.86,155.02
2016,7,9,9,15,573.0,201.5,2.85,20.0,642.5,201.78,131.77
2016,7,9,9,30,899.0,78.0,2.9,20.0,783.0,242.21,150.17
2016,7,9,9,45,901.0,83.0,3.0,20.5,815.5,300.91,200.44
2016,7,9,10,0,903.0,88.0,3.1,21.0,848.0,358.77,251.01
2016,7,9,10,15,909.0,89.0,3.15,21.0,876.0,414.29,299.75
2016,7,9,10,30,915.0,90.0,3.2,21.0,904.0,468.87,346.84
2016,7,9,10,45,920.5,90.0,3.25,21.5,925.5,521.33,390.39
2016,7,9,11,0,926.0,90.0,3.3,22.0,947.0,572.34,431.47
2016,7,9,11,15,928.5,90.5,3.35,22.0,961.5,620.3,469.96
2016,7,9,11,30,931.0,91.0,3.4,22.0,976.0,666.14,505.92
2016,7,9,11,45,935.0,90.0,3.5,22.0,984.0,709.5,539.5
2016,7,9,12,0,939.0,89.0,3.6,22.0,992.0,750.48,570.73
2016,7,9,12,15,939.0,89.0,3.7,21.5,992.0,786.72,598.45
2016,7,9,12,30,939.0,89.0,3.8,21.0,992.0,819.97,623.16
2016,7,9,12,45,936.5,89.5,3.9,21.0,984.5,848.46,643.41
2016,7,9,13,0,934.0,90.0,4.0,21.0,977.0,873.53,661.33
2016,7,9,13,15,932.0,89.5,4.05,21.0,962.5,894.55,676.3
2016,7,9,13,30,930.0,89.0,4.1,21.0,948.0,911.9,688.83
2016,7,9,13,45,927.5,87.5,4.2,21.0,927.5,924.08,698.2
2016,7,9,14,0,925.0,86.0,4.3,21.0,907.0,932.4,705.07
2016,7,9,14,15,920.5,85.0,4.35,20.5,879.5,935.52,709.62
2016,7,9,14,30,916.0,84.0,4.4,20.0,852.0,934.78,711.69
2016,7,9,14,45,911.0,82.0,4.45,20.0,819.5,928.69,709.0
2016,7,9,15,0,906.0,80.0,4.5,20.0,787.0,918.8,703.81
2016,7,9,15,15,898.0,78.5,4.5,19.5,749.0,903.04,695.61
2016,7,9,15,30,890.0,77.0,4.5,19.0,711.0,883.78,684.99
2016,7,9,15,45,880.0,75.0,4.55,18.5,669.0,858.84,670.66
2016,7,9,16,0,870.0,73.0,4.6,18.0,627.0,830.77,653.94
2016,7,9,16,15,856.5,71.0,4.6,17.5,581.5,796.89,632.47
2016,7,9,16,30,843.0,69.0,4.6,17.0,536.0,760.5,608.85
2016,7,9,16,45,823.5,67.0,4.6,17.0,487.0,717.25,578.56
2016,7,9,17,0,804.0,65.0,4.6,17.0,438.0,672.44,546.61
2016,7,9,17,15,778.0,61.5,4.55,16.5,388.0,626.17,513.41
2016,7,9,17,30,752.0,58.0,4.5,16.0,338.0,572.8,472.21
2016,7,9,17,45,711.0,55.0,4.45,15.5,288.0,510.85,422.6
2016,7,9,18,0,670.0,52.0,4.4,15.0,238.0,450.45,372.34
2016,7,9,18,15,611.5,46.5,4.25,14.5,189.5,380.4,312.12
2016,7,9,18,30,553.0,41.0,4.1,14.0,141.0,314.6,253.45
2016,7,9,18,45,450.5,33.5,3.95,13.5,98.5,237.39,184.37
2016,7,9,19,0,348.0,26.0,3.8,13.0,56.0,168.19,115.01
2016,7,9,19,15,174.0,13.0,3.75,12.5,28.0,73.09,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.0,13.0,3.15,11.5,29.0,10.55,0.0
2016,7,10,5,30,354.0,26.0,3.2,12.0,58.0,21.6,11.82
2016,7,10,5,45,451.0,33.5,3.25,12.5,100.5,27.93,18.82
2016,7,10,6,0,548.0,41.0,3.3,13.0,143.0,37.3,27.57
2016,7,10,6,15,607.5,46.5,3.25,13.5,191.5,42.33,32.29
2016,7,10,6,30,667.0,52.0,3.2,14.0,240.0,47.4,36.87
2016,7,10,6,45,708.5,56.0,3.15,14.5,291.0,51.08,40.07
2016,7,10,7,0,750.0,60.0,3.1,15.0,342.0,54.78,43.18
2016,7,10,7,15,779.0,63.5,3.0,15.5,393.5,57.89,45.7
2016,7,10,7,30,808.0,67.0,2.9,16.0,445.0,60.96,48.13
2016,7,10,7,45,830.0,69.5,2.85,16.5,495.5,70.5,56.16
2016,7,10,8,0,852.0,72.0,2.8,17.0,546.0,73.23,58.2
2016,7,10,8,15,868.5,74.0,2.75,17.5,594.5,75.39,59.74
2016,7,10,8,30,885.0,76.0,2.7,18.0,643.0,77.43,61.17
2016,7,10,8,45,899.0,77.5,2.65,18.5,687.5,78.97,62.18
2016,7,10,9,0,913.0,79.0,2.6,19.0,732.0,131.49,72.86
2016,7,10,9,15,923.0,80.5,2.6,19.5,772.0,191.41,109.21
2016,7,10,9,30,933.0,82.0,2.6,20.0,812.0,251.79,156.12
2016,7,10,9,45,940.0,83.5,2.6,20.5,846.5,311.58,206.94
2016,7,10,10,0,947.0,85.0,2.6,21.0,881.0,370.99,258.49
2016,7,10,10,15,952.5,86.0,2.65,21.0,910.0,428.84,309.0
2016,7,10,10,30,958.0,87.0,2.7,21.0,939.0,485.63,357.65
2016,7,10,10,45,961.5,88.5,2.8,21.5,961.0,540.52,402.95
2016,7,10,11,0,965.0,90.0,2.9,22.0,983.0,593.7,445.53
2016,7,10,11,15,968.0,90.5,3.0,22.0,998.0,643.92,485.58
2016,7,10,11,30,971.0,91.0,3.1,22.0,1013.0,691.94,523.07
2016,7,10,11,45,972.5,91.5,3.25,22.5,1020.5,736.6,556.46
2016,7,10,12,0,974.0,92.0,3.4,23.0,1028.0,778.59,587.21
2016,7,10,12,15,974.0,92.0,3.45,23.0,1028.0,816.24,614.17
2016,7,10,12,30,974.0,92.0,3.5,23.0,1028.0,850.77,637.97
2016,7,10,12,45,967.5,95.5,3.6,23.0,1019.0,879.78,658.23
2016,7,10,13,0,961.0,99.0,3.7,23.0,1010.0,905.13,676.08
2016,7,10,13,15,958.5,98.5,3.7,23.0,995.5,926.6,690.8
2016,7,10,13,30,956.0,98.0,3.7,23.0,981.0,944.26,703.03
2016,7,10,13,45,953.5,96.5,3.75,23.0,959.5,957.08,712.44
2016,7,10,14,0,951.0,95.0,3.8,23.0,938.0,965.94,719.34
2016,7,10,14,15,945.5,94.0,3.75,23.0,909.5,968.55,721.58
2016,7,10,14,30,940.0,93.0,3.7,23.0,881.0,967.17,721.32
2016,7,10,14,45,933.5,91.0,3.7,23.0,846.5,959.9,717.57
2016,7,10,15,0,927.0,89.0,3.7,23.0,812.0,948.73,711.36
2016,7,10,15,15,917.0,87.5,3.65,22.5,772.0,931.15,701.97
2016,7,10,15,30,907.0,86.0,3.6,22.0,732.0,910.02,690.21
2016,7,10,15,45,895.0,84.0,3.6,22.0,687.5,883.2,673.5
2016,7,10,16,0,883.0,82.0,3.6,22.0,643.0,853.26,654.58
2016,7,10,16,15,866.5,79.5,3.55,21.5,594.5,816.12,631.44
2016,7,10,16,30,850.0,77.0,3.5,21.0,546.0,776.56,606.27
2016,7,10,16,45,828.0,74.0,3.5,21.0,495.5,737.44,580.11
2016,7,10,17,0,806.0,71.0,3.5,21.0,445.0,688.92,546.56
2016,7,10,17,15,776.0,67.5,3.4,20.5,393.0,633.08,507.03
2016,7,10,17,30,746.0,64.0,3.3,20.0,341.0,577.05,464.99
2016,7,10,17,45,703.0,59.5,3.25,19.5,289.0,512.19,414.65
2016,7,10,18,0,660.0,55.0,3.2,19.0,237.0,449.11,363.71
2016,7,10,18,15,597.0,49.0,3.1,18.0,188.0,379.17,305.72
2016,7,10,18,30,534.0,43.0,3.0,17.0,139.0,311.88,247.68
2016,7,10,18,45,430.0,34.5,2.9,16.5,96.5,230.94,176.93
2016,7,10,19,0,326.0,26.0,2.8,16.0,54.0,161.13,108.02
2016,7,10,19,15,163.0,13.0,2.8,15.5,27.0,56.93,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.2,12.5,28.0,10.55,0.0
2016,7,11,5,30,336.0,26.0,1.2,13.0,56.0,21.54,11.58
2016,7,11,5,45,433.5,34.0,1.3,14.0,97.5,28.24,18.96
2016,7,11,6,0,531.0,42.0,1.4,15.0,139.0,35.04,25.36
2016,7,11,6,15,591.5,47.5,1.4,15.5,187.5,43.0,32.64
2016,7,11,6,30,652.0,53.0,1.4,16.0,236.0,48.03,37.14
2016,7,11,6,45,694.0,57.5,1.4,16.5,286.5,52.05,40.62
2016,7,11,7,0,736.0,62.0,1.4,17.0,337.0,56.07,43.97
2016,7,11,7,15,765.5,65.5,1.4,17.5,388.5,59.11,46.4
2016,7,11,7,30,795.0,69.0,1.4,18.0,440.0,62.11,48.74
2016,7,11,7,45,816.5,71.5,1.4,19.0,490.0,71.51,56.45
2016,7,11,8,0,838.0,74.0,1.4,20.0,540.0,74.19,58.29
2016,7,11,8,15,854.5,76.5,1.45,20.5,587.5,76.62,60.03
2016,7,11,8,30,871.0,79.0,1.5,21.0,635.0,78.91,61.65
2016,7,11,8,45,884.0,81.0,1.55,21.5,679.0,80.66,62.81
2016,7,11,9,0,897.0,83.0,1.6,22.0,723.0,132.51,73.24
2016,7,11,9,15,906.5,84.5,1.65,22.0,762.5,191.51,108.65
2016,7,11,9,30,916.0,86.0,1.7,22.0,802.0,250.92,154.44
2016,7,11,9,45,917.0,91.5,1.8,22.5,834.5,310.92,204.89
2016,7,11,10,0,918.0,97.0,1.9,23.0,867.0,369.94,255.49
2016,7,11,10,15,924.0,98.0,1.95,23.0,895.5,426.58,304.14
2016,7,11,10,30,930.0,99.0,2.0,23.0,924.0,482.26,351.04
2016,7,11,10,45,934.0,100.0,2.05,23.5,945.5,535.78,394.33
2016,7,11,11,0,938.0,101.0,2.1,24.0,967.0,587.69,435.01
2016,7,11,11,15,940.5,101.5,2.15,24.0,982.0,636.54,473.11
2016,7,11,11,30,943.0,102.0,2.2,24.0,997.0,683.24,508.68
2016,7,11,11,45,944.5,102.5,2.3,24.5,1004.5,726.93,540.56
2016,7,11,12,0,946.0,103.0,2.4,25.0,1012.0,768.07,569.91
2016,7,11,12,15,946.0,103.0,2.45,25.0,1012.0,804.97,596.11
2016,7,11,12,30,946.0,103.0,2.5,25.0,1012.0,838.86,618.99
2016,7,11,12,45,949.0,100.5,2.65,25.0,1006.0,869.88,640.67
2016,7,11,13,0,952.0,98.0,2.8,25.0,1000.0,897.6,660.19
2016,7,11,13,15,950.0,97.5,2.85,24.5,985.5,919.32,676.39
2016,7,11,13,30,948.0,97.0,2.9,24.0,971.0,937.28,690.3
2016,7,11,13,45,944.5,96.0,3.0,24.0,950.0,949.59,699.65
2016,7,11,14,0,941.0,95.0,3.1,24.0,929.0,957.95,706.56
2016,7,11,14,15,936.0,94.0,3.15,23.5,901.0,960.98,711.11
2016,7,11,14,30,931.0,93.0,3.2,23.0,873.0,960.07,713.22
2016,7,11,14,45,924.5,91.5,3.25,23.0,839.0,953.35,710.22
2016,7,11,15,0,918.0,90.0,3.3,23.0,805.0,942.79,704.8
2016,7,11,15,15,908.5,88.5,3.3,22.5,766.0,925.78,696.13
2016,7,11,15,30,899.0,87.0,3.3,22.0,727.0,905.22,685.11
2016,7,11,15,45,888.5,84.5,3.3,22.0,683.0,879.31,669.1
2016,7,11,16,0,878.0,82.0,3.3,22.0,639.0,850.22,650.85
2016,7,11,16,15,861.5,79.5,3.3,21.5,591.5,813.2,628.12
2016,7,11,16,30,845.0,77.0,3.3,21.0,544.0,773.76,603.35
2016,7,11,16,45,825.0,73.5,3.3,21.0,493.5,735.74,578.05
2016,7,11,17,0,805.0,70.0,3.3,21.0,443.0,688.15,545.27
2016,7,11,17,15,775.5,66.5,3.25,20.0,391.5,632.66,507.3
2016,7,11,17,30,746.0,63.0,3.2,19.0,340.0,576.95,466.51
2016,7,11,17,45,706.0,58.5,3.2,18.5,288.5,513.86,417.52
2016,7,11,18,0,666.0,54.0,3.2,18.0,237.0,452.28,367.67
2016,7,11,18,15,603.0,48.0,3.1,17.0,188.0,379.31,307.07
2016,7,11,18,30,540.0,42.0,3.0,16.0,139.0,314.23,250.48
2016,7,11,18,45,439.5,33.5,2.95,15.5,96.5,234.28,180.11
2016,7,11,19,0,339.0,25.0,2.9,15.0,54.0,164.83,110.1
2016,7,11,19,15,169.5,12.5,2.95,14.5,27.0,58.58,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,3.15,11.5,27.5,9.44,0.0
