Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,30,355.0,24.0,3.2,12.0,55.0,19.96,10.16
2016,7,12,5,45,451.0,31.5,3.25,12.5,97.0,28.61,19.35
2016,7,12,6,0,547.0,39.0,3.3,13.0,139.0,35.59,26.02
2016,7,12,6,15,607.0,44.5,3.25,13.5,187.5,40.67,30.79
2016,7,12,6,30,667.0,50.0,3.2,14.0,236.0,45.79,35.44
2016,7,12,6,45,333.5,83.5,3.15,14.5,176.5,60.43,48.39
2016,7,12,7,0,0.0,117.0,3.1,15.0,117.0,85.58,70.38
2016,7,12,7,15,9.5,141.5,3.05,15.0,146.0,102.46,84.92
2016,7,12,7,30,19.0,166.0,3.0,15.0,175.0,119.15,99.12
2016,7,12,7,45,162.0,194.5,2.95,15.5,283.5,130.39,108.24
2016,7,12,8,0,305.0,223.0,2.9,16.0,392.0,143.0,118.41
2016,7,12,8,15,328.0,240.0,2.8,16.5,436.5,151.75,125.18
2016,7,12,8,30,351.0,257.0,2.7,17.0,481.0,160.12,131.57
2016,7,12,8,45,628.0,169.5,2.65,17.5,604.0,108.93,87.83
2016,7,12,9,0,905.0,82.0,2.6,18.0,727.0,132.45,74.24
2016,7,12,9,15,915.5,83.5,2.55,18.0,767.5,192.14,110.76
2016,7,12,9,30,926.0,85.0,2.5,18.0,808.0,252.35,158.04
2016,7,12,9,45,935.0,86.0,2.45,18.5,843.5,312.11,209.04
2016,7,12,10,0,944.0,87.0,2.4,19.0,879.0,371.71,260.92
2016,7,12,10,15,950.5,88.0,2.4,19.0,908.0,429.95,311.88
2016,7,12,10,30,957.0,89.0,2.4,19.0,937.0,487.24,360.98
2016,7,12,10,45,960.5,90.0,2.4,19.5,959.0,541.89,405.98
2016,7,12,11,0,964.0,91.0,2.4,20.0,981.0,594.82,448.14
2016,7,12,11,15,967.0,91.5,2.45,20.0,996.5,645.15,488.11
2016,7,12,11,30,970.0,92.0,2.5,20.0,1012.0,693.29,525.45
2016,7,12,11,45,971.5,92.5,2.55,20.5,1019.5,738.06,558.43
2016,7,12,12,0,973.0,93.0,2.6,21.0,1027.0,780.17,588.7
2016,7,12,12,15,973.0,93.0,2.65,21.0,1027.5,817.92,615.56
2016,7,12,12,30,973.0,93.0,2.7,21.0,1028.0,852.56,639.32
2016,7,12,12,45,965.0,98.0,2.8,21.0,1018.5,881.74,659.69
2016,7,12,13,0,957.0,103.0,2.9,21.0,1009.0,907.23,677.65
2016,7,12,13,15,954.5,102.5,2.95,21.0,994.0,928.78,692.68
2016,7,12,13,30,952.0,102.0,3.0,21.0,979.0,946.55,705.27
2016,7,12,13,45,948.5,100.5,3.1,21.0,957.5,958.59,714.56
2016,7,12,14,0,945.0,99.0,3.2,21.0,936.0,966.65,721.34
2016,7,12,14,15,939.0,98.0,3.2,20.5,907.0,968.91,725.05
2016,7,12,14,30,933.0,97.0,3.2,20.0,878.0,967.19,726.27
2016,7,12,14,45,925.5,95.5,3.25,20.0,843.5,959.65,722.71
2016,7,12,15,0,918.0,94.0,3.3,20.0,809.0,948.26,716.69
2016,7,12,15,15,908.0,92.0,3.3,20.0,768.5,930.34,705.97
2016,7,12,15,30,898.0,90.0,3.3,20.0,728.0,908.86,692.91
2016,7,12,15,45,885.0,87.5,3.3,20.0,683.0,880.84,675.32
2016,7,12,16,0,872.0,85.0,3.3,20.0,638.0,849.73,655.54
2016,7,12,16,15,854.5,82.5,3.25,19.5,590.0,812.05,631.89
2016,7,12,16,30,837.0,80.0,3.2,19.0,542.0,772.03,606.26
2016,7,12,16,45,815.0,76.5,3.2,19.0,491.0,732.85,579.95
2016,7,12,17,0,793.0,73.0,3.2,19.0,440.0,684.11,546.08
2016,7,12,17,15,762.5,69.5,3.1,18.5,388.0,628.3,506.31
2016,7,12,17,30,732.0,66.0,3.0,18.0,336.0,572.35,464.1
2016,7,12,17,45,689.0,61.0,2.95,17.5,284.5,507.36,413.41
2016,7,12,18,0,646.0,56.0,2.9,17.0,233.0,444.17,362.12
2016,7,12,18,15,581.5,49.5,2.8,16.5,184.5,373.61,302.72
2016,7,12,18,30,517.0,43.0,2.7,16.0,136.0,305.65,243.47
2016,7,12,18,45,413.5,34.5,2.6,15.5,94.0,225.57,173.22
2016,7,12,19,0,310.0,26.0,2.5,15.0,52.0,155.88,103.07
2016,7,12,19,15,155.0,13.0,2.5,14.5,26.0,54.97,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,12.5,1.75,11.5,26.5,9.83,0.0
2016,7,13,5,30,329.0,25.0,1.7,12.0,53.0,20.72,10.56
2016,7,13,5,45,430.0,33.5,1.65,12.5,95.5,27.84,18.67
2016,7,13,6,0,531.0,42.0,1.6,13.0,138.0,35.06,25.56
2016,7,13,6,15,594.0,48.0,1.45,13.5,186.5,43.46,33.31
2016,7,13,6,30,657.0,54.0,1.3,14.0,235.0,48.9,38.24
2016,7,13,6,45,699.5,58.5,1.2,15.0,286.5,52.92,41.65
2016,7,13,7,0,742.0,63.0,1.1,16.0,338.0,56.93,44.93
2016,7,13,7,15,772.0,66.5,1.0,16.5,390.0,59.96,47.35
2016,7,13,7,30,802.0,70.0,0.9,17.0,442.0,62.97,49.7
2016,7,13,7,45,825.0,73.0,0.85,18.0,493.0,72.65,57.67
2016,7,13,8,0,848.0,76.0,0.8,19.0,544.0,75.69,59.8
2016,7,13,8,15,865.0,78.5,0.75,19.5,592.5,78.13,61.54
2016,7,13,8,30,882.0,81.0,0.7,20.0,641.0,80.43,63.16
2016,7,13,8,45,894.5,83.0,0.7,20.5,686.0,82.17,64.29
2016,7,13,9,0,907.0,85.0,0.7,21.0,731.0,134.41,74.64
2016,7,13,9,15,917.5,86.5,0.75,21.5,771.0,194.35,110.18
2016,7,13,9,30,928.0,88.0,0.8,22.0,811.0,254.81,156.03
2016,7,13,9,45,924.0,96.0,0.85,23.0,843.0,316.02,206.54
2016,7,13,10,0,920.0,104.0,0.9,24.0,875.0,375.68,256.35
2016,7,13,10,15,926.5,105.0,1.0,24.5,904.0,432.88,304.0
2016,7,13,10,30,933.0,106.0,1.1,25.0,933.0,489.17,349.8
2016,7,13,10,45,937.5,107.0,1.25,25.5,955.0,543.35,393.01
2016,7,13,11,0,942.0,108.0,1.4,26.0,977.0,595.96,433.78
2016,7,13,11,15,945.0,108.5,1.5,26.0,992.0,645.54,471.86
2016,7,13,11,30,948.0,109.0,1.6,26.0,1007.0,693.01,507.53
2016,7,13,11,45,949.5,109.5,1.7,26.5,1014.5,737.18,539.1
2016,7,13,12,0,951.0,110.0,1.8,27.0,1022.0,778.78,568.19
2016,7,13,12,15,951.0,110.0,1.9,27.0,1022.0,816.12,594.63
2016,7,13,12,30,951.0,110.0,2.0,27.0,1022.0,850.44,617.77
2016,7,13,12,45,952.0,108.0,2.15,27.0,1015.0,880.69,638.7
2016,7,13,13,0,953.0,106.0,2.3,27.0,1008.0,907.54,657.47
2016,7,13,13,15,950.5,105.5,2.4,27.0,993.0,929.12,672.48
2016,7,13,13,30,948.0,105.0,2.5,27.0,978.0,946.92,685.17
2016,7,13,13,45,943.5,104.0,2.6,27.0,956.0,958.58,694.03
2016,7,13,14,0,939.0,103.0,2.7,27.0,934.0,966.27,700.48
2016,7,13,14,15,933.0,101.5,2.75,27.0,905.0,968.11,702.88
2016,7,13,14,30,927.0,100.0,2.8,27.0,876.0,965.96,702.87
2016,7,13,14,45,919.0,98.5,2.85,27.0,841.0,958.04,699.25
2016,7,13,15,0,911.0,97.0,2.9,27.0,806.0,946.29,693.27
2016,7,13,15,15,900.5,95.5,2.95,26.5,765.5,928.58,684.79
2016,7,13,15,30,890.0,94.0,3.0,26.0,725.0,907.35,673.99
2016,7,13,15,45,876.5,91.5,3.05,26.0,680.5,879.08,657.08
2016,7,13,16,0,863.0,89.0,3.1,26.0,636.0,847.78,638.02
2016,7,13,16,15,845.0,86.0,3.1,25.5,587.5,809.38,614.79
2016,7,13,16,30,827.0,83.0,3.1,25.0,539.0,776.88,595.39
2016,7,13,16,45,804.0,80.0,3.1,24.5,488.0,729.73,565.12
2016,7,13,17,0,781.0,77.0,3.1,24.0,437.0,681.15,533.2
2016,7,13,17,15,749.5,73.0,3.05,23.0,385.5,624.42,494.54
2016,7,13,17,30,718.0,69.0,3.0,22.0,334.0,567.65,453.49
2016,7,13,17,45,674.5,63.5,2.95,21.5,282.5,502.27,403.26
2016,7,13,18,0,631.0,58.0,2.9,21.0,231.0,441.69,354.71
2016,7,13,18,15,565.0,51.5,2.7,20.0,182.5,368.38,294.51
2016,7,13,18,30,499.0,45.0,2.5,19.0,134.0,300.38,236.44
2016,7,13,18,45,395.0,35.5,2.4,18.5,92.0,219.77,166.69
2016,7,13,19,0,291.0,26.0,2.3,18.0,50.0,149.29,96.38
2016,7,13,19,15,145.5,13.0,2.25,17.5,25.0,52.38,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,12.5,1.45,12.5,26.0,9.83,0.0
2016,7,14,5,30,324.0,25.0,1.4,13.0,52.0,20.72,10.25
2016,7,14,5,45,429.5,33.5,1.35,13.5,94.5,27.85,18.57
2016,7,14,6,0,535.0,42.0,1.3,14.0,137.0,35.09,25.47
2016,7,14,6,15,598.0,48.0,1.2,14.5,186.0,43.51,33.2
2016,7,14,6,30,661.0,54.0,1.1,15.0,235.0,48.96,38.13
2016,7,14,6,45,704.5,58.0,1.0,16.0,287.0,52.59,41.2
2016,7,14,7,0,748.0,62.0,0.9,17.0,339.0,56.26,44.17
2016,7,14,7,15,778.0,66.0,0.9,17.5,391.0,59.7,46.94
2016,7,14,7,30,808.0,70.0,0.9,18.0,443.0,63.09,49.61
2016,7,14,7,45,831.0,72.5,0.9,18.5,494.0,72.43,57.36
2016,7,14,8,0,854.0,75.0,0.9,19.0,545.0,75.16,59.37
2016,7,14,8,15,870.5,77.5,0.9,19.5,594.0,77.62,61.13
2016,7,14,8,30,887.0,80.0,0.9,20.0,643.0,79.94,62.76
2016,7,14,8,45,900.5,82.0,0.95,21.0,688.0,81.73,63.82
2016,7,14,9,0,914.0,84.0,1.0,22.0,733.0,134.36,74.17
2016,7,14,9,15,924.0,85.5,1.05,22.5,773.5,194.71,109.95
2016,7,14,9,30,934.0,87.0,1.1,23.0,814.0,255.52,156.11
2016,7,14,9,45,940.0,89.5,1.2,23.5,848.5,316.16,206.44
2016,7,14,10,0,946.0,92.0,1.3,24.0,883.0,376.31,257.36
2016,7,14,10,15,952.0,93.0,1.35,24.5,912.0,434.71,306.24
2016,7,14,10,30,958.0,94.0,1.4,25.0,941.0,492.09,353.07
2016,7,14,10,45,962.0,95.0,1.5,25.5,963.5,547.27,397.04
2016,7,14,11,0,966.0,96.0,1.6,26.0,986.0,600.77,438.38
2016,7,14,11,15,969.0,96.5,1.7,26.0,1001.0,651.42,477.37
2016,7,14,11,30,972.0,97.0,1.8,26.0,1016.0,699.89,513.86
2016,7,14,11,45,973.0,97.5,1.9,26.5,1024.0,744.63,545.91
2016,7,14,12,0,974.0,98.0,2.0,27.0,1032.0,786.66,575.37
2016,7,14,12,15,974.5,98.0,2.05,27.0,1032.0,825.05,601.75
2016,7,14,12,30,975.0,98.0,2.1,27.0,1032.0,860.36,625.09
2016,7,14,12,45,967.0,102.5,2.2,27.0,1022.5,889.34,644.71
2016,7,14,13,0,959.0,107.0,2.3,27.0,1013.0,914.6,662.0
2016,7,14,13,15,956.0,106.0,2.35,26.5,998.0,935.5,677.45
2016,7,14,13,30,953.0,105.0,2.4,26.0,983.0,952.55,690.58
2016,7,14,13,45,948.5,104.5,2.45,26.0,961.0,964.79,699.4
2016,7,14,14,0,944.0,104.0,2.5,26.0,939.0,973.06,705.82
2016,7,14,14,15,938.0,102.5,2.5,25.5,910.0,974.97,709.23
2016,7,14,14,30,932.0,101.0,2.5,25.0,881.0,972.88,710.24
2016,7,14,14,45,923.5,100.0,2.55,25.0,845.5,965.04,706.74
2016,7,14,15,0,915.0,99.0,2.6,25.0,810.0,953.37,700.88
2016,7,14,15,15,904.5,97.0,2.6,24.5,769.5,935.12,691.7
2016,7,14,15,30,894.0,95.0,2.6,24.0,729.0,913.33,680.22
2016,7,14,15,45,880.0,92.5,2.6,24.0,683.5,884.56,662.7
2016,7,14,16,0,866.0,90.0,2.6,24.0,638.0,852.75,643.08
2016,7,14,16,15,848.0,87.5,2.6,23.5,589.5,814.82,620.3
2016,7,14,16,30,830.0,85.0,2.6,23.0,541.0,782.89,601.4
2016,7,14,16,45,805.5,81.5,2.6,22.5,489.5,733.85,569.9
2016,7,14,17,0,781.0,78.0,2.6,22.0,438.0,683.48,536.77
2016,7,14,17,15,748.5,74.0,2.55,21.0,386.0,625.98,497.57
2016,7,14,17,30,716.0,70.0,2.5,20.0,334.0,568.5,455.97
2016,7,14,17,45,669.5,65.0,2.5,19.5,282.0,504.65,406.91
2016,7,14,18,0,623.0,60.0,2.5,19.0,230.0,440.5,355.64
2016,7,14,18,15,555.0,53.0,2.45,18.0,181.0,365.82,294.37
2016,7,14,18,30,487.0,46.0,2.4,17.0,132.0,296.67,235.23
2016,7,14,18,45,378.5,36.5,2.35,16.5,90.5,214.7,163.98
2016,7,14,19,0,270.0,27.0,2.3,16.0,49.0,142.8,91.67
2016,7,14,19,15,135.0,13.5,2.35,15.5,24.5,49.87,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.5,13.0,2.25,11.5,24.5,10.23,0.0
2016,7,15,5,30,287.0,26.0,2.3,12.0,49.0,21.45,10.55
2016,7,15,5,45,393.5,35.0,2.35,12.5,90.5,28.89,19.5
2016,7,15,6,0,500.0,44.0,2.4,13.0,132.0,36.43,26.72
2016,7,15,6,15,566.0,50.5,2.3,13.5,180.5,41.76,31.75
2016,7,15,6,30,632.0,57.0,2.2,14.0,229.0,47.14,36.64
2016,7,15,6,45,678.5,61.5,2.15,14.5,281.0,55.0,43.58
2016,7,15,7,0,725.0,66.0,2.1,15.0,333.0,58.96,46.91
2016,7,15,7,15,756.5,70.0,2.05,15.5,385.0,62.28,49.59
2016,7,15,7,30,788.0,74.0,2.0,16.0,437.0,65.56,52.18
2016,7,15,7,45,594.0,137.0,1.95,16.5,428.5,97.54,79.61
2016,7,15,8,0,400.0,200.0,1.9,17.0,420.0,127.67,104.87
2016,7,15,8,15,637.0,142.0,1.9,17.5,528.5,97.53,78.64
2016,7,15,8,30,874.0,84.0,1.9,18.0,637.0,82.05,65.1
2016,7,15,8,45,888.5,85.5,1.9,18.5,682.0,83.49,66.02
2016,7,15,9,0,903.0,87.0,1.9,19.0,727.0,135.34,76.34
2016,7,15,9,15,913.5,88.5,1.9,19.5,767.5,195.22,112.48
2016,7,15,9,30,924.0,90.0,1.9,20.0,808.0,255.62,159.16
2016,7,15,9,45,931.0,92.5,1.95,20.5,843.0,316.04,210.18
2016,7,15,10,0,938.0,95.0,2.0,21.0,878.0,376.12,261.91
2016,7,15,10,15,944.0,96.0,2.05,21.0,907.0,434.18,312.16
2016,7,15,10,30,950.0,97.0,2.1,21.0,936.0,491.25,360.57
2016,7,15,10,45,955.0,97.5,2.15,21.5,958.5,546.24,405.35
2016,7,15,11,0,960.0,98.0,2.2,22.0,981.0,599.67,447.48
2016,7,15,11,15,963.0,98.5,2.25,22.0,996.5,650.14,487.05
2016,7,15,11,30,966.0,99.0,2.3,22.0,1012.0,698.43,524.02
2016,7,15,11,45,968.5,98.5,2.35,22.5,1020.0,743.25,556.61
2016,7,15,12,0,971.0,98.0,2.4,23.0,1028.0,785.47,586.57
2016,7,15,12,15,971.0,98.0,2.4,23.0,1028.0,823.43,612.89
2016,7,15,12,30,971.0,98.0,2.4,23.0,1028.0,858.28,636.08
2016,7,15,12,45,963.5,102.0,2.4,23.0,1019.0,887.17,655.21
2016,7,15,13,0,956.0,106.0,2.4,23.0,1010.0,912.36,671.91
2016,7,15,13,15,953.0,105.5,2.4,23.0,994.5,933.66,686.08
2016,7,15,13,30,950.0,105.0,2.4,23.0,979.0,951.13,697.83
2016,7,15,13,45,946.0,104.0,2.4,23.0,956.5,963.34,706.26
2016,7,15,14,0,942.0,103.0,2.4,23.0,934.0,971.57,712.25
2016,7,15,14,15,935.5,101.5,2.4,22.5,905.0,973.01,715.35
2016,7,15,14,30,929.0,100.0,2.4,22.0,876.0,970.45,716.04
2016,7,15,14,45,919.0,99.5,2.4,22.0,840.5,961.73,711.47
2016,7,15,15,0,909.0,99.0,2.4,22.0,805.0,949.23,704.56
2016,7,15,15,15,898.0,97.0,2.4,21.5,764.0,930.58,695.02
2016,7,15,15,30,887.0,95.0,2.4,21.0,723.0,908.42,683.17
2016,7,15,15,45,869.5,94.0,2.4,21.0,677.5,878.32,664.61
2016,7,15,16,0,852.0,93.0,2.4,21.0,632.0,845.39,644.05
2016,7,15,16,15,833.5,90.0,2.35,20.5,583.0,815.84,626.51
2016,7,15,16,30,815.0,87.0,2.3,20.0,534.0,774.45,600.37
2016,7,15,16,45,786.5,84.5,2.3,20.0,482.5,723.89,566.49
2016,7,15,17,0,758.0,82.0,2.3,20.0,431.0,672.28,531.2
2016,7,15,17,15,515.5,108.0,2.3,19.0,333.0,505.5,406.65
2016,7,15,17,30,273.0,134.0,2.3,18.0,235.0,329.72,268.72
2016,7,15,17,45,245.0,117.5,2.35,17.5,197.5,283.77,232.48
2016,7,15,18,0,217.0,101.0,2.4,17.0,160.0,239.73,196.1
2016,7,15,18,15,332.0,75.0,2.35,16.5,143.5,271.63,220.87
2016,7,15,18,30,447.0,49.0,2.3,16.0,127.0,282.03,224.79
2016,7,15,18,45,336.0,38.5,2.3,15.5,86.5,199.88,153.13
2016,7,15,19,0,225.0,28.0,2.3,15.0,46.0,127.69,80.8
2016,7,15,19,15,112.5,14.0,2.35,14.5,23.0,43.84,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,129.0,13.0,2.2,11.5,23.5,10.23,0.0
2016,7,16,5,30,258.0,26.0,2.2,12.0,47.0,21.39,10.14
2016,7,16,5,45,368.0,35.5,2.2,12.5,88.0,29.19,19.72
2016,7,16,6,0,478.0,45.0,2.2,13.0,129.0,37.08,27.28
2016,7,16,6,15,239.0,66.5,2.1,13.5,108.5,48.61,37.84
2016,7,16,6,30,0.0,88.0,2.0,14.0,88.0,64.41,52.0
2016,7,16,6,45,5.0,106.5,1.9,14.5,108.5,77.53,63.53
2016,7,16,7,0,10.0,125.0,1.8,15.0,129.0,90.6,74.76
2016,7,16,7,15,388.5,101.5,1.7,15.5,279.5,72.0,58.1
2016,7,16,7,30,767.0,78.0,1.6,16.0,430.0,68.04,54.35
2016,7,16,7,45,404.0,146.5,1.55,16.5,334.0,98.12,80.08
2016,7,16,8,0,41.0,215.0,1.5,17.0,238.0,144.53,119.11
2016,7,16,8,15,39.5,232.5,1.5,17.5,256.0,154.98,127.15
2016,7,16,8,30,38.0,250.0,1.5,18.0,274.0,165.17,134.98
2016,7,16,8,45,93.0,290.0,1.5,18.5,354.0,187.89,153.07
2016,7,16,9,0,148.0,330.0,1.5,19.0,434.0,213.88,161.3
2016,7,16,9,15,121.5,345.5,1.55,19.5,435.0,235.3,176.57
2016,7,16,9,30,95.0,361.0,1.6,20.0,436.0,261.47,197.1
2016,7,16,9,45,151.5,382.5,1.65,20.5,507.0,294.24,219.8
2016,7,16,10,0,208.0,404.0,1.7,21.0,578.0,342.05,254.54
2016,7,16,10,15,194.0,420.5,1.8,21.0,587.0,366.81,274.52
2016,7,16,10,30,180.0,437.0,1.9,21.0,596.0,390.12,293.11
2016,7,16,10,45,265.5,427.5,2.0,21.5,668.5,441.18,330.75
2016,7,16,11,0,351.0,418.0,2.1,22.0,741.0,503.72,376.76
2016,7,16,11,15,650.5,262.0,2.15,22.0,871.5,593.99,445.09
2016,7,16,11,30,950.0,106.0,2.2,22.0,1002.0,694.48,521.09
2016,7,16,11,45,952.0,106.0,2.3,22.0,1010.0,738.85,554.25
2016,7,16,12,0,954.0,106.0,2.4,22.0,1018.0,780.65,585.4
2016,7,16,12,15,954.5,106.0,2.4,22.0,1019.0,818.58,612.03
2016,7,16,12,30,955.0,106.0,2.4,22.0,1020.0,853.5,635.39
2016,7,16,12,45,952.5,106.5,2.45,22.0,1012.5,883.19,655.56
2016,7,16,13,0,950.0,107.0,2.5,22.0,1005.0,909.38,673.45
2016,7,16,13,15,948.0,106.5,2.5,22.0,990.5,931.47,688.25
2016,7,16,13,30,946.0,106.0,2.5,22.0,976.0,949.8,700.64
2016,7,16,13,45,944.0,104.0,2.55,22.0,954.5,962.86,710.14
2016,7,16,14,0,942.0,102.0,2.6,22.0,933.0,971.96,717.21
2016,7,16,14,15,936.5,101.0,2.6,21.5,905.0,974.81,721.26
2016,7,16,14,30,931.0,100.0,2.6,21.0,877.0,973.68,722.89
2016,7,16,14,45,925.0,98.0,2.6,21.0,842.5,967.13,719.7
2016,7,16,15,0,919.0,96.0,2.6,21.0,808.0,956.67,714.09
2016,7,16,15,15,909.0,94.0,2.6,20.5,768.0,938.78,704.99
2016,7,16,15,30,899.0,92.0,2.6,20.0,728.0,917.31,693.54
2016,7,16,15,45,886.5,89.5,2.65,20.0,683.0,889.69,676.97
2016,7,16,16,0,874.0,87.0,2.7,20.0,638.0,858.95,658.16
2016,7,16,16,15,579.5,155.5,2.7,19.5,509.0,681.17,533.62
2016,7,16,16,30,285.0,224.0,2.7,19.0,380.0,471.95,375.19
2016,7,16,16,45,540.5,149.5,2.7,19.0,409.5,600.48,479.67
2016,7,16,17,0,796.0,75.0,2.7,19.0,439.0,693.48,551.93
2016,7,16,17,15,764.5,71.0,2.7,18.0,387.0,636.01,511.77
2016,7,16,17,30,733.0,67.0,2.7,17.0,335.0,578.45,469.82
2016,7,16,17,45,688.5,62.0,2.7,16.5,283.0,512.13,418.27
2016,7,16,18,0,644.0,57.0,2.7,16.0,231.0,450.69,368.34
2016,7,16,18,15,576.0,50.5,2.7,15.5,181.5,375.42,305.19
2016,7,16,18,30,508.0,44.0,2.7,15.0,132.0,305.65,244.3
2016,7,16,18,45,396.0,35.0,2.7,14.5,90.0,221.45,170.27
2016,7,16,19,0,284.0,26.0,2.7,14.0,48.0,146.68,91.74
2016,7,16,19,15,142.0,13.0,2.75,13.5,24.0,51.81,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,144.5,12.5,2.95,11.5,23.5,9.83,0.0
2016,7,17,5,30,289.0,25.0,3.0,12.0,47.0,20.67,9.2
2016,7,17,5,45,402.5,33.0,3.05,12.5,88.5,27.34,18.06
2016,7,17,6,0,516.0,41.0,3.1,13.0,130.0,34.19,24.69
2016,7,17,6,15,258.0,52.5,3.05,13.5,97.0,39.2,29.44
2016,7,17,6,30,0.0,64.0,3.0,14.0,64.0,48.48,37.82
2016,7,17,6,45,0.0,78.0,3.0,14.5,78.0,58.76,46.91
2016,7,17,7,0,0.0,92.0,3.0,15.0,92.0,68.98,55.77
2016,7,17,7,15,22.0,134.5,2.95,15.0,144.5,98.05,81.13
2016,7,17,7,30,44.0,177.0,2.9,15.0,197.0,121.18,100.94
2016,7,17,7,45,23.5,170.5,2.85,15.5,181.5,123.14,102.04
2016,7,17,8,0,3.0,164.0,2.8,16.0,166.0,119.66,98.5
2016,7,17,8,15,10.5,193.0,2.8,16.5,200.0,139.12,114.57
2016,7,17,8,30,18.0,222.0,2.8,17.0,234.0,158.22,130.09
2016,7,17,8,45,20.5,241.0,2.85,17.5,255.0,170.89,140.04
2016,7,17,9,0,23.0,260.0,2.9,18.0,276.0,186.6,145.04
2016,7,17,9,15,28.0,284.0,2.95,18.0,305.0,196.82,152.25
2016,7,17,9,30,33.0,308.0,3.0,18.0,334.0,218.35,168.69
2016,7,17,9,45,112.0,356.5,3.05,18.5,449.5,269.13,204.96
2016,7,17,10,0,191.0,405.0,3.1,19.0,565.0,337.36,255.23
2016,7,17,10,15,112.0,381.5,3.1,19.0,476.5,311.64,238.18
2016,7,17,10,30,33.0,358.0,3.1,19.0,388.0,276.68,212.89
2016,7,17,10,45,56.5,398.0,3.15,19.0,449.5,322.48,247.96
2016,7,17,11,0,80.0,438.0,3.2,19.0,511.0,371.96,285.44
2016,7,17,11,15,263.5,418.5,3.25,19.0,666.0,479.0,367.05
2016,7,17,11,30,447.0,399.0,3.3,19.0,821.0,604.64,461.27
2016,7,17,11,45,341.5,438.0,3.4,19.0,762.0,588.28,448.7
2016,7,17,12,0,236.0,477.0,3.5,19.0,703.0,559.67,427.11
2016,7,17,12,15,305.0,451.0,3.55,19.0,743.0,615.66,469.94
2016,7,17,12,30,374.0,425.0,3.6,19.0,783.0,667.94,509.51
2016,7,17,12,45,655.5,267.5,3.65,19.0,888.5,797.87,609.05
2016,7,17,13,0,937.0,110.0,3.7,19.0,994.0,902.25,685.36
2016,7,17,13,15,934.0,109.0,3.75,18.5,979.0,922.83,700.73
2016,7,17,13,30,931.0,108.0,3.8,18.0,964.0,939.63,714.28
2016,7,17,13,45,929.0,105.5,3.85,18.0,942.0,952.07,723.64
2016,7,17,14,0,927.0,103.0,3.9,18.0,920.0,960.58,730.45
2016,7,17,14,15,920.5,102.0,3.95,18.0,891.5,962.44,732.86
2016,7,17,14,30,914.0,101.0,4.0,18.0,863.0,960.37,732.75
2016,7,17,14,45,689.5,194.0,4.05,18.0,755.0,868.3,669.84
2016,7,17,15,0,465.0,287.0,4.1,18.0,647.0,743.58,577.34
2016,7,17,15,15,465.5,270.0,4.15,17.5,614.5,725.43,567.63
2016,7,17,15,30,466.0,253.0,4.2,17.0,582.0,704.69,555.28
2016,7,17,15,45,392.5,257.0,4.3,17.0,522.5,617.23,490.83
2016,7,17,16,0,319.0,261.0,4.4,17.0,463.0,552.29,441.85
2016,7,17,16,15,269.0,247.0,4.4,16.5,408.0,490.03,395.18
2016,7,17,16,30,219.0,233.0,4.4,16.0,353.0,411.17,334.61
2016,7,17,16,45,144.0,209.0,4.45,15.5,284.5,323.07,264.4
2016,7,17,17,0,69.0,185.0,4.5,15.0,216.0,223.82,183.17
2016,7,17,17,15,68.0,163.0,4.45,14.5,191.0,200.27,164.67
2016,7,17,17,30,67.0,141.0,4.4,14.0,166.0,176.45,145.41
2016,7,17,17,45,59.0,120.5,4.4,14.0,140.0,149.82,122.95
2016,7,17,18,0,51.0,100.0,4.4,14.0,114.0,123.61,100.46
2016,7,17,18,15,269.0,72.0,4.3,13.5,120.5,237.11,196.08
2016,7,17,18,30,487.0,44.0,4.2,13.0,127.0,296.69,240.42
2016,7,17,18,45,373.5,34.5,4.1,12.5,86.0,212.35,164.81
2016,7,17,19,0,260.0,25.0,4.0,12.0,45.0,137.26,84.52
2016,7,17,19,15,130.0,12.5,3.95,11.5,22.5,48.04,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.0,11.5,3.1,11.5,22.0,9.05,0.0
2016,7,18,5,30,284.0,23.0,3.2,12.0,44.0,18.98,7.54
2016,7,18,5,45,395.0,31.5,3.3,12.5,85.0,26.09,16.93
2016,7,18,6,0,506.0,40.0,3.4,13.0,126.0,33.33,23.91
2016,7,18,6,15,253.0,43.0,3.4,13.0,86.0,32.59,23.58
2016,7,18,6,30,0.0,46.0,3.4,13.0,46.0,35.17,26.04
2016,7,18,6,45,0.0,56.5,3.4,13.5,56.5,43.26,33.26
2016,7,18,7,0,0.0,67.0,3.4,14.0,67.0,51.38,40.37
2016,7,18,7,15,0.0,79.5,3.3,14.5,79.5,60.85,48.55
2016,7,18,7,30,0.0,92.0,3.2,15.0,92.0,70.06,56.37
2016,7,18,7,45,0.0,117.0,3.15,15.5,117.0,87.81,71.53
2016,7,18,8,0,0.0,142.0,3.1,16.0,142.0,105.21,86.15
2016,7,18,8,15,28.0,202.0,3.05,16.0,220.0,138.12,114.01
2016,7,18,8,30,56.0,262.0,3.0,16.0,298.0,171.68,142.0
2016,7,18,8,45,37.0,254.5,3.0,16.5,279.0,168.33,138.44
2016,7,18,9,0,18.0,247.0,3.0,17.0,260.0,178.12,139.03
2016,7,18,9,15,31.0,285.5,3.0,17.0,309.0,198.14,153.8
2016,7,18,9,30,44.0,324.0,3.0,17.0,358.0,230.05,178.08
2016,7,18,9,45,90.5,364.0,3.0,17.5,438.0,274.38,210.53
2016,7,18,10,0,137.0,404.0,3.0,18.0,518.0,319.48,243.88
2016,7,18,10,15,78.0,353.5,3.0,18.0,418.5,284.44,218.84
2016,7,18,10,30,19.0,303.0,3.0,18.0,319.0,235.71,182.21
2016,7,18,10,45,476.5,199.5,3.05,18.5,636.0,387.07,297.37
2016,7,18,11,0,934.0,96.0,3.1,19.0,953.0,586.42,447.54
2016,7,18,11,15,509.5,275.5,3.1,19.0,744.5,523.86,401.45
2016,7,18,11,30,85.0,455.0,3.1,19.0,536.0,407.61,311.7
2016,7,18,11,45,82.0,457.0,3.15,19.5,535.0,416.75,318.6
2016,7,18,12,0,79.0,459.0,3.2,20.0,534.0,425.29,324.47
2016,7,18,12,15,83.5,454.5,3.25,20.0,534.0,433.57,330.96
2016,7,18,12,30,88.0,450.0,3.3,20.0,534.0,441.49,337.22
2016,7,18,12,45,519.5,270.0,3.35,20.0,760.0,689.1,528.45
2016,7,18,13,0,951.0,90.0,3.4,20.0,986.0,897.61,678.73
2016,7,18,13,15,948.5,89.5,3.4,20.0,972.0,918.96,692.04
2016,7,18,13,30,946.0,89.0,3.4,20.0,958.0,936.53,704.31
2016,7,18,13,45,688.0,223.5,3.4,20.0,847.0,868.34,657.22
2016,7,18,14,0,430.0,358.0,3.4,20.0,736.0,762.15,577.68
2016,7,18,14,15,681.5,220.5,3.4,20.0,798.0,880.39,668.66
2016,7,18,14,30,933.0,83.0,3.4,20.0,860.0,960.86,724.4
2016,7,18,14,45,928.0,80.5,3.4,20.0,826.0,954.34,720.45
2016,7,18,15,0,923.0,78.0,3.4,20.0,792.0,943.88,714.68
2016,7,18,15,15,914.0,76.5,3.4,19.5,752.5,927.06,706.02
2016,7,18,15,30,905.0,75.0,3.4,19.0,713.0,906.66,694.95
2016,7,18,15,45,894.5,72.5,3.4,19.0,669.5,880.35,678.46
2016,7,18,16,0,884.0,70.0,3.4,19.0,626.0,850.82,659.68
2016,7,18,16,15,868.0,68.0,3.4,18.5,578.0,814.29,636.99
2016,7,18,16,30,852.0,66.0,3.4,18.0,530.0,775.3,612.21
2016,7,18,16,45,832.5,63.0,3.45,18.0,480.5,730.22,581.59
2016,7,18,17,0,813.0,60.0,3.5,18.0,431.0,683.49,549.16
2016,7,18,17,15,784.5,57.0,3.5,17.5,379.5,629.16,510.96
2016,7,18,17,30,756.0,54.0,3.5,17.0,328.0,580.35,474.58
2016,7,18,17,45,716.0,50.0,3.5,16.5,277.0,517.05,424.72
2016,7,18,18,0,676.0,46.0,3.5,16.0,226.0,455.33,374.02
2016,7,18,18,15,614.0,41.0,3.45,15.5,178.0,383.08,312.53
2016,7,18,18,30,552.0,36.0,3.4,15.0,130.0,315.56,252.65
2016,7,18,18,45,447.5,28.5,3.35,14.5,88.5,233.33,179.09
2016,7,18,19,0,343.0,21.0,3.3,14.0,47.0,159.1,94.52
2016,7,18,19,15,171.5,10.5,3.25,13.5,23.5,58.84,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,5,15,170.5,10.5,2.6,10.5,23.0,8.26,0.0
2016,7,19,5,30,341.0,21.0,2.7,11.0,46.0,19.06,7.13
2016,7,19,5,45,446.5,28.5,2.8,11.5,87.5,26.0,16.88
2016,7,19,6,0,552.0,36.0,2.9,12.0,129.0,33.08,23.77
2016,7,19,6,15,276.0,57.5,2.9,12.5,104.0,42.81,32.77
2016,7,19,6,30,0.0,79.0,2.9,13.0,79.0,58.46,46.89
2016,7,19,6,45,0.0,97.5,2.9,13.5,97.5,71.59,58.52
2016,7,19,7,0,0.0,116.0,2.9,14.0,116.0,84.63,69.84
2016,7,19,7,15,4.0,133.5,2.85,14.5,135.5,97.01,80.37
2016,7,19,7,30,8.0,151.0,2.8,15.0,155.0,109.32,90.66
2016,7,19,7,45,6.0,158.5,2.8,15.5,162.0,115.17,95.2
2016,7,19,8,0,4.0,166.0,2.8,16.0,169.0,120.89,99.6
2016,7,19,8,15,14.0,198.5,2.8,16.0,207.5,142.53,117.72
2016,7,19,8,30,24.0,231.0,2.8,16.0,246.0,163.71,135.24
2016,7,19,8,45,83.5,278.5,2.8,16.5,336.5,181.84,149.75
2016,7,19,9,0,143.0,326.0,2.8,17.0,427.0,211.74,161.7
2016,7,19,9,15,97.0,329.0,2.8,17.5,399.5,231.91,177.17
2016,7,19,9,30,51.0,332.0,2.8,18.0,372.0,236.19,181.76
2016,7,19,9,45,281.0,318.5,2.8,18.5,551.0,285.09,211.31
2016,7,19,10,0,511.0,305.0,2.8,19.0,730.0,371.11,272.39
2016,7,19,10,15,728.0,197.0,2.8,19.0,825.0,418.6,308.29
2016,7,19,10,30,945.0,89.0,2.8,19.0,920.0,485.89,361.76
2016,7,19,10,45,947.0,91.0,2.85,19.0,941.5,540.46,407.76
2016,7,19,11,0,949.0,93.0,2.9,19.0,963.0,593.2,451.09
2016,7,19,11,15,952.0,93.5,2.9,19.0,977.5,643.37,491.13
2016,7,19,11,30,955.0,94.0,2.9,19.0,992.0,691.38,528.5
2016,7,19,11,45,956.5,94.0,2.95,19.0,999.5,735.63,562.49
2016,7,19,12,0,958.0,94.0,3.0,19.0,1007.0,777.22,593.89
2016,7,19,12,15,958.0,94.0,3.0,19.0,1007.5,814.86,620.52
2016,7,19,12,30,958.0,94.0,3.0,19.0,1008.0,849.41,644.24
2016,7,19,12,45,951.0,97.5,3.05,19.5,999.0,878.0,662.86
2016,7,19,13,0,944.0,101.0,3.1,20.0,990.0,902.93,678.97
2016,7,19,13,15,941.5,100.0,3.1,20.0,975.0,923.96,693.41
2016,7,19,13,30,939.0,99.0,3.1,20.0,960.0,941.2,705.37
2016,7,19,13,45,938.5,96.0,3.15,20.5,939.0,954.45,713.79
2016,7,19,14,0,938.0,93.0,3.2,21.0,918.0,963.74,719.66
2016,7,19,14,15,932.0,92.0,3.25,20.5,889.5,965.96,723.7
2016,7,19,14,30,926.0,91.0,3.3,20.0,861.0,964.21,725.27
2016,7,19,14,45,921.0,88.0,3.35,20.0,827.0,957.34,722.16
2016,7,19,15,0,916.0,85.0,3.4,20.0,793.0,946.55,716.52
2016,7,19,15,15,905.5,83.5,3.45,19.5,753.0,928.55,707.4
2016,7,19,15,30,895.0,82.0,3.5,19.0,713.0,907.01,695.87
2016,7,19,15,45,885.0,79.0,3.55,19.0,669.0,880.86,679.76
2016,7,19,16,0,875.0,76.0,3.6,19.0,625.0,851.48,661.31
2016,7,19,16,15,858.5,73.5,3.6,18.5,577.0,814.22,638.02
2016,7,19,16,30,842.0,71.0,3.6,18.0,529.0,774.54,612.66
2016,7,19,16,45,823.0,67.5,3.6,18.0,479.0,729.6,581.83
2016,7,19,17,0,804.0,64.0,3.6,18.0,429.0,682.99,549.21
2016,7,19,17,15,774.5,60.5,3.55,17.5,377.5,634.03,514.9
2016,7,19,17,30,745.0,57.0,3.5,17.0,326.0,577.95,472.64
2016,7,19,17,45,706.5,52.5,3.5,16.5,275.5,515.32,423.35
2016,7,19,18,0,668.0,48.0,3.5,16.0,225.0,454.14,373.07
2016,7,19,18,15,605.0,42.5,3.35,15.5,176.5,381.0,310.72
2016,7,19,18,30,542.0,37.0,3.2,15.0,128.0,312.68,250.14
2016,7,19,18,45,439.5,29.0,3.1,14.5,87.0,231.08,177.01
2016,7,19,19,0,337.0,21.0,3.0,14.0,46.0,156.85,89.9
2016,7,19,19,15,168.5,10.5,2.95,13.5,23.0,58.13,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,171.0,10.0,2.45,11.5,22.0,7.87,0.0
2016,7,20,5,30,342.0,20.0,2.5,12.0,44.0,18.16,5.88
2016,7,20,5,45,447.5,27.5,2.6,12.5,85.5,25.12,16.0
2016,7,20,6,0,553.0,35.0,2.7,13.0,127.0,32.23,22.9
2016,7,20,6,15,458.0,57.5,2.7,13.5,151.5,46.33,35.75
2016,7,20,6,30,363.0,80.0,2.7,14.0,176.0,58.84,47.03
2016,7,20,6,45,382.5,96.0,2.7,14.5,216.0,69.39,56.35
2016,7,20,7,0,402.0,112.0,2.7,15.0,256.0,79.55,65.11
2016,7,20,7,15,611.5,85.5,2.6,15.5,343.0,65.86,52.76
2016,7,20,7,30,821.0,59.0,2.5,16.0,430.0,62.09,49.18
2016,7,20,7,45,842.5,61.5,2.45,16.5,480.5,65.08,51.51
2016,7,20,8,0,864.0,64.0,2.4,17.0,531.0,67.98,53.72
2016,7,20,8,15,880.0,66.0,2.35,17.5,579.5,70.3,55.42
2016,7,20,8,30,896.0,68.0,2.3,18.0,628.0,72.51,57.02
2016,7,20,8,45,908.5,69.5,2.25,18.5,673.0,74.19,58.16
2016,7,20,9,0,921.0,71.0,2.2,19.0,718.0,127.59,69.35
2016,7,20,9,15,930.5,72.5,2.2,19.0,758.5,188.54,106.78
2016,7,20,9,30,940.0,74.0,2.2,19.0,799.0,249.91,155.08
2016,7,20,9,45,938.5,81.0,2.25,19.5,832.0,312.35,208.61
2016,7,20,10,0,937.0,88.0,2.3,20.0,865.0,373.51,261.95
2016,7,20,10,15,943.0,89.0,2.3,20.5,894.0,431.83,312.14
2016,7,20,10,30,949.0,90.0,2.3,21.0,923.0,489.15,360.22
2016,7,20,10,45,954.5,89.5,2.35,21.5,945.5,543.9,404.99
2016,7,20,11,0,960.0,89.0,2.4,22.0,968.0,597.11,447.12
2016,7,20,11,15,963.0,90.0,2.45,22.0,983.5,648.21,487.28
2016,7,20,11,30,966.0,91.0,2.5,22.0,999.0,697.15,524.81
2016,7,20,11,45,969.0,90.0,2.6,22.5,1007.0,742.11,557.9
2016,7,20,12,0,972.0,89.0,2.7,23.0,1015.0,784.46,588.39
2016,7,20,12,15,972.0,89.0,2.75,23.0,1015.5,822.58,614.83
2016,7,20,12,30,972.0,89.0,2.8,23.0,1016.0,857.55,638.63
2016,7,20,12,45,971.5,88.5,2.85,23.0,1009.0,888.33,659.59
2016,7,20,13,0,971.0,88.0,2.9,23.0,1002.0,915.59,678.2
2016,7,20,13,15,969.0,87.5,2.95,23.0,987.0,937.86,693.56
2016,7,20,13,30,967.0,87.0,3.0,23.0,972.0,956.28,706.47
2016,7,20,13,45,963.5,86.0,3.1,23.0,950.5,968.9,716.08
2016,7,20,14,0,960.0,85.0,3.2,23.0,929.0,977.49,723.17
2016,7,20,14,15,955.0,84.0,3.25,22.5,900.5,980.62,727.85
2016,7,20,14,30,950.0,83.0,3.3,22.0,872.0,979.71,730.03
2016,7,20,14,45,943.5,81.5,3.35,22.0,837.5,972.85,726.98
2016,7,20,15,0,937.0,80.0,3.4,22.0,803.0,962.04,721.44
2016,7,20,15,15,927.5,78.5,3.4,21.5,763.0,944.65,712.58
2016,7,20,15,30,918.0,77.0,3.4,21.0,723.0,923.61,701.31
2016,7,20,15,45,906.0,75.0,3.45,21.0,678.0,896.32,684.68
2016,7,20,16,0,894.0,73.0,3.5,21.0,633.0,865.83,665.77
2016,7,20,16,15,878.0,71.0,3.5,20.5,584.5,829.02,643.19
2016,7,20,16,30,862.0,69.0,3.5,20.0,536.0,789.71,618.49
2016,7,20,16,45,841.0,66.0,3.55,19.5,485.0,743.09,588.2
2016,7,20,17,0,820.0,63.0,3.6,19.0,434.0,694.88,556.0
2016,7,20,17,15,790.5,60.0,3.6,18.5,382.0,645.87,522.1
2016,7,20,17,30,761.0,57.0,3.6,18.0,330.0,589.67,480.27
2016,7,20,17,45,719.5,52.5,3.6,17.5,278.5,524.38,429.12
2016,7,20,18,0,678.0,48.0,3.6,17.0,227.0,460.78,377.1
2016,7,20,18,15,614.0,42.5,3.5,16.0,178.0,386.49,314.66
2016,7,20,18,30,550.0,37.0,3.4,15.0,129.0,317.1,253.7
2016,7,20,18,45,443.0,29.0,3.35,14.5,87.0,233.05,178.31
2016,7,20,19,0,336.0,21.0,3.3,14.0,45.0,156.32,85.77
2016,7,20,19,15,168.0,10.5,3.3,13.5,22.5,58.15,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.0,2.9,11.5,21.5,7.87,0.0
2016,7,21,5,30,332.0,20.0,3.0,12.0,43.0,18.14,5.16
2016,7,21,5,45,441.5,28.0,3.15,12.5,84.5,25.54,16.29
2016,7,21,6,0,551.0,36.0,3.3,13.0,126.0,33.08,23.62
2016,7,21,6,15,614.5,41.5,3.3,13.5,174.5,38.24,28.54
2016,7,21,6,30,678.0,47.0,3.3,14.0,223.0,43.48,33.34
2016,7,21,6,45,720.5,50.5,3.3,14.5,274.5,46.92,36.38
2016,7,21,7,0,763.0,54.0,3.3,15.0,326.0,50.41,39.35
2016,7,21,7,15,792.0,57.0,3.2,15.5,378.0,59.17,46.89
2016,7,21,7,30,821.0,60.0,3.1,16.0,430.0,62.75,49.77
2016,7,21,7,45,842.5,62.5,3.05,16.5,480.5,65.74,52.09
2016,7,21,8,0,864.0,65.0,3.0,17.0,531.0,68.63,54.3
2016,7,21,8,15,880.0,67.0,2.95,17.5,579.5,70.94,55.99
2016,7,21,8,30,896.0,69.0,2.9,18.0,628.0,73.14,57.57
2016,7,21,8,45,908.5,70.5,2.85,18.5,672.5,74.8,58.7
2016,7,21,9,0,921.0,72.0,2.8,19.0,717.0,128.55,70.07
2016,7,21,9,15,930.5,73.5,2.8,19.0,757.0,189.6,107.75
2016,7,21,9,30,940.0,75.0,2.8,19.0,797.0,251.08,156.33
2016,7,21,9,45,945.0,77.0,2.8,19.5,832.0,311.88,208.58
2016,7,21,10,0,950.0,79.0,2.8,20.0,867.0,372.08,261.3
2016,7,21,10,15,956.0,80.0,2.85,20.0,896.0,431.09,313.1
2016,7,21,10,30,962.0,81.0,2.9,20.0,925.0,489.1,363.01
2016,7,21,10,45,967.0,81.5,2.95,20.5,947.5,544.99,409.19
2016,7,21,11,0,972.0,82.0,3.0,21.0,970.0,599.28,452.65
2016,7,21,11,15,975.0,82.0,3.1,21.0,985.5,650.17,493.36
2016,7,21,11,30,978.0,82.0,3.2,21.0,1001.0,698.81,531.42
2016,7,21,11,45,980.0,82.0,3.3,21.5,1009.0,744.33,565.32
2016,7,21,12,0,982.0,82.0,3.4,22.0,1017.0,787.14,596.49
2016,7,21,12,15,982.5,82.0,3.45,22.0,1018.0,825.93,623.49
2016,7,21,12,30,983.0,82.0,3.5,22.0,1019.0,861.55,648.08
2016,7,21,12,45,975.0,87.5,3.6,22.0,1010.0,891.77,669.2
2016,7,21,13,0,967.0,93.0,3.7,22.0,1001.0,918.23,687.83
2016,7,21,13,15,965.0,92.5,3.7,21.5,986.5,940.55,704.51
2016,7,21,13,30,963.0,92.0,3.7,21.0,972.0,959.04,718.72
2016,7,21,13,45,962.0,89.5,3.75,21.0,951.0,972.55,728.66
2016,7,21,14,0,961.0,87.0,3.8,21.0,930.0,982.01,736.03
2016,7,21,14,15,956.0,86.0,3.8,20.5,901.5,985.2,740.44
2016,7,21,14,30,951.0,85.0,3.8,20.0,873.0,984.33,742.29
2016,7,21,14,45,947.0,82.0,3.8,20.0,839.0,978.23,739.35
2016,7,21,15,0,943.0,79.0,3.8,20.0,805.0,968.07,733.81
2016,7,21,15,15,934.0,77.5,3.75,20.0,765.0,951.05,723.39
2016,7,21,15,30,925.0,76.0,3.7,20.0,725.0,930.34,710.56
2016,7,21,15,45,915.5,73.0,3.7,20.0,680.5,903.94,694.12
2016,7,21,16,0,906.0,70.0,3.7,20.0,636.0,874.16,675.32
2016,7,21,16,15,890.0,67.5,3.65,19.5,587.0,836.36,651.68
2016,7,21,16,30,874.0,65.0,3.6,19.0,538.0,796.01,625.91
2016,7,21,16,45,854.5,62.0,3.6,18.5,487.0,750.05,595.8
2016,7,21,17,0,835.0,59.0,3.6,18.0,436.0,702.36,563.73
2016,7,21,17,15,806.0,56.0,3.55,17.5,383.5,646.6,524.47
2016,7,21,17,30,777.0,53.0,3.5,17.0,331.0,596.44,487.34
2016,7,21,17,45,735.5,49.5,3.45,16.5,279.0,531.65,436.28
2016,7,21,18,0,694.0,46.0,3.4,16.0,227.0,468.49,384.36
2016,7,21,18,15,630.0,40.5,3.3,15.5,178.0,393.37,320.47
2016,7,21,18,30,566.0,35.0,3.2,15.0,129.0,323.2,258.23
2016,7,21,18,45,456.0,27.5,3.1,14.5,86.5,237.56,181.24
2016,7,21,19,0,346.0,20.0,3.0,14.0,44.0,159.02,82.47
2016,7,21,19,15,173.0,10.0,2.95,13.5,22.0,59.42,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
