Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,166.0,10.0,2.15,11.5,20.5,7.87,0.0
2016,7,22,5,30,332.0,20.0,2.2,12.0,41.0,18.16,4.33
2016,7,22,5,45,441.5,28.0,2.25,12.5,83.0,25.55,16.25
2016,7,22,6,0,551.0,36.0,2.3,13.0,125.0,33.08,23.61
2016,7,22,6,15,616.5,41.5,2.2,13.5,174.0,38.26,28.56
2016,7,22,6,30,682.0,47.0,2.1,14.0,223.0,43.52,33.38
2016,7,22,6,45,725.0,51.0,2.05,14.5,275.0,47.36,36.79
2016,7,22,7,0,768.0,55.0,2.0,15.0,327.0,51.23,40.1
2016,7,22,7,15,798.5,58.0,1.95,15.5,380.0,59.95,47.59
2016,7,22,7,30,829.0,61.0,1.9,16.0,433.0,63.57,50.49
2016,7,22,7,45,851.0,63.5,1.85,17.0,484.5,66.58,52.72
2016,7,22,8,0,873.0,66.0,1.8,18.0,536.0,69.48,54.81
2016,7,22,8,15,889.5,68.0,1.8,18.5,585.0,71.81,56.5
2016,7,22,8,30,906.0,70.0,1.8,19.0,634.0,74.03,58.09
2016,7,22,8,45,918.5,72.0,1.8,19.5,679.5,76.02,59.48
2016,7,22,9,0,931.0,74.0,1.8,20.0,725.0,131.04,71.28
2016,7,22,9,15,941.0,75.5,1.8,20.5,766.0,192.92,109.02
2016,7,22,9,30,951.0,77.0,1.8,21.0,807.0,255.27,157.42
2016,7,22,9,45,950.5,83.0,1.85,21.5,841.0,318.15,210.74
2016,7,22,10,0,950.0,89.0,1.9,22.0,875.0,379.85,263.88
2016,7,22,10,15,956.0,90.0,1.95,22.5,904.0,439.1,314.28
2016,7,22,10,30,962.0,91.0,2.0,23.0,933.0,497.34,362.56
2016,7,22,10,45,966.5,91.5,2.05,23.5,956.0,553.22,407.56
2016,7,22,11,0,971.0,92.0,2.1,24.0,979.0,607.45,449.82
2016,7,22,11,15,973.5,92.5,2.2,24.0,994.0,658.62,489.71
2016,7,22,11,30,976.0,93.0,2.3,24.0,1009.0,707.52,526.99
2016,7,22,11,45,978.0,93.0,2.4,24.5,1017.0,753.21,560.12
2016,7,22,12,0,980.0,93.0,2.5,25.0,1025.0,796.22,590.61
2016,7,22,12,15,979.5,93.0,2.6,25.0,1025.0,834.45,617.05
2016,7,22,12,30,979.0,93.0,2.7,25.0,1025.0,869.46,640.93
2016,7,22,12,45,976.5,94.0,2.8,25.0,1016.5,900.31,662.05
2016,7,22,13,0,974.0,95.0,2.9,25.0,1008.0,927.56,680.83
2016,7,22,13,15,971.0,94.5,2.95,25.0,993.0,949.25,695.65
2016,7,22,13,30,968.0,94.0,3.0,25.0,978.0,967.02,708.03
2016,7,22,13,45,963.5,93.0,3.1,25.0,955.5,978.96,717.11
2016,7,22,14,0,959.0,92.0,3.2,25.0,933.0,986.8,723.68
2016,7,22,14,15,953.0,91.0,3.2,24.5,904.0,989.17,727.48
2016,7,22,14,30,947.0,90.0,3.2,24.0,875.0,987.47,728.8
2016,7,22,14,45,939.0,89.0,3.25,24.0,839.5,979.88,725.34
2016,7,22,15,0,931.0,88.0,3.3,24.0,804.0,968.38,719.44
2016,7,22,15,15,921.0,86.0,3.3,23.5,763.5,950.14,710.17
2016,7,22,15,30,911.0,84.0,3.3,23.0,723.0,928.27,698.5
2016,7,22,15,45,897.5,82.5,3.3,23.0,677.5,900.39,681.38
2016,7,22,16,0,884.0,81.0,3.3,23.0,632.0,869.41,662.08
2016,7,22,16,15,867.0,78.5,3.3,22.5,583.0,831.45,639.01
2016,7,22,16,30,850.0,76.0,3.3,22.0,534.0,791.06,613.87
2016,7,22,16,45,826.0,73.0,3.3,21.5,482.5,750.18,587.9
2016,7,22,17,0,802.0,70.0,3.3,21.0,431.0,699.64,554.22
2016,7,22,17,15,770.5,66.5,3.25,20.5,378.5,642.14,514.24
2016,7,22,17,30,739.0,63.0,3.2,20.0,326.0,584.53,471.5
2016,7,22,17,45,691.5,58.5,3.15,19.5,273.5,516.17,418.4
2016,7,22,18,0,644.0,54.0,3.1,19.0,221.0,449.97,364.81
2016,7,22,18,15,574.0,47.5,3.0,18.0,172.0,376.06,303.27
2016,7,22,18,30,504.0,41.0,2.9,17.0,123.0,304.95,241.64
2016,7,22,18,45,384.5,31.5,2.85,16.5,81.5,216.65,163.66
2016,7,22,19,0,265.0,22.0,2.8,16.0,40.0,135.24,64.24
2016,7,22,19,15,132.5,11.0,2.8,15.5,20.0,48.27,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,137.0,10.0,1.55,12.5,19.0,7.87,0.0
2016,7,23,5,30,274.0,20.0,1.5,13.0,38.0,16.53,2.47
2016,7,23,5,45,392.5,29.0,1.45,13.5,78.5,24.1,14.88
2016,7,23,6,0,511.0,38.0,1.4,14.0,119.0,31.82,22.4
2016,7,23,6,15,579.5,44.5,1.4,14.5,168.0,40.46,30.39
2016,7,23,6,30,648.0,51.0,1.4,15.0,217.0,46.41,35.82
2016,7,23,6,45,695.0,55.0,1.4,16.0,269.0,50.12,39.01
2016,7,23,7,0,742.0,59.0,1.4,17.0,321.0,53.89,42.11
2016,7,23,7,15,773.5,62.5,1.4,18.0,373.5,57.05,44.58
2016,7,23,7,30,805.0,66.0,1.4,19.0,426.0,60.19,46.95
2016,7,23,7,45,829.0,68.5,1.4,20.0,477.5,69.48,54.57
2016,7,23,8,0,853.0,71.0,1.4,21.0,529.0,72.33,56.56
2016,7,23,8,15,870.0,73.5,1.45,21.5,578.0,74.9,58.42
2016,7,23,8,30,887.0,76.0,1.5,22.0,627.0,77.34,60.16
2016,7,23,8,45,900.0,78.0,1.55,23.0,672.0,79.22,61.3
2016,7,23,9,0,913.0,80.0,1.6,24.0,717.0,133.77,72.68
2016,7,23,9,15,923.0,81.5,1.65,24.5,758.0,194.74,109.37
2016,7,23,9,30,933.0,83.0,1.7,25.0,799.0,256.18,156.34
2016,7,23,9,45,941.0,84.0,1.8,26.0,834.0,316.98,206.53
2016,7,23,10,0,949.0,85.0,1.9,27.0,869.0,377.49,257.22
2016,7,23,10,15,955.0,86.5,1.95,27.0,898.5,437.07,307.53
2016,7,23,10,30,961.0,88.0,2.0,27.0,928.0,495.66,355.93
2016,7,23,10,45,963.5,89.5,2.15,27.5,950.0,551.29,400.42
2016,7,23,11,0,966.0,91.0,2.3,28.0,972.0,605.08,442.18
2016,7,23,11,15,969.0,91.5,2.4,28.0,987.0,656.36,481.64
2016,7,23,11,30,972.0,92.0,2.5,28.0,1002.0,705.43,518.55
2016,7,23,11,45,972.0,93.0,2.6,28.5,1010.0,750.44,550.75
2016,7,23,12,0,972.0,94.0,2.7,29.0,1018.0,792.64,580.25
2016,7,23,12,15,972.5,94.0,2.75,28.5,1018.0,831.41,607.61
2016,7,23,12,30,973.0,94.0,2.8,28.0,1018.0,867.04,632.55
2016,7,23,12,45,968.5,96.0,2.85,28.0,1010.0,897.0,652.5
2016,7,23,13,0,964.0,98.0,2.9,28.0,1002.0,923.31,670.11
2016,7,23,13,15,961.5,97.5,2.95,28.0,987.0,945.3,684.97
2016,7,23,13,30,959.0,97.0,3.0,28.0,972.0,963.43,697.44
2016,7,23,13,45,955.5,96.0,3.05,28.0,950.0,976.22,706.58
2016,7,23,14,0,952.0,95.0,3.1,28.0,928.0,984.99,713.28
2016,7,23,14,15,946.5,94.0,3.1,27.5,899.5,987.84,717.36
2016,7,23,14,30,941.0,93.0,3.1,27.0,871.0,986.64,719.01
2016,7,23,14,45,933.5,91.5,3.15,27.0,836.0,979.04,715.61
2016,7,23,15,0,926.0,90.0,3.2,27.0,801.0,967.53,709.79
2016,7,23,15,15,916.0,88.0,3.2,26.5,760.5,949.35,700.72
2016,7,23,15,30,906.0,86.0,3.2,26.0,720.0,927.55,689.28
2016,7,23,15,45,892.5,84.0,3.25,25.5,674.5,899.19,673.71
2016,7,23,16,0,879.0,82.0,3.3,25.0,629.0,867.72,655.87
2016,7,23,16,15,861.5,79.5,3.25,24.5,580.0,829.43,632.47
2016,7,23,16,30,844.0,77.0,3.2,24.0,531.0,788.75,607.08
2016,7,23,16,45,820.0,74.0,3.2,23.5,479.5,748.07,581.49
2016,7,23,17,0,796.0,71.0,3.2,23.0,428.0,697.66,548.2
2016,7,23,17,15,764.0,67.5,3.15,22.0,375.5,639.94,509.36
2016,7,23,17,30,732.0,64.0,3.1,21.0,323.0,582.16,467.65
2016,7,23,17,45,684.0,59.0,3.05,20.5,271.0,513.1,414.24
2016,7,23,18,0,636.0,54.0,3.0,20.0,219.0,446.28,360.4
2016,7,23,18,15,565.0,47.5,2.95,19.0,169.5,372.24,299.02
2016,7,23,18,30,494.0,41.0,2.9,18.0,120.0,301.0,237.53
2016,7,23,18,45,372.0,31.5,2.85,17.5,79.0,212.07,159.13
2016,7,23,19,0,250.0,22.0,2.8,17.0,38.0,129.55,55.27
2016,7,23,19,15,125.0,11.0,2.85,16.5,19.0,46.15,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,117.0,10.5,1.65,12.5,17.5,8.26,0.0
2016,7,24,5,30,234.0,21.0,1.6,13.0,35.0,17.3,1.67
2016,7,24,5,45,354.0,31.0,1.55,13.5,75.0,25.6,16.06
2016,7,24,6,0,474.0,41.0,1.5,14.0,115.0,34.0,24.27
2016,7,24,6,15,546.5,47.5,1.4,14.5,163.5,39.36,29.4
2016,7,24,6,30,619.0,54.0,1.3,15.0,212.0,44.82,34.4
2016,7,24,6,45,667.5,59.0,1.2,15.5,263.5,52.96,41.61
2016,7,24,7,0,716.0,64.0,1.1,16.0,315.0,57.35,45.35
2016,7,24,7,15,749.5,68.0,1.05,16.5,367.5,60.74,48.1
2016,7,24,7,30,783.0,72.0,1.0,17.0,420.0,64.1,50.76
2016,7,24,7,45,808.0,75.0,1.0,18.0,471.5,66.53,52.46
2016,7,24,8,0,833.0,78.0,1.0,19.0,523.0,68.91,54.1
2016,7,24,8,15,851.0,80.5,1.0,19.5,572.5,78.89,62.3
2016,7,24,8,30,869.0,83.0,1.0,20.0,622.0,81.22,63.93
2016,7,24,8,45,884.0,85.0,1.05,21.0,667.5,83.03,64.99
2016,7,24,9,0,899.0,87.0,1.1,22.0,713.0,137.44,76.4
2016,7,24,9,15,909.5,89.0,1.15,22.5,754.0,198.16,113.23
2016,7,24,9,30,920.0,91.0,1.2,23.0,795.0,259.44,160.19
2016,7,24,9,45,928.0,92.5,1.3,23.5,830.5,320.01,210.66
2016,7,24,10,0,936.0,94.0,1.4,24.0,866.0,380.34,261.78
2016,7,24,10,15,942.5,95.0,1.5,24.5,895.0,439.23,311.22
2016,7,24,10,30,949.0,96.0,1.6,25.0,924.0,497.18,358.68
2016,7,24,10,45,953.5,96.5,1.7,25.5,946.5,552.61,402.85
2016,7,24,11,0,958.0,97.0,1.8,26.0,969.0,606.41,444.41
2016,7,24,11,15,960.5,98.0,1.85,26.0,984.5,657.55,483.44
2016,7,24,11,30,963.0,99.0,1.9,26.0,1000.0,706.47,519.87
2016,7,24,11,45,964.5,99.0,2.0,26.0,1008.0,751.5,553.14
2016,7,24,12,0,966.0,99.0,2.1,26.0,1016.0,793.84,583.94
2016,7,24,12,15,966.0,99.0,2.2,26.0,1016.0,832.15,610.27
2016,7,24,12,30,966.0,99.0,2.3,26.0,1016.0,867.32,634.07
2016,7,24,12,45,962.5,100.0,2.4,26.5,1007.5,897.15,653.06
2016,7,24,13,0,959.0,101.0,2.5,27.0,999.0,923.35,669.69
2016,7,24,13,15,956.0,100.5,2.55,26.5,984.0,944.88,685.58
2016,7,24,13,30,953.0,100.0,2.6,26.0,969.0,962.55,699.15
2016,7,24,13,45,948.5,99.0,2.7,26.0,946.5,974.41,708.18
2016,7,24,14,0,944.0,98.0,2.8,26.0,924.0,982.25,714.78
2016,7,24,14,15,938.0,97.0,2.85,26.0,894.5,984.64,717.57
2016,7,24,14,30,932.0,96.0,2.9,26.0,865.0,983.0,717.93
2016,7,24,14,45,923.5,94.5,2.95,26.0,829.5,974.53,713.99
2016,7,24,15,0,915.0,93.0,3.0,26.0,794.0,962.17,707.65
2016,7,24,15,15,904.0,91.5,3.0,25.5,753.0,943.75,698.39
2016,7,24,15,30,893.0,90.0,3.0,25.0,712.0,921.79,686.81
2016,7,24,15,45,878.5,87.5,3.0,24.5,666.5,892.22,670.05
2016,7,24,16,0,864.0,85.0,3.0,24.0,621.0,859.62,651.1
2016,7,24,16,15,845.5,82.5,2.95,23.5,572.5,820.85,627.32
2016,7,24,16,30,827.0,80.0,2.9,23.0,524.0,788.26,607.59
2016,7,24,16,45,802.5,77.0,2.9,22.5,472.5,739.33,576.04
2016,7,24,17,0,778.0,74.0,2.9,22.0,421.0,689.07,542.83
2016,7,24,17,15,744.5,69.5,2.9,21.0,368.5,629.68,502.81
2016,7,24,17,30,711.0,65.0,2.9,20.0,316.0,570.44,459.91
2016,7,24,17,45,662.5,60.0,2.9,19.5,264.0,501.85,406.78
2016,7,24,18,0,614.0,55.0,2.9,19.0,212.0,438.99,355.8
2016,7,24,18,15,542.0,48.0,2.9,18.0,164.0,361.67,291.7
2016,7,24,18,30,470.0,41.0,2.9,17.0,116.0,290.46,230.05
2016,7,24,18,45,349.5,31.0,2.9,16.5,75.5,202.8,152.23
2016,7,24,19,0,229.0,21.0,2.9,16.0,35.0,120.82,44.75
2016,7,24,19,15,114.5,10.5,2.9,15.5,17.5,42.72,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.0,10.0,2.0,11.5,16.0,7.87,0.0
2016,7,25,5,30,206.0,20.0,2.0,12.0,32.0,16.4,0.0
2016,7,25,5,45,325.5,31.0,2.0,12.5,71.5,25.49,15.94
2016,7,25,6,0,445.0,42.0,2.0,13.0,111.0,34.64,24.9
2016,7,25,6,15,519.0,50.0,1.9,13.5,159.0,41.1,31.04
2016,7,25,6,30,593.0,58.0,1.8,14.0,207.0,47.58,36.99
2016,7,25,6,45,642.5,63.5,1.75,14.5,258.5,51.92,40.84
2016,7,25,7,0,692.0,69.0,1.7,15.0,310.0,56.26,44.57
2016,7,25,7,15,727.0,73.5,1.65,15.5,362.5,64.52,51.63
2016,7,25,7,30,762.0,78.0,1.6,16.0,415.0,68.08,54.46
2016,7,25,7,45,786.0,82.0,1.55,16.5,466.5,71.01,56.7
2016,7,25,8,0,810.0,86.0,1.5,17.0,518.0,73.85,58.83
2016,7,25,8,15,829.5,89.0,1.5,17.5,567.0,75.81,60.18
2016,7,25,8,30,849.0,92.0,1.5,18.0,616.0,77.68,61.46
2016,7,25,8,45,861.0,95.5,1.5,19.0,661.0,88.62,70.3
2016,7,25,9,0,873.0,99.0,1.5,20.0,706.0,143.06,82.26
2016,7,25,9,15,885.0,101.5,1.5,20.5,747.0,203.02,119.11
2016,7,25,9,30,897.0,104.0,1.5,21.0,788.0,263.73,166.02
2016,7,25,9,45,903.5,106.5,1.55,21.5,823.0,323.48,216.21
2016,7,25,10,0,910.0,109.0,1.6,22.0,858.0,382.83,266.85
2016,7,25,10,15,917.0,110.5,1.6,22.5,887.5,441.08,315.81
2016,7,25,10,30,924.0,112.0,1.6,23.0,917.0,498.5,362.72
2016,7,25,10,45,927.0,114.0,1.65,23.5,939.5,553.23,406.33
2016,7,25,11,0,930.0,116.0,1.7,24.0,962.0,606.27,447.22
2016,7,25,11,15,933.5,116.5,1.75,24.0,977.5,656.62,485.81
2016,7,25,11,30,937.0,117.0,1.8,24.0,993.0,704.91,521.94
2016,7,25,11,45,938.5,117.5,1.85,24.5,1000.5,749.57,553.63
2016,7,25,12,0,940.0,118.0,1.9,25.0,1008.0,791.65,582.77
2016,7,25,12,15,940.0,118.0,1.9,25.0,1008.5,829.42,608.38
2016,7,25,12,30,940.0,118.0,1.9,25.0,1009.0,864.14,630.96
2016,7,25,12,45,941.5,116.0,1.95,25.0,1002.0,895.19,651.57
2016,7,25,13,0,943.0,114.0,2.0,25.0,995.0,922.85,670.0
2016,7,25,13,15,940.0,113.5,2.05,25.0,980.0,944.33,684.51
2016,7,25,13,30,937.0,113.0,2.1,25.0,965.0,961.99,696.7
2016,7,25,13,45,934.5,110.5,2.15,25.0,943.5,974.33,705.61
2016,7,25,14,0,932.0,108.0,2.2,25.0,922.0,982.66,712.13
2016,7,25,14,15,925.5,107.0,2.2,25.0,893.0,984.71,714.24
2016,7,25,14,30,919.0,106.0,2.2,25.0,864.0,982.75,713.99
2016,7,25,14,45,914.0,102.5,2.25,25.0,829.5,975.68,711.14
2016,7,25,15,0,909.0,99.0,2.3,25.0,795.0,964.65,705.87
2016,7,25,15,15,898.0,97.5,2.25,24.5,754.0,946.36,696.34
2016,7,25,15,30,887.0,96.0,2.2,24.0,713.0,924.54,684.57
2016,7,25,15,45,876.5,92.0,2.2,24.0,668.0,897.03,668.2
2016,7,25,16,0,866.0,88.0,2.2,24.0,623.0,866.29,649.62
2016,7,25,16,15,847.5,85.0,2.2,23.5,574.0,826.88,626.21
2016,7,25,16,30,829.0,82.0,2.2,23.0,525.0,793.72,606.79
2016,7,25,16,45,808.0,77.5,2.2,22.5,474.0,745.6,576.38
2016,7,25,17,0,787.0,73.0,2.2,22.0,423.0,695.91,544.14
2016,7,25,17,15,753.5,69.0,2.15,21.0,370.5,636.67,504.6
2016,7,25,17,30,720.0,65.0,2.1,20.0,318.0,577.53,462.29
2016,7,25,17,45,675.5,59.5,2.05,19.5,266.0,510.36,410.8
2016,7,25,18,0,631.0,54.0,2.0,19.0,214.0,448.49,361.08
2016,7,25,18,15,558.5,47.0,1.85,18.0,165.0,369.96,296.37
2016,7,25,18,30,486.0,40.0,1.7,17.0,116.0,297.58,234.11
2016,7,25,18,45,368.0,30.0,1.55,16.5,75.5,210.01,156.29
2016,7,25,19,0,250.0,20.0,1.4,16.0,35.0,127.09,38.29
2016,7,25,19,15,125.0,10.0,1.4,15.5,17.5,45.61,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,110.5,9.5,1.0,12.5,16.0,7.47,0.0
2016,7,26,5,30,221.0,19.0,0.9,13.0,32.0,15.61,0.0
2016,7,26,5,45,340.0,30.0,0.85,14.0,71.0,24.75,15.13
2016,7,26,6,0,459.0,41.0,0.8,15.0,110.0,33.94,24.08
2016,7,26,6,15,532.0,48.5,0.75,15.5,158.5,40.05,29.87
2016,7,26,6,30,605.0,56.0,0.7,16.0,207.0,46.2,35.49
2016,7,26,6,45,653.0,61.5,0.7,16.5,258.5,50.59,39.36
2016,7,26,7,0,701.0,67.0,0.7,17.0,310.0,59.49,47.05
2016,7,26,7,15,735.0,71.5,0.7,18.0,362.5,63.15,49.92
2016,7,26,7,30,769.0,76.0,0.7,19.0,415.0,66.77,52.66
2016,7,26,7,45,793.5,79.5,0.7,20.0,466.5,69.41,54.51
2016,7,26,8,0,818.0,83.0,0.7,21.0,518.0,71.99,56.27
2016,7,26,8,15,837.0,86.0,0.65,21.5,567.0,74.03,57.67
2016,7,26,8,30,856.0,89.0,0.6,22.0,616.0,84.54,66.17
2016,7,26,8,45,869.5,92.0,0.6,23.0,661.5,86.8,67.55
2016,7,26,9,0,883.0,95.0,0.6,24.0,707.0,142.05,79.44
2016,7,26,9,15,894.0,97.0,0.65,24.5,748.0,202.2,115.65
2016,7,26,9,30,905.0,99.0,0.7,25.0,789.0,262.95,161.6
2016,7,26,9,45,912.5,101.0,0.8,26.0,824.0,323.14,210.57
2016,7,26,10,0,920.0,103.0,0.9,27.0,859.0,383.03,259.87
2016,7,26,10,15,926.5,104.5,0.95,27.5,888.5,441.67,307.79
2016,7,26,10,30,933.0,106.0,1.0,28.0,918.0,499.4,353.68
2016,7,26,10,45,937.5,107.0,1.1,28.5,940.5,554.65,396.62
2016,7,26,11,0,942.0,108.0,1.2,29.0,963.0,608.32,437.03
2016,7,26,11,15,945.0,108.5,1.3,29.0,978.5,658.91,475.04
2016,7,26,11,30,948.0,109.0,1.4,29.0,994.0,707.36,510.65
2016,7,26,11,45,950.0,108.5,1.5,29.5,1001.5,751.99,541.88
2016,7,26,12,0,952.0,108.0,1.6,30.0,1009.0,794.0,570.64
2016,7,26,12,15,952.0,108.0,1.7,30.0,1009.5,832.07,596.36
2016,7,26,12,30,952.0,108.0,1.8,30.0,1010.0,867.03,619.51
2016,7,26,12,45,945.5,111.0,1.9,30.5,1000.5,895.91,637.5
2016,7,26,13,0,939.0,114.0,2.0,31.0,991.0,921.12,653.17
2016,7,26,13,15,936.0,113.5,2.05,30.5,976.0,942.52,668.66
2016,7,26,13,30,933.0,113.0,2.1,30.0,961.0,960.12,681.92
2016,7,26,13,45,930.0,111.0,2.2,30.0,939.0,972.42,691.15
2016,7,26,14,0,927.0,109.0,2.3,30.0,917.0,980.74,698.04
2016,7,26,14,15,920.5,108.0,2.3,30.0,888.0,982.76,700.11
2016,7,26,14,30,914.0,107.0,2.3,30.0,859.0,980.8,699.86
2016,7,26,14,45,907.0,104.5,2.35,30.0,824.0,972.9,696.51
2016,7,26,15,0,900.0,102.0,2.4,30.0,789.0,961.11,690.83
2016,7,26,15,15,889.0,100.0,2.4,29.5,748.0,942.38,681.69
2016,7,26,15,30,878.0,98.0,2.4,29.0,707.0,920.14,670.32
2016,7,26,15,45,864.5,94.5,2.45,28.5,662.0,890.66,654.58
2016,7,26,16,0,851.0,91.0,2.5,28.0,617.0,858.11,636.62
2016,7,26,16,15,832.0,88.0,2.45,27.5,567.5,827.92,619.27
2016,7,26,16,30,813.0,85.0,2.4,27.0,518.0,785.59,593.32
2016,7,26,16,45,789.5,81.0,2.4,26.5,467.0,736.54,562.57
2016,7,26,17,0,766.0,77.0,2.4,26.0,416.0,686.11,530.06
2016,7,26,17,15,731.5,72.5,2.3,25.0,363.5,626.24,490.16
2016,7,26,17,30,697.0,68.0,2.2,24.0,311.0,566.59,447.54
2016,7,26,17,45,649.5,62.0,2.15,23.5,259.5,501.19,397.87
2016,7,26,18,0,602.0,56.0,2.1,23.0,208.0,435.19,345.66
2016,7,26,18,15,528.5,48.5,1.95,22.0,159.5,356.81,281.9
2016,7,26,18,30,455.0,41.0,1.8,21.0,111.0,284.75,220.75
2016,7,26,18,45,338.0,30.0,1.65,20.0,71.5,198.09,144.81
2016,7,26,19,0,221.0,19.0,1.5,19.0,32.0,115.35,23.75
2016,7,26,19,15,110.5,9.5,1.45,18.5,16.0,40.94,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.0,8.5,1.5,14.0,11.5,6.69,0.0
2016,7,27,5,30,112.0,17.0,1.5,14.0,23.0,12.97,0.0
2016,7,27,5,45,208.5,32.0,1.5,14.5,58.0,24.32,14.6
2016,7,27,6,0,305.0,47.0,1.5,15.0,93.0,35.67,25.52
2016,7,27,6,15,376.0,59.0,1.4,15.5,137.5,44.71,33.93
2016,7,27,6,30,447.0,71.0,1.3,16.0,182.0,56.17,44.25
2016,7,27,6,45,501.0,79.5,1.2,17.0,230.5,62.15,49.42
2016,7,27,7,0,555.0,88.0,1.1,18.0,279.0,68.06,54.33
2016,7,27,7,15,593.0,95.0,1.1,18.5,329.0,72.52,57.95
2016,7,27,7,30,631.0,102.0,1.1,19.0,379.0,76.88,61.39
2016,7,27,7,45,662.5,106.5,1.15,20.0,428.5,79.31,63.0
2016,7,27,8,0,694.0,111.0,1.2,21.0,478.0,81.69,64.54
2016,7,27,8,15,716.0,115.5,1.2,21.5,525.5,83.78,65.94
2016,7,27,8,30,738.0,120.0,1.2,22.0,573.0,85.76,67.24
2016,7,27,8,45,757.5,122.5,1.25,23.0,617.5,93.73,73.41
2016,7,27,9,0,777.0,125.0,1.3,24.0,662.0,144.34,84.6
2016,7,27,9,15,790.5,128.0,1.35,24.5,702.0,200.39,119.01
2016,7,27,9,30,804.0,131.0,1.4,25.0,742.0,257.61,162.53
2016,7,27,9,45,795.5,143.5,1.45,25.5,771.5,316.24,211.11
2016,7,27,10,0,787.0,156.0,1.5,26.0,801.0,373.14,258.7
2016,7,27,10,15,795.0,158.0,1.55,26.5,829.5,427.26,303.11
2016,7,27,10,30,803.0,160.0,1.6,27.0,858.0,480.99,346.09
2016,7,27,10,45,813.5,159.0,1.65,27.5,881.5,533.17,386.66
2016,7,27,11,0,824.0,158.0,1.7,28.0,905.0,584.65,425.46
2016,7,27,11,15,828.0,159.0,1.75,28.0,920.0,632.83,461.69
2016,7,27,11,30,832.0,160.0,1.8,28.0,935.0,679.29,495.82
2016,7,27,11,45,839.0,157.5,1.85,28.5,944.5,723.09,526.42
2016,7,27,12,0,846.0,155.0,1.9,29.0,954.0,754.04,548.04
2016,7,27,12,15,846.0,155.0,1.95,29.0,954.0,789.09,572.77
2016,7,27,12,30,846.0,155.0,2.0,29.0,954.0,821.43,594.63
2016,7,27,12,45,859.0,145.5,2.1,29.0,951.5,854.18,616.72
2016,7,27,13,0,872.0,136.0,2.2,29.0,949.0,884.05,636.93
2016,7,27,13,15,868.5,135.0,2.25,29.0,934.0,903.52,650.04
2016,7,27,13,30,865.0,134.0,2.3,29.0,919.0,919.4,661.01
2016,7,27,13,45,864.0,130.5,2.4,29.0,898.5,931.63,670.23
2016,7,27,14,0,863.0,127.0,2.5,29.0,878.0,940.1,677.17
2016,7,27,14,15,856.0,125.5,2.5,28.5,849.5,941.06,679.92
2016,7,27,14,30,849.0,124.0,2.5,28.0,821.0,938.25,680.42
2016,7,27,14,45,844.0,119.5,2.55,27.5,787.5,930.62,678.39
2016,7,27,15,0,839.0,115.0,2.6,27.0,754.0,919.25,674.01
2016,7,27,15,15,827.0,112.5,2.55,26.5,714.0,911.88,671.57
2016,7,27,15,30,815.0,110.0,2.5,26.0,674.0,888.71,658.66
2016,7,27,15,45,804.5,105.0,2.5,26.0,631.0,860.91,641.87
2016,7,27,16,0,794.0,100.0,2.5,26.0,588.0,830.05,622.94
2016,7,27,16,15,773.5,96.5,2.5,25.5,540.0,789.55,598.4
2016,7,27,16,30,753.0,93.0,2.5,25.0,492.0,746.99,572.02
2016,7,27,16,45,732.0,87.0,2.5,24.5,443.0,699.47,541.54
2016,7,27,17,0,711.0,81.0,2.5,24.0,394.0,650.58,509.29
2016,7,27,17,15,675.0,76.0,2.45,23.0,343.5,594.38,470.96
2016,7,27,17,30,639.0,71.0,2.4,22.0,293.0,535.66,428.3
2016,7,27,17,45,595.5,64.0,2.35,21.5,244.0,470.93,378.38
2016,7,27,18,0,552.0,57.0,2.3,21.0,195.0,408.49,328.15
2016,7,27,18,15,479.0,49.0,2.3,20.0,148.5,332.18,265.38
2016,7,27,18,30,406.0,41.0,2.3,19.0,102.0,262.26,205.4
2016,7,27,18,45,297.0,29.5,2.3,18.5,65.0,181.01,132.55
2016,7,27,19,0,188.0,18.0,2.3,18.0,28.0,102.1,9.34
2016,7,27,19,15,94.0,9.0,2.3,17.5,14.0,35.64,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.5,1.7,12.5,13.5,10.62,0.0
2016,7,28,5,30,0.0,27.0,1.7,13.0,27.0,19.23,0.0
2016,7,28,5,45,216.5,32.5,1.7,13.5,64.5,24.71,14.84
2016,7,28,6,0,433.0,38.0,1.7,14.0,102.0,31.39,21.86
2016,7,28,6,15,505.5,45.0,1.65,14.5,148.0,37.12,27.34
2016,7,28,6,30,578.0,52.0,1.6,15.0,194.0,42.91,32.68
2016,7,28,6,45,626.5,57.5,1.6,15.5,244.0,47.35,36.63
2016,7,28,7,0,675.0,63.0,1.6,16.0,294.0,56.01,44.18
2016,7,28,7,15,709.0,67.0,1.55,16.5,345.0,59.35,46.9
2016,7,28,7,30,743.0,71.0,1.5,17.0,396.0,62.66,49.54
2016,7,28,7,45,768.0,74.5,1.45,18.0,446.0,65.39,51.52
2016,7,28,8,0,793.0,78.0,1.4,19.0,496.0,68.05,53.4
2016,7,28,8,15,811.5,80.5,1.4,19.5,543.5,77.87,61.48
2016,7,28,8,30,830.0,83.0,1.4,20.0,591.0,80.16,63.09
2016,7,28,8,45,844.0,85.5,1.4,20.5,635.5,82.2,64.48
2016,7,28,9,0,858.0,88.0,1.4,21.0,680.0,136.83,76.95
2016,7,28,9,15,869.0,89.5,1.45,21.5,719.5,195.14,113.12
2016,7,28,9,30,880.0,91.0,1.5,22.0,759.0,254.07,158.94
2016,7,28,9,45,889.5,92.0,1.6,23.0,794.0,312.66,207.84
2016,7,28,10,0,899.0,93.0,1.7,24.0,829.0,371.2,257.3
2016,7,28,10,15,905.0,94.0,1.75,24.0,857.5,428.08,305.85
2016,7,28,10,30,911.0,95.0,1.8,24.0,886.0,484.04,352.57
2016,7,28,10,45,914.0,96.5,1.9,24.5,907.5,537.72,395.73
2016,7,28,11,0,917.0,98.0,2.0,25.0,929.0,589.71,436.26
2016,7,28,11,15,920.0,98.5,2.05,25.0,943.5,639.06,474.33
2016,7,28,11,30,923.0,99.0,2.1,25.0,958.0,686.31,509.93
2016,7,28,11,45,922.5,100.0,2.2,25.5,965.0,729.26,540.95
2016,7,28,12,0,922.0,101.0,2.3,26.0,972.0,769.48,569.38
2016,7,28,12,15,922.0,101.0,2.35,26.0,971.5,806.38,594.54
2016,7,28,12,30,922.0,101.0,2.4,26.0,971.0,840.25,617.28
2016,7,28,12,45,914.0,105.0,2.45,26.0,961.5,867.77,635.8
2016,7,28,13,0,906.0,109.0,2.5,26.0,952.0,891.67,651.99
2016,7,28,13,15,902.5,108.0,2.5,26.0,937.0,911.32,665.06
2016,7,28,13,30,899.0,107.0,2.5,26.0,922.0,927.25,675.79
2016,7,28,13,45,894.5,106.0,2.55,26.0,900.5,938.47,684.01
2016,7,28,14,0,890.0,105.0,2.6,26.0,879.0,945.84,689.89
2016,7,28,14,15,883.5,104.0,2.6,25.5,850.5,947.49,693.13
2016,7,28,14,30,877.0,103.0,2.6,25.0,822.0,945.31,694.05
2016,7,28,14,45,868.5,101.0,2.65,25.0,787.5,936.43,689.78
2016,7,28,15,0,860.0,99.0,2.7,25.0,753.0,923.84,683.22
2016,7,28,15,15,849.0,97.0,2.65,24.5,713.0,905.37,673.35
2016,7,28,15,30,838.0,95.0,2.6,24.0,673.0,883.53,661.27
2016,7,28,15,45,823.5,92.0,2.6,24.0,629.5,854.25,643.25
2016,7,28,16,0,809.0,89.0,2.6,24.0,586.0,831.93,629.98
2016,7,28,16,15,790.0,86.0,2.6,23.5,538.5,792.84,606.11
2016,7,28,16,30,771.0,83.0,2.6,23.0,491.0,751.59,580.42
2016,7,28,16,45,746.0,79.0,2.6,22.5,441.0,702.58,548.58
2016,7,28,17,0,721.0,75.0,2.6,22.0,391.0,652.44,515.13
2016,7,28,17,15,686.5,70.5,2.55,21.0,340.5,594.19,475.3
2016,7,28,17,30,652.0,66.0,2.5,20.0,290.0,539.3,435.04
2016,7,28,17,45,603.5,60.5,2.5,19.5,241.0,472.65,383.2
2016,7,28,18,0,555.0,55.0,2.5,19.0,192.0,408.73,331.29
2016,7,28,18,15,482.5,47.0,2.45,18.5,146.0,332.47,267.28
2016,7,28,18,30,410.0,39.0,2.4,18.0,100.0,262.62,206.36
2016,7,28,18,45,297.0,28.0,2.4,17.5,63.5,179.97,131.37
2016,7,28,19,0,184.0,17.0,2.4,17.0,27.0,99.25,0.0
2016,7,28,19,15,92.0,8.5,2.4,16.5,13.5,34.73,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,63.5,8.0,1.75,12.5,11.0,6.29,0.0
2016,7,29,5,30,127.0,16.0,1.8,13.0,22.0,12.25,0.0
2016,7,29,5,45,225.0,30.0,1.85,13.5,56.5,22.94,13.23
2016,7,29,6,0,323.0,44.0,1.9,14.0,91.0,35.65,25.54
2016,7,29,6,15,396.0,54.0,1.85,14.5,135.0,43.37,32.83
2016,7,29,6,30,469.0,64.0,1.8,15.0,179.0,51.01,39.84
2016,7,29,6,45,517.0,73.0,1.75,15.5,226.5,57.52,45.63
2016,7,29,7,0,565.0,82.0,1.7,16.0,274.0,63.89,51.12
2016,7,29,7,15,603.0,88.0,1.65,16.5,323.5,67.81,54.33
2016,7,29,7,30,641.0,94.0,1.6,17.0,373.0,71.67,57.4
2016,7,29,7,45,668.0,99.5,1.6,18.0,422.0,74.88,59.73
2016,7,29,8,0,695.0,105.0,1.6,19.0,471.0,77.97,61.92
2016,7,29,8,15,717.0,109.5,1.6,19.5,518.0,80.2,63.48
2016,7,29,8,30,739.0,114.0,1.6,20.0,565.0,89.27,70.82
2016,7,29,8,45,756.5,117.0,1.65,20.5,609.0,90.32,71.33
2016,7,29,9,0,774.0,120.0,1.7,21.0,653.0,142.23,83.82
2016,7,29,9,15,787.5,123.0,1.75,21.5,693.0,198.22,119.04
2016,7,29,9,30,801.0,126.0,1.8,22.0,733.0,255.38,163.39
2016,7,29,9,45,825.0,120.5,1.85,23.0,771.0,314.68,211.9
2016,7,29,10,0,849.0,115.0,1.9,24.0,809.0,370.53,258.5
2016,7,29,10,15,856.5,116.5,1.95,24.0,837.5,425.89,305.63
2016,7,29,10,30,864.0,118.0,2.0,24.0,866.0,480.57,351.19
2016,7,29,10,45,871.0,118.0,2.05,24.5,889.0,533.05,393.17
2016,7,29,11,0,878.0,118.0,2.1,25.0,912.0,584.32,432.9
2016,7,29,11,15,881.5,118.5,2.15,25.0,927.0,632.43,470.05
2016,7,29,11,30,885.0,119.0,2.2,25.0,942.0,678.59,504.88
2016,7,29,11,45,889.0,118.0,2.25,25.5,950.5,721.83,535.86
2016,7,29,12,0,893.0,117.0,2.3,26.0,959.0,762.77,564.51
2016,7,29,12,15,893.5,117.0,2.35,26.0,959.0,799.32,589.89
2016,7,29,12,30,894.0,117.0,2.4,26.0,959.0,832.99,612.55
2016,7,29,12,45,898.5,113.0,2.45,26.0,954.0,863.51,633.08
2016,7,29,13,0,903.0,109.0,2.5,26.0,949.0,890.84,651.52
2016,7,29,13,15,900.5,108.0,2.5,26.0,934.0,911.32,665.11
2016,7,29,13,30,898.0,107.0,2.5,26.0,919.0,928.12,676.41
2016,7,29,13,45,895.5,105.0,2.55,26.0,898.0,940.2,685.19
2016,7,29,14,0,893.0,103.0,2.6,26.0,877.0,948.44,691.63
2016,7,29,14,15,886.5,102.0,2.6,25.5,849.0,950.05,694.84
2016,7,29,14,30,880.0,101.0,2.6,25.0,821.0,947.82,695.74
2016,7,29,14,45,873.5,98.0,2.6,25.0,787.0,939.7,691.57
2016,7,29,15,0,867.0,95.0,2.6,25.0,753.0,927.8,685.07
2016,7,29,15,15,856.0,93.5,2.6,24.5,713.5,909.69,675.88
2016,7,29,15,30,845.0,92.0,2.6,24.0,674.0,888.21,664.48
2016,7,29,15,45,832.0,88.5,2.6,24.0,630.0,859.49,646.87
2016,7,29,16,0,819.0,85.0,2.6,24.0,586.0,827.8,627.19
2016,7,29,16,15,800.5,82.5,2.55,23.5,538.5,799.05,610.25
2016,7,29,16,30,782.0,80.0,2.5,23.0,491.0,758.45,584.71
2016,7,29,16,45,758.0,76.0,2.45,22.5,441.5,709.79,553.0
2016,7,29,17,0,734.0,72.0,2.4,22.0,392.0,659.92,519.68
2016,7,29,17,15,699.5,68.0,2.4,21.0,341.5,601.68,480.31
2016,7,29,17,30,665.0,64.0,2.4,20.0,291.0,543.79,438.38
2016,7,29,17,45,616.0,58.5,2.4,19.5,241.0,478.97,387.96
2016,7,29,18,0,567.0,53.0,2.4,19.0,191.0,414.13,335.36
2016,7,29,18,15,494.0,45.5,2.35,18.5,145.0,337.52,271.05
2016,7,29,18,30,421.0,38.0,2.3,18.0,99.0,267.36,209.74
2016,7,29,18,45,303.5,27.5,2.3,17.5,62.5,182.7,132.22
2016,7,29,19,0,186.0,17.0,2.3,17.0,26.0,99.53,0.0
2016,7,29,19,15,93.0,8.5,2.3,16.5,13.0,35.13,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,91.5,8.0,1.5,12.5,12.0,6.29,0.0
2016,7,30,5,30,183.0,16.0,1.5,13.0,24.0,13.08,0.0
2016,7,30,5,45,303.0,27.0,1.55,13.5,61.0,22.2,12.46
2016,7,30,6,0,423.0,38.0,1.6,14.0,98.0,31.37,21.78
2016,7,30,6,15,497.5,45.5,1.6,14.5,144.5,37.48,27.62
2016,7,30,6,30,572.0,53.0,1.6,15.0,191.0,43.63,33.3
2016,7,30,6,45,423.0,87.5,1.65,15.5,203.0,64.43,51.75
2016,7,30,7,0,274.0,122.0,1.7,16.0,215.0,85.8,70.36
2016,7,30,7,15,508.0,97.5,1.65,16.5,304.5,73.08,58.92
2016,7,30,7,30,742.0,73.0,1.6,17.0,394.0,64.13,50.82
2016,7,30,7,45,767.5,76.0,1.6,17.5,444.5,66.46,52.57
2016,7,30,8,0,793.0,79.0,1.6,18.0,495.0,68.76,54.25
2016,7,30,8,15,409.5,153.5,1.65,18.5,369.5,100.51,81.1
2016,7,30,8,30,26.0,228.0,1.7,19.0,244.0,161.37,131.75
2016,7,30,8,45,226.0,245.0,1.75,20.0,399.5,150.26,121.5
2016,7,30,9,0,426.0,262.0,1.8,21.0,555.0,189.97,132.57
2016,7,30,9,15,655.5,177.5,1.9,21.5,658.5,207.52,131.77
2016,7,30,9,30,885.0,93.0,2.0,22.0,762.0,258.25,162.46
2016,7,30,9,45,898.5,92.0,2.1,22.5,798.5,317.1,212.17
2016,7,30,10,0,912.0,91.0,2.2,23.0,835.0,376.29,262.94
2016,7,30,10,15,918.0,92.0,2.25,23.0,864.0,434.08,312.7
2016,7,30,10,30,924.0,93.0,2.3,23.0,893.0,490.91,360.57
2016,7,30,10,45,928.5,94.5,2.4,23.5,915.0,546.18,405.3
2016,7,30,11,0,933.0,96.0,2.5,24.0,937.0,599.9,447.43
2016,7,30,11,15,935.5,96.5,2.55,24.0,952.0,649.85,486.32
2016,7,30,11,30,938.0,97.0,2.6,24.0,967.0,697.6,522.64
2016,7,30,11,45,939.5,97.0,2.65,24.5,975.0,741.87,554.6
2016,7,30,12,0,941.0,97.0,2.7,25.0,983.0,783.49,583.92
2016,7,30,12,15,941.5,97.0,2.7,25.0,983.0,821.5,609.39
2016,7,30,12,30,942.0,97.0,2.7,25.0,983.0,856.43,632.65
2016,7,30,12,45,935.5,100.0,2.75,25.0,974.5,884.93,651.91
2016,7,30,13,0,929.0,103.0,2.8,25.0,966.0,909.77,668.8
2016,7,30,13,15,926.5,102.5,2.75,24.5,951.0,931.19,684.07
2016,7,30,13,30,924.0,102.0,2.7,24.0,936.0,948.84,696.95
2016,7,30,13,45,920.5,100.5,2.7,24.0,914.5,960.76,705.26
2016,7,30,14,0,917.0,99.0,2.7,24.0,893.0,968.73,711.14
2016,7,30,14,15,911.0,98.0,2.65,24.0,864.5,970.89,712.94
2016,7,30,14,30,905.0,97.0,2.6,24.0,836.0,969.1,712.34
2016,7,30,14,45,686.5,187.5,2.6,24.0,734.5,878.18,653.1
2016,7,30,15,0,468.0,278.0,2.6,24.0,633.0,753.27,565.2
2016,7,30,15,15,670.5,182.5,2.55,23.5,660.5,852.37,641.0
2016,7,30,15,30,873.0,87.0,2.5,23.0,688.0,909.92,681.54
2016,7,30,15,45,863.5,83.5,2.5,22.5,644.0,883.71,666.3
2016,7,30,16,0,854.0,80.0,2.5,22.0,600.0,854.27,649.51
2016,7,30,16,15,836.0,77.0,2.5,21.5,552.0,815.14,625.78
2016,7,30,16,30,818.0,74.0,2.5,21.0,504.0,773.73,600.07
2016,7,30,16,45,475.0,126.5,2.5,20.5,370.5,538.19,428.84
2016,7,30,17,0,132.0,179.0,2.5,20.0,237.0,286.78,230.27
2016,7,30,17,15,423.5,118.5,2.5,19.0,268.5,457.51,372.63
2016,7,30,17,30,715.0,58.0,2.5,18.0,300.0,571.45,464.8
2016,7,30,17,45,672.5,52.5,2.55,17.5,249.5,505.37,412.26
2016,7,30,18,0,630.0,47.0,2.6,17.0,199.0,441.23,359.9
2016,7,30,18,15,558.0,40.5,2.55,16.5,151.5,362.76,293.38
2016,7,30,18,30,486.0,34.0,2.5,16.0,104.0,290.23,229.15
2016,7,30,18,45,367.0,25.0,2.5,15.5,65.5,207.11,149.69
2016,7,30,19,0,248.0,16.0,2.5,15.0,27.0,120.64,0.0
2016,7,30,19,15,124.0,8.0,2.45,14.5,13.5,44.34,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,121.5,7.5,1.7,11.5,12.5,5.9,0.0
2016,7,31,5,30,243.0,15.0,1.8,12.0,25.0,12.37,0.0
2016,7,31,5,45,366.0,24.0,1.9,12.5,63.5,19.98,10.53
2016,7,31,6,0,489.0,33.0,2.0,13.0,102.0,30.13,20.75
2016,7,31,6,15,562.0,39.5,2.0,13.5,149.5,36.12,26.51
2016,7,31,6,30,635.0,46.0,2.0,14.0,197.0,42.18,32.13
2016,7,31,6,45,317.5,70.5,2.0,14.5,146.0,51.85,40.78
2016,7,31,7,0,0.0,95.0,2.0,15.0,95.0,70.48,57.17
2016,7,31,7,15,0.0,113.0,1.9,15.5,113.0,83.25,68.12
2016,7,31,7,30,0.0,131.0,1.8,16.0,131.0,95.92,78.78
2016,7,31,7,45,79.5,178.0,1.75,16.5,219.5,123.1,101.73
2016,7,31,8,0,159.0,225.0,1.7,17.0,308.0,146.24,120.8
2016,7,31,8,15,87.0,216.0,1.65,17.5,262.0,146.67,120.45
2016,7,31,8,30,15.0,207.0,1.6,18.0,216.0,148.35,121.22
2016,7,31,8,45,21.5,234.0,1.6,18.5,248.5,166.05,135.36
2016,7,31,9,0,28.0,261.0,1.6,19.0,281.0,177.97,137.2
2016,7,31,9,15,76.5,308.5,1.6,19.5,366.0,218.97,166.25
2016,7,31,9,30,125.0,356.0,1.6,20.0,451.0,260.59,195.62
2016,7,31,9,45,105.5,368.5,1.65,20.5,451.0,283.68,213.86
2016,7,31,10,0,86.0,381.0,1.7,21.0,451.0,297.6,224.95
2016,7,31,10,15,210.5,387.5,1.75,21.5,567.0,359.14,268.99
2016,7,31,10,30,335.0,394.0,1.8,22.0,683.0,436.77,325.49
2016,7,31,10,45,323.0,409.5,1.85,22.5,694.0,468.44,349.33
2016,7,31,11,0,311.0,425.0,1.9,23.0,705.0,498.71,371.71
2016,7,31,11,15,617.5,268.0,1.95,23.0,836.0,595.97,445.13
2016,7,31,11,30,924.0,111.0,2.0,23.0,967.0,701.11,524.08
2016,7,31,11,45,923.0,113.0,2.05,23.5,974.0,744.92,554.89
2016,7,31,12,0,922.0,115.0,2.1,24.0,981.0,785.98,583.51
2016,7,31,12,15,678.0,256.5,2.15,24.0,893.5,769.45,568.46
2016,7,31,12,30,434.0,398.0,2.2,24.0,806.0,718.32,529.49
2016,7,31,12,45,366.5,421.0,2.25,24.0,764.0,692.65,511.93
2016,7,31,13,0,299.0,444.0,2.3,24.0,722.0,672.07,497.1
2016,7,31,13,15,611.0,275.0,2.35,24.0,830.0,830.98,614.47
2016,7,31,13,30,923.0,106.0,2.4,24.0,938.0,953.61,698.45
2016,7,31,13,45,697.5,222.5,2.45,24.0,842.5,896.15,660.08
2016,7,31,14,0,472.0,339.0,2.5,24.0,747.0,800.4,591.72
2016,7,31,14,15,688.0,219.5,2.55,23.5,791.5,905.45,671.57
2016,7,31,14,30,904.0,100.0,2.6,23.0,836.0,973.09,718.45
2016,7,31,14,45,897.5,97.0,2.65,23.0,801.5,964.85,714.01
2016,7,31,15,0,891.0,94.0,2.7,23.0,767.0,952.74,707.84
2016,7,31,15,15,654.0,179.5,2.75,22.5,659.0,835.45,631.65
2016,7,31,15,30,417.0,265.0,2.8,22.0,551.0,687.89,526.64
2016,7,31,15,45,337.5,263.5,2.85,21.5,485.0,589.19,457.53
2016,7,31,16,0,258.0,262.0,2.9,21.0,419.0,513.09,402.09
2016,7,31,16,15,236.0,241.5,2.9,20.5,376.0,448.49,355.6
2016,7,31,16,30,214.0,221.0,2.9,20.0,333.0,404.29,323.28
2016,7,31,16,45,179.0,199.5,2.9,19.5,286.5,349.05,281.19
2016,7,31,17,0,144.0,178.0,2.9,19.0,240.0,295.41,239.4
2016,7,31,17,15,137.0,156.0,2.85,18.0,208.5,263.26,214.98
2016,7,31,17,30,130.0,134.0,2.8,17.0,177.0,231.05,189.71
2016,7,31,17,45,364.5,92.0,2.75,16.5,185.0,354.6,293.42
2016,7,31,18,0,599.0,50.0,2.7,16.0,193.0,430.75,353.68
2016,7,31,18,15,523.5,43.0,2.6,15.5,146.0,351.64,285.48
2016,7,31,18,30,448.0,36.0,2.5,15.0,99.0,279.24,221.06
2016,7,31,18,45,326.0,25.5,2.45,14.5,61.5,191.12,136.76
2016,7,31,19,0,204.0,15.0,2.4,14.0,24.0,103.22,0.0
2016,7,31,19,15,102.0,7.5,2.3,13.5,12.0,37.3,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
