Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,103.0,7.5,1.75,11.5,11.5,5.9,0.0
2016,8,1,5,30,206.0,15.0,1.8,12.0,23.0,11.8,0.0
2016,8,1,5,45,334.0,24.5,1.9,12.5,60.5,20.29,10.57
2016,8,1,6,0,462.0,34.0,2.0,13.0,98.0,28.39,19.2
2016,8,1,6,15,536.5,40.5,2.0,13.5,144.5,36.78,27.08
2016,8,1,6,30,611.0,47.0,2.0,14.0,191.0,42.77,32.64
2016,8,1,6,45,310.5,80.5,2.05,14.5,154.5,58.44,46.64
2016,8,1,7,0,10.0,114.0,2.1,15.0,118.0,82.76,67.99
2016,8,1,7,15,16.0,134.5,2.05,15.5,141.0,97.07,80.21
2016,8,1,7,30,22.0,155.0,2.0,16.0,164.0,111.28,92.11
2016,8,1,7,45,71.0,189.0,1.95,16.5,225.0,128.82,106.65
2016,8,1,8,0,120.0,223.0,1.9,17.0,286.0,144.33,119.23
2016,8,1,8,15,138.5,247.0,1.85,17.5,326.0,157.54,129.69
2016,8,1,8,30,157.0,271.0,1.8,18.0,366.0,170.31,139.64
2016,8,1,8,45,523.0,174.5,1.8,18.5,525.5,112.5,90.58
2016,8,1,9,0,889.0,78.0,1.8,19.0,685.0,136.24,75.25
2016,8,1,9,15,900.0,79.5,1.85,19.5,726.0,196.69,114.0
2016,8,1,9,30,911.0,81.0,1.9,20.0,767.0,257.75,162.47
2016,8,1,9,45,913.5,86.0,1.95,20.5,801.0,319.28,215.17
2016,8,1,10,0,916.0,91.0,2.0,21.0,835.0,380.02,267.73
2016,8,1,10,15,922.5,92.0,2.05,21.0,864.0,438.41,318.19
2016,8,1,10,30,929.0,93.0,2.1,21.0,893.0,495.9,366.75
2016,8,1,10,45,934.0,93.5,2.15,21.5,916.0,551.1,411.45
2016,8,1,11,0,939.0,94.0,2.2,22.0,939.0,604.75,453.49
2016,8,1,11,15,942.0,94.5,2.25,22.0,954.5,655.41,492.96
2016,8,1,11,30,945.0,95.0,2.3,22.0,970.0,703.9,529.84
2016,8,1,11,45,947.0,95.5,2.35,22.5,977.5,749.32,562.62
2016,8,1,12,0,949.0,96.0,2.4,23.0,985.0,792.11,592.55
2016,8,1,12,15,949.0,95.5,2.45,23.0,985.5,829.66,618.02
2016,8,1,12,30,949.0,95.0,2.5,23.0,986.0,864.04,641.3
2016,8,1,12,45,944.5,97.0,2.55,23.0,977.5,893.55,661.29
2016,8,1,13,0,940.0,99.0,2.6,23.0,969.0,919.43,678.93
2016,8,1,13,15,937.0,98.5,2.65,23.0,953.5,940.58,693.5
2016,8,1,13,30,934.0,98.0,2.7,23.0,938.0,957.9,705.68
2016,8,1,13,45,931.0,96.5,2.75,23.0,916.0,970.32,714.78
2016,8,1,14,0,928.0,95.0,2.8,23.0,894.0,978.76,721.44
2016,8,1,14,15,921.5,93.5,2.8,22.5,865.0,979.88,724.42
2016,8,1,14,30,915.0,92.0,2.8,22.0,836.0,976.98,724.96
2016,8,1,14,45,908.5,90.0,2.85,22.0,801.5,969.59,721.72
2016,8,1,15,0,902.0,88.0,2.9,22.0,767.0,958.32,716.04
2016,8,1,15,15,891.0,86.0,2.95,21.5,726.5,939.06,706.45
2016,8,1,15,30,880.0,84.0,3.0,21.0,686.0,916.27,694.5
2016,8,1,15,45,867.0,81.5,3.1,21.0,641.0,887.75,677.56
2016,8,1,16,0,854.0,79.0,3.2,21.0,596.0,856.17,658.33
2016,8,1,16,15,836.0,76.5,3.2,20.0,547.5,817.48,635.7
2016,8,1,16,30,818.0,74.0,3.2,19.0,499.0,785.08,617.15
2016,8,1,16,45,793.5,71.0,3.2,18.5,448.5,735.82,584.6
2016,8,1,17,0,769.0,68.0,3.2,18.0,398.0,685.28,550.35
2016,8,1,17,15,735.0,64.0,3.15,17.5,346.0,625.77,508.05
2016,8,1,17,30,701.0,60.0,3.1,17.0,294.0,566.5,463.66
2016,8,1,17,45,650.5,55.0,3.1,16.5,243.0,496.31,408.09
2016,8,1,18,0,600.0,50.0,3.1,16.0,192.0,432.24,354.84
2016,8,1,18,15,523.0,43.0,3.0,15.0,144.5,352.16,286.78
2016,8,1,18,30,446.0,36.0,2.9,14.0,97.0,278.95,221.62
2016,8,1,18,45,315.5,25.5,2.85,13.5,59.5,187.31,132.43
2016,8,1,19,0,185.0,15.0,2.8,13.0,22.0,78.95,0.0
2016,8,1,19,15,92.5,7.5,2.75,12.5,11.0,5.9,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,86.0,7.5,2.3,11.5,10.5,5.9,0.0
2016,8,2,5,30,172.0,15.0,2.4,12.0,21.0,11.8,0.0
2016,8,2,5,45,306.5,25.5,2.5,12.5,58.5,21.04,10.9
2016,8,2,6,0,441.0,36.0,2.6,13.0,96.0,29.91,20.47
2016,8,2,6,15,521.0,43.0,2.55,13.5,143.5,35.75,26.13
2016,8,2,6,30,601.0,50.0,2.5,14.0,191.0,41.68,31.65
2016,8,2,6,45,304.5,81.5,2.5,14.5,153.0,59.05,47.17
2016,8,2,7,0,8.0,113.0,2.5,15.0,115.0,82.04,67.37
2016,8,2,7,15,394.0,90.5,2.45,15.5,258.0,65.45,52.48
2016,8,2,7,30,780.0,68.0,2.4,16.0,401.0,61.19,48.48
2016,8,2,7,45,553.5,134.5,2.35,16.5,385.5,94.67,77.35
2016,8,2,8,0,327.0,201.0,2.3,17.0,370.0,132.1,108.97
2016,8,2,8,15,270.5,233.5,2.25,17.5,382.5,147.59,121.44
2016,8,2,8,30,214.0,266.0,2.2,18.0,395.0,169.37,139.03
2016,8,2,8,45,558.5,174.0,2.15,18.5,546.0,112.13,90.33
2016,8,2,9,0,903.0,82.0,2.1,19.0,697.0,140.97,78.38
2016,8,2,9,15,914.0,84.0,2.05,19.0,739.0,202.81,118.51
2016,8,2,9,30,925.0,86.0,2.0,19.0,781.0,265.27,168.54
2016,8,2,9,45,930.0,89.5,2.0,19.5,816.0,327.48,221.89
2016,8,2,10,0,935.0,93.0,2.0,20.0,851.0,389.11,275.26
2016,8,2,10,15,942.0,94.0,2.0,20.5,881.0,448.94,326.26
2016,8,2,10,30,949.0,95.0,2.0,21.0,911.0,507.88,375.04
2016,8,2,10,45,954.0,95.5,2.05,21.5,934.0,564.29,420.49
2016,8,2,11,0,959.0,96.0,2.1,22.0,957.0,619.09,463.2
2016,8,2,11,15,962.0,96.5,2.1,22.0,973.0,670.86,503.02
2016,8,2,11,30,965.0,97.0,2.1,22.0,989.0,720.39,540.11
2016,8,2,11,45,966.5,97.5,2.15,22.5,997.0,766.44,573.06
2016,8,2,12,0,968.0,98.0,2.2,23.0,1005.0,809.74,603.01
2016,8,2,12,15,968.0,98.0,2.2,23.0,1004.5,848.52,628.69
2016,8,2,12,30,968.0,98.0,2.2,23.0,1004.0,884.08,652.08
2016,8,2,12,45,959.0,102.5,2.2,23.0,994.0,912.7,670.81
2016,8,2,13,0,950.0,107.0,2.2,23.0,984.0,937.44,687.04
2016,8,2,13,15,946.5,106.0,2.25,23.0,968.5,958.09,701.18
2016,8,2,13,30,943.0,105.0,2.3,23.0,953.0,974.82,712.9
2016,8,2,13,45,938.5,104.0,2.35,23.0,930.0,986.63,721.57
2016,8,2,14,0,934.0,103.0,2.4,23.0,907.0,994.4,727.81
2016,8,2,14,15,927.0,101.5,2.45,23.0,877.0,995.23,729.72
2016,8,2,14,30,920.0,100.0,2.5,23.0,847.0,992.01,729.19
2016,8,2,14,45,911.0,98.5,2.55,23.0,810.5,982.9,724.97
2016,8,2,15,0,902.0,97.0,2.6,23.0,774.0,969.92,718.35
2016,8,2,15,15,890.0,95.0,2.6,22.5,732.5,949.84,708.04
2016,8,2,15,30,878.0,93.0,2.6,22.0,691.0,926.25,695.43
2016,8,2,15,45,862.0,90.5,2.65,22.0,645.0,895.14,676.76
2016,8,2,16,0,846.0,88.0,2.7,22.0,599.0,861.1,655.95
2016,8,2,16,15,826.0,85.5,2.7,21.5,549.0,830.39,638.12
2016,8,2,16,30,806.0,83.0,2.7,21.0,499.0,787.47,611.32
2016,8,2,16,45,777.5,79.5,2.75,20.5,447.0,734.66,577.15
2016,8,2,17,0,749.0,76.0,2.8,20.0,395.0,680.84,541.26
2016,8,2,17,15,711.5,71.5,2.8,19.0,342.5,618.74,498.66
2016,8,2,17,30,674.0,67.0,2.8,18.0,290.0,560.8,456.24
2016,8,2,17,45,617.0,61.5,2.85,17.5,238.0,487.21,398.45
2016,8,2,18,0,560.0,56.0,2.9,17.0,186.0,417.05,340.84
2016,8,2,18,15,476.5,47.5,2.85,16.5,139.0,333.43,269.83
2016,8,2,18,30,393.0,39.0,2.8,16.0,92.0,257.36,202.57
2016,8,2,18,45,255.0,27.0,2.8,15.5,55.5,162.96,111.63
2016,8,2,19,0,117.0,15.0,2.8,15.0,19.0,54.36,0.0
2016,8,2,19,15,58.5,7.5,2.8,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,3,5,15,61.5,7.0,1.25,11.5,9.5,0.0,0.0
2016,8,3,5,30,123.0,14.0,1.2,12.0,19.0,11.02,0.0
2016,8,3,5,45,257.5,26.0,1.15,13.0,55.0,21.31,10.81
2016,8,3,6,0,392.0,38.0,1.1,14.0,91.0,31.3,21.57
2016,8,3,6,15,475.0,46.5,0.95,14.5,138.0,38.18,28.18
2016,8,3,6,30,558.0,55.0,0.8,15.0,185.0,45.09,34.58
2016,8,3,6,45,434.5,84.0,0.65,15.5,200.5,62.28,49.85
2016,8,3,7,0,311.0,113.0,0.5,16.0,216.0,80.8,65.96
2016,8,3,7,15,528.5,94.5,0.45,16.5,304.5,71.51,57.53
2016,8,3,7,30,746.0,76.0,0.4,17.0,393.0,66.48,52.88
2016,8,3,7,45,774.5,79.5,0.4,17.5,445.0,69.16,54.92
2016,8,3,8,0,803.0,83.0,0.4,18.0,497.0,71.8,56.87
2016,8,3,8,15,823.0,86.0,0.45,18.5,546.5,73.85,58.3
2016,8,3,8,30,843.0,89.0,0.5,19.0,596.0,75.82,59.66
2016,8,3,8,45,859.5,91.0,0.6,20.0,642.5,86.61,68.33
2016,8,3,9,0,876.0,93.0,0.7,21.0,689.0,146.38,82.46
2016,8,3,9,15,888.0,95.0,0.8,21.5,730.5,206.99,121.02
2016,8,3,9,30,900.0,97.0,0.9,22.0,772.0,268.35,168.9
2016,8,3,9,45,911.5,97.5,1.05,22.5,808.5,329.06,219.76
2016,8,3,10,0,923.0,98.0,1.2,23.0,845.0,389.9,271.34
2016,8,3,10,15,930.0,99.0,1.3,23.0,874.5,449.2,321.59
2016,8,3,10,30,937.0,100.0,1.4,23.0,904.0,507.62,369.99
2016,8,3,10,45,942.0,101.0,1.55,23.5,927.0,563.91,414.96
2016,8,3,11,0,947.0,102.0,1.7,24.0,950.0,618.64,457.38
2016,8,3,11,15,950.0,102.5,1.85,24.0,966.0,669.97,497.14
2016,8,3,11,30,953.0,103.0,2.0,24.0,982.0,719.1,534.44
2016,8,3,11,45,955.0,103.0,2.15,24.5,990.0,764.72,567.46
2016,8,3,12,0,957.0,103.0,2.3,25.0,998.0,807.66,597.74
2016,8,3,12,15,957.5,103.0,2.4,25.0,998.0,846.56,624.15
2016,8,3,12,30,958.0,103.0,2.5,25.0,998.0,882.3,648.42
2016,8,3,12,45,957.0,102.5,2.65,25.0,991.0,913.0,669.76
2016,8,3,13,0,956.0,102.0,2.8,25.0,984.0,940.11,688.82
2016,8,3,13,15,953.5,101.5,2.85,24.5,968.5,962.15,705.23
2016,8,3,13,30,951.0,101.0,2.9,24.0,953.0,980.3,719.27
2016,8,3,13,45,946.5,100.0,3.0,24.0,930.5,992.13,728.36
2016,8,3,14,0,942.0,99.0,3.1,24.0,908.0,999.88,734.96
2016,8,3,14,15,936.0,98.0,3.15,23.5,878.5,1002.13,739.16
2016,8,3,14,30,930.0,97.0,3.2,23.0,849.0,1000.3,740.87
2016,8,3,14,45,922.0,95.5,3.3,22.5,813.5,992.03,738.85
2016,8,3,15,0,914.0,94.0,3.4,22.0,778.0,979.84,734.33
2016,8,3,15,15,902.5,92.0,3.4,21.5,736.5,960.0,723.99
2016,8,3,15,30,891.0,90.0,3.4,21.0,695.0,936.58,711.26
2016,8,3,15,45,876.5,87.5,3.45,20.5,648.5,906.49,694.2
2016,8,3,16,0,862.0,85.0,3.5,20.0,602.0,873.34,674.82
2016,8,3,16,15,842.0,82.0,3.5,19.5,552.0,841.43,655.77
2016,8,3,16,30,822.0,79.0,3.5,19.0,502.0,797.38,627.65
2016,8,3,16,45,795.5,75.5,3.55,18.5,450.0,745.57,593.5
2016,8,3,17,0,769.0,72.0,3.6,18.0,398.0,692.58,557.53
2016,8,3,17,15,732.0,67.5,3.55,17.5,345.0,630.02,512.75
2016,8,3,17,30,695.0,63.0,3.5,17.0,292.0,567.92,465.9
2016,8,3,17,45,641.0,57.5,3.5,16.5,240.0,498.39,410.43
2016,8,3,18,0,587.0,52.0,3.5,16.0,188.0,428.91,352.59
2016,8,3,18,15,504.5,44.5,3.35,15.5,140.0,345.63,280.99
2016,8,3,18,30,422.0,37.0,3.2,15.0,92.0,269.75,212.91
2016,8,3,18,45,281.5,25.5,3.1,14.5,55.5,171.97,115.24
2016,8,3,19,0,141.0,14.0,3.0,14.0,19.0,62.42,0.0
2016,8,3,19,15,70.5,7.0,2.95,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,64.0,6.5,2.6,11.5,9.0,0.0,0.0
2016,8,4,5,30,128.0,13.0,2.7,12.0,18.0,10.23,0.0
2016,8,4,5,45,267.0,25.0,2.8,12.5,54.0,20.54,9.85
2016,8,4,6,0,406.0,37.0,2.9,13.0,90.0,30.58,20.95
2016,8,4,6,15,489.5,45.0,2.9,13.0,137.5,37.12,27.35
2016,8,4,6,30,573.0,53.0,2.9,13.0,185.0,43.72,33.58
2016,8,4,6,45,286.5,46.5,2.95,13.5,112.5,35.35,26.16
2016,8,4,7,0,0.0,40.0,3.0,14.0,40.0,30.54,21.8
2016,8,4,7,15,0.0,55.0,2.95,14.5,55.0,42.1,32.01
2016,8,4,7,30,0.0,70.0,2.9,15.0,70.0,53.71,42.11
2016,8,4,7,45,0.0,91.0,2.9,15.5,91.0,69.46,55.69
2016,8,4,8,0,0.0,112.0,2.9,16.0,112.0,84.52,68.46
2016,8,4,8,15,0.0,125.0,2.95,16.5,125.0,93.9,76.16
2016,8,4,8,30,0.0,138.0,3.0,17.0,138.0,103.2,83.72
2016,8,4,8,45,1.0,152.0,3.05,17.5,153.0,113.14,91.74
2016,8,4,9,0,2.0,166.0,3.1,18.0,168.0,123.8,95.76
2016,8,4,9,15,5.5,189.0,3.15,18.0,193.5,141.29,109.42
2016,8,4,9,30,9.0,212.0,3.2,18.0,219.0,159.48,123.57
2016,8,4,9,45,463.5,155.0,3.3,18.5,529.0,235.67,168.4
2016,8,4,10,0,918.0,98.0,3.4,19.0,839.0,389.59,279.73
2016,8,4,10,15,468.0,194.5,3.4,19.0,573.0,330.53,248.63
2016,8,4,10,30,18.0,291.0,3.4,19.0,307.0,227.81,175.76
2016,8,4,10,45,30.0,337.0,3.45,19.0,364.0,270.34,208.88
2016,8,4,11,0,42.0,383.0,3.5,19.0,421.0,316.86,244.5
2016,8,4,11,15,33.0,364.5,3.5,19.0,394.5,304.15,234.63
2016,8,4,11,30,24.0,346.0,3.5,19.0,368.0,284.14,219.23
2016,8,4,11,45,25.0,347.5,3.55,19.0,371.0,296.29,228.66
2016,8,4,12,0,26.0,349.0,3.6,19.0,374.0,303.0,233.85
2016,8,4,12,15,34.5,377.5,3.6,19.0,410.5,338.24,260.91
2016,8,4,12,30,43.0,406.0,3.6,19.0,447.0,374.97,288.87
2016,8,4,12,45,49.0,411.5,3.6,19.0,457.0,390.64,300.87
2016,8,4,13,0,55.0,417.0,3.6,19.0,467.0,406.56,313.14
2016,8,4,13,15,44.0,390.0,3.6,18.5,430.0,377.41,291.7
2016,8,4,13,30,33.0,363.0,3.6,18.0,393.0,346.75,269.01
2016,8,4,13,45,131.0,390.0,3.6,18.0,503.0,487.94,379.16
2016,8,4,14,0,229.0,417.0,3.6,18.0,613.0,613.19,474.02
2016,8,4,14,15,140.5,384.5,3.6,18.0,504.0,503.13,390.64
2016,8,4,14,30,52.0,352.0,3.6,18.0,395.0,368.84,287.66
2016,8,4,14,45,44.5,327.5,3.65,18.0,363.0,340.41,266.68
2016,8,4,15,0,37.0,303.0,3.7,18.0,331.0,311.43,244.7
2016,8,4,15,15,44.5,294.0,3.7,17.5,326.0,312.14,246.67
2016,8,4,15,30,52.0,285.0,3.7,17.0,321.0,312.6,248.41
2016,8,4,15,45,44.0,260.0,3.7,16.5,288.5,281.54,224.8
2016,8,4,16,0,36.0,235.0,3.7,16.0,256.0,250.35,200.82
2016,8,4,16,15,24.0,204.5,3.7,15.5,218.5,193.12,155.22
2016,8,4,16,30,12.0,174.0,3.7,15.0,181.0,155.37,124.71
2016,8,4,16,45,10.0,158.0,3.7,15.0,163.5,140.31,112.65
2016,8,4,17,0,8.0,142.0,3.7,15.0,146.0,125.39,100.54
2016,8,4,17,15,4.0,124.0,3.65,14.5,126.0,107.15,85.59
2016,8,4,17,30,0.0,106.0,3.6,14.0,106.0,89.18,70.62
2016,8,4,17,45,0.0,87.0,3.6,13.5,87.0,72.97,56.97
2016,8,4,18,0,0.0,68.0,3.6,13.0,68.0,56.57,42.88
2016,8,4,18,15,210.0,51.0,3.5,12.5,78.0,191.91,157.89
2016,8,4,18,30,420.0,34.0,3.4,12.0,88.0,266.18,212.52
2016,8,4,18,45,283.5,23.0,3.3,12.0,52.5,169.56,110.65
2016,8,4,19,0,147.0,12.0,3.2,12.0,17.0,63.15,0.0
2016,8,4,19,15,73.5,6.0,3.15,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.5,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,109.0,13.0,2.3,12.0,16.0,10.23,0.0
2016,8,5,5,45,246.0,25.5,2.4,12.5,51.5,20.92,9.72
2016,8,5,6,0,383.0,38.0,2.5,13.0,87.0,31.32,21.54
2016,8,5,6,15,467.5,47.0,2.45,13.0,134.0,38.57,28.62
2016,8,5,6,30,552.0,56.0,2.4,13.0,181.0,45.86,35.49
2016,8,5,6,45,276.0,62.0,2.4,13.5,124.5,45.7,35.43
2016,8,5,7,0,0.0,68.0,2.4,14.0,68.0,51.94,40.94
2016,8,5,7,15,0.0,79.5,2.35,14.0,79.5,60.5,48.46
2016,8,5,7,30,0.0,91.0,2.3,14.0,91.0,69.02,55.83
2016,8,5,7,45,0.0,104.5,2.25,14.5,104.5,78.85,64.15
2016,8,5,8,0,0.0,118.0,2.2,15.0,118.0,88.62,72.28
2016,8,5,8,15,1.5,143.5,2.15,15.0,144.5,106.4,87.38
2016,8,5,8,30,3.0,169.0,2.1,15.0,171.0,123.84,102.03
2016,8,5,8,45,4.0,176.0,2.05,15.5,178.5,129.13,105.99
2016,8,5,9,0,5.0,183.0,2.0,16.0,186.0,135.57,105.82
2016,8,5,9,15,5.0,181.0,2.0,16.5,184.5,135.72,105.42
2016,8,5,9,30,5.0,179.0,2.0,17.0,183.0,135.58,104.88
2016,8,5,9,45,22.0,257.0,2.0,17.5,275.0,196.33,152.14
2016,8,5,10,0,39.0,335.0,2.0,18.0,367.0,253.75,195.88
2016,8,5,10,15,27.0,304.5,2.0,18.0,327.5,235.19,181.6
2016,8,5,10,30,15.0,274.0,2.0,18.0,288.0,214.15,165.41
2016,8,5,10,45,15.5,281.0,2.0,18.5,295.5,221.9,171.1
2016,8,5,11,0,16.0,288.0,2.0,19.0,303.0,229.72,176.73
2016,8,5,11,15,23.5,329.5,2.05,19.5,351.5,271.81,208.66
2016,8,5,11,30,31.0,371.0,2.1,20.0,400.0,314.12,240.21
2016,8,5,11,45,104.5,421.0,2.15,20.5,518.5,420.18,319.83
2016,8,5,12,0,178.0,471.0,2.2,21.0,637.0,527.3,397.86
2016,8,5,12,15,284.5,438.5,2.25,21.0,703.5,609.17,458.36
2016,8,5,12,30,391.0,406.0,2.3,21.0,770.0,687.14,515.62
2016,8,5,12,45,661.0,260.5,2.4,21.0,870.0,825.94,618.29
2016,8,5,13,0,931.0,115.0,2.5,21.0,970.0,934.12,694.02
2016,8,5,13,15,927.5,114.5,2.55,21.0,954.5,954.96,707.67
2016,8,5,13,30,924.0,114.0,2.6,21.0,939.0,971.96,719.71
2016,8,5,13,45,916.0,114.5,2.65,21.0,914.5,981.79,727.18
2016,8,5,14,0,908.0,115.0,2.7,21.0,890.0,987.62,732.2
2016,8,5,14,15,900.5,113.5,2.75,21.0,860.0,987.95,733.78
2016,8,5,14,30,893.0,112.0,2.8,21.0,830.0,984.3,732.9
2016,8,5,14,45,879.5,111.5,2.9,21.0,793.0,972.05,726.88
2016,8,5,15,0,866.0,111.0,3.0,21.0,756.0,956.09,718.48
2016,8,5,15,15,852.5,109.0,3.0,20.5,714.0,935.01,707.24
2016,8,5,15,30,839.0,107.0,3.0,20.0,672.0,922.34,701.8
2016,8,5,15,45,818.0,105.5,3.0,19.5,625.0,887.96,681.31
2016,8,5,16,0,797.0,104.0,3.0,19.0,578.0,850.85,658.82
2016,8,5,16,15,774.5,100.0,3.0,18.5,528.5,807.23,631.34
2016,8,5,16,30,752.0,96.0,3.0,18.0,479.0,761.59,601.9
2016,8,5,16,45,716.5,93.0,3.05,17.5,427.0,709.59,567.3
2016,8,5,17,0,681.0,90.0,3.1,17.0,375.0,652.95,528.21
2016,8,5,17,15,639.5,84.0,3.1,16.5,323.0,588.56,481.13
2016,8,5,17,30,598.0,78.0,3.1,16.0,271.0,525.28,432.44
2016,8,5,17,45,534.0,70.5,3.1,15.5,220.0,447.65,370.15
2016,8,5,18,0,470.0,63.0,3.1,15.0,169.0,374.19,308.77
2016,8,5,18,15,383.0,52.5,3.0,14.5,124.0,290.31,236.56
2016,8,5,18,30,296.0,42.0,2.9,14.0,79.0,213.84,168.31
2016,8,5,18,45,174.0,26.5,2.85,13.5,46.0,124.56,75.98
2016,8,5,19,0,52.0,11.0,2.8,13.0,13.0,27.69,0.0
2016,8,5,19,15,26.0,5.5,2.75,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.35,11.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.4,11.0,14.0,9.44,0.0
2016,8,6,5,45,195.5,26.0,2.5,11.5,47.5,19.84,8.49
2016,8,6,6,0,325.0,40.0,2.6,12.0,81.0,32.72,22.8
2016,8,6,6,15,412.5,50.5,2.55,12.5,127.0,41.03,30.83
2016,8,6,6,30,500.0,61.0,2.5,13.0,173.0,49.31,38.55
2016,8,6,6,45,250.0,62.0,2.5,13.5,118.0,45.41,35.16
2016,8,6,7,0,0.0,63.0,2.5,14.0,63.0,48.29,37.68
2016,8,6,7,15,0.0,90.5,2.45,14.0,90.5,68.06,55.17
2016,8,6,7,30,0.0,118.0,2.4,14.0,118.0,87.22,71.88
2016,8,6,7,45,0.0,117.5,2.4,14.5,117.5,87.67,71.86
2016,8,6,8,0,0.0,117.0,2.4,15.0,117.0,87.91,71.67
2016,8,6,8,15,0.0,138.0,2.35,15.5,138.5,102.66,84.02
2016,8,6,8,30,0.0,159.0,2.3,16.0,160.0,117.2,96.01
2016,8,6,8,45,13.5,207.0,2.3,16.5,216.5,149.18,122.6
2016,8,6,9,0,27.0,255.0,2.3,17.0,273.0,175.05,136.32
2016,8,6,9,15,19.5,245.0,2.3,17.0,259.0,180.94,140.75
2016,8,6,9,30,12.0,235.0,2.3,17.0,245.0,175.94,136.82
2016,8,6,9,45,139.5,306.0,2.3,17.5,418.5,252.77,192.55
2016,8,6,10,0,267.0,377.0,2.3,18.0,592.0,351.81,265.78
2016,8,6,10,15,309.0,381.0,2.3,18.0,638.5,395.85,299.92
2016,8,6,10,30,351.0,385.0,2.3,18.0,685.0,444.16,337.52
2016,8,6,10,45,300.5,410.0,2.35,18.5,672.0,463.65,353.1
2016,8,6,11,0,250.0,435.0,2.4,19.0,659.0,478.02,364.04
2016,8,6,11,15,385.5,399.5,2.4,19.0,750.5,557.3,424.04
2016,8,6,11,30,521.0,364.0,2.4,19.0,842.0,652.23,494.31
2016,8,6,11,45,724.5,239.5,2.45,19.5,910.0,731.21,553.64
2016,8,6,12,0,928.0,115.0,2.5,20.0,978.0,801.85,607.23
2016,8,6,12,15,928.5,115.0,2.5,20.0,978.0,839.98,632.8
2016,8,6,12,30,929.0,115.0,2.5,20.0,978.0,875.05,656.4
2016,8,6,12,45,921.5,118.0,2.55,20.0,968.5,902.69,675.33
2016,8,6,13,0,914.0,121.0,2.6,20.0,959.0,926.61,691.85
2016,8,6,13,15,911.0,120.5,2.65,20.0,943.5,947.63,706.54
2016,8,6,13,30,908.0,120.0,2.7,20.0,928.0,964.89,718.82
2016,8,6,13,45,904.0,118.0,2.75,20.0,905.5,975.92,727.12
2016,8,6,14,0,900.0,116.0,2.8,20.0,883.0,983.0,732.99
2016,8,6,14,15,893.0,114.5,2.85,19.5,853.5,983.73,736.21
2016,8,6,14,30,886.0,113.0,2.9,19.0,824.0,980.52,737.0
2016,8,6,14,45,878.0,110.5,3.0,19.0,788.5,971.42,733.0
2016,8,6,15,0,870.0,108.0,3.1,19.0,753.0,958.52,726.54
2016,8,6,15,15,857.5,105.5,3.15,18.5,712.0,937.69,715.71
2016,8,6,15,30,845.0,103.0,3.2,18.0,671.0,925.03,710.58
2016,8,6,15,45,830.5,99.5,3.3,18.0,625.5,894.09,691.63
2016,8,6,16,0,816.0,96.0,3.4,18.0,580.0,860.14,670.48
2016,8,6,16,15,795.0,92.5,3.5,17.5,530.5,817.83,644.23
2016,8,6,16,30,774.0,89.0,3.6,17.0,481.0,773.39,615.85
2016,8,6,16,45,746.5,84.5,3.7,16.5,430.0,720.79,580.63
2016,8,6,17,0,719.0,80.0,3.8,16.0,379.0,667.18,543.58
2016,8,6,17,15,679.5,75.0,3.8,15.5,326.5,607.83,500.52
2016,8,6,17,30,640.0,70.0,3.8,15.0,274.0,545.53,452.19
2016,8,6,17,45,582.0,63.0,3.85,14.5,223.0,470.49,391.51
2016,8,6,18,0,524.0,56.0,3.9,14.0,172.0,399.11,331.23
2016,8,6,18,15,435.0,47.0,3.85,13.5,126.0,313.24,256.57
2016,8,6,18,30,346.0,38.0,3.8,13.0,80.0,235.56,186.03
2016,8,6,18,45,207.0,24.5,3.75,12.5,46.5,136.77,78.71
2016,8,6,19,0,68.0,11.0,3.7,12.0,13.0,33.6,0.0
2016,8,6,19,15,34.0,5.5,3.7,12.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,57.5,6.0,2.8,10.5,7.0,0.0,0.0
2016,8,7,5,30,115.0,12.0,2.9,11.0,14.0,9.44,0.0
2016,8,7,5,45,264.5,23.0,3.0,11.5,49.5,18.93,7.27
2016,8,7,6,0,414.0,34.0,3.1,12.0,85.0,28.23,18.84
2016,8,7,6,15,500.5,42.0,3.0,12.5,133.0,34.87,25.35
2016,8,7,6,30,587.0,50.0,2.9,13.0,181.0,41.58,31.64
2016,8,7,6,45,310.0,84.5,2.85,13.5,155.5,61.19,49.25
2016,8,7,7,0,33.0,119.0,2.8,14.0,130.0,83.74,69.17
2016,8,7,7,15,38.0,139.5,2.65,14.0,154.0,97.18,80.86
2016,8,7,7,30,43.0,160.0,2.5,14.0,178.0,110.38,92.16
2016,8,7,7,45,48.5,182.5,2.45,14.5,205.0,124.42,103.84
2016,8,7,8,0,54.0,205.0,2.4,15.0,232.0,138.16,115.08
2016,8,7,8,15,66.0,230.5,2.3,15.5,267.0,153.29,127.32
2016,8,7,8,30,78.0,256.0,2.2,16.0,302.0,168.03,139.06
2016,8,7,8,45,169.0,278.0,2.1,16.5,388.0,175.84,144.86
2016,8,7,9,0,260.0,300.0,2.0,17.0,474.0,206.65,152.96
2016,8,7,9,15,332.0,300.0,1.9,17.5,537.0,242.85,175.46
2016,8,7,9,30,404.0,300.0,1.8,18.0,600.0,282.83,203.64
2016,8,7,9,45,668.0,197.5,1.75,18.5,721.5,325.17,229.81
2016,8,7,10,0,932.0,95.0,1.7,19.0,843.0,396.71,282.67
2016,8,7,10,15,939.0,96.0,1.75,19.5,873.0,456.84,333.84
2016,8,7,10,30,946.0,97.0,1.8,20.0,903.0,516.07,382.84
2016,8,7,10,45,951.5,97.5,1.85,20.5,926.0,573.0,428.5
2016,8,7,11,0,957.0,98.0,1.9,21.0,949.0,628.36,471.43
2016,8,7,11,15,960.0,98.5,1.95,21.0,965.0,680.39,511.54
2016,8,7,11,30,963.0,99.0,2.0,21.0,981.0,730.16,548.99
2016,8,7,11,45,965.5,98.5,2.1,21.5,989.0,776.3,582.31
2016,8,7,12,0,968.0,98.0,2.2,22.0,997.0,819.7,612.28
2016,8,7,12,15,968.5,98.0,2.25,22.0,997.0,859.04,638.79
2016,8,7,12,30,969.0,98.0,2.3,22.0,997.0,895.15,663.06
2016,8,7,12,45,968.5,97.5,2.35,22.0,989.5,926.55,684.18
2016,8,7,13,0,968.0,97.0,2.4,22.0,982.0,954.32,702.94
2016,8,7,13,15,965.0,96.5,2.45,22.0,966.5,976.05,717.83
2016,8,7,13,30,962.0,96.0,2.5,22.0,951.0,993.8,730.27
2016,8,7,13,45,959.0,94.5,2.55,22.0,928.5,1006.5,739.56
2016,8,7,14,0,956.0,93.0,2.6,22.0,906.0,1015.07,746.36
2016,8,7,14,15,949.5,92.0,2.65,22.0,876.0,1016.67,748.8
2016,8,7,14,30,943.0,91.0,2.7,22.0,846.0,1014.13,748.74
2016,8,7,14,45,935.0,89.0,2.75,22.0,809.5,1004.98,744.51
2016,8,7,15,0,927.0,87.0,2.8,22.0,773.0,991.82,737.8
2016,8,7,15,15,916.0,85.5,2.8,21.5,731.5,972.51,728.07
2016,8,7,15,30,905.0,84.0,2.8,21.0,690.0,949.57,715.96
2016,8,7,15,45,890.0,82.0,2.8,21.0,643.0,918.96,697.24
2016,8,7,16,0,875.0,80.0,2.8,21.0,596.0,885.27,676.36
2016,8,7,16,15,855.0,77.0,2.8,20.5,546.0,843.25,650.72
2016,8,7,16,30,835.0,74.0,2.8,20.0,496.0,807.77,629.29
2016,8,7,16,45,807.5,71.0,2.8,19.5,443.0,754.96,594.81
2016,8,7,17,0,780.0,68.0,2.8,19.0,390.0,701.02,558.63
2016,8,7,17,15,742.5,64.0,2.75,18.5,336.5,637.86,514.07
2016,8,7,17,30,705.0,60.0,2.7,18.0,283.0,575.17,467.69
2016,8,7,17,45,647.5,54.5,2.7,17.5,230.5,498.95,407.62
2016,8,7,18,0,590.0,49.0,2.7,17.0,178.0,430.36,350.69
2016,8,7,18,15,500.5,41.0,2.65,16.0,130.0,342.21,276.02
2016,8,7,18,30,411.0,33.0,2.6,15.0,82.0,262.5,204.38
2016,8,7,18,45,253.5,21.5,2.55,14.5,47.0,152.92,79.52
2016,8,7,19,0,96.0,10.0,2.5,14.0,12.0,43.16,0.0
2016,8,7,19,15,48.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,52.0,5.5,2.15,11.5,6.5,0.0,0.0
2016,8,8,5,30,104.0,11.0,2.2,12.0,13.0,8.65,0.0
2016,8,8,5,45,250.0,22.0,2.25,12.5,47.0,18.07,6.0
2016,8,8,6,0,396.0,33.0,2.3,13.0,81.0,27.34,17.93
2016,8,8,6,15,482.5,41.0,2.15,13.5,127.5,33.96,24.42
2016,8,8,6,30,569.0,49.0,2.0,14.0,174.0,40.66,30.68
2016,8,8,6,45,621.5,55.0,1.9,14.5,225.0,45.54,35.14
2016,8,8,7,0,674.0,61.0,1.8,15.0,276.0,54.56,43.1
2016,8,8,7,15,712.0,65.5,1.7,15.5,328.5,58.38,46.31
2016,8,8,7,30,750.0,70.0,1.6,16.0,381.0,62.17,49.4
2016,8,8,7,45,776.5,74.0,1.55,16.5,432.5,65.34,51.88
2016,8,8,8,0,803.0,78.0,1.5,17.0,484.0,68.42,54.26
2016,8,8,8,15,823.0,81.0,1.5,17.5,533.5,70.6,55.83
2016,8,8,8,30,843.0,84.0,1.5,18.0,583.0,81.0,64.43
2016,8,8,8,45,858.5,86.0,1.5,19.0,628.5,88.4,70.24
2016,8,8,9,0,874.0,88.0,1.5,20.0,674.0,148.44,83.42
2016,8,8,9,15,886.0,90.0,1.55,20.0,715.5,209.34,124.12
2016,8,8,9,30,898.0,92.0,1.6,20.0,757.0,270.99,173.84
2016,8,8,9,45,910.5,91.5,1.7,20.5,794.0,331.55,225.58
2016,8,8,10,0,923.0,91.0,1.8,21.0,831.0,392.32,277.91
2016,8,8,10,15,930.0,92.5,1.9,21.0,860.5,452.3,329.49
2016,8,8,10,30,937.0,94.0,2.0,21.0,890.0,511.42,379.13
2016,8,8,10,45,941.0,95.5,2.15,21.5,912.5,567.87,424.8
2016,8,8,11,0,945.0,97.0,2.3,22.0,935.0,622.64,467.8
2016,8,8,11,15,948.0,97.5,2.4,22.0,950.5,674.11,507.9
2016,8,8,11,30,951.0,98.0,2.5,22.0,966.0,723.35,545.44
2016,8,8,11,45,951.5,99.0,2.65,22.5,973.5,768.81,578.67
2016,8,8,12,0,952.0,100.0,2.8,23.0,981.0,811.45,608.54
2016,8,8,12,15,952.0,100.0,2.9,23.0,981.0,849.85,634.99
2016,8,8,12,30,952.0,100.0,3.0,23.0,981.0,885.04,659.23
2016,8,8,12,45,951.5,99.5,3.15,23.0,973.5,915.96,680.95
2016,8,8,13,0,951.0,99.0,3.3,23.0,966.0,943.31,700.35
2016,8,8,13,15,948.0,98.0,3.35,22.5,950.5,964.2,716.23
2016,8,8,13,30,945.0,97.0,3.4,22.0,935.0,981.15,729.68
2016,8,8,13,45,942.0,95.5,3.5,22.0,912.5,993.58,739.25
2016,8,8,14,0,939.0,94.0,3.6,22.0,890.0,1001.95,746.28
2016,8,8,14,15,932.5,93.0,3.65,22.0,860.5,1003.41,748.52
2016,8,8,14,30,926.0,92.0,3.7,22.0,831.0,1000.79,748.24
2016,8,8,14,45,918.5,90.0,3.75,22.0,795.5,992.11,744.06
2016,8,8,15,0,911.0,88.0,3.8,22.0,760.0,979.48,737.37
2016,8,8,15,15,899.5,86.0,3.8,21.5,718.0,959.24,726.7
2016,8,8,15,30,888.0,84.0,3.8,21.0,676.0,935.43,713.62
2016,8,8,15,45,874.0,81.5,3.8,21.0,630.0,905.36,694.81
2016,8,8,16,0,860.0,79.0,3.8,21.0,584.0,872.24,673.78
2016,8,8,16,15,840.0,76.5,3.75,20.5,534.5,831.11,647.87
2016,8,8,16,30,820.0,74.0,3.7,20.0,485.0,796.62,626.39
2016,8,8,16,45,795.5,70.0,3.7,19.5,433.0,745.37,592.36
2016,8,8,17,0,771.0,66.0,3.7,19.0,381.0,692.85,556.53
2016,8,8,17,15,733.5,61.5,3.65,18.0,328.0,629.37,511.96
2016,8,8,17,30,696.0,57.0,3.6,17.0,275.0,566.46,465.61
2016,8,8,17,45,643.0,51.5,3.6,16.5,224.0,493.52,407.05
2016,8,8,18,0,590.0,46.0,3.6,16.0,173.0,423.51,348.13
2016,8,8,18,15,501.0,38.5,3.55,15.5,126.0,340.14,275.63
2016,8,8,18,30,412.0,31.0,3.5,15.0,79.0,261.38,203.16
2016,8,8,18,45,206.0,15.5,3.5,14.5,39.5,124.51,55.32
2016,8,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,51.0,5.0,1.3,11.5,6.0,0.0,0.0
2016,8,9,5,30,102.0,10.0,1.2,12.0,12.0,7.87,0.0
2016,8,9,5,45,252.0,21.0,1.2,12.5,46.0,17.26,4.74
2016,8,9,6,0,402.0,32.0,1.2,13.0,80.0,26.57,17.23
2016,8,9,6,15,489.0,40.0,1.0,13.5,126.5,33.23,23.78
2016,8,9,6,30,576.0,48.0,0.8,14.0,173.0,39.96,30.09
2016,8,9,6,45,395.5,84.5,0.6,14.5,181.0,62.19,49.96
2016,8,9,7,0,215.0,121.0,0.4,15.0,189.0,84.18,69.19
2016,8,9,7,15,228.0,141.0,0.4,15.5,225.0,96.53,79.62
2016,8,9,7,30,241.0,161.0,0.4,16.0,261.0,108.44,89.46
2016,8,9,7,45,234.5,185.5,0.4,16.5,293.0,122.02,100.53
2016,8,9,8,0,228.0,210.0,0.4,17.0,325.0,139.71,114.86
2016,8,9,8,15,536.5,146.0,0.45,17.5,453.0,100.07,80.78
2016,8,9,8,30,845.0,82.0,0.5,18.0,581.0,79.78,63.27
2016,8,9,8,45,863.5,83.0,0.6,18.5,627.5,87.82,69.83
2016,8,9,9,0,882.0,84.0,0.7,19.0,674.0,147.87,82.53
2016,8,9,9,15,893.5,86.0,0.7,19.5,715.0,209.22,123.38
2016,8,9,9,30,905.0,88.0,0.7,20.0,756.0,271.26,172.76
2016,8,9,9,45,915.5,88.0,0.75,21.0,792.0,332.03,223.67
2016,8,9,10,0,926.0,88.0,0.8,22.0,828.0,392.8,274.57
2016,8,9,10,15,932.5,89.5,0.85,22.5,857.5,452.79,324.32
2016,8,9,10,30,939.0,91.0,0.9,23.0,887.0,511.85,371.77
2016,8,9,10,45,944.0,91.5,0.95,23.5,910.0,568.18,415.63
2016,8,9,11,0,949.0,92.0,1.0,24.0,933.0,622.9,456.77
2016,8,9,11,15,952.0,92.5,1.1,24.0,948.0,674.55,495.83
2016,8,9,11,30,955.0,93.0,1.2,24.0,963.0,723.94,532.4
2016,8,9,11,45,955.5,93.5,1.35,24.5,970.5,769.1,564.75
2016,8,9,12,0,956.0,94.0,1.5,25.0,978.0,811.42,593.6
2016,8,9,12,15,956.0,94.0,1.6,25.0,977.5,849.87,619.44
2016,8,9,12,30,956.0,94.0,1.7,25.0,977.0,885.08,643.14
2016,8,9,12,45,950.0,96.5,1.85,25.0,968.0,914.06,663.38
2016,8,9,13,0,944.0,99.0,2.0,25.0,959.0,939.25,681.28
2016,8,9,13,15,941.0,98.5,2.1,25.0,943.5,960.44,696.17
2016,8,9,13,30,938.0,98.0,2.2,25.0,928.0,977.73,708.7
2016,8,9,13,45,932.5,97.5,2.35,25.0,904.5,988.71,717.83
2016,8,9,14,0,927.0,97.0,2.5,25.0,881.0,995.63,724.52
2016,8,9,14,15,920.5,96.0,2.55,25.0,851.5,997.02,726.8
2016,8,9,14,30,914.0,95.0,2.6,25.0,822.0,994.38,726.67
2016,8,9,14,45,904.0,94.0,2.65,25.0,786.0,984.4,721.93
2016,8,9,15,0,894.0,93.0,2.7,25.0,750.0,970.59,714.84
2016,8,9,15,15,882.0,91.0,2.7,24.5,708.5,950.06,704.36
2016,8,9,15,30,870.0,89.0,2.7,24.0,667.0,926.04,691.58
2016,8,9,15,45,853.0,87.0,2.7,23.5,620.5,894.15,673.42
2016,8,9,16,0,836.0,85.0,2.7,23.0,574.0,859.4,653.14
2016,8,9,16,15,815.5,82.0,2.65,22.5,525.0,827.43,634.17
2016,8,9,16,30,795.0,79.0,2.6,22.0,476.0,783.18,606.22
2016,8,9,16,45,765.0,76.0,2.6,21.5,424.0,729.42,571.19
2016,8,9,17,0,735.0,73.0,2.6,21.0,372.0,674.79,534.53
2016,8,9,17,15,695.5,68.5,2.55,20.5,319.5,611.01,489.54
2016,8,9,17,30,656.0,64.0,2.5,20.0,267.0,552.03,445.62
2016,8,9,17,45,593.5,58.0,2.5,19.5,215.5,474.37,384.6
2016,8,9,18,0,531.0,52.0,2.5,19.0,164.0,400.83,324.09
2016,8,9,18,15,438.5,43.0,2.45,18.0,118.0,312.53,249.7
2016,8,9,18,30,346.0,34.0,2.4,17.0,72.0,233.08,178.21
2016,8,9,18,45,173.0,17.0,2.4,16.5,36.0,112.0,38.35
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,2.05,12.5,36.5,14.11,2.09
2016,8,10,6,0,330.0,35.0,2.1,13.0,73.0,28.73,18.98
2016,8,10,6,15,420.0,44.5,2.0,13.5,118.5,36.37,26.49
2016,8,10,6,30,510.0,54.0,1.9,14.0,164.0,44.04,33.66
2016,8,10,6,45,563.5,62.0,1.8,14.5,213.5,50.18,39.25
2016,8,10,7,0,617.0,70.0,1.7,15.0,263.0,56.24,44.59
2016,8,10,7,15,499.0,104.5,1.6,15.5,279.0,76.2,62.02
2016,8,10,7,30,381.0,139.0,1.5,16.0,295.0,95.38,78.42
2016,8,10,7,45,368.5,163.5,1.45,16.5,330.5,112.26,92.53
2016,8,10,8,0,356.0,188.0,1.4,17.0,366.0,125.69,103.46
2016,8,10,8,15,309.0,219.5,1.4,17.5,385.5,141.36,116.13
2016,8,10,8,30,262.0,251.0,1.4,18.0,405.0,155.93,127.7
2016,8,10,8,45,246.0,276.0,1.4,18.5,430.0,170.53,139.15
2016,8,10,9,0,230.0,301.0,1.4,19.0,455.0,213.37,157.65
2016,8,10,9,15,546.5,204.0,1.45,19.5,599.0,218.82,146.02
2016,8,10,9,30,863.0,107.0,1.5,20.0,743.0,275.93,179.18
2016,8,10,9,45,878.0,106.5,1.55,20.5,780.0,335.57,229.82
2016,8,10,10,0,893.0,106.0,1.6,21.0,817.0,395.75,281.15
2016,8,10,10,15,900.5,107.5,1.65,21.0,847.0,454.59,331.3
2016,8,10,10,30,908.0,109.0,1.7,21.0,877.0,512.65,379.55
2016,8,10,10,45,913.5,109.5,1.75,21.5,900.0,567.91,423.54
2016,8,10,11,0,919.0,110.0,1.8,22.0,923.0,621.69,464.94
2016,8,10,11,15,922.5,111.0,1.85,22.0,938.5,672.89,504.12
2016,8,10,11,30,926.0,112.0,1.9,22.0,954.0,722.0,540.8
2016,8,10,11,45,928.0,112.0,2.0,22.5,962.0,766.92,573.04
2016,8,10,12,0,930.0,112.0,2.1,23.0,970.0,809.19,602.3
2016,8,10,12,15,930.0,112.0,2.15,23.0,970.0,847.05,627.74
2016,8,10,12,30,930.0,112.0,2.2,23.0,970.0,881.75,651.03
2016,8,10,12,45,928.0,112.0,2.3,23.5,961.5,911.43,670.14
2016,8,10,13,0,926.0,112.0,2.4,24.0,953.0,937.53,686.9
2016,8,10,13,15,923.0,111.5,2.4,23.5,937.5,958.58,702.19
2016,8,10,13,30,920.0,111.0,2.4,23.0,922.0,975.78,715.14
2016,8,10,13,45,915.5,109.5,2.45,23.0,899.0,986.68,723.26
2016,8,10,14,0,911.0,108.0,2.5,23.0,876.0,993.57,728.96
2016,8,10,14,15,904.0,106.5,2.5,23.0,846.0,994.03,730.17
2016,8,10,14,30,897.0,105.0,2.5,23.0,816.0,990.49,728.98
2016,8,10,14,45,888.0,103.0,2.5,23.0,780.5,980.55,723.77
2016,8,10,15,0,879.0,101.0,2.5,23.0,745.0,966.79,716.23
2016,8,10,15,15,866.5,98.5,2.5,22.5,703.0,945.46,705.15
2016,8,10,15,30,854.0,96.0,2.5,22.0,661.0,920.68,691.8
2016,8,10,15,45,839.0,93.0,2.5,21.5,615.0,900.67,681.65
2016,8,10,16,0,824.0,90.0,2.5,21.0,569.0,866.32,661.53
2016,8,10,16,15,802.5,86.5,2.5,20.5,519.5,822.98,634.94
2016,8,10,16,30,781.0,83.0,2.5,20.0,470.0,777.55,606.37
2016,8,10,16,45,753.5,78.5,2.55,19.5,418.5,724.33,571.74
2016,8,10,17,0,726.0,74.0,2.6,19.0,367.0,670.12,535.3
2016,8,10,17,15,685.5,69.0,2.6,18.5,314.5,609.0,492.06
2016,8,10,17,30,645.0,64.0,2.6,18.0,262.0,545.47,444.3
2016,8,10,17,45,587.0,57.0,2.6,17.5,211.0,469.84,384.22
2016,8,10,18,0,529.0,50.0,2.6,17.0,160.0,398.03,324.41
2016,8,10,18,15,435.5,41.0,2.55,16.0,114.5,309.29,248.82
2016,8,10,18,30,342.0,32.0,2.5,15.0,69.0,229.69,175.85
2016,8,10,18,45,171.0,16.0,2.45,14.5,34.5,109.17,23.84
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
