Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,5,45,148.5,17.5,1.6,12.0,34.5,14.09,1.19
2016,8,11,6,0,297.0,35.0,1.7,13.0,69.0,28.62,18.8
2016,8,11,6,15,386.0,46.0,1.7,13.5,113.5,37.39,27.37
2016,8,11,6,30,475.0,57.0,1.7,14.0,158.0,46.12,35.49
2016,8,11,6,45,237.5,62.5,1.75,14.5,113.0,45.67,35.23
2016,8,11,7,0,0.0,68.0,1.8,15.0,68.0,51.79,40.65
2016,8,11,7,15,0.0,81.5,1.75,15.5,81.5,61.74,49.29
2016,8,11,7,30,0.0,95.0,1.7,16.0,95.0,71.62,57.71
2016,8,11,7,45,4.0,129.5,1.65,16.5,131.5,95.51,78.14
2016,8,11,8,0,8.0,164.0,1.6,17.0,168.0,118.67,97.55
2016,8,11,8,15,140.0,206.0,1.6,17.5,288.0,136.51,112.12
2016,8,11,8,30,272.0,248.0,1.6,18.0,408.0,154.68,126.76
2016,8,11,8,45,348.5,250.5,1.65,18.5,472.0,161.89,123.27
2016,8,11,9,0,425.0,253.0,1.7,19.0,536.0,194.6,135.92
2016,8,11,9,15,624.5,190.0,1.7,19.5,634.5,223.77,146.79
2016,8,11,9,30,824.0,127.0,1.7,20.0,733.0,277.19,181.99
2016,8,11,9,45,851.5,121.0,1.75,20.5,773.5,335.67,231.23
2016,8,11,10,0,879.0,115.0,1.8,21.0,814.0,398.72,284.34
2016,8,11,10,15,887.0,116.5,1.85,21.5,844.0,457.17,333.53
2016,8,11,10,30,895.0,118.0,1.9,22.0,874.0,514.92,380.73
2016,8,11,10,45,900.0,119.5,1.95,22.5,896.5,570.17,424.55
2016,8,11,11,0,905.0,121.0,2.0,23.0,919.0,623.93,465.8
2016,8,11,11,15,909.0,121.5,2.05,23.0,935.0,674.6,504.52
2016,8,11,11,30,913.0,122.0,2.1,23.0,951.0,723.24,540.82
2016,8,11,11,45,915.0,122.5,2.15,23.5,959.0,768.21,572.65
2016,8,11,12,0,917.0,123.0,2.2,24.0,967.0,810.6,601.73
2016,8,11,12,15,917.5,123.0,2.25,24.0,967.0,848.59,627.23
2016,8,11,12,30,918.0,123.0,2.3,24.0,967.0,883.52,650.61
2016,8,11,12,45,911.0,126.0,2.35,24.0,957.5,911.37,669.3
2016,8,11,13,0,904.0,129.0,2.4,24.0,948.0,935.53,685.67
2016,8,11,13,15,900.5,128.0,2.45,24.0,932.0,955.49,699.39
2016,8,11,13,30,897.0,127.0,2.5,24.0,916.0,971.65,710.76
2016,8,11,13,45,894.0,124.5,2.55,24.0,894.0,982.99,719.15
2016,8,11,14,0,891.0,122.0,2.6,24.0,872.0,990.38,725.16
2016,8,11,14,15,883.5,120.5,2.6,23.5,841.5,990.45,727.53
2016,8,11,14,30,876.0,119.0,2.6,23.0,811.0,986.59,727.53
2016,8,11,14,45,868.0,115.5,2.6,23.0,775.5,976.3,722.08
2016,8,11,15,0,860.0,112.0,2.6,23.0,740.0,962.18,714.27
2016,8,11,15,15,847.0,109.5,2.6,22.5,698.0,953.14,711.36
2016,8,11,15,30,834.0,107.0,2.6,22.0,656.0,927.77,697.52
2016,8,11,15,45,818.0,103.0,2.6,22.0,610.0,894.66,677.15
2016,8,11,16,0,802.0,99.0,2.6,22.0,564.0,858.63,654.67
2016,8,11,16,15,779.0,95.5,2.6,21.5,514.0,814.41,627.43
2016,8,11,16,30,756.0,92.0,2.6,21.0,464.0,768.2,598.25
2016,8,11,16,45,727.0,86.5,2.6,20.5,412.0,717.64,565.19
2016,8,11,17,0,698.0,81.0,2.6,20.0,360.0,662.04,527.44
2016,8,11,17,15,655.5,75.5,2.6,19.0,307.5,596.28,481.61
2016,8,11,17,30,613.0,70.0,2.6,18.0,255.0,531.76,433.42
2016,8,11,17,45,552.0,62.0,2.6,17.5,204.5,454.23,371.64
2016,8,11,18,0,491.0,54.0,2.6,17.0,154.0,380.79,310.39
2016,8,11,18,15,397.0,43.0,2.5,16.5,109.0,291.26,233.58
2016,8,11,18,30,303.0,32.0,2.4,16.0,64.0,211.22,159.62
2016,8,11,18,45,151.5,16.0,2.3,15.5,32.0,100.13,3.99
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,158.0,17.0,1.9,11.5,34.5,13.72,0.0
2016,8,12,6,0,316.0,34.0,2.0,12.0,69.0,27.91,18.18
2016,8,12,6,15,407.0,44.5,1.95,12.5,114.0,36.35,26.53
2016,8,12,6,30,498.0,55.0,1.9,13.0,159.0,44.78,34.43
2016,8,12,6,45,560.0,62.0,1.9,13.5,210.0,50.19,39.42
2016,8,12,7,0,622.0,69.0,1.9,14.0,261.0,55.63,44.23
2016,8,12,7,15,663.0,74.5,1.9,14.5,313.5,59.67,47.66
2016,8,12,7,30,704.0,80.0,1.9,15.0,366.0,63.67,50.95
2016,8,12,7,45,736.0,84.0,1.9,16.0,418.0,71.89,57.76
2016,8,12,8,0,768.0,88.0,1.9,17.0,470.0,74.78,59.81
2016,8,12,8,15,790.0,91.5,1.85,17.5,519.5,77.05,61.43
2016,8,12,8,30,812.0,95.0,1.8,18.0,569.0,79.23,62.97
2016,8,12,8,45,830.5,97.5,1.8,18.5,615.5,90.89,61.36
2016,8,12,9,0,849.0,100.0,1.8,19.0,662.0,151.27,85.87
2016,8,12,9,15,861.5,102.0,1.85,19.5,703.5,218.63,132.9
2016,8,12,9,30,874.0,104.0,1.9,20.0,745.0,279.49,182.22
2016,8,12,9,45,883.5,106.0,1.95,21.0,781.0,340.04,233.64
2016,8,12,10,0,893.0,108.0,2.0,22.0,817.0,400.54,284.96
2016,8,12,10,15,900.5,109.5,2.1,22.0,846.5,459.58,335.41
2016,8,12,10,30,908.0,111.0,2.2,22.0,876.0,517.83,384.02
2016,8,12,10,45,913.0,112.0,2.3,22.5,898.5,573.38,428.49
2016,8,12,11,0,918.0,113.0,2.4,23.0,921.0,627.4,470.39
2016,8,12,11,15,921.5,113.5,2.45,23.0,936.0,678.33,509.56
2016,8,12,11,30,925.0,114.0,2.5,23.0,951.0,727.13,546.22
2016,8,12,11,45,927.0,114.0,2.6,23.5,959.0,772.12,578.59
2016,8,12,12,0,929.0,114.0,2.7,24.0,967.0,814.45,607.83
2016,8,12,12,15,929.0,114.0,2.75,24.0,966.5,852.34,633.46
2016,8,12,12,30,929.0,114.0,2.8,24.0,966.0,887.06,656.91
2016,8,12,12,45,932.5,110.5,2.85,24.0,959.5,918.33,678.03
2016,8,12,13,0,936.0,107.0,2.9,24.0,953.0,946.15,696.9
2016,8,12,13,15,933.0,106.5,2.9,23.5,937.5,967.27,712.4
2016,8,12,13,30,930.0,106.0,2.9,23.0,922.0,984.51,725.53
2016,8,12,13,45,926.0,104.5,2.9,23.0,899.0,995.84,733.53
2016,8,12,14,0,922.0,103.0,2.9,23.0,876.0,1003.12,739.06
2016,8,12,14,15,915.0,101.5,2.85,23.0,846.0,1003.44,739.76
2016,8,12,14,30,908.0,100.0,2.8,23.0,816.0,999.71,738.01
2016,8,12,14,45,899.5,98.0,2.8,23.0,780.0,990.01,732.96
2016,8,12,15,0,891.0,96.0,2.8,23.0,744.0,976.43,725.52
2016,8,12,15,15,879.0,94.0,2.75,22.5,702.0,955.77,714.44
2016,8,12,15,30,867.0,92.0,2.7,22.0,660.0,931.61,701.08
2016,8,12,15,45,851.5,89.0,2.65,22.0,614.0,899.78,681.16
2016,8,12,16,0,836.0,86.0,2.6,22.0,568.0,875.27,666.25
2016,8,12,16,15,814.5,83.0,2.5,21.5,518.0,832.02,639.05
2016,8,12,16,30,793.0,80.0,2.4,21.0,468.0,786.64,610.04
2016,8,12,16,45,764.0,76.0,2.35,21.0,415.5,732.2,573.15
2016,8,12,17,0,735.0,72.0,2.3,21.0,363.0,676.84,534.76
2016,8,12,17,15,694.0,67.0,2.15,20.5,310.5,611.03,487.9
2016,8,12,17,30,653.0,62.0,2.0,20.0,258.0,550.31,442.51
2016,8,12,17,45,592.5,55.5,1.9,19.5,206.5,473.14,381.72
2016,8,12,18,0,532.0,49.0,1.8,19.0,155.0,399.99,321.38
2016,8,12,18,15,434.5,39.5,1.8,18.0,109.5,308.18,244.34
2016,8,12,18,30,337.0,30.0,1.8,17.0,64.0,226.17,168.19
2016,8,12,18,45,168.5,15.0,1.8,16.5,32.0,105.4,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,16.5,2.0,12.5,33.5,13.33,0.0
2016,8,13,6,0,316.0,33.0,2.1,13.0,67.0,27.11,17.31
2016,8,13,6,15,408.5,43.0,2.05,13.5,111.5,35.18,25.35
2016,8,13,6,30,501.0,53.0,2.0,14.0,156.0,43.26,32.91
2016,8,13,6,45,562.0,59.5,1.95,14.5,206.5,48.34,37.6
2016,8,13,7,0,623.0,66.0,1.9,15.0,257.0,53.46,42.12
2016,8,13,7,15,664.0,71.5,1.85,15.5,309.0,57.57,45.62
2016,8,13,7,30,705.0,77.0,1.8,16.0,361.0,61.65,48.98
2016,8,13,7,45,736.5,80.5,1.75,17.0,413.0,69.36,55.33
2016,8,13,8,0,768.0,84.0,1.7,18.0,465.0,71.98,57.16
2016,8,13,8,15,790.0,87.5,1.7,18.5,514.0,74.34,58.87
2016,8,13,8,30,812.0,91.0,1.7,19.0,563.0,76.62,60.49
2016,8,13,8,45,830.0,93.0,1.7,20.0,609.0,89.29,58.86
2016,8,13,9,0,848.0,95.0,1.7,21.0,655.0,156.72,89.3
2016,8,13,9,15,860.5,97.0,1.75,21.5,696.0,216.71,130.38
2016,8,13,9,30,873.0,99.0,1.8,22.0,737.0,277.51,179.44
2016,8,13,9,45,889.0,97.5,1.85,23.0,774.5,337.48,229.9
2016,8,13,10,0,905.0,96.0,1.9,24.0,812.0,398.05,280.82
2016,8,13,10,15,912.0,97.5,1.95,24.0,841.5,457.47,331.12
2016,8,13,10,30,919.0,99.0,2.0,24.0,871.0,516.03,379.43
2016,8,13,10,45,924.0,99.5,2.05,24.5,893.5,571.66,423.38
2016,8,13,11,0,929.0,100.0,2.1,25.0,916.0,625.72,464.67
2016,8,13,11,15,932.0,100.5,2.15,25.0,931.5,676.71,503.43
2016,8,13,11,30,935.0,101.0,2.2,25.0,947.0,725.48,539.64
2016,8,13,11,45,937.0,101.0,2.3,25.5,954.5,770.7,571.8
2016,8,13,12,0,939.0,101.0,2.4,26.0,962.0,813.21,600.36
2016,8,13,12,15,939.0,101.5,2.45,26.0,961.5,851.67,626.04
2016,8,13,12,30,939.0,102.0,2.5,26.0,961.0,886.93,649.54
2016,8,13,12,45,925.0,109.0,2.55,26.0,949.5,912.68,666.77
2016,8,13,13,0,911.0,116.0,2.6,26.0,938.0,934.37,681.46
2016,8,13,13,15,907.5,115.5,2.65,26.0,922.0,954.62,695.33
2016,8,13,13,30,904.0,115.0,2.7,26.0,906.0,971.05,706.82
2016,8,13,13,45,901.0,112.5,2.75,26.0,883.5,982.12,714.99
2016,8,13,14,0,898.0,110.0,2.8,26.0,861.0,989.21,720.76
2016,8,13,14,15,891.0,108.5,2.8,25.5,831.0,989.46,723.26
2016,8,13,14,30,884.0,107.0,2.8,25.0,801.0,985.74,723.39
2016,8,13,14,45,877.0,104.0,2.85,25.0,765.5,976.54,719.1
2016,8,13,15,0,870.0,101.0,2.9,25.0,730.0,963.48,712.42
2016,8,13,15,15,857.0,98.5,2.9,24.5,688.5,941.53,700.9
2016,8,13,15,30,844.0,96.0,2.9,24.0,647.0,916.17,687.13
2016,8,13,15,45,830.0,92.5,2.9,24.0,601.5,896.52,675.89
2016,8,13,16,0,816.0,89.0,2.9,24.0,556.0,862.39,654.64
2016,8,13,16,15,794.0,85.5,2.9,23.5,506.5,818.51,627.71
2016,8,13,16,30,772.0,82.0,2.9,23.0,457.0,772.6,598.83
2016,8,13,16,45,744.5,77.0,2.9,23.0,405.5,718.76,562.4
2016,8,13,17,0,717.0,72.0,2.9,23.0,354.0,663.98,524.39
2016,8,13,17,15,675.5,67.0,2.8,22.0,302.0,602.24,481.47
2016,8,13,17,30,634.0,62.0,2.7,21.0,250.0,538.18,434.16
2016,8,13,17,45,573.5,55.0,2.65,20.5,199.5,461.15,373.08
2016,8,13,18,0,513.0,48.0,2.6,20.0,149.0,388.26,312.5
2016,8,13,18,15,413.5,39.0,2.6,19.0,104.5,296.86,235.11
2016,8,13,18,30,314.0,30.0,2.6,18.0,60.0,215.41,157.83
2016,8,13,18,45,157.0,15.0,2.6,17.5,30.0,99.7,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,159.0,16.0,2.1,12.5,32.5,12.94,0.0
2016,8,14,6,0,318.0,32.0,2.2,13.0,65.0,26.32,16.52
2016,8,14,6,15,412.0,42.0,2.15,13.5,110.5,34.42,24.65
2016,8,14,6,30,506.0,52.0,2.1,14.0,156.0,42.55,32.26
2016,8,14,6,45,566.0,59.0,2.1,14.5,206.5,48.03,37.31
2016,8,14,7,0,626.0,66.0,2.1,15.0,257.0,53.52,42.17
2016,8,14,7,15,425.0,112.0,2.1,15.5,252.5,79.97,65.37
2016,8,14,7,30,224.0,158.0,2.1,16.0,248.0,106.42,88.1
2016,8,14,7,45,495.5,122.0,2.1,17.0,356.0,86.28,70.0
2016,8,14,8,0,767.0,86.0,2.1,18.0,464.0,73.4,58.39
2016,8,14,8,15,789.5,89.5,2.1,18.5,513.5,75.73,60.08
2016,8,14,8,30,812.0,93.0,2.1,19.0,563.0,77.98,61.67
2016,8,14,8,45,827.5,96.0,2.1,20.0,609.0,92.5,60.65
2016,8,14,9,0,843.0,99.0,2.1,21.0,655.0,152.91,86.23
2016,8,14,9,15,856.0,101.5,2.1,21.5,696.0,220.38,133.63
2016,8,14,9,30,869.0,104.0,2.1,22.0,737.0,281.53,183.09
2016,8,14,9,45,863.5,113.5,2.15,22.5,769.0,342.59,235.56
2016,8,14,10,0,858.0,123.0,2.2,23.0,801.0,401.94,286.51
2016,8,14,10,15,865.5,125.0,2.2,23.5,830.0,459.67,334.73
2016,8,14,10,30,873.0,127.0,2.2,24.0,859.0,516.68,380.89
2016,8,14,10,45,879.0,127.5,2.25,24.5,881.5,570.87,423.64
2016,8,14,11,0,885.0,128.0,2.3,25.0,904.0,623.68,463.96
2016,8,14,11,15,888.5,129.0,2.35,25.0,919.5,673.69,501.99
2016,8,14,11,30,892.0,130.0,2.4,25.0,935.0,721.68,537.65
2016,8,14,11,45,895.0,129.5,2.45,25.5,942.5,765.9,568.84
2016,8,14,12,0,898.0,129.0,2.5,26.0,950.0,807.61,597.38
2016,8,14,12,15,897.5,129.0,2.55,26.0,949.5,844.25,621.94
2016,8,14,12,30,897.0,129.0,2.6,26.0,949.0,877.78,644.39
2016,8,14,12,45,899.5,126.5,2.65,26.0,942.0,908.47,664.95
2016,8,14,13,0,902.0,124.0,2.7,26.0,935.0,935.82,683.35
2016,8,14,13,15,898.0,123.0,2.75,26.0,918.5,955.08,696.54
2016,8,14,13,30,894.0,122.0,2.8,26.0,902.0,970.51,707.41
2016,8,14,13,45,885.0,122.5,2.85,26.0,878.0,978.74,713.76
2016,8,14,14,0,876.0,123.0,2.9,26.0,854.0,983.02,717.73
2016,8,14,14,15,868.5,121.5,2.95,25.5,823.5,982.84,720.38
2016,8,14,14,30,861.0,120.0,3.0,25.0,793.0,978.77,720.67
2016,8,14,14,45,848.5,118.5,3.05,25.0,756.5,979.63,722.97
2016,8,14,15,0,836.0,117.0,3.1,25.0,720.0,962.93,713.74
2016,8,14,15,15,822.0,114.0,3.15,24.5,678.5,939.53,701.59
2016,8,14,15,30,808.0,111.0,3.2,24.0,637.0,912.75,687.12
2016,8,14,15,45,790.0,107.5,3.25,23.5,590.5,878.56,667.4
2016,8,14,16,0,772.0,104.0,3.3,23.0,544.0,841.6,645.5
2016,8,14,16,15,748.0,100.0,3.3,22.5,495.0,796.35,617.04
2016,8,14,16,30,724.0,96.0,3.3,22.0,446.0,754.4,590.42
2016,8,14,16,45,693.0,90.5,3.35,21.5,394.5,698.64,553.17
2016,8,14,17,0,662.0,85.0,3.4,21.0,343.0,642.38,514.44
2016,8,14,17,15,617.0,78.5,3.3,20.0,291.0,574.61,465.76
2016,8,14,17,30,572.0,72.0,3.2,19.0,239.0,508.38,415.16
2016,8,14,17,45,509.5,63.0,3.15,18.5,190.0,430.19,352.03
2016,8,14,18,0,447.0,54.0,3.1,18.0,141.0,356.37,289.79
2016,8,14,18,15,347.5,42.5,3.0,17.5,97.5,265.24,211.17
2016,8,14,18,30,248.0,31.0,2.9,17.0,54.0,184.42,133.01
2016,8,14,18,45,124.0,15.5,2.85,16.5,27.0,65.07,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,176.0,15.5,2.15,11.5,33.5,12.59,0.0
2016,8,15,6,0,352.0,31.0,2.2,12.0,67.0,25.66,15.91
2016,8,15,6,15,450.5,40.0,2.15,12.5,113.5,33.08,23.54
2016,8,15,6,30,549.0,49.0,2.1,13.0,160.0,40.58,30.63
2016,8,15,6,45,274.5,54.0,2.1,13.5,109.5,40.34,30.59
2016,8,15,7,0,0.0,59.0,2.1,14.0,59.0,45.2,34.94
2016,8,15,7,15,0.0,71.0,2.05,14.5,71.0,54.31,42.92
2016,8,15,7,30,0.0,83.0,2.0,15.0,83.0,63.21,50.58
2016,8,15,7,45,0.0,113.0,2.0,15.5,113.0,84.35,68.81
2016,8,15,8,0,0.0,143.0,2.0,16.0,143.0,104.93,86.22
2016,8,15,8,15,74.0,200.0,1.95,16.5,243.0,136.83,113.01
2016,8,15,8,30,148.0,257.0,1.9,17.0,343.0,162.88,134.33
2016,8,15,8,45,90.5,257.5,1.85,17.5,311.5,172.69,134.36
2016,8,15,9,0,33.0,258.0,1.8,18.0,280.0,178.47,138.16
2016,8,15,9,15,279.5,251.0,1.8,18.5,453.5,212.27,153.37
2016,8,15,9,30,526.0,244.0,1.8,19.0,627.0,286.18,201.74
2016,8,15,9,45,432.0,296.5,1.85,19.5,621.5,331.72,242.45
2016,8,15,10,0,338.0,349.0,1.9,20.0,616.0,368.3,274.7
2016,8,15,10,15,646.0,222.0,1.95,20.5,754.5,438.23,325.09
2016,8,15,10,30,954.0,95.0,2.0,21.0,893.0,533.53,396.92
2016,8,15,10,45,959.0,96.0,2.1,21.5,916.0,591.55,443.01
2016,8,15,11,0,964.0,97.0,2.2,22.0,939.0,647.91,486.56
2016,8,15,11,15,966.5,97.5,2.25,22.0,954.5,700.39,526.75
2016,8,15,11,30,969.0,98.0,2.3,22.0,970.0,750.49,564.21
2016,8,15,11,45,970.5,98.5,2.4,22.5,977.5,797.3,597.71
2016,8,15,12,0,972.0,99.0,2.5,23.0,985.0,841.24,627.06
2016,8,15,12,15,971.5,99.0,2.5,23.0,984.5,880.09,652.79
2016,8,15,12,30,971.0,99.0,2.5,23.0,984.0,915.55,676.15
2016,8,15,12,45,962.5,102.5,2.55,23.0,973.5,943.78,695.11
2016,8,15,13,0,954.0,106.0,2.6,23.0,963.0,968.03,711.56
2016,8,15,13,15,951.0,105.5,2.6,23.0,946.5,989.45,725.8
2016,8,15,13,30,948.0,105.0,2.6,23.0,930.0,1006.9,737.55
2016,8,15,13,45,943.0,103.5,2.6,23.0,906.0,1017.39,744.93
2016,8,15,14,0,938.0,102.0,2.6,23.0,882.0,1023.72,749.81
2016,8,15,14,15,931.0,101.0,2.6,22.5,851.5,1024.48,752.72
2016,8,15,14,30,924.0,100.0,2.6,22.0,821.0,1021.12,753.18
2016,8,15,14,45,915.0,97.5,2.6,22.0,783.5,1010.14,747.38
2016,8,15,15,0,906.0,95.0,2.6,22.0,746.0,995.19,739.15
2016,8,15,15,15,893.5,93.0,2.6,21.5,703.5,973.63,728.07
2016,8,15,15,30,881.0,91.0,2.6,21.0,661.0,948.53,714.65
2016,8,15,15,45,865.5,88.0,2.6,21.0,613.5,916.15,694.88
2016,8,15,16,0,850.0,85.0,2.6,21.0,566.0,891.09,680.07
2016,8,15,16,15,827.5,82.0,2.55,20.5,515.5,846.28,652.2
2016,8,15,16,30,805.0,79.0,2.5,20.0,465.0,799.34,622.46
2016,8,15,16,45,776.5,74.5,2.5,19.5,412.0,743.95,586.21
2016,8,15,17,0,748.0,70.0,2.5,19.0,359.0,687.59,548.13
2016,8,15,17,15,705.0,65.0,2.45,18.0,305.0,619.43,500.42
2016,8,15,17,30,662.0,60.0,2.4,17.0,251.0,556.67,454.18
2016,8,15,17,45,598.5,53.5,2.35,16.5,199.5,476.85,390.12
2016,8,15,18,0,535.0,47.0,2.3,16.0,148.0,401.36,326.51
2016,8,15,18,15,429.5,37.5,2.15,15.5,102.0,304.83,242.99
2016,8,15,18,30,324.0,28.0,2.0,15.0,56.0,219.06,155.51
2016,8,15,18,45,162.0,14.0,1.95,14.5,28.0,80.18,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,144.0,16.0,2.0,11.5,30.5,12.96,0.0
2016,8,16,6,0,288.0,32.0,2.1,12.0,61.0,26.27,16.27
2016,8,16,6,15,385.5,43.0,2.05,12.5,105.5,35.14,25.32
2016,8,16,6,30,483.0,54.0,2.0,13.0,150.0,44.0,33.65
2016,8,16,6,45,544.0,62.0,2.0,13.5,200.5,50.15,39.34
2016,8,16,7,0,605.0,70.0,2.0,14.0,251.0,56.26,44.79
2016,8,16,7,15,648.5,76.0,2.0,14.5,303.5,60.63,48.53
2016,8,16,7,30,692.0,82.0,2.0,15.0,356.0,64.96,52.12
2016,8,16,7,45,722.5,87.0,2.0,15.5,408.0,68.31,54.77
2016,8,16,8,0,753.0,92.0,2.0,16.0,460.0,77.46,62.44
2016,8,16,8,15,409.5,167.5,1.95,16.5,370.5,109.77,89.93
2016,8,16,8,30,66.0,243.0,1.9,17.0,281.0,160.51,132.43
2016,8,16,8,45,77.5,268.0,1.9,18.0,316.0,177.67,138.19
2016,8,16,9,0,89.0,293.0,1.9,19.0,351.0,203.85,155.54
2016,8,16,9,15,475.0,202.0,1.9,19.5,543.0,212.59,144.68
2016,8,16,9,30,861.0,111.0,1.9,20.0,735.0,287.61,189.76
2016,8,16,9,45,862.0,117.5,1.9,20.5,769.0,348.32,241.93
2016,8,16,10,0,863.0,124.0,1.9,21.0,803.0,408.07,293.13
2016,8,16,10,15,871.0,126.0,1.95,21.5,832.5,466.48,342.11
2016,8,16,10,30,879.0,128.0,2.0,22.0,862.0,524.21,389.06
2016,8,16,10,45,884.5,129.0,2.05,22.5,884.5,578.97,432.32
2016,8,16,11,0,890.0,130.0,2.1,23.0,907.0,632.3,473.07
2016,8,16,11,15,894.0,131.0,2.15,23.0,922.5,683.01,511.66
2016,8,16,11,30,898.0,132.0,2.2,23.0,938.0,731.72,547.87
2016,8,16,11,45,900.0,132.0,2.25,23.5,945.5,775.98,579.1
2016,8,16,12,0,902.0,132.0,2.3,24.0,953.0,817.63,607.5
2016,8,16,12,15,901.5,132.0,2.3,24.0,952.0,854.49,631.86
2016,8,16,12,30,901.0,132.0,2.3,24.0,951.0,888.22,654.05
2016,8,16,12,45,894.0,134.5,2.35,24.0,941.0,915.17,672.17
2016,8,16,13,0,887.0,137.0,2.4,24.0,931.0,938.45,687.97
2016,8,16,13,15,883.5,136.5,2.4,24.0,915.0,958.49,701.29
2016,8,16,13,30,880.0,136.0,2.4,24.0,899.0,974.78,712.28
2016,8,16,13,45,875.5,133.5,2.45,24.0,875.5,984.41,719.58
2016,8,16,14,0,871.0,131.0,2.5,24.0,852.0,990.09,724.53
2016,8,16,14,15,862.5,129.5,2.5,23.5,821.5,988.93,726.14
2016,8,16,14,30,854.0,128.0,2.5,23.0,791.0,998.34,734.88
2016,8,16,14,45,844.5,124.5,2.5,23.0,754.5,986.05,728.07
2016,8,16,15,0,835.0,121.0,2.5,23.0,718.0,969.94,719.06
2016,8,16,15,15,820.5,118.0,2.5,22.5,676.0,945.9,706.26
2016,8,16,15,30,806.0,115.0,2.5,22.0,634.0,918.49,691.19
2016,8,16,15,45,789.0,111.0,2.5,22.0,587.5,884.48,670.23
2016,8,16,16,0,772.0,107.0,2.5,22.0,541.0,847.65,647.19
2016,8,16,16,15,747.0,102.5,2.5,21.5,491.0,806.15,621.8
2016,8,16,16,30,722.0,98.0,2.5,21.0,441.0,757.62,590.87
2016,8,16,16,45,690.0,92.0,2.5,20.5,389.5,700.26,552.72
2016,8,16,17,0,658.0,86.0,2.5,20.0,338.0,642.49,513.08
2016,8,16,17,15,611.5,79.5,2.5,19.0,285.5,573.49,464.1
2016,8,16,17,30,565.0,73.0,2.5,18.0,233.0,506.12,413.03
2016,8,16,17,45,499.0,63.5,2.55,17.5,183.5,425.14,347.92
2016,8,16,18,0,433.0,54.0,2.6,17.0,134.0,348.87,283.68
2016,8,16,18,15,329.5,41.5,2.5,16.5,91.0,255.1,202.5
2016,8,16,18,30,226.0,29.0,2.4,16.0,48.0,170.23,116.16
2016,8,16,18,45,113.0,14.5,2.35,15.5,24.0,59.71,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.0,12.5,27.5,12.23,0.0
2016,8,17,6,0,238.0,32.0,2.1,13.0,55.0,24.43,14.48
2016,8,17,6,15,333.0,44.0,2.05,13.5,98.0,35.68,25.64
2016,8,17,6,30,428.0,56.0,2.0,14.0,141.0,45.18,34.53
2016,8,17,6,45,491.5,65.0,1.95,14.5,190.0,51.95,40.77
2016,8,17,7,0,555.0,74.0,1.9,15.0,239.0,58.66,46.74
2016,8,17,7,15,600.0,80.5,1.85,15.5,290.0,63.21,50.61
2016,8,17,7,30,645.0,87.0,1.8,16.0,341.0,67.7,54.32
2016,8,17,7,45,505.5,133.0,1.75,17.0,349.0,93.34,76.2
2016,8,17,8,0,366.0,179.0,1.7,18.0,357.0,120.95,99.23
2016,8,17,8,15,563.5,142.5,1.65,18.5,449.5,99.31,80.23
2016,8,17,8,30,761.0,106.0,1.6,19.0,542.0,85.58,68.15
2016,8,17,8,45,779.5,109.0,1.6,19.5,587.5,103.3,67.55
2016,8,17,9,0,798.0,112.0,1.6,20.0,633.0,161.43,94.23
2016,8,17,9,15,812.5,115.0,1.6,20.5,674.5,220.89,136.27
2016,8,17,9,30,827.0,118.0,1.6,21.0,716.0,281.61,185.59
2016,8,17,9,45,844.5,117.0,1.65,21.5,753.5,341.34,236.19
2016,8,17,10,0,862.0,116.0,1.7,22.0,791.0,404.13,289.05
2016,8,17,10,15,870.0,117.5,1.75,22.5,820.5,462.07,337.4
2016,8,17,10,30,878.0,119.0,1.8,23.0,850.0,519.31,383.73
2016,8,17,10,45,883.5,120.5,1.9,23.5,872.5,574.3,427.09
2016,8,17,11,0,889.0,122.0,2.0,24.0,895.0,627.85,468.03
2016,8,17,11,15,893.0,122.5,2.05,24.0,910.5,678.04,506.07
2016,8,17,11,30,897.0,123.0,2.1,24.0,926.0,726.19,541.74
2016,8,17,11,45,898.0,124.0,2.15,24.5,933.5,770.34,572.73
2016,8,17,12,0,899.0,125.0,2.2,25.0,941.0,811.83,600.61
2016,8,17,12,15,899.5,124.5,2.25,25.0,940.5,848.81,625.35
2016,8,17,12,30,900.0,124.0,2.3,25.0,940.0,882.72,648.0
2016,8,17,12,45,888.0,130.0,2.4,25.0,928.5,908.22,665.56
2016,8,17,13,0,876.0,136.0,2.5,25.0,917.0,929.86,680.71
2016,8,17,13,15,872.0,135.0,2.55,25.0,901.0,948.67,693.71
2016,8,17,13,30,868.0,134.0,2.6,25.0,885.0,963.73,704.39
2016,8,17,13,45,862.5,132.0,2.65,25.0,861.5,972.59,711.19
2016,8,17,14,0,857.0,130.0,2.7,25.0,838.0,977.56,715.64
2016,8,17,14,15,848.5,128.0,2.7,24.5,807.5,990.25,726.31
2016,8,17,14,30,840.0,126.0,2.7,24.0,777.0,984.37,724.92
2016,8,17,14,45,830.0,123.5,2.7,24.0,741.0,972.62,718.57
2016,8,17,15,0,820.0,121.0,2.7,24.0,705.0,957.12,709.9
2016,8,17,15,15,805.0,118.0,2.7,23.5,663.0,932.66,696.71
2016,8,17,15,30,790.0,115.0,2.7,23.0,621.0,904.9,681.3
2016,8,17,15,45,771.5,111.0,2.7,22.5,574.5,869.69,660.66
2016,8,17,16,0,753.0,107.0,2.7,22.0,528.0,831.79,637.91
2016,8,17,16,15,727.5,102.5,2.7,21.5,478.5,790.35,612.28
2016,8,17,16,30,702.0,98.0,2.7,21.0,429.0,741.88,581.04
2016,8,17,16,45,668.0,92.0,2.75,20.5,377.5,683.46,541.94
2016,8,17,17,0,634.0,86.0,2.8,20.0,326.0,624.85,501.39
2016,8,17,17,15,586.0,79.0,2.75,19.0,275.0,555.02,450.87
2016,8,17,17,30,538.0,72.0,2.7,18.0,224.0,487.08,398.69
2016,8,17,17,45,468.5,63.0,2.7,17.5,175.0,405.54,332.48
2016,8,17,18,0,399.0,54.0,2.7,17.0,126.0,329.02,267.61
2016,8,17,18,15,296.5,40.5,2.65,16.5,84.5,234.24,185.46
2016,8,17,18,30,194.0,27.0,2.6,16.0,43.0,150.85,98.01
2016,8,17,18,45,97.0,13.5,2.55,15.5,21.5,52.13,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.5,16.0,1.7,12.5,26.0,12.18,0.0
2016,8,18,6,0,203.0,32.0,1.8,13.0,52.0,24.27,14.17
2016,8,18,6,15,297.5,45.5,1.8,13.5,94.0,34.54,24.61
2016,8,18,6,30,392.0,59.0,1.8,14.0,136.0,44.83,34.2
2016,8,18,6,45,453.0,69.5,1.8,14.5,184.0,55.12,43.58
2016,8,18,7,0,514.0,80.0,1.8,15.0,232.0,62.75,50.35
2016,8,18,7,15,359.0,117.5,1.8,15.5,234.0,82.64,67.73
2016,8,18,7,30,204.0,155.0,1.8,16.0,236.0,106.94,88.58
2016,8,18,7,45,222.0,177.0,1.8,16.5,275.5,117.12,96.86
2016,8,18,8,0,240.0,199.0,1.8,17.0,315.0,129.4,106.84
2016,8,18,8,15,478.0,159.5,1.75,17.5,422.0,106.77,86.93
2016,8,18,8,30,716.0,120.0,1.7,18.0,529.0,86.64,69.33
2016,8,18,8,45,730.5,126.5,1.7,19.0,573.0,106.85,70.55
2016,8,18,9,0,745.0,133.0,1.7,20.0,617.0,164.8,98.73
2016,8,18,9,15,760.5,136.0,1.7,20.5,657.5,227.99,144.13
2016,8,18,9,30,776.0,139.0,1.7,21.0,698.0,286.01,191.13
2016,8,18,9,45,729.5,172.5,1.75,21.5,718.5,343.99,241.8
2016,8,18,10,0,683.0,206.0,1.8,22.0,739.0,401.0,290.53
2016,8,18,10,15,693.0,209.0,1.85,22.0,767.5,454.36,334.71
2016,8,18,10,30,703.0,212.0,1.9,22.0,796.0,507.78,377.91
2016,8,18,10,45,704.0,218.5,1.95,22.5,816.5,558.83,417.44
2016,8,18,11,0,705.0,225.0,2.0,23.0,837.0,608.61,454.8
2016,8,18,11,15,575.0,295.5,2.05,23.0,800.5,622.04,464.93
2016,8,18,11,30,445.0,366.0,2.1,23.0,764.0,623.29,465.38
2016,8,18,11,45,463.0,352.5,2.15,23.5,769.5,655.33,488.46
2016,8,18,12,0,481.0,339.0,2.2,24.0,775.0,686.52,510.43
2016,8,18,12,15,597.0,286.0,2.25,24.0,826.5,763.53,566.45
2016,8,18,12,30,713.0,233.0,2.3,24.0,878.0,844.96,624.31
2016,8,18,12,45,716.0,229.0,2.35,24.0,871.5,872.45,643.24
2016,8,18,13,0,719.0,225.0,2.4,24.0,865.0,896.88,660.54
2016,8,18,13,15,714.5,223.0,2.4,24.0,849.0,913.05,671.79
2016,8,18,13,30,710.0,221.0,2.4,24.0,833.0,925.67,680.77
2016,8,18,13,45,703.5,217.5,2.45,24.0,810.5,931.33,685.52
2016,8,18,14,0,697.0,214.0,2.5,24.0,788.0,933.33,688.06
2016,8,18,14,15,686.5,210.5,2.5,23.5,758.0,927.8,686.68
2016,8,18,14,30,676.0,207.0,2.5,23.0,728.0,918.69,683.1
2016,8,18,14,45,665.5,200.5,2.55,23.0,693.5,903.12,674.44
2016,8,18,15,0,655.0,194.0,2.6,23.0,659.0,884.22,663.61
2016,8,18,15,15,637.0,188.0,2.6,22.5,618.0,855.41,646.93
2016,8,18,15,30,619.0,182.0,2.6,22.0,577.0,823.79,628.23
2016,8,18,15,45,601.0,173.0,2.65,21.5,533.0,786.66,605.77
2016,8,18,16,0,583.0,164.0,2.7,21.0,489.0,738.57,575.07
2016,8,18,16,15,554.0,155.5,2.7,20.5,441.0,689.08,542.16
2016,8,18,16,30,525.0,147.0,2.7,20.0,393.0,638.91,507.77
2016,8,18,16,45,365.0,147.0,2.7,19.5,308.5,491.4,396.14
2016,8,18,17,0,205.0,147.0,2.7,19.0,224.0,337.12,274.65
2016,8,18,17,15,172.0,129.0,2.65,18.0,187.0,270.51,222.43
2016,8,18,17,30,139.0,111.0,2.6,17.0,150.0,223.35,183.9
2016,8,18,17,45,192.0,87.0,2.55,16.5,128.5,238.75,196.67
2016,8,18,18,0,245.0,63.0,2.5,16.0,107.0,246.58,201.02
2016,8,18,18,15,170.0,43.5,2.4,15.5,69.0,158.41,124.48
2016,8,18,18,30,95.0,24.0,2.3,15.0,31.0,85.95,50.49
2016,8,18,18,45,47.5,12.0,2.25,14.5,15.5,29.79,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,56.5,14.5,2.0,12.5,19.5,11.41,0.0
2016,8,19,6,0,113.0,29.0,2.1,13.0,39.0,21.92,12.04
2016,8,19,6,15,182.5,49.0,2.1,13.5,78.0,36.43,26.2
2016,8,19,6,30,252.0,69.0,2.1,14.0,117.0,50.56,39.23
2016,8,19,6,45,126.0,79.0,2.1,14.5,103.0,57.8,45.93
2016,8,19,7,0,0.0,89.0,2.1,15.0,89.0,65.59,52.87
2016,8,19,7,15,2.0,109.0,2.05,15.5,110.0,79.69,65.14
2016,8,19,7,30,4.0,129.0,2.0,16.0,131.0,93.66,77.05
2016,8,19,7,45,22.0,158.0,1.95,16.5,169.0,113.35,93.67
2016,8,19,8,0,40.0,187.0,1.9,17.0,207.0,127.35,105.13
2016,8,19,8,15,30.5,197.0,1.85,17.5,213.0,133.96,110.14
2016,8,19,8,30,21.0,207.0,1.8,18.0,219.0,147.36,120.84
2016,8,19,8,45,197.5,234.0,1.8,18.5,361.0,159.85,121.54
2016,8,19,9,0,374.0,261.0,1.8,19.0,503.0,207.14,146.95
2016,8,19,9,15,211.0,282.0,1.8,19.5,420.5,227.35,167.53
2016,8,19,9,30,48.0,303.0,1.8,20.0,338.0,224.29,171.55
2016,8,19,9,45,79.5,336.5,1.8,20.5,397.5,263.43,200.47
2016,8,19,10,0,111.0,370.0,1.8,21.0,457.0,307.5,233.12
2016,8,19,10,15,141.0,388.5,1.85,21.0,503.0,345.15,261.54
2016,8,19,10,30,171.0,407.0,1.9,21.0,549.0,388.42,294.22
2016,8,19,10,45,422.0,323.5,1.95,21.5,686.0,485.93,366.69
2016,8,19,11,0,673.0,240.0,2.0,22.0,823.0,603.28,453.24
2016,8,19,11,15,678.0,242.0,2.05,22.0,837.5,649.36,487.45
2016,8,19,11,30,683.0,244.0,2.1,22.0,852.0,694.12,520.49
2016,8,19,11,45,545.5,314.0,2.2,22.5,802.5,686.76,513.6
2016,8,19,12,0,408.0,384.0,2.3,23.0,753.0,668.1,498.29
2016,8,19,12,15,544.0,317.0,2.35,23.0,808.0,747.78,557.51
2016,8,19,12,30,680.0,250.0,2.4,23.0,863.0,834.02,619.64
2016,8,19,12,45,685.5,244.0,2.45,23.0,857.5,861.26,638.57
2016,8,19,13,0,691.0,238.0,2.5,23.0,852.0,885.6,655.98
2016,8,19,13,15,686.0,236.0,2.55,23.0,836.0,900.81,667.08
2016,8,19,13,30,681.0,234.0,2.6,23.0,820.0,912.52,675.96
2016,8,19,13,45,672.5,232.0,2.65,23.0,797.0,917.34,680.28
2016,8,19,14,0,664.0,230.0,2.7,23.0,774.0,918.55,682.34
2016,8,19,14,15,653.0,225.5,2.7,22.5,744.0,911.37,679.86
2016,8,19,14,30,642.0,221.0,2.7,22.0,714.0,900.67,675.13
2016,8,19,14,45,627.5,216.0,2.7,22.0,678.5,882.67,664.21
2016,8,19,15,0,613.0,211.0,2.7,22.0,643.0,861.45,651.15
2016,8,19,15,15,594.5,204.0,2.7,21.5,602.5,831.43,633.25
2016,8,19,15,30,576.0,197.0,2.7,21.0,562.0,791.19,608.23
2016,8,19,15,45,552.5,188.5,2.75,20.5,517.5,750.75,582.73
2016,8,19,16,0,529.0,180.0,2.8,20.0,473.0,708.73,555.53
2016,8,19,16,15,500.0,169.5,2.8,19.5,425.5,658.43,521.34
2016,8,19,16,30,471.0,159.0,2.8,19.0,378.0,607.61,485.93
2016,8,19,16,45,434.0,146.5,2.8,18.5,329.5,547.94,442.71
2016,8,19,17,0,397.0,134.0,2.8,18.0,281.0,489.21,398.88
2016,8,19,17,15,351.5,117.5,2.8,17.5,233.0,421.19,346.15
2016,8,19,17,30,306.0,101.0,2.8,17.0,185.0,340.68,281.77
2016,8,19,17,45,249.5,81.5,2.8,16.5,140.5,269.08,222.03
2016,8,19,18,0,193.0,62.0,2.8,16.0,96.0,202.09,164.3
2016,8,19,18,15,131.0,40.5,2.75,15.5,60.0,133.57,103.92
2016,8,19,18,30,69.0,19.0,2.7,15.0,24.0,64.44,32.86
2016,8,19,18,45,34.5,9.5,2.65,14.5,12.0,22.27,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,45.0,13.0,1.8,12.5,17.0,10.23,0.0
2016,8,20,6,0,90.0,26.0,1.9,13.0,34.0,19.74,10.06
2016,8,20,6,15,151.5,47.5,1.9,13.5,72.0,35.21,25.11
2016,8,20,6,30,213.0,69.0,1.9,14.0,110.0,50.39,39.06
2016,8,20,6,45,265.5,88.5,1.95,14.5,155.0,63.99,51.39
2016,8,20,7,0,318.0,108.0,2.0,15.0,200.0,77.35,63.24
2016,8,20,7,15,241.5,132.0,1.95,15.5,210.0,91.27,75.29
2016,8,20,7,30,165.0,156.0,1.9,16.0,220.0,106.69,88.38
2016,8,20,7,45,198.5,177.0,1.9,16.5,264.5,119.95,99.36
2016,8,20,8,0,232.0,198.0,1.9,17.0,309.0,128.72,106.31
2016,8,20,8,15,380.5,191.0,1.9,17.5,396.5,127.76,104.89
2016,8,20,8,30,529.0,184.0,1.9,18.0,484.0,120.92,98.55
2016,8,20,8,45,552.0,192.0,1.9,18.5,527.5,140.99,100.0
2016,8,20,9,0,575.0,200.0,1.9,19.0,571.0,190.74,126.07
2016,8,20,9,15,423.5,262.5,1.95,19.5,545.0,245.34,172.69
2016,8,20,9,30,272.0,325.0,2.0,20.0,519.0,284.5,209.78
2016,8,20,9,45,247.0,347.5,2.05,20.5,531.0,316.36,236.13
2016,8,20,10,0,222.0,370.0,2.1,21.0,543.0,347.16,261.11
2016,8,20,10,15,221.5,385.5,2.15,21.0,563.5,378.31,285.84
2016,8,20,10,30,221.0,401.0,2.2,21.0,584.0,409.43,310.15
2016,8,20,10,45,468.5,306.5,2.3,21.5,707.5,500.39,378.41
2016,8,20,11,0,716.0,212.0,2.4,22.0,831.0,609.36,459.83
2016,8,20,11,15,721.0,213.5,2.45,22.0,845.5,656.7,495.39
2016,8,20,11,30,726.0,215.0,2.5,22.0,860.0,702.57,529.51
2016,8,20,11,45,731.0,214.0,2.6,22.5,868.0,744.62,559.57
2016,8,20,12,0,736.0,213.0,2.7,23.0,876.0,784.63,587.64
2016,8,20,12,15,736.0,213.0,2.75,22.5,875.5,819.18,613.52
2016,8,20,12,30,736.0,213.0,2.8,22.0,875.0,850.92,637.33
2016,8,20,12,45,717.5,221.5,2.9,22.0,862.0,871.26,651.97
2016,8,20,13,0,699.0,230.0,3.0,22.0,849.0,887.63,663.92
2016,8,20,13,15,694.5,228.5,3.0,22.0,833.5,903.79,675.48
2016,8,20,13,30,690.0,227.0,3.0,22.0,818.0,916.46,684.7
2016,8,20,13,45,690.0,220.0,3.05,22.0,797.0,924.67,691.54
2016,8,20,14,0,690.0,213.0,3.1,22.0,776.0,929.32,695.81
2016,8,20,14,15,679.5,209.0,3.1,21.5,746.5,923.07,693.87
2016,8,20,14,30,669.0,205.0,3.1,21.0,717.0,913.26,689.72
2016,8,20,14,45,663.0,196.5,3.1,21.0,683.5,899.92,681.96
2016,8,20,15,0,657.0,188.0,3.1,21.0,650.0,883.19,671.98
2016,8,20,15,15,639.0,182.5,3.1,20.5,609.0,854.67,655.15
2016,8,20,15,30,621.0,177.0,3.1,20.0,568.0,823.34,636.28
2016,8,20,15,45,384.0,209.5,3.1,19.5,445.0,617.85,486.29
2016,8,20,16,0,147.0,242.0,3.1,19.0,322.0,390.11,311.03
2016,8,20,16,15,146.0,218.0,3.1,18.5,291.5,361.93,291.66
2016,8,20,16,30,145.0,194.0,3.1,18.0,261.0,332.93,270.44
2016,8,20,16,45,309.5,155.0,3.1,18.0,275.5,437.96,358.59
2016,8,20,17,0,474.0,116.0,3.1,18.0,290.0,529.32,433.09
2016,8,20,17,15,425.5,103.5,3.1,17.0,241.0,460.24,379.53
2016,8,20,17,30,377.0,91.0,3.1,16.0,192.0,393.98,326.82
2016,8,20,17,45,318.5,74.5,3.1,15.5,147.0,319.85,264.87
2016,8,20,18,0,260.0,58.0,3.1,15.0,102.0,250.67,204.88
2016,8,20,18,15,179.5,39.5,3.0,14.5,64.5,172.5,135.14
2016,8,20,18,30,99.0,21.0,2.9,14.0,27.0,92.97,42.56
2016,8,20,18,45,49.5,10.5,2.85,14.0,13.5,29.51,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
