Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.6,12.5,20.0,11.41,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,21.81,11.4
2016,8,21,6,15,207.5,47.0,2.8,13.0,79.0,35.04,24.95
2016,8,21,6,30,286.0,65.0,2.9,13.0,118.0,48.09,37.14
2016,8,21,6,45,151.5,83.5,3.0,13.5,113.0,59.68,47.76
2016,8,21,7,0,17.0,102.0,3.1,14.0,108.0,73.89,60.44
2016,8,21,7,15,25.5,123.0,3.05,14.5,133.0,86.48,71.41
2016,8,21,7,30,34.0,144.0,3.0,15.0,158.0,100.19,83.13
2016,8,21,7,45,74.5,173.0,2.95,15.5,207.5,118.59,98.69
2016,8,21,8,0,115.0,202.0,2.9,16.0,257.0,132.56,110.17
2016,8,21,8,15,122.5,225.5,2.8,16.5,290.0,145.67,120.74
2016,8,21,8,30,130.0,249.0,2.7,17.0,323.0,158.32,130.79
2016,8,21,8,45,408.0,201.0,2.65,17.5,459.0,140.08,101.88
2016,8,21,9,0,686.0,153.0,2.6,18.0,595.0,175.8,110.22
2016,8,21,9,15,703.0,157.0,2.55,18.5,635.0,231.1,150.73
2016,8,21,9,30,720.0,161.0,2.5,19.0,675.0,288.15,197.62
2016,8,21,9,45,706.5,178.5,2.45,19.5,703.5,346.79,248.13
2016,8,21,10,0,693.0,196.0,2.4,20.0,732.0,403.39,296.3
2016,8,21,10,15,703.5,199.0,2.45,20.0,761.0,457.6,341.85
2016,8,21,10,30,714.0,202.0,2.5,20.0,790.0,511.89,386.37
2016,8,21,10,45,724.0,202.5,2.55,20.5,812.5,563.82,427.24
2016,8,21,11,0,734.0,203.0,2.6,21.0,835.0,615.16,466.48
2016,8,21,11,15,738.5,204.5,2.65,21.0,850.0,662.94,502.98
2016,8,21,11,30,743.0,206.0,2.7,21.0,865.0,709.13,537.56
2016,8,21,11,45,747.5,205.5,2.8,21.5,873.0,751.8,568.21
2016,8,21,12,0,752.0,205.0,2.9,22.0,881.0,792.34,596.8
2016,8,21,12,15,752.0,205.0,2.95,22.0,880.0,827.31,621.93
2016,8,21,12,30,752.0,205.0,3.0,22.0,879.0,859.42,644.86
2016,8,21,12,45,763.0,196.5,3.1,22.0,874.5,890.13,667.05
2016,8,21,13,0,774.0,188.0,3.2,22.0,870.0,908.66,680.35
2016,8,21,13,15,769.5,186.5,3.2,21.5,854.0,925.36,693.28
2016,8,21,13,30,765.0,185.0,3.2,21.0,838.0,938.41,703.9
2016,8,21,13,45,759.5,181.5,3.25,21.0,815.0,955.1,716.16
2016,8,21,14,0,754.0,178.0,3.3,21.0,792.0,958.01,719.22
2016,8,21,14,15,744.0,175.0,3.3,20.5,762.0,953.27,718.4
2016,8,21,14,30,734.0,172.0,3.3,20.0,732.0,944.84,715.26
2016,8,21,14,45,722.5,167.5,3.35,20.0,696.0,929.72,706.66
2016,8,21,15,0,711.0,163.0,3.4,20.0,660.0,911.17,695.81
2016,8,21,15,15,693.5,158.5,3.4,19.5,618.5,883.54,679.67
2016,8,21,15,30,676.0,154.0,3.4,19.0,577.0,852.99,661.41
2016,8,21,15,45,491.5,187.5,3.4,19.0,483.0,695.3,547.93
2016,8,21,16,0,307.0,221.0,3.4,19.0,389.0,533.34,425.35
2016,8,21,16,15,240.0,206.0,3.4,18.5,329.5,451.9,364.22
2016,8,21,16,30,173.0,191.0,3.4,18.0,270.0,354.09,288.13
2016,8,21,16,45,157.0,168.0,3.45,17.5,233.0,312.23,256.08
2016,8,21,17,0,141.0,145.0,3.5,17.0,196.0,270.72,223.29
2016,8,21,17,15,271.0,115.5,3.45,16.5,194.0,344.55,286.85
2016,8,21,17,30,401.0,86.0,3.4,16.0,192.0,405.31,337.19
2016,8,21,17,45,334.0,71.0,3.4,15.5,146.0,326.23,270.35
2016,8,21,18,0,267.0,56.0,3.4,15.0,100.0,253.02,206.7
2016,8,21,18,15,182.5,38.0,3.3,14.5,63.0,172.95,134.72
2016,8,21,18,30,98.0,20.0,3.2,14.0,26.0,90.22,31.1
2016,8,21,18,45,49.0,10.0,3.1,14.0,13.0,28.93,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,14.0,2.7,12.5,19.5,11.02,0.0
2016,8,22,6,0,129.0,28.0,2.8,13.0,39.0,21.08,10.49
2016,8,22,6,15,209.0,46.0,2.8,13.0,78.0,34.35,24.29
2016,8,22,6,30,289.0,64.0,2.8,13.0,117.0,47.43,36.53
2016,8,22,6,45,350.0,78.0,2.85,13.5,163.0,57.44,45.75
2016,8,22,7,0,411.0,92.0,2.9,14.0,209.0,67.29,54.58
2016,8,22,7,15,205.5,104.5,2.8,14.5,163.0,74.13,60.51
2016,8,22,7,30,0.0,117.0,2.7,15.0,117.0,85.79,70.51
2016,8,22,7,45,10.0,144.0,2.65,15.5,149.0,104.28,86.27
2016,8,22,8,0,20.0,171.0,2.6,16.0,181.0,122.51,101.53
2016,8,22,8,15,22.0,189.5,2.5,16.5,201.5,135.22,111.82
2016,8,22,8,30,24.0,208.0,2.4,17.0,222.0,147.81,121.88
2016,8,22,8,45,139.5,246.0,2.35,17.5,335.0,164.57,126.55
2016,8,22,9,0,255.0,284.0,2.3,18.0,448.0,208.99,153.72
2016,8,22,9,15,250.5,305.5,2.3,18.5,475.0,245.24,180.9
2016,8,22,9,30,246.0,327.0,2.3,19.0,502.0,281.41,209.63
2016,8,22,9,45,307.0,329.5,2.35,19.5,559.5,325.76,243.14
2016,8,22,10,0,368.0,332.0,2.4,20.0,617.0,377.01,282.58
2016,8,22,10,15,552.5,258.5,2.45,20.0,704.0,436.42,327.92
2016,8,22,10,30,737.0,185.0,2.5,20.0,791.0,512.41,387.15
2016,8,22,10,45,744.0,187.5,2.6,20.5,812.5,565.22,428.81
2016,8,22,11,0,751.0,190.0,2.7,21.0,834.0,617.15,468.71
2016,8,22,11,15,755.5,191.0,2.75,21.0,848.5,665.11,505.45
2016,8,22,11,30,760.0,192.0,2.8,21.0,863.0,706.7,536.99
2016,8,22,11,45,762.0,192.0,2.9,21.5,870.0,747.38,566.38
2016,8,22,12,0,764.0,192.0,3.0,22.0,877.0,785.77,593.58
2016,8,22,12,15,764.5,192.0,3.05,22.0,876.0,820.44,618.65
2016,8,22,12,30,765.0,192.0,3.1,22.0,875.0,852.33,641.46
2016,8,22,12,45,730.5,210.5,3.2,22.0,858.0,876.87,658.42
2016,8,22,13,0,696.0,229.0,3.3,22.0,841.0,888.19,666.44
2016,8,22,13,15,691.5,226.5,3.3,21.5,825.0,903.21,678.68
2016,8,22,13,30,687.0,224.0,3.3,21.0,809.0,914.73,688.55
2016,8,22,13,45,686.0,217.5,3.35,21.0,788.0,922.23,694.87
2016,8,22,14,0,685.0,211.0,3.4,21.0,767.0,926.18,698.69
2016,8,22,14,15,674.5,207.5,3.4,20.5,737.5,920.21,696.92
2016,8,22,14,30,664.0,204.0,3.4,20.0,708.0,910.71,692.93
2016,8,22,14,45,657.0,196.0,3.45,20.0,674.0,896.72,684.94
2016,8,22,15,0,650.0,188.0,3.5,20.0,640.0,879.37,674.72
2016,8,22,15,15,632.0,182.0,3.5,19.5,599.5,850.18,657.2
2016,8,22,15,30,614.0,176.0,3.5,19.0,559.0,818.22,637.63
2016,8,22,15,45,597.0,166.5,3.5,19.0,515.5,781.18,613.0
2016,8,22,16,0,580.0,157.0,3.5,19.0,472.0,741.88,586.5
2016,8,22,16,15,551.0,148.5,3.45,18.5,424.5,682.94,545.85
2016,8,22,16,30,522.0,140.0,3.4,18.0,377.0,632.5,510.32
2016,8,22,16,45,490.0,128.0,3.35,17.5,328.5,575.34,468.68
2016,8,22,17,0,458.0,116.0,3.3,17.0,280.0,518.63,426.09
2016,8,22,17,15,409.0,103.0,3.2,16.5,232.0,449.12,371.52
2016,8,22,17,30,360.0,90.0,3.1,16.0,184.0,382.54,317.36
2016,8,22,17,45,299.5,73.0,3.05,15.5,139.0,307.26,254.08
2016,8,22,18,0,239.0,56.0,3.0,15.0,94.0,237.22,193.1
2016,8,22,18,15,159.0,37.0,2.85,14.5,58.0,159.82,123.08
2016,8,22,18,30,79.0,18.0,2.7,14.0,22.0,77.02,13.53
2016,8,22,18,45,39.5,9.0,2.6,14.0,11.0,24.08,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.5,2.2,12.5,20.5,10.62,0.0
2016,8,23,6,0,166.0,27.0,2.3,13.0,41.0,20.48,9.65
2016,8,23,6,15,258.5,42.5,2.3,13.5,81.5,32.15,22.28
2016,8,23,6,30,351.0,58.0,2.3,14.0,122.0,43.77,33.13
2016,8,23,6,45,419.0,69.0,2.3,14.5,169.5,52.03,40.76
2016,8,23,7,0,487.0,80.0,2.3,15.0,217.0,62.74,50.34
2016,8,23,7,15,251.5,107.0,2.2,15.5,179.0,76.31,62.19
2016,8,23,7,30,16.0,134.0,2.1,16.0,141.0,96.68,79.73
2016,8,23,7,45,40.5,163.5,2.05,16.5,182.0,112.63,93.12
2016,8,23,8,0,65.0,193.0,2.0,17.0,223.0,130.71,108.09
2016,8,23,8,15,73.0,216.5,1.95,17.5,254.0,144.89,119.52
2016,8,23,8,30,81.0,240.0,1.9,18.0,285.0,158.75,130.5
2016,8,23,8,45,131.0,265.5,1.85,18.5,346.5,174.42,133.82
2016,8,23,9,0,181.0,291.0,1.8,19.0,408.0,210.26,156.82
2016,8,23,9,15,482.0,212.0,1.8,19.5,548.5,229.12,157.64
2016,8,23,9,30,783.0,133.0,1.8,20.0,689.0,292.69,197.95
2016,8,23,9,45,778.5,144.5,1.8,20.5,720.0,352.69,249.37
2016,8,23,10,0,774.0,156.0,1.8,21.0,751.0,411.35,299.05
2016,8,23,10,15,783.0,158.0,1.85,21.0,780.0,467.27,345.96
2016,8,23,10,30,792.0,160.0,1.9,21.0,809.0,522.87,391.38
2016,8,23,10,45,800.0,161.0,1.95,21.5,831.5,576.57,433.32
2016,8,23,11,0,808.0,162.0,2.0,22.0,854.0,629.3,473.21
2016,8,23,11,15,812.0,163.0,2.05,22.0,868.5,678.21,510.18
2016,8,23,11,30,816.0,164.0,2.1,22.0,883.0,725.28,545.0
2016,8,23,11,45,819.0,164.0,2.2,22.5,890.5,768.7,575.84
2016,8,23,12,0,822.0,164.0,2.3,23.0,898.0,809.72,604.42
2016,8,23,12,15,822.0,164.0,2.35,23.0,897.0,845.68,629.44
2016,8,23,12,30,822.0,164.0,2.4,23.0,896.0,878.61,651.73
2016,8,23,12,45,818.0,164.0,2.45,23.0,886.5,904.83,669.54
2016,8,23,13,0,814.0,164.0,2.5,23.0,877.0,927.5,685.11
2016,8,23,13,15,809.5,163.0,2.55,23.0,860.5,945.11,697.45
2016,8,23,13,30,805.0,162.0,2.6,23.0,844.0,958.98,707.48
2016,8,23,13,45,798.5,159.5,2.7,23.0,820.5,965.65,713.38
2016,8,23,14,0,792.0,157.0,2.8,23.0,797.0,968.44,716.92
2016,8,23,14,15,782.5,154.5,2.8,22.5,766.5,964.43,716.67
2016,8,23,14,30,773.0,152.0,2.8,22.0,736.0,956.61,714.07
2016,8,23,14,45,622.5,200.0,2.85,22.0,655.5,868.25,655.99
2016,8,23,15,0,472.0,248.0,2.9,22.0,575.0,760.0,579.71
2016,8,23,15,15,409.0,250.0,2.9,21.5,521.0,697.94,537.59
2016,8,23,15,30,346.0,252.0,2.9,21.0,467.0,614.42,478.9
2016,8,23,15,45,330.0,234.0,2.95,20.5,426.0,575.76,453.23
2016,8,23,16,0,314.0,216.0,3.0,20.0,385.0,536.11,425.98
2016,8,23,16,15,240.0,201.5,3.0,19.5,323.5,448.63,359.9
2016,8,23,16,30,166.0,187.0,3.0,19.0,262.0,345.23,279.67
2016,8,23,16,45,153.0,166.0,3.05,18.5,228.5,308.47,251.86
2016,8,23,17,0,140.0,145.0,3.1,18.0,195.0,271.99,223.3
2016,8,23,17,15,292.0,111.0,3.1,17.5,192.5,356.11,295.25
2016,8,23,17,30,444.0,77.0,3.1,17.0,190.0,425.41,352.09
2016,8,23,17,45,374.0,64.0,3.1,16.5,144.0,344.56,283.9
2016,8,23,18,0,304.0,51.0,3.1,16.0,98.0,269.98,219.01
2016,8,23,18,15,206.5,34.5,3.0,15.5,61.0,182.82,139.53
2016,8,23,18,30,109.0,18.0,2.9,15.0,24.0,91.06,0.0
2016,8,23,18,45,54.5,9.0,2.85,14.5,12.0,30.56,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,112.5,13.0,2.15,11.5,21.5,10.23,0.0
2016,8,24,6,0,225.0,26.0,2.3,12.0,43.0,21.3,9.82
2016,8,24,6,15,329.0,38.5,2.3,12.5,86.0,31.43,21.7
2016,8,24,6,30,433.0,51.0,2.3,13.0,129.0,41.51,31.25
2016,8,24,6,45,502.5,60.0,2.35,13.5,179.0,48.47,37.75
2016,8,24,7,0,572.0,69.0,2.4,14.0,229.0,55.38,43.99
2016,8,24,7,15,287.5,97.0,2.35,14.5,177.5,68.58,55.61
2016,8,24,7,30,3.0,125.0,2.3,15.0,126.0,90.8,74.92
2016,8,24,7,45,4.0,139.0,2.3,15.5,141.0,100.91,83.34
2016,8,24,8,0,5.0,153.0,2.3,16.0,156.0,110.94,91.56
2016,8,24,8,15,13.0,178.0,2.25,16.5,186.0,127.87,105.56
2016,8,24,8,30,21.0,203.0,2.2,17.0,216.0,144.58,119.16
2016,8,24,8,45,27.0,226.0,2.2,17.5,243.0,161.8,126.57
2016,8,24,9,0,33.0,249.0,2.2,18.0,270.0,174.9,135.6
2016,8,24,9,15,109.0,290.5,2.15,18.5,366.5,216.63,164.61
2016,8,24,9,30,185.0,332.0,2.1,19.0,463.0,274.46,206.6
2016,8,24,9,45,146.0,347.5,2.1,19.5,454.0,291.25,221.17
2016,8,24,10,0,107.0,363.0,2.1,20.0,445.0,304.26,232.25
2016,8,24,10,15,124.5,381.0,2.1,20.0,480.0,337.16,257.5
2016,8,24,10,30,142.0,399.0,2.1,20.0,515.0,373.39,285.09
2016,8,24,10,45,526.5,256.5,2.15,20.5,703.0,501.81,381.9
2016,8,24,11,0,911.0,114.0,2.2,21.0,891.0,650.38,492.78
2016,8,24,11,15,914.0,114.5,2.25,21.0,906.0,701.12,530.81
2016,8,24,11,30,917.0,115.0,2.3,21.0,921.0,749.62,567.02
2016,8,24,11,45,916.5,116.5,2.35,21.5,927.0,793.93,598.34
2016,8,24,12,0,916.0,118.0,2.4,22.0,933.0,835.34,625.51
2016,8,24,12,15,915.5,118.0,2.45,22.0,932.0,872.39,650.57
2016,8,24,12,30,915.0,118.0,2.5,22.0,931.0,906.18,673.41
2016,8,24,12,45,896.0,127.5,2.6,22.5,917.0,928.84,687.94
2016,8,24,13,0,877.0,137.0,2.7,23.0,903.0,947.18,699.74
2016,8,24,13,15,872.5,136.0,2.75,22.5,886.0,965.22,713.79
2016,8,24,13,30,868.0,135.0,2.8,22.0,869.0,979.44,725.47
2016,8,24,13,45,861.5,134.0,2.9,22.0,844.5,987.88,732.56
2016,8,24,14,0,855.0,133.0,3.0,22.0,820.0,1007.49,747.25
2016,8,24,14,15,845.5,131.0,3.05,21.5,788.5,1004.05,747.75
2016,8,24,14,30,836.0,129.0,3.1,21.0,757.0,996.62,745.95
2016,8,24,14,45,824.0,126.0,3.15,21.0,719.5,981.75,737.85
2016,8,24,15,0,812.0,123.0,3.2,21.0,682.0,963.13,727.37
2016,8,24,15,15,796.0,120.0,3.2,20.5,639.5,937.05,712.85
2016,8,24,15,30,780.0,117.0,3.2,20.0,597.0,907.69,696.04
2016,8,24,15,45,760.0,112.5,3.2,20.0,550.0,869.91,671.87
2016,8,24,16,0,740.0,108.0,3.2,20.0,503.0,835.88,650.18
2016,8,24,16,15,712.0,103.0,3.2,19.5,452.5,785.74,617.76
2016,8,24,16,30,684.0,98.0,3.2,19.0,402.0,734.21,583.63
2016,8,24,16,45,647.5,91.5,3.2,18.5,350.5,672.92,541.19
2016,8,24,17,0,611.0,85.0,3.2,18.0,299.0,611.69,497.36
2016,8,24,17,15,558.0,77.0,3.15,17.5,247.5,537.06,440.88
2016,8,24,17,30,505.0,69.0,3.1,17.0,196.0,464.84,383.06
2016,8,24,17,45,429.0,58.0,3.1,16.5,148.0,377.69,310.59
2016,8,24,18,0,353.0,47.0,3.1,16.0,100.0,296.63,240.18
2016,8,24,18,15,239.0,32.5,3.05,15.5,62.0,198.44,149.79
2016,8,24,18,30,125.0,18.0,3.0,15.0,24.0,98.24,0.0
2016,8,24,18,45,62.5,9.0,2.95,14.5,12.0,34.04,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.5,12.5,2.15,12.5,21.0,9.83,0.0
2016,8,25,6,0,225.0,25.0,2.2,13.0,42.0,20.49,8.6
2016,8,25,6,15,329.5,37.0,2.15,13.5,84.0,30.23,20.51
2016,8,25,6,30,434.0,49.0,2.1,14.0,126.0,39.95,29.71
2016,8,25,6,45,217.0,50.0,2.1,14.5,88.5,37.07,27.46
2016,8,25,7,0,0.0,51.0,2.1,15.0,51.0,39.03,29.28
2016,8,25,7,15,0.0,63.0,2.05,15.0,63.0,48.29,37.53
2016,8,25,7,30,0.0,75.0,2.0,15.0,75.0,57.36,45.48
2016,8,25,7,45,0.0,91.0,2.0,15.5,91.0,69.03,55.5
2016,8,25,8,0,0.0,107.0,2.0,16.0,107.0,80.58,65.26
2016,8,25,8,15,17.5,161.5,2.0,16.5,171.5,117.61,96.82
2016,8,25,8,30,35.0,216.0,2.0,17.0,236.0,145.11,119.62
2016,8,25,8,45,43.0,240.5,2.0,17.5,266.5,163.31,127.33
2016,8,25,9,0,51.0,265.0,2.0,18.0,297.0,186.45,144.0
2016,8,25,9,15,31.0,244.0,2.0,18.5,264.0,178.42,137.72
2016,8,25,9,30,11.0,223.0,2.0,19.0,231.0,168.47,130.22
2016,8,25,9,45,40.5,285.0,2.05,19.5,316.0,220.11,169.51
2016,8,25,10,0,70.0,347.0,2.1,20.0,401.0,280.17,214.87
2016,8,25,10,15,129.0,372.5,2.15,20.0,476.5,334.18,255.49
2016,8,25,10,30,188.0,398.0,2.2,20.0,552.0,396.37,302.45
2016,8,25,10,45,157.0,408.5,2.25,20.5,539.5,405.35,309.04
2016,8,25,11,0,126.0,419.0,2.3,21.0,527.0,410.83,312.75
2016,8,25,11,15,245.0,406.5,2.3,21.0,620.0,500.17,380.18
2016,8,25,11,30,364.0,394.0,2.3,21.0,713.0,594.3,449.8
2016,8,25,11,45,378.5,385.0,2.35,21.0,719.0,622.4,470.49
2016,8,25,12,0,393.0,376.0,2.4,21.0,725.0,649.87,491.02
2016,8,25,12,15,420.0,369.0,2.4,21.0,741.0,701.23,527.84
2016,8,25,12,30,447.0,362.0,2.4,21.0,757.0,741.65,556.68
2016,8,25,12,45,685.0,236.5,2.45,21.5,835.5,866.88,647.89
2016,8,25,13,0,923.0,111.0,2.5,22.0,914.0,967.21,714.65
2016,8,25,13,15,919.5,110.0,2.55,21.5,897.0,986.61,728.79
2016,8,25,13,30,916.0,109.0,2.6,21.0,880.0,1002.06,741.3
2016,8,25,13,45,910.0,108.0,2.65,21.0,855.5,1011.07,748.35
2016,8,25,14,0,904.0,107.0,2.7,21.0,831.0,1016.01,752.95
2016,8,25,14,15,895.5,105.5,2.75,21.0,799.5,1013.89,753.1
2016,8,25,14,30,887.0,104.0,2.8,21.0,768.0,1007.75,750.8
2016,8,25,14,45,876.0,102.0,2.85,21.0,730.0,994.65,744.05
2016,8,25,15,0,865.0,100.0,2.9,21.0,692.0,977.77,734.91
2016,8,25,15,15,850.5,97.5,2.95,20.5,649.0,965.57,730.43
2016,8,25,15,30,836.0,95.0,3.0,20.0,606.0,937.31,714.97
2016,8,25,15,45,585.5,151.5,3.1,19.5,496.0,758.35,593.01
2016,8,25,16,0,335.0,208.0,3.2,19.0,386.0,548.1,437.14
2016,8,25,16,15,204.0,194.0,3.2,18.5,299.0,389.34,315.21
2016,8,25,16,30,73.0,180.0,3.2,18.0,212.0,240.62,194.96
2016,8,25,16,45,67.0,158.0,3.2,17.5,184.5,212.58,173.3
2016,8,25,17,0,61.0,136.0,3.2,17.0,157.0,184.58,150.85
2016,8,25,17,15,53.5,114.0,3.15,16.0,130.0,155.53,127.17
2016,8,25,17,30,46.0,92.0,3.1,15.0,103.0,126.62,102.92
2016,8,25,17,45,229.5,66.5,3.05,14.5,102.5,240.89,200.3
2016,8,25,18,0,413.0,41.0,3.0,14.0,102.0,326.96,266.61
2016,8,25,18,15,287.5,28.5,2.85,13.5,62.5,222.74,166.75
2016,8,25,18,30,162.0,16.0,2.7,13.0,23.0,114.46,0.0
2016,8,25,18,45,81.0,8.0,2.55,13.0,11.5,6.29,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,12.5,1.9,12.5,20.5,9.83,0.0
2016,8,26,6,0,223.0,25.0,2.0,13.0,41.0,20.53,7.94
2016,8,26,6,15,332.0,37.0,2.05,13.5,83.5,30.29,20.5
2016,8,26,6,30,441.0,49.0,2.1,14.0,126.0,40.04,29.76
2016,8,26,6,45,220.5,62.0,2.15,14.5,100.5,45.35,34.8
2016,8,26,7,0,0.0,75.0,2.2,15.0,75.0,56.02,44.37
2016,8,26,7,15,0.0,92.0,2.2,15.0,92.0,68.25,55.21
2016,8,26,7,30,0.0,109.0,2.2,15.0,109.0,80.39,65.79
2016,8,26,7,45,0.5,127.0,2.2,15.5,127.5,93.09,76.56
2016,8,26,8,0,1.0,145.0,2.2,16.0,146.0,105.68,87.04
2016,8,26,8,15,4.5,162.0,2.15,16.5,164.5,117.59,96.79
2016,8,26,8,30,8.0,179.0,2.1,17.0,183.0,129.4,106.31
2016,8,26,8,45,7.5,186.0,2.05,17.5,190.5,135.75,106.01
2016,8,26,9,0,7.0,193.0,2.0,18.0,198.0,142.72,110.97
2016,8,26,9,15,16.5,229.5,2.0,18.5,241.5,171.33,132.85
2016,8,26,9,30,26.0,266.0,2.0,19.0,285.0,201.74,155.95
2016,8,26,9,45,99.0,316.5,2.0,19.5,391.5,259.8,198.62
2016,8,26,10,0,172.0,367.0,2.0,20.0,498.0,332.06,252.38
2016,8,26,10,15,515.0,250.5,2.05,20.0,664.5,421.47,317.54
2016,8,26,10,30,858.0,134.0,2.1,20.0,831.0,541.96,408.5
2016,8,26,10,45,581.5,266.0,2.15,20.5,744.5,543.07,411.07
2016,8,26,11,0,305.0,398.0,2.2,21.0,658.0,509.76,385.91
2016,8,26,11,15,268.0,414.5,2.25,21.0,645.0,523.01,396.27
2016,8,26,11,30,231.0,431.0,2.3,21.0,632.0,523.44,396.72
2016,8,26,11,45,348.0,394.5,2.35,21.5,700.5,609.26,460.29
2016,8,26,12,0,465.0,358.0,2.4,22.0,769.0,704.57,528.75
2016,8,26,12,15,346.0,397.5,2.45,22.0,703.5,654.47,491.57
2016,8,26,12,30,227.0,437.0,2.5,22.0,638.0,591.59,445.38
2016,8,26,12,45,327.0,397.5,2.6,22.0,683.0,675.59,508.53
2016,8,26,13,0,427.0,358.0,2.7,22.0,728.0,762.8,572.06
2016,8,26,13,15,456.5,340.5,2.7,22.0,729.0,791.34,592.57
2016,8,26,13,30,486.0,323.0,2.7,22.0,730.0,818.01,612.23
2016,8,26,13,45,671.5,226.5,2.75,22.0,772.0,924.36,690.42
2016,8,26,14,0,857.0,130.0,2.8,22.0,814.0,1010.15,748.14
2016,8,26,14,15,571.5,235.0,2.8,21.5,683.5,851.43,641.35
2016,8,26,14,30,286.0,340.0,2.8,21.0,553.0,651.62,497.27
2016,8,26,14,45,309.0,315.5,2.8,21.0,535.5,651.81,500.76
2016,8,26,15,0,332.0,291.0,2.8,21.0,518.0,649.62,501.31
2016,8,26,15,15,217.0,281.0,2.75,20.5,425.5,503.49,393.63
2016,8,26,15,30,102.0,271.0,2.7,20.0,333.0,361.03,284.71
2016,8,26,15,45,64.5,234.0,2.7,19.5,272.5,286.45,227.52
2016,8,26,16,0,27.0,197.0,2.7,19.0,212.0,194.44,154.45
2016,8,26,16,15,23.5,178.5,2.7,18.5,190.5,175.19,139.79
2016,8,26,16,30,20.0,160.0,2.7,18.0,169.0,156.05,124.81
2016,8,26,16,45,16.0,140.0,2.7,18.0,146.5,135.04,107.79
2016,8,26,17,0,12.0,120.0,2.7,18.0,124.0,114.18,90.64
2016,8,26,17,15,259.5,92.5,2.65,17.0,156.5,310.4,258.89
2016,8,26,17,30,507.0,65.0,2.6,16.0,189.0,462.84,382.92
2016,8,26,17,45,427.0,54.5,2.55,15.5,141.0,373.47,307.01
2016,8,26,18,0,347.0,44.0,2.5,15.0,93.0,290.61,234.6
2016,8,26,18,15,228.5,29.0,2.4,14.5,56.0,189.56,137.43
2016,8,26,18,30,110.0,14.0,2.3,14.0,19.0,64.36,0.0
2016,8,26,18,45,55.0,7.0,2.2,14.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,12.0,2.0,12.5,18.0,9.44,0.0
2016,8,27,6,0,167.0,24.0,2.1,13.0,36.0,18.27,5.69
2016,8,27,6,15,267.5,39.0,2.15,13.0,76.5,29.67,19.94
2016,8,27,6,30,368.0,54.0,2.2,13.0,117.0,41.08,30.77
2016,8,27,6,45,184.0,58.5,2.3,13.5,90.0,43.7,33.46
2016,8,27,7,0,0.0,63.0,2.4,14.0,63.0,47.83,37.25
2016,8,27,7,15,0.0,78.0,2.4,14.5,78.0,58.82,46.97
2016,8,27,7,30,0.0,93.0,2.4,15.0,93.0,69.73,56.42
2016,8,27,7,45,0.0,116.0,2.4,15.5,116.0,85.87,70.28
2016,8,27,8,0,0.0,139.0,2.4,16.0,139.0,101.76,83.69
2016,8,27,8,15,13.0,172.5,2.4,16.5,179.5,124.27,102.57
2016,8,27,8,30,26.0,206.0,2.4,17.0,220.0,146.25,120.69
2016,8,27,8,45,21.0,212.5,2.4,17.5,224.5,153.31,119.91
2016,8,27,9,0,16.0,219.0,2.4,18.0,229.0,160.96,125.3
2016,8,27,9,15,23.0,246.0,2.35,18.0,262.0,183.59,142.68
2016,8,27,9,30,30.0,273.0,2.3,18.0,295.0,203.24,157.71
2016,8,27,9,45,60.0,313.5,2.3,18.5,359.0,245.86,189.85
2016,8,27,10,0,90.0,354.0,2.3,19.0,423.0,293.52,225.82
2016,8,27,10,15,307.5,323.5,2.3,19.0,570.5,381.36,291.13
2016,8,27,10,30,525.0,293.0,2.3,19.0,718.0,496.51,377.9
2016,8,27,10,45,326.5,354.5,2.35,19.5,621.5,465.23,355.52
2016,8,27,11,0,128.0,416.0,2.4,20.0,525.0,411.73,314.72
2016,8,27,11,15,127.0,423.5,2.45,20.0,533.0,431.3,329.86
2016,8,27,11,30,126.0,431.0,2.5,20.0,541.0,450.55,344.29
2016,8,27,11,45,212.0,426.0,2.6,20.5,612.5,524.27,399.71
2016,8,27,12,0,298.0,421.0,2.7,21.0,684.0,617.09,467.56
2016,8,27,12,15,244.0,430.5,2.75,21.0,645.5,600.79,454.76
2016,8,27,12,30,190.0,440.0,2.8,21.0,607.0,563.66,427.59
2016,8,27,12,45,192.5,431.5,2.85,21.0,599.5,570.78,433.63
2016,8,27,13,0,195.0,423.0,2.9,21.0,592.0,576.72,438.6
2016,8,27,13,15,194.5,415.0,2.95,21.0,580.5,579.14,440.99
2016,8,27,13,30,194.0,407.0,3.0,21.0,569.0,580.29,442.55
2016,8,27,13,45,212.0,393.0,3.05,21.0,565.0,592.17,452.56
2016,8,27,14,0,230.0,379.0,3.1,21.0,561.0,603.06,461.87
2016,8,27,14,15,228.5,364.0,3.1,20.5,539.0,592.33,455.83
2016,8,27,14,30,227.0,349.0,3.1,20.0,517.0,580.18,448.89
2016,8,27,14,45,516.0,235.5,3.1,20.0,592.5,796.54,613.78
2016,8,27,15,0,805.0,122.0,3.1,20.0,668.0,959.77,729.32
2016,8,27,15,15,597.0,178.0,3.1,19.5,568.5,818.6,632.79
2016,8,27,15,30,389.0,234.0,3.1,19.0,469.0,639.86,503.25
2016,8,27,15,45,565.5,168.5,3.1,19.0,479.5,750.29,590.86
2016,8,27,16,0,742.0,103.0,3.1,19.0,490.0,835.15,653.11
2016,8,27,16,15,713.5,98.0,3.1,18.5,439.5,784.19,619.02
2016,8,27,16,30,685.0,93.0,3.1,18.0,389.0,731.9,584.18
2016,8,27,16,45,654.0,85.5,3.1,17.5,338.5,673.59,543.74
2016,8,27,17,0,623.0,78.0,3.1,17.0,288.0,615.0,501.65
2016,8,27,17,15,569.5,70.0,3.0,16.5,236.5,539.33,444.08
2016,8,27,17,30,516.0,62.0,2.9,16.0,185.0,466.25,385.02
2016,8,27,17,45,442.0,51.5,2.85,15.5,138.0,380.37,312.8
2016,8,27,18,0,368.0,41.0,2.8,15.0,91.0,300.59,242.26
2016,8,27,18,15,244.5,27.0,2.7,14.5,54.0,196.94,138.27
2016,8,27,18,30,121.0,13.0,2.6,14.0,17.0,68.94,0.0
2016,8,27,18,45,60.5,6.5,2.55,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,115.0,11.0,1.65,11.5,19.0,8.65,0.0
2016,8,28,6,0,230.0,22.0,1.7,12.0,38.0,18.06,4.7
2016,8,28,6,15,341.0,34.5,1.65,12.5,80.5,28.34,18.77
2016,8,28,6,30,452.0,47.0,1.6,13.0,123.0,38.57,28.55
2016,8,28,6,45,229.5,70.0,1.6,13.5,109.0,51.63,40.51
2016,8,28,7,0,7.0,93.0,1.6,14.0,95.0,67.6,54.82
2016,8,28,7,15,13.0,112.5,1.55,14.5,117.0,81.38,66.91
2016,8,28,7,30,19.0,132.0,1.5,15.0,139.0,95.08,78.66
2016,8,28,7,45,88.5,163.0,1.5,15.5,203.0,112.74,93.6
2016,8,28,8,0,158.0,194.0,1.5,16.0,267.0,128.84,106.92
2016,8,28,8,15,484.0,143.0,1.45,16.5,401.0,97.74,79.64
2016,8,28,8,30,810.0,92.0,1.4,17.0,535.0,77.76,62.09
2016,8,28,8,45,830.5,94.0,1.4,17.5,582.0,114.53,67.67
2016,8,28,9,0,851.0,96.0,1.4,18.0,629.0,176.48,102.57
2016,8,28,9,15,864.5,98.5,1.45,18.5,671.0,244.87,154.96
2016,8,28,9,30,878.0,101.0,1.5,19.0,713.0,307.94,208.0
2016,8,28,9,45,887.5,103.0,1.55,19.5,749.0,370.0,261.62
2016,8,28,10,0,897.0,105.0,1.6,20.0,785.0,431.95,314.48
2016,8,28,10,15,904.5,106.5,1.7,20.0,814.0,492.28,365.55
2016,8,28,10,30,912.0,108.0,1.8,20.0,843.0,551.73,414.52
2016,8,28,10,45,916.5,109.0,1.9,20.5,865.0,608.0,458.89
2016,8,28,11,0,921.0,110.0,2.0,21.0,887.0,662.57,500.58
2016,8,28,11,15,924.5,111.0,2.1,21.0,902.0,714.56,540.21
2016,8,28,11,30,928.0,112.0,2.2,21.0,917.0,764.32,577.36
2016,8,28,11,45,929.5,112.0,2.3,21.5,923.5,809.26,608.92
2016,8,28,12,0,931.0,112.0,2.4,22.0,930.0,851.36,636.62
2016,8,28,12,15,930.5,112.0,2.45,22.0,928.5,888.75,661.83
2016,8,28,12,30,930.0,112.0,2.5,22.0,927.0,922.81,684.78
2016,8,28,12,45,940.5,104.0,2.6,22.5,921.0,955.57,705.97
2016,8,28,13,0,951.0,96.0,2.7,23.0,915.0,984.83,724.8
2016,8,28,13,15,947.5,95.5,2.75,22.5,897.5,1004.85,740.04
2016,8,28,13,30,944.0,95.0,2.8,22.0,880.0,1020.81,752.88
2016,8,28,13,45,938.5,94.0,2.85,22.0,855.0,1030.18,760.16
2016,8,28,14,0,933.0,93.0,2.9,22.0,830.0,1035.37,764.93
2016,8,28,14,15,925.0,91.5,2.9,21.5,798.0,1033.35,766.19
2016,8,28,14,30,917.0,90.0,2.9,21.0,766.0,1027.2,764.95
2016,8,28,14,45,906.5,88.0,2.9,21.0,728.0,1013.94,757.71
2016,8,28,15,0,896.0,86.0,2.9,21.0,690.0,996.77,748.05
2016,8,28,15,15,882.5,84.0,2.9,20.5,646.5,972.93,735.43
2016,8,28,15,30,869.0,82.0,2.9,20.0,603.0,945.65,720.45
2016,8,28,15,45,850.5,79.5,2.9,20.0,555.0,909.82,698.12
2016,8,28,16,0,832.0,77.0,2.9,20.0,507.0,881.68,681.01
2016,8,28,16,15,806.5,73.5,2.85,19.5,455.5,832.6,649.7
2016,8,28,16,30,781.0,70.0,2.8,19.0,404.0,781.72,616.51
2016,8,28,16,45,745.5,66.0,2.75,18.5,351.0,720.57,574.77
2016,8,28,17,0,710.0,62.0,2.7,18.0,298.0,659.12,531.33
2016,8,28,17,15,658.5,56.5,2.6,17.0,245.0,584.17,476.3
2016,8,28,17,30,607.0,51.0,2.5,16.0,192.0,516.62,424.09
2016,8,28,17,45,523.5,43.0,2.45,15.5,142.5,423.56,346.44
2016,8,28,18,0,440.0,35.0,2.4,15.0,93.0,337.55,270.44
2016,8,28,18,15,299.5,23.5,2.35,14.5,55.0,221.33,148.28
2016,8,28,18,30,159.0,12.0,2.3,14.0,17.0,86.63,0.0
2016,8,28,18,45,79.5,6.0,2.25,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,5,45,31.0,11.0,2.5,11.5,13.0,8.65,0.0
2016,8,29,6,0,62.0,22.0,2.6,12.0,26.0,16.6,2.82
2016,8,29,6,15,113.5,40.5,2.7,12.5,56.0,30.0,20.09
2016,8,29,6,30,165.0,59.0,2.8,13.0,86.0,43.22,32.58
2016,8,29,6,45,191.5,79.0,2.95,13.5,122.0,56.97,45.21
2016,8,29,7,0,218.0,99.0,3.1,14.0,158.0,70.36,57.26
2016,8,29,7,15,239.0,118.0,3.1,14.5,195.0,82.71,68.12
2016,8,29,7,30,260.0,137.0,3.1,15.0,232.0,94.68,78.39
2016,8,29,7,45,135.5,147.0,3.1,15.5,197.0,101.9,84.3
2016,8,29,8,0,11.0,157.0,3.1,16.0,162.0,113.21,93.66
2016,8,29,8,15,223.5,174.5,3.05,16.0,296.0,115.32,95.14
2016,8,29,8,30,436.0,192.0,3.0,16.0,430.0,124.14,102.39
2016,8,29,8,45,644.5,140.5,3.0,16.5,525.5,128.61,83.74
2016,8,29,9,0,853.0,89.0,3.0,17.0,621.0,180.25,106.14
2016,8,29,9,15,866.0,91.0,2.95,17.5,662.5,242.02,154.19
2016,8,29,9,30,879.0,93.0,2.9,18.0,704.0,304.62,207.86
2016,8,29,9,45,898.0,90.0,2.85,18.5,741.5,366.03,261.69
2016,8,29,10,0,917.0,87.0,2.8,19.0,779.0,428.26,315.62
2016,8,29,10,15,924.0,88.5,2.8,19.5,808.5,489.26,367.42
2016,8,29,10,30,931.0,90.0,2.8,20.0,838.0,549.31,416.7
2016,8,29,10,45,936.5,90.0,2.85,20.5,860.5,606.06,461.98
2016,8,29,11,0,942.0,90.0,2.9,21.0,883.0,661.14,504.5
2016,8,29,11,15,945.5,91.0,2.95,21.0,897.5,713.84,544.98
2016,8,29,11,30,949.0,92.0,3.0,21.0,912.0,764.23,582.83
2016,8,29,11,45,951.0,91.5,3.05,21.5,919.0,809.62,614.06
2016,8,29,12,0,953.0,91.0,3.1,22.0,926.0,852.09,641.99
2016,8,29,12,15,953.0,91.0,3.15,22.0,924.5,890.26,668.05
2016,8,29,12,30,953.0,91.0,3.2,22.0,923.0,925.03,691.75
2016,8,29,12,45,937.0,99.0,3.25,22.0,910.0,949.78,708.72
2016,8,29,13,0,921.0,107.0,3.3,22.0,897.0,970.2,722.94
2016,8,29,13,15,917.5,106.5,3.35,22.0,880.0,989.72,736.7
2016,8,29,13,30,914.0,106.0,3.4,22.0,863.0,1005.29,747.96
2016,8,29,13,45,911.5,103.0,3.45,22.0,839.0,1015.23,755.65
2016,8,29,14,0,909.0,100.0,3.5,22.0,815.0,1021.07,760.82
2016,8,29,14,15,901.0,98.5,3.5,21.5,783.5,1018.98,762.0
2016,8,29,14,30,893.0,97.0,3.5,21.0,752.0,1012.84,760.7
2016,8,29,14,45,886.0,93.5,3.55,21.0,715.0,1001.47,754.96
2016,8,29,15,0,879.0,90.0,3.6,21.0,678.0,986.16,746.71
2016,8,29,15,15,864.5,87.5,3.6,20.5,635.0,960.93,732.83
2016,8,29,15,30,850.0,85.0,3.6,20.0,592.0,932.32,716.61
2016,8,29,15,45,834.5,81.5,3.6,20.0,545.0,909.44,702.95
2016,8,29,16,0,819.0,78.0,3.6,20.0,498.0,872.14,678.98
2016,8,29,16,15,793.5,74.5,3.6,19.5,447.0,823.3,647.7
2016,8,29,16,30,768.0,71.0,3.6,19.0,396.0,772.7,614.4
2016,8,29,16,45,733.5,66.5,3.6,18.5,343.5,712.08,572.55
2016,8,29,17,0,699.0,62.0,3.6,18.0,291.0,651.13,528.92
2016,8,29,17,15,646.0,56.5,3.5,17.5,238.5,575.38,471.52
2016,8,29,17,30,593.0,51.0,3.4,17.0,186.0,507.49,417.45
2016,8,29,17,45,506.5,43.0,3.3,16.5,137.5,413.08,337.89
2016,8,29,18,0,420.0,35.0,3.2,16.0,89.0,326.03,260.18
2016,8,29,18,15,210.0,25.0,3.15,15.5,52.0,172.23,106.28
2016,8,29,18,30,0.0,15.0,3.1,15.0,15.0,11.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,14.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,6.0,3.0,13.5,6.0,4.72,0.0
2016,8,30,6,0,0.0,12.0,3.1,14.0,12.0,9.12,0.0
2016,8,30,6,15,0.0,26.5,3.1,14.0,26.5,20.24,11.57
2016,8,30,6,30,0.0,41.0,3.1,14.0,41.0,31.1,21.76
2016,8,30,6,45,0.0,57.5,3.1,14.5,57.5,43.17,32.79
2016,8,30,7,0,0.0,74.0,3.1,15.0,74.0,55.15,43.57
2016,8,30,7,15,0.0,92.0,3.0,15.5,92.0,68.03,54.92
2016,8,30,7,30,0.0,110.0,2.9,16.0,110.0,80.81,65.95
2016,8,30,7,45,302.0,109.5,2.85,17.0,247.0,75.59,60.93
2016,8,30,8,0,604.0,109.0,2.8,18.0,384.0,80.71,64.93
2016,8,30,8,15,729.5,90.0,2.75,18.5,459.5,75.35,59.94
2016,8,30,8,30,855.0,71.0,2.7,19.0,535.0,72.45,57.12
2016,8,30,8,45,873.0,72.5,2.65,19.5,582.0,114.0,64.2
2016,8,30,9,0,891.0,74.0,2.6,20.0,629.0,176.92,100.47
2016,8,30,9,15,903.5,76.0,2.6,20.5,670.5,240.8,149.95
2016,8,30,9,30,916.0,78.0,2.6,21.0,712.0,305.43,204.95
2016,8,30,9,45,924.5,79.5,2.65,21.5,747.5,368.85,260.32
2016,8,30,10,0,933.0,81.0,2.7,22.0,783.0,431.98,314.73
2016,8,30,10,15,939.5,82.0,2.75,22.0,812.0,493.25,366.97
2016,8,30,10,30,946.0,83.0,2.8,22.0,841.0,553.46,416.83
2016,8,30,10,45,951.5,83.0,2.9,22.5,863.0,610.93,462.45
2016,8,30,11,0,957.0,83.0,3.0,23.0,885.0,666.68,505.33
2016,8,30,11,15,960.0,83.5,3.1,23.0,899.0,719.24,545.67
2016,8,30,11,30,963.0,84.0,3.2,23.0,913.0,769.38,583.36
2016,8,30,11,45,965.0,83.5,3.3,23.5,919.5,815.2,614.58
2016,8,30,12,0,967.0,83.0,3.4,24.0,926.0,858.05,642.89
2016,8,30,12,15,966.5,82.5,3.45,24.0,924.5,895.64,668.43
2016,8,30,12,30,966.0,82.0,3.5,24.0,923.0,929.72,691.57
2016,8,30,12,45,961.0,84.0,3.6,24.0,912.5,958.62,711.58
2016,8,30,13,0,956.0,86.0,3.7,24.0,902.0,983.59,729.06
2016,8,30,13,15,952.5,85.0,3.7,24.0,884.5,1002.83,742.2
2016,8,30,13,30,949.0,84.0,3.7,24.0,867.0,1017.97,752.76
2016,8,30,13,45,944.5,82.5,3.75,24.0,842.5,1027.43,760.09
2016,8,30,14,0,940.0,81.0,3.8,24.0,818.0,1032.68,764.85
2016,8,30,14,15,932.5,80.0,3.75,23.5,786.0,1031.32,766.22
2016,8,30,14,30,925.0,79.0,3.7,23.0,754.0,1025.81,765.05
2016,8,30,14,45,915.5,77.0,3.7,23.0,716.5,1013.08,758.1
2016,8,30,15,0,906.0,75.0,3.7,23.0,679.0,996.39,748.67
2016,8,30,15,15,893.0,73.5,3.65,22.5,635.5,973.12,735.98
2016,8,30,15,30,880.0,72.0,3.6,22.0,592.0,946.37,720.93
2016,8,30,15,45,863.0,69.0,3.6,21.5,544.5,910.69,699.9
2016,8,30,16,0,846.0,66.0,3.6,21.0,497.0,872.15,676.6
2016,8,30,16,15,821.5,63.5,3.55,20.5,446.0,825.06,646.45
2016,8,30,16,30,797.0,61.0,3.5,20.0,395.0,785.41,621.05
2016,8,30,16,45,763.0,57.5,3.5,19.5,342.5,725.49,580.01
2016,8,30,17,0,729.0,54.0,3.5,19.0,290.0,665.22,537.22
2016,8,30,17,15,677.5,49.0,3.45,18.5,237.5,590.14,480.84
2016,8,30,17,30,626.0,44.0,3.4,18.0,185.0,517.2,423.32
2016,8,30,17,45,540.0,37.5,3.35,17.5,136.0,422.84,344.35
2016,8,30,18,0,454.0,31.0,3.3,17.0,87.0,335.0,265.4
2016,8,30,18,15,227.0,22.0,3.25,16.5,50.0,176.72,97.08
2016,8,30,18,30,0.0,13.0,3.2,16.0,13.0,10.23,0.0
2016,8,30,18,45,0.0,6.5,3.2,15.5,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
