Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,9.5,2.9,12.5,18.0,7.47,0.0
2016,8,31,6,0,291.0,19.0,3.0,13.0,36.0,15.76,0.0
2016,8,31,6,15,413.0,28.0,3.1,13.5,79.5,23.39,14.19
2016,8,31,6,30,535.0,37.0,3.2,14.0,123.0,33.85,24.15
2016,8,31,6,45,603.0,43.0,3.3,14.5,173.5,39.4,29.43
2016,8,31,7,0,671.0,49.0,3.4,15.0,224.0,45.02,34.57
2016,8,31,7,15,715.0,53.5,3.4,15.5,277.5,49.2,38.25
2016,8,31,7,30,759.0,58.0,3.4,16.0,331.0,53.39,41.81
2016,8,31,7,45,789.0,61.0,3.45,16.5,383.0,56.22,44.09
2016,8,31,8,0,819.0,64.0,3.5,17.0,435.0,65.53,51.99
2016,8,31,8,15,841.0,67.0,3.45,17.0,485.5,68.8,54.64
2016,8,31,8,30,863.0,70.0,3.4,17.0,536.0,71.94,57.17
2016,8,31,8,45,878.5,72.0,3.4,17.5,582.0,115.94,65.44
2016,8,31,9,0,894.0,74.0,3.4,18.0,628.0,179.32,103.05
2016,8,31,9,15,906.0,76.0,3.4,18.5,669.5,243.37,153.51
2016,8,31,9,30,918.0,78.0,3.4,19.0,711.0,308.1,209.39
2016,8,31,9,45,922.5,81.5,3.4,19.5,746.0,371.94,265.87
2016,8,31,10,0,927.0,85.0,3.4,20.0,781.0,435.04,320.95
2016,8,31,10,15,934.0,86.5,3.4,20.0,810.0,496.7,374.01
2016,8,31,10,30,941.0,88.0,3.4,20.0,839.0,557.37,424.71
2016,8,31,10,45,945.5,89.0,3.45,20.5,861.0,614.97,470.81
2016,8,31,11,0,950.0,90.0,3.5,21.0,883.0,670.77,514.05
2016,8,31,11,15,953.0,90.5,3.5,21.0,897.0,723.12,554.31
2016,8,31,11,30,956.0,91.0,3.5,21.0,911.0,773.06,591.83
2016,8,31,11,45,957.0,91.0,3.55,21.0,917.5,818.41,624.11
2016,8,31,12,0,958.0,91.0,3.6,21.0,924.0,860.73,653.42
2016,8,31,12,15,958.0,91.0,3.6,21.0,922.5,899.03,679.53
2016,8,31,12,30,958.0,91.0,3.6,21.0,921.0,933.89,703.21
2016,8,31,12,45,950.0,94.0,3.6,21.5,909.5,960.94,720.18
2016,8,31,13,0,942.0,97.0,3.6,22.0,898.0,983.96,734.45
2016,8,31,13,15,938.0,96.5,3.65,21.5,880.0,1003.12,749.42
2016,8,31,13,30,934.0,96.0,3.7,21.0,862.0,1018.23,761.89
2016,8,31,13,45,929.5,94.0,3.75,21.0,837.5,1027.13,768.95
2016,8,31,14,0,925.0,92.0,3.8,21.0,813.0,1031.87,773.43
2016,8,31,14,15,916.5,90.5,3.8,21.0,780.5,1029.0,772.66
2016,8,31,14,30,908.0,89.0,3.8,21.0,748.0,1022.03,769.36
2016,8,31,14,45,899.0,86.5,3.85,21.0,710.0,1009.38,762.75
2016,8,31,15,0,890.0,84.0,3.9,21.0,672.0,992.83,753.63
2016,8,31,15,15,875.5,81.5,3.9,20.5,628.5,967.13,739.42
2016,8,31,15,30,861.0,79.0,3.9,20.0,585.0,938.03,722.82
2016,8,31,15,45,844.0,75.5,3.9,20.0,537.5,902.16,699.97
2016,8,31,16,0,827.0,72.0,3.9,20.0,490.0,863.48,674.91
2016,8,31,16,15,801.5,69.0,3.85,19.5,438.5,825.21,650.79
2016,8,31,16,30,776.0,66.0,3.8,19.0,387.0,774.84,617.21
2016,8,31,16,45,741.5,61.5,3.8,19.0,335.0,713.78,573.75
2016,8,31,17,0,707.0,57.0,3.8,19.0,283.0,652.44,528.64
2016,8,31,17,15,653.0,52.0,3.7,18.5,230.5,576.19,470.71
2016,8,31,17,30,599.0,47.0,3.6,18.0,178.0,502.18,411.74
2016,8,31,17,45,510.5,39.5,3.55,17.5,129.5,412.17,335.34
2016,8,31,18,0,422.0,32.0,3.5,17.0,81.0,324.61,255.67
2016,8,31,18,15,211.0,16.0,3.5,16.5,40.5,158.64,71.66
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,138.5,9.0,2.35,12.5,17.0,7.08,0.0
2016,9,1,6,0,277.0,18.0,2.4,13.0,34.0,14.9,0.0
2016,9,1,6,15,402.0,27.5,2.35,13.5,77.5,22.94,13.72
2016,9,1,6,30,527.0,37.0,2.3,14.0,121.0,33.8,24.09
2016,9,1,6,45,263.5,41.5,2.3,14.5,83.5,31.64,22.54
2016,9,1,7,0,0.0,46.0,2.3,15.0,46.0,35.17,25.81
2016,9,1,7,15,0.0,57.0,2.15,15.5,57.0,43.65,33.34
2016,9,1,7,30,0.0,68.0,2.0,16.0,68.0,52.16,40.75
2016,9,1,7,45,0.0,84.0,1.9,16.5,84.0,63.96,50.91
2016,9,1,8,0,0.0,100.0,1.8,17.0,100.0,75.56,60.73
2016,9,1,8,15,0.0,110.5,1.75,17.0,110.5,83.28,67.18
2016,9,1,8,30,0.0,121.0,1.7,17.0,121.0,90.94,73.54
2016,9,1,8,45,0.0,136.0,1.65,17.5,136.0,101.98,78.85
2016,9,1,9,0,0.0,151.0,1.6,18.0,151.0,113.27,87.6
2016,9,1,9,15,1.5,162.0,1.65,18.0,163.0,122.21,94.5
2016,9,1,9,30,3.0,173.0,1.7,18.0,175.0,131.42,101.63
2016,9,1,9,45,7.0,200.0,1.75,18.5,205.0,153.37,118.64
2016,9,1,10,0,11.0,227.0,1.8,19.0,235.0,176.19,136.18
2016,9,1,10,15,14.5,252.0,1.9,19.0,263.5,198.22,153.3
2016,9,1,10,30,18.0,277.0,2.0,19.0,292.0,221.09,171.01
2016,9,1,10,45,18.0,281.5,2.1,19.5,296.5,227.15,175.29
2016,9,1,11,0,18.0,286.0,2.2,20.0,301.0,233.14,179.56
2016,9,1,11,15,258.0,309.5,2.35,20.0,530.0,439.79,340.12
2016,9,1,11,30,498.0,333.0,2.5,20.0,759.0,661.21,503.79
2016,9,1,11,45,508.5,325.5,2.65,20.5,763.5,694.03,526.39
2016,9,1,12,0,519.0,318.0,2.8,21.0,768.0,725.47,549.08
2016,9,1,12,15,519.0,317.5,2.8,21.0,766.5,752.64,568.59
2016,9,1,12,30,519.0,317.0,2.8,21.0,765.0,777.56,586.38
2016,9,1,12,45,733.5,208.0,2.85,21.0,833.5,898.75,675.7
2016,9,1,13,0,948.0,99.0,2.9,21.0,902.0,993.69,739.15
2016,9,1,13,15,944.0,98.5,2.85,20.5,884.5,1012.96,752.54
2016,9,1,13,30,940.0,98.0,2.8,20.0,867.0,1028.14,764.06
2016,9,1,13,45,935.5,96.0,2.75,20.0,841.5,1037.09,770.19
2016,9,1,14,0,931.0,94.0,2.7,20.0,816.0,1041.84,773.75
2016,9,1,14,15,922.5,92.5,2.75,20.0,784.0,1038.96,773.52
2016,9,1,14,30,914.0,91.0,2.8,20.0,752.0,1031.94,770.79
2016,9,1,14,45,903.5,89.0,2.85,20.0,713.0,1018.31,763.83
2016,9,1,15,0,893.0,87.0,2.9,20.0,674.0,1000.78,754.41
2016,9,1,15,15,878.0,85.0,2.9,19.5,630.0,975.12,740.55
2016,9,1,15,30,863.0,83.0,2.9,19.0,586.0,946.08,724.36
2016,9,1,15,45,841.0,80.5,2.95,19.0,537.0,917.73,707.56
2016,9,1,16,0,819.0,78.0,3.0,19.0,488.0,875.25,680.61
2016,9,1,16,15,791.5,74.5,3.0,18.5,436.5,824.27,648.06
2016,9,1,16,30,764.0,71.0,3.0,18.0,385.0,771.67,613.47
2016,9,1,16,45,721.0,67.5,3.0,17.5,331.0,705.02,567.22
2016,9,1,17,0,678.0,64.0,3.0,17.0,277.0,643.8,523.29
2016,9,1,17,15,620.0,58.0,3.0,16.5,224.5,564.8,463.33
2016,9,1,17,30,562.0,52.0,3.0,16.0,172.0,488.77,402.29
2016,9,1,17,45,460.0,43.5,3.0,15.5,123.5,384.84,314.41
2016,9,1,18,0,358.0,35.0,3.0,15.0,75.0,289.68,227.86
2016,9,1,18,15,179.0,17.5,2.95,14.5,37.5,142.18,44.3
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,5,45,83.0,9.5,2.15,11.5,14.0,7.47,0.0
2016,9,2,6,0,166.0,19.0,2.2,12.0,28.0,15.52,0.0
2016,9,2,6,15,288.0,31.5,2.2,12.5,67.5,25.78,16.06
2016,9,2,6,30,410.0,44.0,2.2,13.0,107.0,36.04,26.13
2016,9,2,6,45,484.0,52.5,2.2,13.5,155.5,42.74,32.5
2016,9,2,7,0,558.0,61.0,2.2,14.0,204.0,49.45,38.66
2016,9,2,7,15,608.0,67.0,2.1,14.5,255.5,54.01,42.7
2016,9,2,7,30,658.0,73.0,2.0,15.0,307.0,58.56,46.59
2016,9,2,7,45,693.0,78.0,1.9,16.0,358.0,62.15,49.42
2016,9,2,8,0,728.0,83.0,1.8,17.0,409.0,71.06,56.83
2016,9,2,8,15,753.0,87.0,1.75,17.5,458.0,73.84,58.9
2016,9,2,8,30,778.0,91.0,1.7,18.0,507.0,76.54,60.9
2016,9,2,8,45,797.0,94.0,1.65,18.5,552.5,121.78,70.82
2016,9,2,9,0,816.0,97.0,1.6,19.0,598.0,182.51,107.91
2016,9,2,9,15,830.5,99.5,1.65,19.5,639.0,243.98,156.03
2016,9,2,9,30,845.0,102.0,1.7,20.0,680.0,310.33,211.95
2016,9,2,9,45,688.0,178.5,1.75,20.5,665.5,365.05,263.7
2016,9,2,10,0,531.0,255.0,1.8,21.0,651.0,405.11,300.83
2016,9,2,10,15,722.5,173.0,1.85,21.5,733.5,472.14,352.28
2016,9,2,10,30,914.0,91.0,1.9,22.0,816.0,550.7,412.96
2016,9,2,10,45,714.0,201.0,1.95,22.5,777.0,583.84,438.49
2016,9,2,11,0,514.0,311.0,2.0,23.0,738.0,589.11,441.74
2016,9,2,11,15,720.5,203.5,2.05,23.0,812.5,677.57,508.8
2016,9,2,11,30,927.0,96.0,2.1,23.0,887.0,761.42,572.03
2016,9,2,11,45,928.0,96.5,2.2,23.5,893.0,805.99,601.8
2016,9,2,12,0,929.0,97.0,2.3,24.0,899.0,847.65,628.99
2016,9,2,12,15,928.5,97.0,2.35,24.0,897.0,884.48,653.65
2016,9,2,12,30,928.0,97.0,2.4,24.0,895.0,917.93,676.04
2016,9,2,12,45,911.0,105.5,2.5,24.0,881.5,941.32,692.28
2016,9,2,13,0,894.0,114.0,2.6,24.0,868.0,960.39,705.88
2016,9,2,13,15,890.0,113.0,2.7,24.0,851.0,978.19,718.81
2016,9,2,13,30,886.0,112.0,2.8,24.0,834.0,992.11,729.33
2016,9,2,13,45,882.5,109.5,2.9,24.0,810.0,1001.01,736.75
2016,9,2,14,0,879.0,107.0,3.0,24.0,786.0,1005.93,741.76
2016,9,2,14,15,870.5,105.0,3.1,23.5,754.0,1002.4,742.84
2016,9,2,14,30,862.0,103.0,3.2,23.0,722.0,994.92,741.49
2016,9,2,14,45,852.5,100.0,3.3,23.0,685.0,981.46,734.83
2016,9,2,15,0,843.0,97.0,3.4,23.0,648.0,976.98,734.35
2016,9,2,15,15,827.5,94.5,3.45,22.5,605.0,950.54,720.04
2016,9,2,15,30,812.0,92.0,3.5,22.0,562.0,920.8,703.5
2016,9,2,15,45,793.5,88.0,3.55,21.5,515.0,883.33,681.34
2016,9,2,16,0,775.0,84.0,3.6,21.0,468.0,843.2,656.9
2016,9,2,16,15,746.0,80.0,3.55,20.5,417.5,791.34,622.93
2016,9,2,16,30,717.0,76.0,3.5,20.0,367.0,738.05,587.08
2016,9,2,16,45,678.0,71.0,3.5,19.5,315.5,679.48,546.31
2016,9,2,17,0,639.0,66.0,3.5,19.0,264.0,616.51,500.53
2016,9,2,17,15,578.5,59.5,3.5,18.0,212.5,536.51,440.13
2016,9,2,17,30,518.0,53.0,3.5,17.0,161.0,459.78,378.42
2016,9,2,17,45,419.0,43.5,3.5,16.5,114.5,358.61,292.26
2016,9,2,18,0,320.0,34.0,3.5,16.0,68.0,266.23,206.98
2016,9,2,18,15,160.0,17.0,3.45,15.5,34.0,129.7,13.01
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,2.7,11.5,4.0,3.15,0.0
2016,9,3,6,0,0.0,8.0,2.8,12.0,8.0,6.07,0.0
2016,9,3,6,15,0.0,21.5,2.8,12.5,21.5,16.4,8.07
2016,9,3,6,30,0.0,35.0,2.8,13.0,35.0,26.76,17.93
2016,9,3,6,45,0.0,51.0,2.85,13.5,51.0,38.58,28.78
2016,9,3,7,0,0.0,67.0,2.9,14.0,67.0,50.27,39.38
2016,9,3,7,15,0.0,84.0,2.8,14.0,84.0,62.55,50.38
2016,9,3,7,30,0.0,101.0,2.7,14.0,101.0,74.73,61.12
2016,9,3,7,45,40.0,142.5,2.6,14.5,160.0,99.93,82.99
2016,9,3,8,0,80.0,184.0,2.5,15.0,219.0,125.1,104.39
2016,9,3,8,15,74.0,204.0,2.4,15.5,239.5,137.32,114.3
2016,9,3,8,30,68.0,224.0,2.3,16.0,260.0,149.23,123.82
2016,9,3,8,45,180.0,243.0,2.2,16.5,350.5,171.88,130.45
2016,9,3,9,0,292.0,262.0,2.1,17.0,441.0,213.26,155.76
2016,9,3,9,15,254.5,289.0,2.1,17.5,452.5,248.67,184.83
2016,9,3,9,30,217.0,316.0,2.1,18.0,464.0,281.62,212.73
2016,9,3,9,45,251.0,328.0,2.1,18.5,508.0,321.4,243.58
2016,9,3,10,0,285.0,340.0,2.1,19.0,552.0,366.97,278.93
2016,9,3,10,15,364.5,325.5,2.2,19.0,607.0,418.26,318.92
2016,9,3,10,30,444.0,311.0,2.3,19.0,662.0,481.44,368.02
2016,9,3,10,45,440.0,322.5,2.45,19.0,678.0,521.34,399.53
2016,9,3,11,0,436.0,334.0,2.6,19.0,694.0,560.11,429.69
2016,9,3,11,15,448.0,329.5,2.75,19.0,705.5,595.91,457.52
2016,9,3,11,30,460.0,325.0,2.9,19.0,717.0,631.21,484.7
2016,9,3,11,45,412.5,351.0,3.05,19.5,704.0,645.45,494.17
2016,9,3,12,0,365.0,377.0,3.2,20.0,691.0,643.34,491.84
2016,9,3,12,15,354.0,385.5,3.3,19.5,689.5,663.35,507.73
2016,9,3,12,30,343.0,394.0,3.4,19.0,688.0,681.39,522.03
2016,9,3,12,45,428.5,356.5,3.5,19.0,719.5,757.56,579.26
2016,9,3,13,0,514.0,319.0,3.6,19.0,751.0,821.78,627.45
2016,9,3,13,15,527.0,305.5,3.6,19.0,740.5,839.16,640.42
2016,9,3,13,30,540.0,292.0,3.6,19.0,730.0,853.9,651.95
2016,9,3,13,45,554.5,271.5,3.65,19.0,709.0,860.3,658.25
2016,9,3,14,0,569.0,251.0,3.7,19.0,688.0,863.44,662.47
2016,9,3,14,15,437.0,285.0,3.7,18.5,612.5,772.59,597.08
2016,9,3,14,30,305.0,319.0,3.7,18.0,537.0,658.44,513.77
2016,9,3,14,45,324.5,295.5,3.7,18.0,516.5,655.54,514.34
2016,9,3,15,0,344.0,272.0,3.7,18.0,496.0,650.25,512.59
2016,9,3,15,15,323.5,256.0,3.75,17.5,455.0,611.77,486.13
2016,9,3,15,30,303.0,240.0,3.8,17.0,414.0,572.15,458.53
2016,9,3,15,45,249.5,224.5,3.85,17.0,360.0,501.16,404.58
2016,9,3,16,0,196.0,209.0,3.9,17.0,306.0,410.08,334.06
2016,9,3,16,15,244.0,180.0,3.95,16.5,287.0,437.37,359.09
2016,9,3,16,30,292.0,151.0,4.0,16.0,268.0,438.71,363.36
2016,9,3,16,45,267.0,134.0,4.05,15.5,229.5,390.42,325.54
2016,9,3,17,0,242.0,117.0,4.1,15.0,191.0,343.11,287.51
2016,9,3,17,15,371.0,86.5,4.0,14.5,174.5,409.86,343.98
2016,9,3,17,30,500.0,56.0,3.9,14.0,158.0,450.92,376.15
2016,9,3,17,45,386.0,46.0,3.85,13.5,111.0,339.87,279.85
2016,9,3,18,0,272.0,36.0,3.8,13.0,64.0,240.42,186.54
2016,9,3,18,15,136.0,18.0,3.75,12.5,32.0,114.03,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.0,9.0,2.75,10.5,10.5,7.08,0.0
2016,9,4,6,0,78.0,18.0,2.8,11.0,21.0,13.67,0.0
2016,9,4,6,15,186.0,35.5,2.8,11.5,59.0,26.72,16.6
2016,9,4,6,30,294.0,53.0,2.8,12.0,97.0,39.8,29.45
2016,9,4,6,45,376.5,66.0,2.8,12.5,145.5,49.53,38.63
2016,9,4,7,0,459.0,79.0,2.8,13.0,194.0,59.22,47.51
2016,9,4,7,15,399.5,99.5,2.65,13.5,216.5,71.99,58.88
2016,9,4,7,30,340.0,120.0,2.5,14.0,239.0,83.88,69.21
2016,9,4,7,45,504.5,113.5,2.45,14.5,321.0,81.74,67.01
2016,9,4,8,0,669.0,107.0,2.4,15.0,403.0,80.96,65.98
2016,9,4,8,15,698.0,112.0,2.3,15.5,452.5,83.67,67.97
2016,9,4,8,30,727.0,117.0,2.2,16.0,502.0,86.31,69.89
2016,9,4,8,45,757.0,118.0,2.1,16.5,550.0,133.0,80.63
2016,9,4,9,0,787.0,119.0,2.0,17.0,598.0,198.24,122.59
2016,9,4,9,15,803.0,122.0,1.95,17.0,639.5,258.97,171.03
2016,9,4,9,30,819.0,125.0,1.9,17.0,681.0,321.13,224.4
2016,9,4,9,45,858.5,113.5,1.9,17.5,723.5,381.25,276.0
2016,9,4,10,0,898.0,102.0,1.9,18.0,766.0,445.8,330.52
2016,9,4,10,15,905.5,103.5,1.95,18.5,795.0,506.43,381.26
2016,9,4,10,30,913.0,105.0,2.0,19.0,824.0,566.14,429.54
2016,9,4,10,45,918.0,106.5,2.05,19.5,845.5,623.26,474.23
2016,9,4,11,0,923.0,108.0,2.1,20.0,867.0,678.7,516.18
2016,9,4,11,15,926.0,108.5,2.2,20.0,881.0,730.04,555.29
2016,9,4,11,30,929.0,109.0,2.3,20.0,895.0,779.01,591.89
2016,9,4,11,45,930.0,109.5,2.4,20.5,901.0,823.88,622.63
2016,9,4,12,0,931.0,110.0,2.5,21.0,907.0,865.81,650.31
2016,9,4,12,15,930.5,110.0,2.6,21.0,905.0,902.91,675.83
2016,9,4,12,30,930.0,110.0,2.7,21.0,903.0,936.6,699.09
2016,9,4,12,45,932.5,106.5,2.8,21.0,894.0,966.06,719.58
2016,9,4,13,0,935.0,103.0,2.9,21.0,885.0,991.84,737.72
2016,9,4,13,15,931.0,102.0,2.95,21.0,867.0,1010.15,750.62
2016,9,4,13,30,927.0,101.0,3.0,21.0,849.0,1024.4,761.04
2016,9,4,13,45,920.0,100.5,3.1,21.0,823.5,1032.12,767.78
2016,9,4,14,0,913.0,100.0,3.2,21.0,798.0,1035.7,772.0
2016,9,4,14,15,904.0,98.5,3.2,21.0,765.5,1032.05,770.78
2016,9,4,14,30,895.0,97.0,3.2,21.0,733.0,1024.34,767.08
2016,9,4,14,45,882.5,95.5,3.25,21.0,694.0,1009.17,758.98
2016,9,4,15,0,870.0,94.0,3.3,21.0,655.0,990.23,748.49
2016,9,4,15,15,854.0,91.5,3.3,20.5,611.0,975.33,741.87
2016,9,4,15,30,838.0,89.0,3.3,20.0,567.0,944.46,724.25
2016,9,4,15,45,816.0,86.0,3.3,20.0,518.0,904.15,698.62
2016,9,4,16,0,794.0,83.0,3.3,20.0,469.0,861.25,670.87
2016,9,4,16,15,764.5,79.0,3.35,19.5,417.5,808.16,636.78
2016,9,4,16,30,735.0,75.0,3.4,19.0,366.0,753.62,600.59
2016,9,4,16,45,689.5,70.5,3.5,18.5,312.5,689.69,556.18
2016,9,4,17,0,644.0,66.0,3.6,18.0,259.0,621.63,506.59
2016,9,4,17,15,580.5,59.0,3.6,17.0,207.0,538.34,443.09
2016,9,4,17,30,517.0,52.0,3.6,16.0,155.0,458.59,378.32
2016,9,4,17,45,407.0,42.0,3.6,15.0,108.0,349.66,285.45
2016,9,4,18,0,297.0,32.0,3.6,14.0,61.0,250.86,190.84
2016,9,4,18,15,148.5,16.0,3.45,13.5,30.5,119.03,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.0,8.5,1.05,10.5,12.0,6.69,0.0
2016,9,5,6,0,154.0,17.0,1.0,11.0,24.0,13.9,0.0
2016,9,5,6,15,283.0,29.5,1.0,11.5,63.5,24.2,14.36
2016,9,5,6,30,412.0,42.0,1.0,12.0,103.0,34.53,24.83
2016,9,5,6,45,492.5,50.5,1.0,12.5,152.0,41.33,31.36
2016,9,5,7,0,573.0,59.0,1.0,13.0,201.0,48.17,37.68
2016,9,5,7,15,624.5,65.5,0.9,13.5,253.5,53.19,42.17
2016,9,5,7,30,676.0,72.0,0.8,14.0,306.0,58.19,46.48
2016,9,5,7,45,713.5,76.0,0.75,15.0,358.0,66.22,53.24
2016,9,5,8,0,751.0,80.0,0.7,16.0,410.0,69.38,55.6
2016,9,5,8,15,776.5,83.5,0.65,16.5,460.0,71.93,57.5
2016,9,5,8,30,802.0,87.0,0.6,17.0,510.0,74.43,59.33
2016,9,5,8,45,822.0,89.5,0.6,18.0,556.5,126.51,72.02
2016,9,5,9,0,842.0,92.0,0.6,19.0,603.0,188.86,111.09
2016,9,5,9,15,856.5,94.5,0.65,19.5,644.5,256.88,164.48
2016,9,5,9,30,871.0,97.0,0.7,20.0,686.0,320.22,217.63
2016,9,5,9,45,888.5,95.0,0.8,20.5,723.0,381.96,270.22
2016,9,5,10,0,906.0,93.0,0.9,21.0,760.0,444.34,322.47
2016,9,5,10,15,913.5,94.5,1.05,21.5,789.0,505.3,372.58
2016,9,5,10,30,921.0,96.0,1.2,22.0,818.0,565.33,420.39
2016,9,5,10,45,925.5,97.0,1.35,22.5,839.5,622.04,464.31
2016,9,5,11,0,930.0,98.0,1.5,23.0,861.0,676.98,505.63
2016,9,5,11,15,933.0,99.0,1.65,23.0,875.5,728.89,544.74
2016,9,5,11,30,936.0,100.0,1.8,23.0,890.0,778.44,581.42
2016,9,5,11,45,936.0,101.0,1.95,23.5,895.5,823.1,611.49
2016,9,5,12,0,936.0,102.0,2.1,24.0,901.0,864.73,638.92
2016,9,5,12,15,935.5,102.0,2.2,24.0,899.0,901.8,664.01
2016,9,5,12,30,935.0,102.0,2.3,24.0,897.0,935.44,686.88
2016,9,5,12,45,919.5,109.5,2.4,24.0,883.0,959.25,703.37
2016,9,5,13,0,904.0,117.0,2.5,24.0,869.0,978.79,717.26
2016,9,5,13,15,899.5,116.0,2.55,24.0,851.0,996.16,729.43
2016,9,5,13,30,895.0,115.0,2.6,24.0,833.0,1009.58,739.18
2016,9,5,13,45,887.5,114.0,2.7,24.0,807.5,1016.03,745.08
2016,9,5,14,0,880.0,113.0,2.8,24.0,782.0,1018.43,748.57
2016,9,5,14,15,870.0,111.0,2.8,23.5,749.5,1013.23,747.8
2016,9,5,14,30,860.0,109.0,2.8,23.0,717.0,1017.83,753.72
2016,9,5,14,45,847.5,106.5,2.85,23.0,678.0,1001.49,744.91
2016,9,5,15,0,835.0,104.0,2.9,23.0,639.0,981.37,733.85
2016,9,5,15,15,818.0,101.0,2.85,22.5,595.5,952.64,717.59
2016,9,5,15,30,801.0,98.0,2.8,22.0,552.0,920.65,699.08
2016,9,5,15,45,780.5,93.5,2.8,22.0,504.0,880.57,673.87
2016,9,5,16,0,760.0,89.0,2.8,22.0,456.0,837.93,646.57
2016,9,5,16,15,729.5,84.5,2.7,21.5,405.0,789.62,615.27
2016,9,5,16,30,699.0,80.0,2.6,21.0,354.0,734.94,578.59
2016,9,5,16,45,659.0,74.0,2.55,20.5,302.0,669.77,533.24
2016,9,5,17,0,619.0,68.0,2.5,20.0,250.0,605.08,486.4
2016,9,5,17,15,554.5,60.0,2.45,19.0,199.0,520.7,422.85
2016,9,5,17,30,490.0,52.0,2.4,18.0,148.0,440.08,358.04
2016,9,5,17,45,387.5,41.0,2.35,17.0,102.5,336.18,270.4
2016,9,5,18,0,285.0,30.0,2.3,16.0,57.0,242.22,177.99
2016,9,5,18,15,142.5,15.0,2.3,15.5,28.5,88.61,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,45,82.5,7.5,0.9,11.5,11.0,5.9,0.0
2016,9,6,6,0,165.0,15.0,0.8,12.0,22.0,11.8,0.0
2016,9,6,6,15,296.5,27.0,0.7,12.5,61.5,22.19,12.45
2016,9,6,6,30,428.0,39.0,0.6,13.0,101.0,32.21,22.67
2016,9,6,6,45,507.5,47.5,0.55,14.0,150.5,39.11,29.2
2016,9,6,7,0,587.0,56.0,0.5,15.0,200.0,46.05,35.5
2016,9,6,7,15,638.0,61.5,0.5,15.5,252.0,50.43,39.39
2016,9,6,7,30,689.0,67.0,0.5,16.0,304.0,59.34,47.13
2016,9,6,7,45,724.5,71.5,0.5,17.0,356.0,63.0,50.01
2016,9,6,8,0,760.0,76.0,0.5,18.0,408.0,66.63,52.78
2016,9,6,8,15,785.0,79.5,0.55,18.5,458.0,69.29,54.76
2016,9,6,8,30,810.0,83.0,0.6,19.0,508.0,71.89,56.68
2016,9,6,8,45,828.0,86.0,0.7,20.0,554.0,126.58,70.75
2016,9,6,9,0,846.0,89.0,0.8,21.0,600.0,195.12,115.08
2016,9,6,9,15,860.5,91.0,0.8,22.0,641.0,257.36,163.52
2016,9,6,9,30,875.0,93.0,0.8,23.0,682.0,320.58,215.86
2016,9,6,9,45,882.5,96.5,0.8,24.0,717.0,383.26,268.02
2016,9,6,10,0,890.0,100.0,0.8,25.0,752.0,445.6,318.45
2016,9,6,10,15,898.0,101.5,0.85,25.0,781.0,506.0,367.25
2016,9,6,10,30,906.0,103.0,0.9,25.0,810.0,565.55,413.87
2016,9,6,10,45,911.5,103.5,1.0,25.5,831.5,621.73,456.21
2016,9,6,11,0,917.0,104.0,1.1,26.0,853.0,676.25,496.04
2016,9,6,11,15,920.0,105.0,1.25,26.0,867.0,727.61,534.09
2016,9,6,11,30,923.0,106.0,1.4,26.0,881.0,776.64,569.81
2016,9,6,11,45,924.5,106.0,1.6,26.5,887.0,821.06,599.88
2016,9,6,12,0,926.0,106.0,1.8,27.0,893.0,862.57,627.36
2016,9,6,12,15,925.5,106.0,1.9,27.0,891.0,899.29,651.86
2016,9,6,12,30,925.0,106.0,2.0,27.0,889.0,932.62,674.2
2016,9,6,12,45,918.5,108.0,2.15,27.0,877.5,958.92,692.61
2016,9,6,13,0,912.0,110.0,2.3,27.0,866.0,981.32,708.68
2016,9,6,13,15,907.5,109.5,2.35,27.0,848.5,999.15,720.94
2016,9,6,13,30,903.0,109.0,2.4,27.0,831.0,1013.01,730.84
2016,9,6,13,45,898.0,107.0,2.5,27.0,805.5,1020.76,737.57
2016,9,6,14,0,893.0,105.0,2.6,27.0,780.0,1024.45,741.89
2016,9,6,14,15,884.0,103.5,2.6,26.5,747.5,1020.61,742.06
2016,9,6,14,30,875.0,102.0,2.6,26.0,715.0,1012.78,739.88
2016,9,6,14,45,864.0,99.0,2.6,26.0,677.0,997.34,731.47
2016,9,6,15,0,853.0,96.0,2.6,26.0,639.0,990.91,729.14
2016,9,6,15,15,836.5,93.5,2.55,25.5,595.0,962.91,713.61
2016,9,6,15,30,820.0,91.0,2.5,25.0,551.0,931.61,695.97
2016,9,6,15,45,800.0,87.0,2.5,25.0,503.0,892.1,671.72
2016,9,6,16,0,780.0,83.0,2.5,25.0,455.0,849.97,645.38
2016,9,6,16,15,749.5,78.5,2.45,24.5,403.5,795.55,610.79
2016,9,6,16,30,719.0,74.0,2.4,24.0,352.0,739.8,574.32
2016,9,6,16,45,678.5,68.5,2.35,23.5,300.0,679.23,533.03
2016,9,6,17,0,638.0,63.0,2.3,23.0,248.0,614.1,486.55
2016,9,6,17,15,573.0,55.5,2.15,22.0,196.5,529.24,423.2
2016,9,6,17,30,508.0,48.0,2.0,21.0,145.0,448.27,358.98
2016,9,6,17,45,404.5,37.5,1.9,20.0,99.5,343.62,271.7
2016,9,6,18,0,301.0,27.0,1.8,19.0,54.0,248.15,174.13
2016,9,6,18,15,150.5,13.5,1.75,18.5,27.0,91.74,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,45,77.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,9,7,6,0,155.0,14.0,1.1,15.0,20.0,11.02,0.0
2016,9,7,6,15,284.5,27.0,1.15,15.5,59.0,22.18,11.98
2016,9,7,6,30,414.0,40.0,1.2,16.0,98.0,32.97,22.95
2016,9,7,6,45,493.5,49.0,1.3,17.0,147.5,40.21,29.72
2016,9,7,7,0,573.0,58.0,1.4,18.0,197.0,47.46,36.23
2016,9,7,7,15,624.5,64.0,1.45,18.5,249.0,52.13,40.35
2016,9,7,7,30,676.0,70.0,1.5,19.0,301.0,56.8,44.32
2016,9,7,7,45,711.5,75.0,1.55,20.0,353.0,65.48,51.54
2016,9,7,8,0,747.0,80.0,1.6,21.0,405.0,69.37,54.5
2016,9,7,8,15,773.0,84.0,1.55,21.5,454.5,72.28,56.68
2016,9,7,8,30,799.0,88.0,1.5,22.0,504.0,75.13,58.77
2016,9,7,8,45,817.5,91.0,1.45,23.0,550.0,131.28,73.56
2016,9,7,9,0,836.0,94.0,1.4,24.0,596.0,193.66,113.28
2016,9,7,9,15,850.0,96.5,1.3,24.5,637.0,256.62,162.59
2016,9,7,9,30,864.0,99.0,1.2,25.0,678.0,324.05,218.28
2016,9,7,9,45,875.5,100.5,1.15,26.0,713.5,386.08,269.6
2016,9,7,10,0,887.0,102.0,1.1,27.0,749.0,448.18,319.53
2016,9,7,10,15,894.5,103.5,1.0,27.5,778.0,508.24,366.44
2016,9,7,10,30,902.0,105.0,0.9,28.0,807.0,567.38,410.54
2016,9,7,10,45,907.5,106.0,0.85,28.5,828.5,623.8,451.13
2016,9,7,11,0,913.0,107.0,0.8,29.0,850.0,678.58,488.87
2016,9,7,11,15,916.0,107.5,0.85,29.5,863.5,729.36,523.69
2016,9,7,11,30,919.0,108.0,0.9,30.0,877.0,777.78,555.98
2016,9,7,11,45,920.5,108.0,1.0,30.5,883.0,822.03,584.17
2016,9,7,12,0,922.0,108.0,1.1,31.0,889.0,863.38,609.86
2016,9,7,12,15,921.5,108.0,1.25,31.0,887.0,899.94,634.38
2016,9,7,12,30,921.0,108.0,1.4,31.0,885.0,933.12,656.83
2016,9,7,12,45,898.5,119.0,1.55,31.0,869.0,953.4,671.34
2016,9,7,13,0,876.0,130.0,1.7,31.0,853.0,969.08,683.2
2016,9,7,13,15,871.0,129.0,1.8,31.0,834.5,985.47,695.03
2016,9,7,13,30,866.0,128.0,1.9,31.0,816.0,997.99,704.56
2016,9,7,13,45,857.5,127.0,2.0,31.0,790.0,1017.94,718.9
2016,9,7,14,0,849.0,126.0,2.1,31.0,764.0,1019.17,721.67
2016,9,7,14,15,838.5,123.5,2.15,30.5,731.5,1012.67,720.8
2016,9,7,14,30,828.0,121.0,2.2,30.0,699.0,1002.18,717.61
2016,9,7,14,45,813.0,119.0,2.3,30.0,660.0,983.86,708.65
2016,9,7,15,0,798.0,117.0,2.4,30.0,621.0,961.89,697.37
2016,9,7,15,15,779.0,113.5,2.4,29.5,577.0,930.82,680.57
2016,9,7,15,30,760.0,110.0,2.4,29.0,533.0,903.5,666.14
2016,9,7,15,45,733.5,106.0,2.45,28.5,484.5,859.1,640.43
2016,9,7,16,0,707.0,102.0,2.5,28.0,436.0,812.62,612.78
2016,9,7,16,15,672.5,96.5,2.45,27.0,385.0,755.43,577.35
2016,9,7,16,30,638.0,91.0,2.4,26.0,334.0,697.42,540.14
2016,9,7,16,45,588.5,84.0,2.4,25.5,282.5,624.89,490.0
2016,9,7,17,0,539.0,77.0,2.4,25.0,231.0,553.56,438.6
2016,9,7,17,15,468.5,67.0,2.2,24.0,181.0,465.19,371.34
2016,9,7,17,30,398.0,57.0,2.0,23.0,131.0,381.11,303.61
2016,9,7,17,45,292.0,43.0,1.85,22.0,88.0,275.08,215.32
2016,9,7,18,0,186.0,29.0,1.7,21.0,45.0,179.29,118.05
2016,9,7,18,15,93.0,14.5,1.6,20.5,22.5,61.54,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.3,12.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,13.0,16.0,10.23,0.0
2016,9,8,6,15,191.0,29.5,1.35,13.5,52.0,22.4,11.99
2016,9,8,6,30,304.0,46.0,1.4,14.0,88.0,34.91,24.78
2016,9,8,6,45,388.0,57.5,1.45,14.5,135.5,46.24,35.33
2016,9,8,7,0,472.0,69.0,1.5,15.0,183.0,55.05,43.4
2016,9,8,7,15,236.5,91.0,1.5,15.5,148.0,65.84,52.98
2016,9,8,7,30,1.0,113.0,1.5,16.0,113.0,82.12,67.13
2016,9,8,7,45,3.0,128.0,1.5,16.5,129.0,92.91,76.23
2016,9,8,8,0,5.0,143.0,1.5,17.0,145.0,103.63,85.09
2016,9,8,8,15,12.5,166.0,1.5,17.5,172.5,119.32,98.07
2016,9,8,8,30,20.0,189.0,1.5,18.0,200.0,134.84,110.68
2016,9,8,8,45,37.0,219.5,1.55,18.5,241.5,153.82,119.19
2016,9,8,9,0,54.0,250.0,1.6,19.0,283.0,181.94,139.89
2016,9,8,9,15,59.0,271.0,1.6,19.5,309.0,204.8,157.13
2016,9,8,9,30,64.0,292.0,1.6,20.0,335.0,228.79,175.39
2016,9,8,9,45,115.0,319.5,1.65,20.5,401.5,274.53,209.33
2016,9,8,10,0,166.0,347.0,1.7,21.0,468.0,328.36,249.62
2016,9,8,10,15,175.5,361.5,1.75,21.0,494.0,360.5,274.47
2016,9,8,10,30,185.0,376.0,1.8,21.0,520.0,393.82,300.04
2016,9,8,10,45,317.0,348.5,1.85,21.5,602.5,473.13,359.44
2016,9,8,11,0,449.0,321.0,1.9,22.0,685.0,567.43,428.83
2016,9,8,11,15,279.5,363.5,1.95,22.0,591.5,508.69,385.19
2016,9,8,11,30,110.0,406.0,2.0,22.0,498.0,419.09,317.92
2016,9,8,11,45,112.0,407.5,2.05,22.5,501.5,432.24,327.76
2016,9,8,12,0,114.0,409.0,2.1,23.0,505.0,460.37,347.79
2016,9,8,12,15,490.5,272.0,2.15,23.0,683.5,699.98,527.82
2016,9,8,12,30,867.0,135.0,2.2,23.0,862.0,912.77,676.05
2016,9,8,12,45,863.0,135.0,2.25,23.0,851.5,938.08,691.39
2016,9,8,13,0,859.0,135.0,2.3,23.0,841.0,974.05,715.64
2016,9,8,13,15,511.5,261.0,2.3,23.0,679.0,788.65,588.65
2016,9,8,13,30,164.0,387.0,2.3,23.0,517.0,545.15,411.0
2016,9,8,13,45,163.5,373.5,2.35,23.0,499.5,538.46,408.6
2016,9,8,14,0,163.0,360.0,2.4,23.0,482.0,530.59,403.91
2016,9,8,14,15,189.0,341.5,2.4,22.5,477.0,542.88,415.41
2016,9,8,14,30,215.0,323.0,2.4,22.0,472.0,553.98,426.07
2016,9,8,14,45,299.5,286.5,2.45,22.0,481.5,626.44,482.09
2016,9,8,15,0,384.0,250.0,2.5,22.0,491.0,670.88,517.64
2016,9,8,15,15,571.5,178.5,2.5,21.5,508.5,797.65,614.18
2016,9,8,15,30,759.0,107.0,2.5,21.0,526.0,893.19,682.61
2016,9,8,15,45,738.0,101.5,2.55,21.0,479.0,858.59,660.21
2016,9,8,16,0,717.0,96.0,2.6,21.0,432.0,815.12,632.42
2016,9,8,16,15,683.0,91.0,2.55,20.5,381.0,758.69,595.24
2016,9,8,16,30,649.0,86.0,2.5,20.0,330.0,701.42,556.41
2016,9,8,16,45,606.0,78.0,2.5,19.5,279.0,632.69,507.8
2016,9,8,17,0,563.0,70.0,2.5,19.0,228.0,564.83,457.71
2016,9,8,17,15,493.5,61.0,2.45,18.0,178.0,477.55,390.42
2016,9,8,17,30,424.0,52.0,2.4,17.0,128.0,394.57,321.89
2016,9,8,17,45,320.0,39.0,2.35,16.5,85.5,290.78,232.12
2016,9,8,18,0,216.0,26.0,2.3,16.0,43.0,191.42,120.09
2016,9,8,18,15,108.0,13.0,2.35,15.5,21.5,68.45,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,52.5,6.5,1.45,11.5,8.5,0.0,0.0
2016,9,9,6,0,105.0,13.0,1.5,12.0,17.0,10.23,0.0
2016,9,9,6,15,236.0,27.0,1.5,12.5,54.0,22.08,11.46
2016,9,9,6,30,367.0,41.0,1.5,13.0,91.0,33.61,23.7
2016,9,9,6,45,453.0,50.5,1.5,13.5,139.0,41.15,30.95
2016,9,9,7,0,539.0,60.0,1.5,14.0,187.0,48.72,37.95
2016,9,9,7,15,402.0,92.0,1.4,14.5,200.0,67.17,54.37
2016,9,9,7,30,265.0,124.0,1.3,15.0,213.0,86.84,71.54
2016,9,9,7,45,495.5,103.0,1.2,15.5,303.5,75.05,60.89
2016,9,9,8,0,726.0,82.0,1.1,16.0,394.0,70.54,56.65
2016,9,9,8,15,375.0,137.0,1.05,16.5,299.5,92.61,75.48
2016,9,9,8,30,24.0,192.0,1.0,17.0,205.0,136.64,112.6
2016,9,9,8,45,424.0,143.5,0.95,18.0,395.0,130.21,86.67
2016,9,9,9,0,824.0,95.0,0.9,19.0,585.0,196.84,118.29
2016,9,9,9,15,839.0,97.5,0.9,19.5,626.5,259.37,168.36
2016,9,9,9,30,854.0,100.0,0.9,20.0,668.0,326.28,224.6
2016,9,9,9,45,694.5,172.0,0.95,20.5,650.0,377.35,272.77
2016,9,9,10,0,535.0,244.0,1.0,21.0,632.0,411.86,304.98
2016,9,9,10,15,713.5,175.5,1.05,21.5,713.5,485.35,360.65
2016,9,9,10,30,892.0,107.0,1.1,22.0,795.0,568.32,423.21
2016,9,9,10,45,899.5,107.0,1.2,22.5,817.0,624.57,465.89
2016,9,9,11,0,907.0,107.0,1.3,23.0,839.0,679.36,506.43
2016,9,9,11,15,910.5,107.5,1.4,23.5,853.0,730.14,543.02
2016,9,9,11,30,914.0,108.0,1.5,24.0,867.0,778.62,577.11
2016,9,9,11,45,917.0,107.5,1.65,24.5,873.0,823.28,606.91
2016,9,9,12,0,920.0,107.0,1.8,25.0,879.0,865.15,634.35
2016,9,9,12,15,919.5,107.0,1.9,25.0,877.0,901.51,658.81
2016,9,9,12,30,919.0,107.0,2.0,25.0,875.0,934.48,681.12
2016,9,9,12,45,902.5,114.5,2.1,25.0,860.5,956.65,696.5
2016,9,9,13,0,886.0,122.0,2.2,25.0,846.0,974.52,709.33
2016,9,9,13,15,881.0,121.0,2.25,25.0,827.5,990.8,720.75
2016,9,9,13,30,876.0,120.0,2.3,25.0,809.0,1003.15,729.81
2016,9,9,13,45,870.5,117.5,2.4,25.0,784.0,1009.49,735.73
2016,9,9,14,0,865.0,115.0,2.5,25.0,759.0,1011.83,739.27
2016,9,9,14,15,855.0,113.0,2.55,24.5,726.0,1020.32,747.96
2016,9,9,14,30,845.0,111.0,2.6,24.0,693.0,1010.6,744.93
2016,9,9,14,45,832.5,108.0,2.65,24.0,654.5,993.31,735.74
2016,9,9,15,0,820.0,105.0,2.7,24.0,616.0,972.28,724.2
2016,9,9,15,15,802.0,102.0,2.7,23.5,571.5,942.29,707.62
2016,9,9,15,30,784.0,99.0,2.7,23.0,527.0,909.12,688.77
2016,9,9,15,45,760.5,94.5,2.75,22.5,479.0,866.07,663.2
2016,9,9,16,0,737.0,90.0,2.8,22.0,431.0,826.63,639.62
2016,9,9,16,15,703.0,85.0,2.85,21.0,380.0,769.57,603.84
2016,9,9,16,30,669.0,80.0,2.9,20.0,329.0,711.69,566.11
2016,9,9,16,45,621.5,74.0,2.95,19.5,277.0,641.01,515.97
2016,9,9,17,0,574.0,68.0,3.0,19.0,225.0,571.45,464.35
2016,9,9,17,15,501.5,59.0,2.95,18.0,175.0,481.46,394.43
2016,9,9,17,30,429.0,50.0,2.9,17.0,125.0,396.09,323.52
2016,9,9,17,45,314.0,37.5,2.9,16.0,82.5,285.53,227.73
2016,9,9,18,0,199.0,25.0,2.9,15.0,40.0,177.5,99.37
2016,9,9,18,15,99.5,12.5,2.8,14.5,20.0,63.48,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
