Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.05,11.5,6.5,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.1,12.0,13.0,9.44,0.0
2016,9,10,6,15,175.5,28.0,2.15,12.0,48.0,21.24,10.43
2016,9,10,6,30,293.0,44.0,2.2,12.0,83.0,33.41,23.57
2016,9,10,6,45,376.0,56.0,2.25,12.5,129.5,42.58,32.31
2016,9,10,7,0,459.0,68.0,2.3,13.0,176.0,54.25,43.01
2016,9,10,7,15,229.5,82.5,2.25,13.5,136.5,60.32,48.49
2016,9,10,7,30,0.0,97.0,2.2,14.0,97.0,71.71,58.49
2016,9,10,7,45,24.0,132.5,2.2,15.0,143.0,93.34,77.13
2016,9,10,8,0,48.0,168.0,2.2,16.0,189.0,115.18,95.54
2016,9,10,8,15,60.5,192.0,2.1,16.5,221.5,129.99,107.72
2016,9,10,8,30,73.0,216.0,2.0,17.0,254.0,144.77,119.7
2016,9,10,8,45,415.0,166.0,1.95,17.5,409.5,144.74,98.92
2016,9,10,9,0,757.0,116.0,1.9,18.0,565.0,198.67,123.56
2016,9,10,9,15,773.5,119.5,1.9,18.5,605.5,263.53,176.07
2016,9,10,9,30,790.0,123.0,1.9,19.0,646.0,324.65,228.25
2016,9,10,9,45,802.0,125.5,1.95,19.5,680.5,384.67,279.96
2016,9,10,10,0,814.0,128.0,2.0,20.0,715.0,445.05,330.92
2016,9,10,10,15,823.0,130.0,2.05,20.5,743.5,503.71,379.13
2016,9,10,10,30,832.0,132.0,2.1,21.0,772.0,561.83,425.31
2016,9,10,10,45,838.0,133.5,2.2,21.5,793.0,616.97,468.02
2016,9,10,11,0,844.0,135.0,2.3,22.0,814.0,670.72,508.41
2016,9,10,11,15,848.0,136.0,2.35,22.0,827.5,720.99,546.01
2016,9,10,11,30,852.0,137.0,2.4,22.0,841.0,769.18,581.3
2016,9,10,11,45,853.0,137.5,2.45,22.0,846.5,812.24,612.24
2016,9,10,12,0,854.0,138.0,2.5,22.0,852.0,852.5,639.64
2016,9,10,12,15,853.5,137.5,2.55,22.0,849.0,887.51,663.4
2016,9,10,12,30,853.0,137.0,2.6,22.0,846.0,919.23,684.95
2016,9,10,12,45,846.0,139.0,2.65,22.5,834.5,944.07,700.61
2016,9,10,13,0,839.0,141.0,2.7,23.0,823.0,965.09,713.81
2016,9,10,13,15,833.5,139.5,2.7,22.5,804.5,980.05,725.47
2016,9,10,13,30,828.0,138.0,2.7,22.0,786.0,991.08,734.77
2016,9,10,13,45,820.5,136.0,2.75,22.0,760.5,995.65,739.04
2016,9,10,14,0,813.0,134.0,2.8,22.0,735.0,996.23,740.91
2016,9,10,14,15,802.0,131.5,2.8,22.0,702.5,988.81,737.22
2016,9,10,14,30,791.0,129.0,2.8,22.0,670.0,977.51,731.16
2016,9,10,14,45,777.0,125.5,2.85,22.0,632.0,958.35,720.42
2016,9,10,15,0,763.0,122.0,2.9,22.0,594.0,935.63,707.35
2016,9,10,15,15,743.0,118.0,2.9,21.5,550.0,910.71,693.73
2016,9,10,15,30,723.0,114.0,2.9,21.0,506.0,875.48,672.85
2016,9,10,15,45,697.5,109.0,2.9,20.5,459.0,831.22,645.34
2016,9,10,16,0,672.0,104.0,2.9,20.0,412.0,784.96,615.86
2016,9,10,16,15,636.0,98.0,2.9,19.5,362.0,726.47,576.62
2016,9,10,16,30,600.0,92.0,2.9,19.0,312.0,667.36,535.71
2016,9,10,16,45,550.5,83.5,2.9,18.5,261.5,594.09,482.37
2016,9,10,17,0,501.0,75.0,2.9,18.0,211.0,522.23,427.81
2016,9,10,17,15,428.5,64.5,2.85,17.0,162.5,433.19,356.84
2016,9,10,17,30,356.0,54.0,2.8,16.0,114.0,347.33,284.67
2016,9,10,17,45,250.5,39.0,2.75,15.5,73.5,245.4,194.59
2016,9,10,18,0,145.0,24.0,2.7,15.0,33.0,142.51,64.26
2016,9,10,18,15,72.5,12.0,2.65,14.5,16.5,48.53,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.5,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,12.0,11.0,7.87,0.0
2016,9,11,6,15,129.5,28.5,2.7,12.0,43.5,21.44,10.09
2016,9,11,6,30,224.0,47.0,2.8,12.0,76.0,35.13,24.99
2016,9,11,6,45,302.0,62.0,2.9,12.5,120.5,46.15,35.43
2016,9,11,7,0,380.0,77.0,3.0,13.0,165.0,57.07,45.49
2016,9,11,7,15,191.5,94.5,2.95,13.5,139.0,67.42,54.8
2016,9,11,7,30,3.0,112.0,2.9,14.0,113.0,81.27,66.96
2016,9,11,7,45,1.5,113.0,2.85,14.5,113.5,83.12,68.31
2016,9,11,8,0,0.0,114.0,2.8,15.0,114.0,84.66,69.32
2016,9,11,8,15,6.0,145.0,2.75,15.5,148.0,105.83,87.37
2016,9,11,8,30,12.0,176.0,2.7,16.0,182.0,126.64,104.81
2016,9,11,8,45,20.5,201.0,2.65,16.5,212.5,146.77,115.29
2016,9,11,9,0,29.0,226.0,2.6,17.0,243.0,164.33,128.34
2016,9,11,9,15,88.5,266.5,2.55,17.5,324.0,209.67,161.7
2016,9,11,9,30,148.0,307.0,2.5,18.0,405.0,263.5,202.13
2016,9,11,9,45,144.5,324.5,2.5,18.5,424.0,290.53,223.65
2016,9,11,10,0,141.0,342.0,2.5,19.0,443.0,317.4,244.76
2016,9,11,10,15,349.5,301.0,2.5,19.0,565.0,405.13,311.48
2016,9,11,10,30,558.0,260.0,2.5,19.0,687.0,517.92,397.54
2016,9,11,10,45,313.0,314.0,2.55,19.5,554.5,447.81,345.34
2016,9,11,11,0,68.0,368.0,2.6,20.0,422.0,341.52,263.05
2016,9,11,11,15,64.0,370.5,2.65,20.0,422.5,349.14,269.3
2016,9,11,11,30,60.0,373.0,2.7,20.0,423.0,356.12,274.59
2016,9,11,11,45,53.0,367.5,2.75,20.0,412.0,353.05,272.23
2016,9,11,12,0,46.0,362.0,2.8,20.0,401.0,348.87,269.06
2016,9,11,12,15,47.5,360.0,2.85,20.0,400.0,354.27,273.38
2016,9,11,12,30,49.0,358.0,2.9,20.0,399.0,359.48,277.57
2016,9,11,12,45,49.5,354.0,3.0,20.0,395.0,361.65,279.54
2016,9,11,13,0,50.0,350.0,3.1,20.0,391.0,363.55,281.35
2016,9,11,13,15,42.5,332.0,3.15,20.0,366.0,343.26,266.07
2016,9,11,13,30,35.0,314.0,3.2,20.0,341.0,322.02,250.06
2016,9,11,13,45,34.0,304.5,3.3,20.0,330.0,315.28,245.38
2016,9,11,14,0,33.0,295.0,3.4,20.0,319.0,308.27,240.46
2016,9,11,14,15,35.0,285.5,3.45,19.5,310.0,304.09,238.29
2016,9,11,14,30,37.0,276.0,3.5,19.0,301.0,299.8,236.06
2016,9,11,14,45,33.5,256.5,3.55,18.5,278.5,278.66,220.45
2016,9,11,15,0,30.0,237.0,3.6,18.0,256.0,257.19,204.44
2016,9,11,15,15,28.0,219.5,3.6,17.5,236.0,239.24,191.1
2016,9,11,15,30,26.0,202.0,3.6,17.0,216.0,200.92,161.16
2016,9,11,15,45,13.0,167.0,3.65,17.0,174.0,155.15,123.89
2016,9,11,16,0,0.0,132.0,3.7,17.0,132.0,110.05,86.57
2016,9,11,16,15,34.0,137.5,3.7,16.5,150.0,164.16,133.46
2016,9,11,16,30,68.0,143.0,3.7,16.0,168.0,206.25,170.01
2016,9,11,16,45,59.0,121.5,3.7,15.5,141.0,175.75,144.83
2016,9,11,17,0,50.0,100.0,3.7,15.0,114.0,145.48,119.35
2016,9,11,17,15,223.0,74.5,3.65,14.5,114.0,273.2,229.23
2016,9,11,17,30,396.0,49.0,3.6,14.0,114.0,372.11,308.17
2016,9,11,17,45,282.0,35.5,3.55,13.5,73.0,262.99,209.16
2016,9,11,18,0,168.0,22.0,3.5,13.0,32.0,151.5,46.37
2016,9,11,18,15,84.0,11.0,3.4,12.5,16.0,53.95,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,23.0,6.0,3.1,11.0,6.5,0.0,0.0
2016,9,12,6,0,46.0,12.0,3.2,11.0,13.0,9.44,0.0
2016,9,12,6,15,184.5,27.5,3.3,11.5,48.5,20.89,9.14
2016,9,12,6,30,323.0,43.0,3.4,12.0,84.0,35.21,24.98
2016,9,12,6,45,417.5,53.0,3.5,12.5,132.5,43.04,32.64
2016,9,12,7,0,512.0,63.0,3.6,13.0,181.0,50.93,40.01
2016,9,12,7,15,256.0,53.5,3.55,13.0,112.5,39.72,30.13
2016,9,12,7,30,0.0,44.0,3.5,13.0,44.0,33.62,24.66
2016,9,12,7,45,0.5,90.0,3.5,13.5,90.0,67.77,55.02
2016,9,12,8,0,1.0,136.0,3.5,14.0,136.0,98.85,82.12
2016,9,12,8,15,9.0,158.5,3.45,14.5,163.0,114.29,95.13
2016,9,12,8,30,17.0,181.0,3.4,15.0,190.0,129.86,108.07
2016,9,12,8,45,13.0,186.0,3.35,15.5,193.5,136.52,107.7
2016,9,12,9,0,9.0,191.0,3.3,16.0,197.0,142.22,111.91
2016,9,12,9,15,39.5,240.0,3.3,16.0,266.5,182.07,142.72
2016,9,12,9,30,70.0,289.0,3.3,16.0,336.0,230.29,180.31
2016,9,12,9,45,117.0,315.0,3.3,16.5,397.5,275.26,214.72
2016,9,12,10,0,164.0,341.0,3.3,17.0,459.0,327.15,254.8
2016,9,12,10,15,193.0,353.5,3.3,17.0,497.5,367.1,286.32
2016,9,12,10,30,222.0,366.0,3.3,17.0,536.0,410.36,320.33
2016,9,12,10,45,165.5,375.5,3.35,17.5,504.0,404.04,315.23
2016,9,12,11,0,109.0,385.0,3.4,18.0,472.0,382.57,298.1
2016,9,12,11,15,68.0,352.5,3.45,18.0,407.0,337.34,263.24
2016,9,12,11,30,27.0,320.0,3.5,18.0,342.0,286.42,223.32
2016,9,12,11,45,23.0,306.0,3.6,18.0,325.0,262.78,205.08
2016,9,12,12,0,19.0,292.0,3.7,18.0,308.0,250.18,195.28
2016,9,12,12,15,24.5,310.5,3.75,18.0,331.5,272.95,213.31
2016,9,12,12,30,30.0,329.0,3.8,18.0,355.0,315.58,246.57
2016,9,12,12,45,56.5,354.5,3.85,18.0,401.0,369.33,288.86
2016,9,12,13,0,83.0,380.0,3.9,18.0,447.0,425.87,332.87
2016,9,12,13,15,56.0,342.5,3.9,17.5,387.5,367.74,288.47
2016,9,12,13,30,29.0,305.0,3.9,17.0,328.0,307.54,241.97
2016,9,12,13,45,18.5,258.0,3.95,17.0,273.0,232.75,183.43
2016,9,12,14,0,8.0,211.0,4.0,17.0,218.0,180.77,142.05
2016,9,12,14,15,6.0,196.0,4.0,16.5,201.0,166.24,130.88
2016,9,12,14,30,4.0,181.0,4.0,16.0,184.0,151.61,119.48
2016,9,12,14,45,20.0,212.0,4.0,16.0,224.5,198.08,158.18
2016,9,12,15,0,36.0,243.0,4.0,16.0,265.0,270.81,217.56
2016,9,12,15,15,19.0,201.5,3.95,15.5,213.0,191.1,153.39
2016,9,12,15,30,2.0,160.0,3.9,15.0,161.0,135.47,107.8
2016,9,12,15,45,1.0,134.5,3.85,15.0,135.0,111.62,88.37
2016,9,12,16,0,0.0,109.0,3.8,15.0,109.0,87.87,68.75
2016,9,12,16,15,0.0,96.0,3.75,14.5,96.0,76.99,59.95
2016,9,12,16,30,0.0,83.0,3.7,14.0,83.0,66.12,50.99
2016,9,12,16,45,0.0,69.0,3.65,13.5,69.0,54.25,41.01
2016,9,12,17,0,0.0,55.0,3.6,13.0,55.0,42.32,30.81
2016,9,12,17,15,231.5,50.5,3.5,12.5,87.0,263.03,223.0
2016,9,12,17,30,463.0,46.0,3.4,12.0,119.0,415.7,345.46
2016,9,12,17,45,316.5,34.5,3.35,11.5,75.5,284.25,225.39
2016,9,12,18,0,170.0,23.0,3.3,11.0,32.0,153.13,12.37
2016,9,12,18,15,85.0,11.5,3.25,11.0,16.0,54.89,0.0
2016,9,12,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.75,11.5,5.5,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.8,12.0,11.0,7.87,0.0
2016,9,13,6,15,160.0,27.0,1.85,12.5,45.0,20.44,8.1
2016,9,13,6,30,279.0,44.0,1.9,13.0,79.0,33.29,23.17
2016,9,13,6,45,362.0,57.0,1.95,13.5,125.0,43.13,32.57
2016,9,13,7,0,445.0,70.0,2.0,14.0,171.0,55.93,44.28
2016,9,13,7,15,504.0,79.5,1.95,14.0,221.5,62.74,50.52
2016,9,13,7,30,563.0,89.0,1.9,14.0,272.0,69.46,56.5
2016,9,13,7,45,605.0,96.0,1.85,14.5,323.0,73.99,60.28
2016,9,13,8,0,647.0,103.0,1.8,15.0,374.0,78.46,63.9
2016,9,13,8,15,677.5,108.5,1.75,15.0,423.0,81.61,66.44
2016,9,13,8,30,708.0,114.0,1.7,15.0,472.0,91.93,66.33
2016,9,13,8,45,732.5,118.0,1.7,15.5,517.5,149.02,90.67
2016,9,13,9,0,757.0,122.0,1.7,16.0,563.0,209.17,132.96
2016,9,13,9,15,462.5,213.0,1.75,16.5,488.0,257.96,185.61
2016,9,13,9,30,168.0,304.0,1.8,17.0,413.0,269.02,206.08
2016,9,13,9,45,315.5,285.0,1.85,17.5,504.5,327.27,248.97
2016,9,13,10,0,463.0,266.0,1.9,18.0,596.0,405.12,308.2
2016,9,13,10,15,464.5,277.5,1.9,18.0,619.5,450.09,344.58
2016,9,13,10,30,466.0,289.0,1.9,18.0,643.0,494.69,379.91
2016,9,13,10,45,663.0,211.0,1.9,18.5,729.5,586.42,449.62
2016,9,13,11,0,860.0,133.0,1.9,19.0,816.0,686.0,523.9
2016,9,13,11,15,864.0,133.5,1.85,19.0,829.5,736.51,560.53
2016,9,13,11,30,868.0,134.0,1.8,19.0,843.0,784.84,595.01
2016,9,13,11,45,877.5,130.0,1.8,19.5,850.0,821.14,619.15
2016,9,13,12,0,887.0,126.0,1.8,20.0,857.0,863.9,646.43
2016,9,13,12,15,886.0,126.0,1.75,20.0,854.0,898.76,668.75
2016,9,13,12,30,885.0,126.0,1.7,20.0,851.0,930.3,688.78
2016,9,13,12,45,633.0,238.5,1.7,20.5,753.5,858.01,637.86
2016,9,13,13,0,381.0,351.0,1.7,21.0,656.0,724.03,541.19
2016,9,13,13,15,627.0,235.5,1.7,21.0,724.0,889.89,661.63
2016,9,13,13,30,873.0,120.0,1.7,21.0,792.0,1006.7,738.0
2016,9,13,13,45,869.0,116.5,1.7,21.0,766.5,1013.05,741.58
2016,9,13,14,0,865.0,113.0,1.7,21.0,741.0,1015.39,744.11
2016,9,13,14,15,854.0,111.0,1.7,21.0,708.0,1022.36,749.85
2016,9,13,14,30,843.0,109.0,1.7,21.0,675.0,1011.18,744.02
2016,9,13,14,45,831.0,105.5,1.7,21.0,636.0,993.34,734.23
2016,9,13,15,0,819.0,102.0,1.7,21.0,597.0,971.78,722.15
2016,9,13,15,15,800.0,98.5,1.7,20.5,552.5,939.76,704.54
2016,9,13,15,30,781.0,95.0,1.7,20.0,508.0,904.62,684.71
2016,9,13,15,45,756.0,91.0,1.75,20.0,459.5,860.36,657.62
2016,9,13,16,0,731.0,87.0,1.8,20.0,411.0,819.98,632.68
2016,9,13,16,15,695.5,82.0,1.8,19.5,360.0,761.39,594.74
2016,9,13,16,30,660.0,77.0,1.8,19.0,309.0,702.14,555.08
2016,9,13,16,45,607.5,70.5,1.85,19.0,257.0,626.73,500.97
2016,9,13,17,0,555.0,64.0,1.9,19.0,205.0,552.93,445.52
2016,9,13,17,15,477.5,55.0,1.8,18.0,156.0,459.85,373.0
2016,9,13,17,30,400.0,46.0,1.7,17.0,107.0,371.87,299.55
2016,9,13,17,45,276.0,32.5,1.6,16.5,67.0,256.48,195.51
2016,9,13,18,0,152.0,19.0,1.5,16.0,27.0,134.56,0.0
2016,9,13,18,15,76.0,9.5,1.5,15.5,13.5,48.47,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.8,11.5,4.0,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.8,12.0,8.0,6.29,0.0
2016,9,14,6,15,141.0,25.5,0.85,12.5,41.0,19.29,6.56
2016,9,14,6,30,248.0,43.0,0.9,13.0,74.0,32.41,22.37
2016,9,14,6,45,332.5,57.5,0.95,13.5,119.5,43.25,32.68
2016,9,14,7,0,417.0,72.0,1.0,14.0,165.0,54.03,42.59
2016,9,14,7,15,476.0,82.0,1.0,14.5,214.5,61.44,49.27
2016,9,14,7,30,535.0,92.0,1.0,15.0,264.0,71.43,58.01
2016,9,14,7,45,578.5,100.0,1.0,15.5,314.5,76.59,62.3
2016,9,14,8,0,622.0,108.0,1.0,16.0,365.0,81.65,66.41
2016,9,14,8,15,653.0,114.0,1.0,16.5,414.0,84.99,68.94
2016,9,14,8,30,684.0,120.0,1.0,17.0,463.0,97.12,69.08
2016,9,14,8,45,709.0,124.0,1.0,17.5,508.5,152.85,93.42
2016,9,14,9,0,734.0,128.0,1.0,18.0,554.0,211.72,134.57
2016,9,14,9,15,751.5,131.5,1.05,18.5,594.5,271.39,183.05
2016,9,14,9,30,769.0,135.0,1.1,19.0,635.0,332.69,234.9
2016,9,14,9,45,827.5,116.5,1.15,19.5,680.0,395.5,287.01
2016,9,14,10,0,886.0,98.0,1.2,20.0,725.0,460.31,340.16
2016,9,14,10,15,894.0,99.0,1.2,20.0,753.5,520.17,389.3
2016,9,14,10,30,902.0,100.0,1.2,20.0,782.0,579.11,436.08
2016,9,14,10,45,908.5,100.5,1.3,20.5,803.5,635.57,479.35
2016,9,14,11,0,915.0,101.0,1.4,21.0,825.0,690.43,520.14
2016,9,14,11,15,918.5,101.5,1.45,21.0,838.5,741.36,557.64
2016,9,14,11,30,922.0,102.0,1.5,21.0,852.0,789.93,592.3
2016,9,14,11,45,925.0,102.0,1.6,21.5,857.5,835.06,621.89
2016,9,14,12,0,928.0,102.0,1.7,22.0,863.0,877.35,649.37
2016,9,14,12,15,927.5,101.5,1.75,22.0,860.5,913.1,673.09
2016,9,14,12,30,927.0,101.0,1.8,22.0,858.0,945.37,694.58
2016,9,14,12,45,917.5,104.5,1.85,22.5,845.0,969.8,709.66
2016,9,14,13,0,908.0,108.0,1.9,23.0,832.0,990.19,722.24
2016,9,14,13,15,903.5,107.0,1.95,23.0,813.5,1006.67,733.86
2016,9,14,13,30,899.0,106.0,2.0,23.0,795.0,1019.16,743.1
2016,9,14,13,45,894.0,104.0,2.05,23.0,769.0,1026.02,748.95
2016,9,14,14,0,889.0,102.0,2.1,23.0,743.0,1028.83,752.43
2016,9,14,14,15,879.0,100.0,2.1,22.5,710.0,1022.52,751.08
2016,9,14,14,30,869.0,98.0,2.1,22.0,677.0,1012.23,747.4
2016,9,14,14,45,857.5,95.0,2.15,22.0,638.0,995.4,738.75
2016,9,14,15,0,846.0,92.0,2.2,22.0,599.0,987.57,736.18
2016,9,14,15,15,828.0,89.0,2.2,21.5,554.5,956.66,719.07
2016,9,14,15,30,810.0,86.0,2.2,21.0,510.0,922.55,699.84
2016,9,14,15,45,787.5,82.0,2.2,21.0,461.5,879.99,673.21
2016,9,14,16,0,765.0,78.0,2.2,21.0,413.0,835.03,644.46
2016,9,14,16,15,730.5,73.5,2.15,20.5,361.5,776.61,606.22
2016,9,14,16,30,696.0,69.0,2.1,20.0,310.0,722.99,570.24
2016,9,14,16,45,648.0,63.0,2.1,19.5,258.0,650.73,519.11
2016,9,14,17,0,600.0,57.0,2.1,19.0,206.0,579.78,466.41
2016,9,14,17,15,521.5,49.0,2.0,18.0,156.0,485.55,392.94
2016,9,14,17,30,443.0,41.0,1.9,17.0,106.0,396.71,318.87
2016,9,14,17,45,312.5,29.0,1.8,16.5,65.5,277.0,207.66
2016,9,14,18,0,182.0,17.0,1.7,16.0,25.0,149.2,0.0
2016,9,14,18,15,91.0,8.5,1.75,15.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,6,15,203.0,16.5,1.55,11.5,41.0,13.38,2.17
2016,9,15,6,30,406.0,33.0,1.6,12.0,82.0,27.41,18.04
2016,9,15,6,45,494.0,41.5,1.65,13.0,130.0,34.44,24.91
2016,9,15,7,0,582.0,50.0,1.7,14.0,178.0,41.55,31.48
2016,9,15,7,15,637.5,56.0,1.6,14.5,230.0,46.47,35.97
2016,9,15,7,30,693.0,62.0,1.5,15.0,282.0,55.61,44.04
2016,9,15,7,45,730.0,66.0,1.45,15.5,334.0,59.05,46.9
2016,9,15,8,0,767.0,70.0,1.4,16.0,386.0,62.48,49.68
2016,9,15,8,15,793.0,73.5,1.3,16.5,435.5,65.32,51.89
2016,9,15,8,30,819.0,77.0,1.2,17.0,485.0,80.08,52.47
2016,9,15,8,45,838.0,79.5,1.15,17.5,531.0,141.71,79.2
2016,9,15,9,0,857.0,82.0,1.1,18.0,577.0,210.61,128.6
2016,9,15,9,15,871.0,84.0,1.1,18.5,618.0,273.79,180.78
2016,9,15,9,30,885.0,86.0,1.1,19.0,659.0,337.84,235.86
2016,9,15,9,45,898.5,86.5,1.15,20.0,694.5,401.11,289.66
2016,9,15,10,0,912.0,87.0,1.2,21.0,730.0,464.58,342.06
2016,9,15,10,15,919.5,88.0,1.25,21.0,758.5,525.52,392.19
2016,9,15,10,30,927.0,89.0,1.3,21.0,787.0,585.44,439.93
2016,9,15,10,45,932.0,90.0,1.4,21.5,808.0,642.58,483.6
2016,9,15,11,0,937.0,91.0,1.5,22.0,829.0,697.92,524.6
2016,9,15,11,15,940.0,91.5,1.6,22.0,842.0,749.36,562.82
2016,9,15,11,30,943.0,92.0,1.7,22.0,855.0,798.32,597.71
2016,9,15,11,45,943.5,92.5,1.85,22.5,860.0,842.62,627.14
2016,9,15,12,0,944.0,93.0,2.0,23.0,865.0,883.82,654.33
2016,9,15,12,15,944.0,93.0,2.1,23.0,862.0,920.82,679.43
2016,9,15,12,30,944.0,93.0,2.2,23.0,859.0,954.34,702.29
2016,9,15,12,45,928.5,99.5,2.3,23.0,845.0,976.62,717.88
2016,9,15,13,0,913.0,106.0,2.4,23.0,831.0,994.55,730.86
2016,9,15,13,15,908.0,105.0,2.45,23.0,812.0,1010.52,742.23
2016,9,15,13,30,903.0,104.0,2.5,23.0,793.0,1022.45,751.14
2016,9,15,13,45,896.0,103.0,2.55,23.0,766.5,1028.32,756.33
2016,9,15,14,0,889.0,102.0,2.6,23.0,740.0,1030.12,759.1
2016,9,15,14,15,878.5,100.0,2.65,22.5,706.5,1023.2,757.86
2016,9,15,14,30,868.0,98.0,2.7,22.0,673.0,1012.3,754.21
2016,9,15,14,45,854.5,96.0,2.75,22.0,633.5,1007.65,753.39
2016,9,15,15,0,841.0,94.0,2.8,22.0,594.0,985.94,741.26
2016,9,15,15,15,822.0,91.0,2.8,21.5,549.0,954.0,723.31
2016,9,15,15,30,803.0,88.0,2.8,21.0,504.0,918.91,703.05
2016,9,15,15,45,777.5,84.5,2.8,21.0,455.0,874.14,674.41
2016,9,15,16,0,752.0,81.0,2.8,21.0,406.0,827.11,643.69
2016,9,15,16,15,716.0,76.0,2.8,20.5,354.5,772.79,608.12
2016,9,15,16,30,680.0,71.0,2.8,20.0,303.0,712.38,566.78
2016,9,15,16,45,627.5,65.0,2.85,19.5,251.0,636.87,512.46
2016,9,15,17,0,575.0,59.0,2.9,19.0,199.0,563.01,456.59
2016,9,15,17,15,492.0,50.5,2.85,18.0,149.5,465.73,379.56
2016,9,15,17,30,409.0,42.0,2.8,17.0,100.0,374.15,301.86
2016,9,15,17,45,271.5,29.0,2.8,16.5,60.5,250.71,183.85
2016,9,15,18,0,134.0,16.0,2.8,16.0,21.0,91.56,0.0
2016,9,15,18,15,67.0,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,190.0,16.5,0.7,11.5,38.5,13.36,1.34
2016,9,16,6,30,380.0,33.0,0.6,12.0,77.0,27.31,17.92
2016,9,16,6,45,472.0,42.0,0.55,13.0,125.0,34.71,25.17
2016,9,16,7,0,564.0,51.0,0.5,14.0,173.0,42.17,32.08
2016,9,16,7,15,620.5,57.0,0.4,14.5,225.0,47.03,36.52
2016,9,16,7,30,677.0,63.0,0.3,15.0,277.0,56.21,44.61
2016,9,16,7,45,715.0,67.5,0.25,15.5,328.5,59.99,47.76
2016,9,16,8,0,753.0,72.0,0.2,16.0,380.0,63.74,50.81
2016,9,16,8,15,779.5,75.5,0.15,16.5,429.5,66.52,52.94
2016,9,16,8,30,806.0,79.0,0.1,17.0,479.0,83.08,53.66
2016,9,16,8,45,825.5,82.0,0.1,18.0,524.5,144.36,80.86
2016,9,16,9,0,845.0,85.0,0.1,19.0,570.0,207.88,125.36
2016,9,16,9,15,860.0,87.0,0.15,19.5,611.0,275.57,180.08
2016,9,16,9,30,875.0,89.0,0.2,20.0,652.0,339.31,233.63
2016,9,16,9,45,888.5,89.5,0.3,20.5,687.5,402.06,286.46
2016,9,16,10,0,902.0,90.0,0.4,21.0,723.0,465.01,338.19
2016,9,16,10,15,910.0,91.5,0.5,21.5,751.5,526.07,386.96
2016,9,16,10,30,918.0,93.0,0.6,22.0,780.0,586.2,433.37
2016,9,16,10,45,923.5,94.0,0.7,23.0,801.0,643.21,475.14
2016,9,16,11,0,929.0,95.0,0.8,24.0,822.0,698.47,514.22
2016,9,16,11,15,932.0,95.5,0.95,24.5,835.5,749.56,550.91
2016,9,16,11,30,935.0,96.0,1.1,25.0,849.0,798.18,584.37
2016,9,16,11,45,936.5,96.0,1.25,25.5,854.0,842.47,613.33
2016,9,16,12,0,938.0,96.0,1.4,26.0,859.0,883.74,640.17
2016,9,16,12,15,937.5,96.0,1.45,26.0,856.0,920.07,663.73
2016,9,16,12,30,937.0,96.0,1.5,26.0,853.0,952.91,685.08
2016,9,16,12,45,928.0,99.0,1.6,26.0,840.0,977.35,701.87
2016,9,16,13,0,919.0,102.0,1.7,26.0,827.0,997.72,716.29
2016,9,16,13,15,914.5,101.0,1.75,26.0,808.0,1014.12,727.7
2016,9,16,13,30,910.0,100.0,1.8,26.0,789.0,1026.47,736.76
2016,9,16,13,45,902.5,99.0,1.85,26.0,762.5,1031.74,741.58
2016,9,16,14,0,895.0,98.0,1.9,26.0,736.0,1032.91,744.07
2016,9,16,14,15,885.0,96.5,1.9,26.0,703.0,1026.92,741.57
2016,9,16,14,30,875.0,95.0,1.9,26.0,670.0,1016.95,736.79
2016,9,16,14,45,862.0,92.5,1.95,26.0,630.5,998.9,727.65
2016,9,16,15,0,849.0,90.0,2.0,26.0,591.0,989.83,724.43
2016,9,16,15,15,830.5,87.0,2.0,25.5,546.0,958.16,707.27
2016,9,16,15,30,812.0,84.0,2.0,25.0,501.0,923.31,688.02
2016,9,16,15,45,787.0,80.5,2.05,25.0,452.0,878.75,661.09
2016,9,16,16,0,762.0,77.0,2.1,25.0,403.0,831.91,632.02
2016,9,16,16,15,726.5,72.5,2.1,24.0,351.5,772.5,595.21
2016,9,16,16,30,691.0,68.0,2.1,23.0,300.0,718.2,560.5
2016,9,16,16,45,638.5,62.0,2.1,22.5,248.0,642.29,506.97
2016,9,16,17,0,586.0,56.0,2.1,22.0,196.0,568.08,451.94
2016,9,16,17,15,503.0,47.5,2.05,21.0,146.5,470.44,376.21
2016,9,16,17,30,420.0,39.0,2.0,20.0,97.0,378.75,299.74
2016,9,16,17,45,278.5,26.5,1.95,19.0,58.0,251.05,175.18
2016,9,16,18,0,137.0,14.0,1.9,18.0,19.0,91.73,0.0
2016,9,16,18,15,68.5,7.0,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,188.5,16.5,0.75,12.5,37.5,13.38,0.28
2016,9,17,6,30,377.0,33.0,0.6,13.0,75.0,27.32,17.76
2016,9,17,6,45,472.0,41.0,0.5,13.5,123.0,33.93,24.4
2016,9,17,7,0,567.0,49.0,0.4,14.0,171.0,40.67,30.73
2016,9,17,7,15,624.0,55.0,0.35,14.5,222.5,45.59,35.24
2016,9,17,7,30,681.0,61.0,0.3,15.0,274.0,54.68,43.27
2016,9,17,7,45,720.0,65.0,0.3,16.0,325.5,58.15,46.05
2016,9,17,8,0,759.0,69.0,0.3,17.0,377.0,61.62,48.76
2016,9,17,8,15,785.5,72.5,0.3,17.5,426.5,64.49,50.97
2016,9,17,8,30,812.0,76.0,0.3,18.0,476.0,83.21,52.2
2016,9,17,8,45,832.5,78.5,0.35,19.0,521.5,144.63,80.31
2016,9,17,9,0,853.0,81.0,0.4,20.0,567.0,213.36,129.38
2016,9,17,9,15,867.0,83.0,0.45,20.5,608.0,276.34,180.81
2016,9,17,9,30,881.0,85.0,0.5,21.0,649.0,340.17,234.83
2016,9,17,9,45,893.5,85.5,0.55,22.0,684.0,402.84,287.08
2016,9,17,10,0,906.0,86.0,0.6,23.0,719.0,465.59,337.75
2016,9,17,10,15,913.5,87.5,0.65,23.5,747.0,526.57,385.94
2016,9,17,10,30,921.0,89.0,0.7,24.0,775.0,586.54,431.59
2016,9,17,10,45,926.5,89.5,0.8,24.5,795.5,643.16,473.79
2016,9,17,11,0,932.0,90.0,0.9,25.0,816.0,698.02,513.45
2016,9,17,11,15,934.5,90.5,1.0,25.5,829.0,748.76,549.21
2016,9,17,11,30,937.0,91.0,1.1,26.0,842.0,796.97,581.44
2016,9,17,11,45,938.5,91.0,1.2,26.5,847.0,841.18,609.61
2016,9,17,12,0,940.0,91.0,1.3,27.0,852.0,882.35,635.64
2016,9,17,12,15,939.0,91.0,1.4,27.0,848.5,918.15,659.4
2016,9,17,12,30,938.0,91.0,1.5,27.0,845.0,950.4,680.99
2016,9,17,12,45,925.0,96.0,1.6,27.0,831.0,973.09,696.63
2016,9,17,13,0,912.0,101.0,1.7,27.0,817.0,991.55,709.83
2016,9,17,13,15,907.0,100.0,1.75,27.0,797.5,1007.2,720.76
2016,9,17,13,30,902.0,99.0,1.8,27.0,778.0,1018.81,729.34
2016,9,17,13,45,894.5,97.5,1.9,27.0,751.5,1023.3,734.32
2016,9,17,14,0,887.0,96.0,2.0,27.0,725.0,1023.7,736.94
2016,9,17,14,15,876.5,94.5,2.0,27.0,691.5,1017.02,734.01
2016,9,17,14,30,866.0,93.0,2.0,27.0,658.0,1006.41,728.8
2016,9,17,14,45,851.5,91.0,2.05,27.0,618.5,987.35,718.94
2016,9,17,15,0,837.0,89.0,2.1,27.0,579.0,977.32,715.04
2016,9,17,15,15,818.0,86.0,2.1,26.5,534.0,945.21,697.52
2016,9,17,15,30,799.0,83.0,2.1,26.0,489.0,910.0,677.92
2016,9,17,15,45,772.0,80.0,2.15,25.5,440.5,864.36,651.37
2016,9,17,16,0,745.0,77.0,2.2,25.0,392.0,816.57,622.63
2016,9,17,16,15,708.5,72.5,2.15,24.5,341.0,756.66,583.57
2016,9,17,16,30,672.0,68.0,2.1,24.0,290.0,702.23,547.1
2016,9,17,16,45,618.5,61.5,2.1,23.5,238.5,625.47,492.74
2016,9,17,17,0,565.0,55.0,2.1,23.0,187.0,550.59,436.98
2016,9,17,17,15,480.5,46.5,1.95,22.0,138.5,452.77,360.55
2016,9,17,17,30,396.0,38.0,1.8,21.0,90.0,361.11,283.52
2016,9,17,17,45,254.5,25.0,1.7,20.0,53.0,231.32,151.86
2016,9,17,18,0,113.0,12.0,1.6,19.0,16.0,76.0,0.0
2016,9,17,18,15,56.5,6.0,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,190.0,15.5,0.85,14.5,36.5,12.57,0.0
2016,9,18,6,30,380.0,31.0,0.9,15.0,73.0,25.71,16.1
2016,9,18,6,45,473.0,39.5,1.0,16.0,120.0,32.76,23.03
2016,9,18,7,0,566.0,48.0,1.1,17.0,167.0,39.9,29.59
2016,9,18,7,15,622.5,53.5,1.05,17.5,218.5,44.46,33.74
2016,9,18,7,30,679.0,59.0,1.0,18.0,270.0,53.08,41.29
2016,9,18,7,45,717.5,63.5,0.95,18.5,321.0,56.97,44.53
2016,9,18,8,0,756.0,68.0,0.9,19.0,372.0,60.84,47.68
2016,9,18,8,15,782.5,71.0,0.9,20.0,421.0,63.36,49.49
2016,9,18,8,30,809.0,74.0,0.9,21.0,470.0,83.69,50.9
2016,9,18,8,45,828.5,77.0,0.9,22.5,515.5,145.19,79.68
2016,9,18,9,0,848.0,80.0,0.9,24.0,561.0,213.81,128.55
2016,9,18,9,15,862.5,82.0,0.85,25.0,601.5,276.6,179.12
2016,9,18,9,30,877.0,84.0,0.8,26.0,642.0,340.29,231.83
2016,9,18,9,45,895.0,82.0,0.75,27.0,678.5,402.69,282.7
2016,9,18,10,0,913.0,80.0,0.7,28.0,715.0,465.71,332.22
2016,9,18,10,15,920.5,81.0,0.6,28.5,743.0,526.55,378.39
2016,9,18,10,30,928.0,82.0,0.5,29.0,771.0,586.34,421.51
2016,9,18,10,45,933.0,83.0,0.45,29.5,791.5,643.33,461.15
2016,9,18,11,0,938.0,84.0,0.4,30.0,812.0,698.49,497.85
2016,9,18,11,15,941.0,84.5,0.5,30.5,825.0,749.71,532.78
2016,9,18,11,30,944.0,85.0,0.6,31.0,838.0,798.43,564.05
2016,9,18,11,45,945.0,85.0,0.7,31.5,842.5,842.35,591.22
2016,9,18,12,0,946.0,85.0,0.8,32.0,847.0,883.17,616.31
2016,9,18,12,15,945.5,85.0,0.95,32.0,844.0,919.42,640.61
2016,9,18,12,30,945.0,85.0,1.1,32.0,841.0,952.13,662.81
2016,9,18,12,45,938.5,87.0,1.25,32.0,828.5,977.73,680.76
2016,9,18,13,0,932.0,89.0,1.4,32.0,816.0,999.32,696.41
2016,9,18,13,15,927.5,88.0,1.5,32.0,797.0,1015.5,708.15
2016,9,18,13,30,923.0,87.0,1.6,32.0,778.0,1027.59,717.6
2016,9,18,13,45,916.5,86.0,1.7,32.0,751.5,1033.55,723.49
2016,9,18,14,0,910.0,85.0,1.8,32.0,725.0,1035.38,727.06
2016,9,18,14,15,900.5,83.5,1.85,32.0,691.5,1029.47,725.37
2016,9,18,14,30,891.0,82.0,1.9,32.0,658.0,1019.53,721.41
2016,9,18,14,45,878.0,80.0,2.0,32.0,618.5,1001.54,713.15
2016,9,18,15,0,865.0,78.0,2.1,32.0,579.0,979.85,702.6
2016,9,18,15,15,847.0,75.5,2.15,31.5,534.5,949.1,687.0
2016,9,18,15,30,829.0,73.0,2.2,31.0,490.0,926.72,676.69
2016,9,18,15,45,804.5,70.0,2.25,30.5,441.0,882.76,651.79
2016,9,18,16,0,780.0,67.0,2.3,30.0,392.0,836.54,624.81
2016,9,18,16,15,745.0,63.0,2.25,29.0,341.0,777.68,588.58
2016,9,18,16,30,710.0,59.0,2.2,28.0,290.0,717.97,550.22
2016,9,18,16,45,658.0,53.5,2.2,27.5,238.5,641.93,497.3
2016,9,18,17,0,606.0,48.0,2.2,27.0,187.0,567.3,442.51
2016,9,18,17,15,521.5,40.5,2.1,25.5,138.0,475.42,372.45
2016,9,18,17,30,437.0,33.0,2.0,24.0,89.0,383.95,296.8
2016,9,18,17,45,286.5,22.0,1.9,23.0,51.5,246.02,146.81
2016,9,18,18,0,136.0,11.0,1.8,22.0,14.0,88.73,0.0
2016,9,18,18,15,68.0,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,161.5,16.0,1.05,16.5,33.5,12.94,0.0
2016,9,19,6,30,323.0,32.0,1.1,17.0,67.0,26.31,16.32
2016,9,19,6,45,416.5,42.5,1.15,17.5,113.0,34.82,24.62
2016,9,19,7,0,510.0,53.0,1.2,18.0,159.0,43.33,32.44
2016,9,19,7,15,569.5,60.0,1.15,18.5,209.5,48.8,37.38
2016,9,19,7,30,629.0,67.0,1.1,19.0,260.0,54.27,42.15
2016,9,19,7,45,671.0,71.5,1.05,20.0,310.5,57.69,44.88
2016,9,19,8,0,713.0,76.0,1.0,21.0,361.0,66.15,51.86
2016,9,19,8,15,741.5,80.0,1.0,21.5,409.5,69.16,54.15
2016,9,19,8,30,770.0,84.0,1.0,22.0,458.0,91.24,56.39
2016,9,19,8,45,793.0,86.5,1.05,23.0,503.5,150.41,84.79
2016,9,19,9,0,816.0,89.0,1.1,24.0,549.0,212.26,128.92
2016,9,19,9,15,831.0,91.0,1.1,24.5,589.5,274.24,179.49
2016,9,19,9,30,846.0,93.0,1.1,25.0,630.0,339.89,234.43
2016,9,19,9,45,854.5,96.5,1.15,26.0,663.5,401.49,285.5
2016,9,19,10,0,863.0,100.0,1.2,27.0,697.0,462.82,334.77
2016,9,19,10,15,871.5,101.5,1.2,27.5,724.5,522.0,381.1
2016,9,19,10,30,880.0,103.0,1.2,28.0,752.0,580.36,425.04
2016,9,19,10,45,887.5,103.0,1.3,28.5,773.0,635.74,466.03
2016,9,19,11,0,895.0,103.0,1.4,29.0,794.0,689.63,504.74
2016,9,19,11,15,898.5,103.5,1.5,29.0,807.0,739.41,540.66
2016,9,19,11,30,902.0,104.0,1.6,29.0,820.0,786.86,573.7
2016,9,19,11,45,906.0,103.0,1.75,29.5,825.5,830.74,602.11
2016,9,19,12,0,910.0,102.0,1.9,30.0,831.0,871.85,628.54
2016,9,19,12,15,909.5,102.0,1.95,30.0,828.0,907.07,651.38
2016,9,19,12,30,909.0,102.0,2.0,30.0,825.0,938.89,672.07
2016,9,19,12,45,901.0,104.0,2.15,30.5,812.5,962.25,687.12
2016,9,19,13,0,893.0,106.0,2.3,31.0,800.0,981.66,699.8
2016,9,19,13,15,888.0,105.0,2.35,30.5,781.0,996.83,711.77
2016,9,19,13,30,883.0,104.0,2.4,30.0,762.0,1008.04,721.47
2016,9,19,13,45,879.0,101.0,2.5,30.0,736.0,1014.06,727.15
2016,9,19,14,0,875.0,98.0,2.6,30.0,710.0,1016.05,730.49
2016,9,19,14,15,864.5,96.5,2.65,29.5,677.0,1009.17,729.34
2016,9,19,14,30,854.0,95.0,2.7,29.0,644.0,998.42,725.9
2016,9,19,14,45,843.5,91.5,2.75,29.0,605.5,994.45,725.55
2016,9,19,15,0,833.0,88.0,2.8,29.0,567.0,973.53,714.21
2016,9,19,15,15,814.0,85.0,2.8,28.5,522.5,941.26,696.47
2016,9,19,15,30,795.0,82.0,2.8,28.0,478.0,905.93,676.52
2016,9,19,15,45,773.0,77.5,2.85,27.5,430.0,863.05,651.4
2016,9,19,16,0,751.0,73.0,2.9,27.0,382.0,817.84,623.98
2016,9,19,16,15,714.0,68.5,2.85,26.0,331.5,757.2,585.23
2016,9,19,16,30,677.0,64.0,2.8,25.0,281.0,701.74,548.64
2016,9,19,16,45,626.5,57.5,2.75,24.5,230.0,627.22,494.92
2016,9,19,17,0,576.0,51.0,2.7,24.0,179.0,554.43,439.71
2016,9,19,17,15,488.0,42.5,2.6,23.0,131.0,453.69,360.36
2016,9,19,17,30,400.0,34.0,2.5,22.0,83.0,359.78,279.92
2016,9,19,17,45,249.5,21.5,2.4,21.5,47.0,219.18,114.35
2016,9,19,18,0,99.0,9.0,2.3,21.0,11.0,65.35,0.0
2016,9,19,18,15,49.5,4.5,2.3,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
