Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,164.5,16.5,2.6,13.0,34.0,13.39,0.0
2016,9,20,6,30,329.0,33.0,2.7,13.0,68.0,27.22,17.23
2016,9,20,6,45,435.0,42.0,2.8,13.5,115.5,34.57,24.77
2016,9,20,7,0,541.0,51.0,2.9,14.0,163.0,42.06,31.82
2016,9,20,7,15,601.0,57.5,2.9,14.5,214.0,47.27,36.62
2016,9,20,7,30,661.0,64.0,2.9,15.0,265.0,52.5,41.27
2016,9,20,7,45,704.5,68.0,2.95,15.5,316.5,60.3,48.03
2016,9,20,8,0,748.0,72.0,3.0,16.0,368.0,63.74,50.83
2016,9,20,8,15,775.0,75.5,2.95,16.5,417.0,66.52,53.01
2016,9,20,8,30,802.0,79.0,2.9,17.0,466.0,91.02,55.86
2016,9,20,8,45,824.5,80.5,2.85,18.0,512.0,151.49,86.16
2016,9,20,9,0,847.0,82.0,2.8,19.0,558.0,219.17,136.56
2016,9,20,9,15,861.0,84.0,2.8,19.0,598.0,281.89,190.06
2016,9,20,9,30,875.0,86.0,2.8,19.0,638.0,345.44,246.27
2016,9,20,9,45,885.5,88.0,2.8,19.5,672.0,408.27,301.26
2016,9,20,10,0,896.0,90.0,2.8,20.0,706.0,470.99,354.71
2016,9,20,10,15,903.5,91.0,2.8,20.5,733.5,531.0,404.39
2016,9,20,10,30,911.0,92.0,2.8,21.0,761.0,589.99,451.49
2016,9,20,10,45,916.5,92.5,2.85,21.5,781.5,646.04,494.98
2016,9,20,11,0,922.0,93.0,2.9,22.0,802.0,700.33,535.78
2016,9,20,11,15,925.0,93.5,2.95,22.0,814.5,750.85,573.8
2016,9,20,11,30,928.0,94.0,3.0,22.0,827.0,798.9,608.11
2016,9,20,11,45,928.0,94.5,3.05,22.5,831.0,841.88,636.44
2016,9,20,12,0,928.0,95.0,3.1,23.0,835.0,881.75,662.41
2016,9,20,12,15,927.0,95.0,3.15,23.0,831.5,916.97,686.38
2016,9,20,12,30,926.0,95.0,3.2,23.0,828.0,948.68,708.01
2016,9,20,12,45,920.5,96.0,3.25,23.0,815.5,973.6,725.16
2016,9,20,13,0,915.0,97.0,3.3,23.0,803.0,994.61,739.84
2016,9,20,13,15,736.0,173.0,3.3,23.0,731.5,943.95,706.34
2016,9,20,13,30,557.0,249.0,3.3,23.0,660.0,851.62,642.43
2016,9,20,13,45,721.5,171.5,3.35,23.0,684.5,956.88,718.37
2016,9,20,14,0,886.0,94.0,3.4,23.0,709.0,1023.67,763.82
2016,9,20,14,15,759.0,133.5,3.4,22.5,642.5,966.54,727.67
2016,9,20,14,30,632.0,173.0,3.4,22.0,576.0,883.6,674.08
2016,9,20,14,45,732.5,130.0,3.45,22.0,569.0,936.15,712.98
2016,9,20,15,0,833.0,87.0,3.5,22.0,562.0,972.94,739.98
2016,9,20,15,15,813.5,84.5,3.5,21.5,517.5,940.72,720.93
2016,9,20,15,30,794.0,82.0,3.5,21.0,473.0,905.45,700.07
2016,9,20,15,45,766.0,78.5,3.55,20.5,424.0,858.05,670.48
2016,9,20,16,0,738.0,75.0,3.6,20.0,375.0,808.6,638.65
2016,9,20,16,15,699.5,70.0,3.55,19.5,324.5,746.25,595.73
2016,9,20,16,30,661.0,65.0,3.5,19.0,274.0,689.7,555.61
2016,9,20,16,45,603.5,59.0,3.5,18.5,223.0,610.63,496.4
2016,9,20,17,0,546.0,53.0,3.5,18.0,172.0,533.79,435.9
2016,9,20,17,15,454.0,44.0,3.45,17.5,124.5,430.63,350.95
2016,9,20,17,30,362.0,35.0,3.4,17.0,77.0,334.54,264.68
2016,9,20,17,45,181.0,17.5,3.35,16.5,38.5,168.05,68.91
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.0,16.5,3.6,12.0,32.5,13.41,0.0
2016,9,21,6,30,312.0,33.0,3.8,12.0,65.0,27.2,17.12
2016,9,21,6,45,419.5,42.5,4.0,12.5,112.0,34.91,25.13
2016,9,21,7,0,527.0,52.0,4.2,13.0,159.0,42.75,32.54
2016,9,21,7,15,588.5,58.5,4.3,13.5,210.0,47.92,37.33
2016,9,21,7,30,650.0,65.0,4.4,14.0,261.0,53.12,41.98
2016,9,21,7,45,512.5,101.0,4.5,14.5,273.0,74.24,60.59
2016,9,21,8,0,375.0,137.0,4.6,15.0,285.0,94.38,78.05
2016,9,21,8,15,586.5,108.0,4.6,15.0,374.0,80.27,65.42
2016,9,21,8,30,798.0,79.0,4.6,15.0,463.0,92.85,56.92
2016,9,21,8,45,523.5,160.5,4.65,15.5,422.0,168.47,113.3
2016,9,21,9,0,249.0,242.0,4.7,16.0,381.0,213.55,159.98
2016,9,21,9,15,561.5,165.0,4.7,16.0,508.5,264.3,190.39
2016,9,21,9,30,874.0,88.0,4.7,16.0,636.0,348.76,253.72
2016,9,21,9,45,887.0,89.0,4.75,16.5,671.5,411.71,310.12
2016,9,21,10,0,900.0,90.0,4.8,17.0,707.0,474.8,365.4
2016,9,21,10,15,909.0,91.5,4.8,17.0,735.5,536.2,418.46
2016,9,21,10,30,918.0,93.0,4.8,17.0,764.0,596.76,469.29
2016,9,21,10,45,925.0,93.5,4.8,17.5,785.5,654.09,515.26
2016,9,21,11,0,932.0,94.0,4.8,18.0,807.0,709.8,558.56
2016,9,21,11,15,936.0,94.5,4.8,18.0,820.5,761.5,598.78
2016,9,21,11,30,940.0,95.0,4.8,18.0,834.0,810.78,635.08
2016,9,21,11,45,942.5,95.5,4.85,18.0,839.5,856.24,667.72
2016,9,21,12,0,945.0,96.0,4.9,18.0,845.0,898.74,698.1
2016,9,21,12,15,946.0,95.5,4.95,18.0,843.0,935.76,724.53
2016,9,21,12,30,947.0,95.0,5.0,18.0,841.0,969.31,748.54
2016,9,21,12,45,943.0,96.5,5.05,18.0,829.5,996.69,768.29
2016,9,21,13,0,939.0,98.0,5.1,18.0,818.0,1020.15,785.45
2016,9,21,13,15,935.5,97.0,5.15,18.0,799.5,1037.38,798.43
2016,9,21,13,30,932.0,96.0,5.2,18.0,781.0,1050.51,808.77
2016,9,21,13,45,928.5,94.0,5.3,18.0,755.5,1058.37,816.1
2016,9,21,14,0,925.0,92.0,5.4,18.0,730.0,1062.06,820.74
2016,9,21,14,15,915.5,90.0,5.45,18.0,696.0,1055.47,818.01
2016,9,21,14,30,906.0,88.0,5.5,18.0,662.0,1044.77,812.61
2016,9,21,14,45,895.5,85.0,5.55,18.0,622.0,1027.85,802.97
2016,9,21,15,0,885.0,82.0,5.6,18.0,582.0,1007.09,790.68
2016,9,21,15,15,866.0,79.5,5.6,17.5,536.0,986.89,780.0
2016,9,21,15,30,847.0,77.0,5.6,17.0,490.0,951.09,757.87
2016,9,21,15,45,824.5,72.5,5.6,17.0,440.5,906.39,727.42
2016,9,21,16,0,802.0,68.0,5.6,17.0,391.0,859.22,694.57
2016,9,21,16,15,764.5,64.0,5.5,16.5,338.0,797.17,650.3
2016,9,21,16,30,727.0,60.0,5.4,16.0,285.0,734.28,603.85
2016,9,21,16,45,671.0,54.5,5.35,15.5,232.0,653.93,541.72
2016,9,21,17,0,615.0,49.0,5.3,15.0,179.0,582.71,483.66
2016,9,21,17,15,518.0,41.0,5.2,14.5,129.0,474.31,391.97
2016,9,21,17,30,421.0,33.0,5.1,14.0,79.0,373.33,297.76
2016,9,21,17,45,210.5,16.5,5.05,13.5,39.5,183.53,44.3
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,16.0,3.8,11.0,31.5,13.02,0.0
2016,9,22,6,30,315.0,32.0,3.9,11.0,63.0,26.41,16.35
2016,9,22,6,45,420.0,42.0,4.05,11.5,109.5,34.55,24.87
2016,9,22,7,0,525.0,52.0,4.2,12.0,156.0,42.77,32.66
2016,9,22,7,15,588.0,58.5,4.1,12.5,207.5,47.94,37.5
2016,9,22,7,30,651.0,65.0,4.0,13.0,259.0,53.15,42.18
2016,9,22,7,45,699.5,68.5,3.95,13.5,311.5,60.66,48.76
2016,9,22,8,0,748.0,72.0,3.9,14.0,364.0,63.78,51.3
2016,9,22,8,15,776.5,76.0,3.7,14.5,414.0,66.96,53.85
2016,9,22,8,30,805.0,80.0,3.5,15.0,464.0,95.91,58.35
2016,9,22,8,45,830.0,81.0,3.35,15.5,510.5,156.61,90.55
2016,9,22,9,0,855.0,82.0,3.2,16.0,557.0,224.64,142.59
2016,9,22,9,15,870.0,84.5,3.1,16.5,597.5,288.57,197.61
2016,9,22,9,30,885.0,87.0,3.0,17.0,638.0,353.45,255.01
2016,9,22,9,45,902.0,86.0,2.9,17.5,674.0,416.95,310.76
2016,9,22,10,0,919.0,85.0,2.8,18.0,710.0,480.95,365.38
2016,9,22,10,15,926.5,86.0,2.75,18.0,738.0,542.19,416.98
2016,9,22,10,30,934.0,87.0,2.7,18.0,766.0,602.34,466.0
2016,9,22,10,45,939.0,87.5,2.65,18.5,786.5,659.18,509.98
2016,9,22,11,0,944.0,88.0,2.6,19.0,807.0,714.13,551.0
2016,9,22,11,15,947.0,88.5,2.65,19.0,819.5,765.53,589.81
2016,9,22,11,30,950.0,89.0,2.7,19.0,832.0,814.39,624.39
2016,9,22,11,45,950.5,89.5,2.75,19.5,836.0,858.49,653.57
2016,9,22,12,0,951.0,90.0,2.8,20.0,840.0,899.44,680.34
2016,9,22,12,15,950.0,90.0,2.8,20.0,836.5,935.22,704.37
2016,9,22,12,30,949.0,90.0,2.8,20.0,833.0,967.41,725.95
2016,9,22,12,45,943.5,91.0,2.85,20.5,820.0,992.72,741.98
2016,9,22,13,0,938.0,92.0,2.9,21.0,807.0,1014.03,755.44
2016,9,22,13,15,933.0,91.0,2.95,21.0,787.5,1029.52,766.66
2016,9,22,13,30,928.0,90.0,3.0,21.0,768.0,1040.88,775.36
2016,9,22,13,45,919.0,89.5,3.05,21.0,740.0,1044.64,779.26
2016,9,22,14,0,910.0,89.0,3.1,21.0,712.0,1044.22,780.64
2016,9,22,14,15,899.5,87.5,3.2,20.5,678.0,1036.99,779.64
2016,9,22,14,30,889.0,86.0,3.3,20.0,644.0,1025.75,776.12
2016,9,22,14,45,872.5,84.5,3.4,20.0,603.0,1004.55,764.45
2016,9,22,15,0,856.0,83.0,3.5,20.0,562.0,992.19,758.9
2016,9,22,15,15,836.0,80.5,3.6,19.5,517.0,958.95,740.25
2016,9,22,15,30,816.0,78.0,3.7,19.0,472.0,922.62,719.22
2016,9,22,15,45,784.0,75.5,3.85,19.0,421.5,872.06,686.4
2016,9,22,16,0,752.0,73.0,4.0,19.0,371.0,819.57,651.3
2016,9,22,16,15,712.0,68.5,4.05,18.5,319.5,755.91,607.42
2016,9,22,16,30,672.0,64.0,4.1,18.0,268.0,698.39,566.37
2016,9,22,16,45,606.5,58.0,4.2,17.5,216.0,612.24,501.05
2016,9,22,17,0,541.0,52.0,4.3,17.0,164.0,528.9,434.6
2016,9,22,17,15,441.0,42.5,4.15,16.0,116.5,419.45,343.51
2016,9,22,17,30,341.0,33.0,4.0,15.0,69.0,318.0,249.0
2016,9,22,17,45,170.5,16.5,3.9,14.5,34.5,155.93,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.0,13.5,1.85,10.5,31.5,10.99,0.0
2016,9,23,6,30,372.0,27.0,1.9,11.0,63.0,22.47,12.91
2016,9,23,6,45,470.5,35.5,1.95,12.0,109.5,29.62,20.47
2016,9,23,7,0,569.0,44.0,2.0,13.0,156.0,36.87,27.29
2016,9,23,7,15,627.5,49.5,1.9,13.5,206.5,44.98,34.73
2016,9,23,7,30,686.0,55.0,1.8,14.0,257.0,50.02,39.24
2016,9,23,7,45,723.5,59.0,1.75,15.0,307.5,53.62,42.24
2016,9,23,8,0,761.0,63.0,1.7,16.0,358.0,57.21,45.13
2016,9,23,8,15,787.5,66.5,1.65,16.5,406.5,60.23,47.54
2016,9,23,8,30,814.0,70.0,1.6,17.0,455.0,91.06,52.68
2016,9,23,8,45,833.5,72.0,1.6,18.0,499.5,157.71,89.99
2016,9,23,9,0,853.0,74.0,1.6,19.0,544.0,220.28,137.1
2016,9,23,9,15,866.5,76.0,1.55,19.5,584.0,283.13,190.38
2016,9,23,9,30,880.0,78.0,1.5,20.0,624.0,346.73,245.56
2016,9,23,9,45,891.0,79.0,1.5,20.5,657.5,409.06,299.2
2016,9,23,10,0,902.0,80.0,1.5,21.0,691.0,471.28,351.15
2016,9,23,10,15,909.0,81.0,1.55,21.0,718.0,531.13,400.48
2016,9,23,10,30,916.0,82.0,1.6,21.0,745.0,589.87,447.39
2016,9,23,10,45,920.5,83.0,1.65,21.5,764.5,645.73,489.82
2016,9,23,11,0,925.0,84.0,1.7,22.0,784.0,699.7,529.51
2016,9,23,11,15,927.5,84.5,1.8,22.0,796.0,749.67,566.71
2016,9,23,11,30,930.0,85.0,1.9,22.0,808.0,797.1,599.78
2016,9,23,11,45,929.0,86.0,2.0,22.5,811.5,839.48,627.61
2016,9,23,12,0,928.0,87.0,2.1,23.0,815.0,878.67,653.13
2016,9,23,12,15,926.5,87.0,2.25,23.0,811.0,913.04,677.11
2016,9,23,12,30,925.0,87.0,2.4,23.0,807.0,943.85,698.83
2016,9,23,12,45,919.0,88.0,2.55,23.0,794.0,967.87,716.16
2016,9,23,13,0,913.0,89.0,2.7,23.0,781.0,987.94,731.08
2016,9,23,13,15,908.0,88.0,2.8,22.5,761.5,1002.76,743.69
2016,9,23,13,30,903.0,87.0,2.9,22.0,742.0,1013.54,753.9
2016,9,23,13,45,894.5,86.0,3.05,22.0,715.0,1016.76,758.29
2016,9,23,14,0,886.0,85.0,3.2,22.0,688.0,1015.9,760.18
2016,9,23,14,15,875.5,83.5,3.25,22.0,654.5,1008.4,756.99
2016,9,23,14,30,865.0,82.0,3.3,22.0,621.0,997.01,751.38
2016,9,23,14,45,494.5,165.0,3.4,22.0,469.0,724.66,563.42
2016,9,23,15,0,124.0,248.0,3.5,22.0,317.0,399.53,314.36
2016,9,23,15,15,463.5,160.0,3.5,21.5,386.0,681.34,539.56
2016,9,23,15,30,803.0,72.0,3.5,21.0,455.0,902.42,700.82
2016,9,23,15,45,775.0,69.0,3.55,20.5,407.0,855.29,669.25
2016,9,23,16,0,747.0,66.0,3.6,20.0,359.0,806.19,637.51
2016,9,23,16,15,708.0,62.0,3.6,19.5,308.5,744.35,594.92
2016,9,23,16,30,669.0,58.0,3.6,19.0,258.0,682.02,550.21
2016,9,23,16,45,611.0,52.0,3.6,18.5,207.5,607.81,494.03
2016,9,23,17,0,553.0,46.0,3.6,18.0,157.0,530.59,432.3
2016,9,23,17,15,455.0,37.5,3.55,17.0,111.0,423.78,343.97
2016,9,23,17,30,357.0,29.0,3.5,16.0,65.0,325.33,249.7
2016,9,23,17,45,178.5,14.5,3.45,15.5,32.5,156.41,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.35,13.5,31.0,9.83,0.0
2016,9,24,6,30,397.0,25.0,1.4,14.0,62.0,22.77,12.74
2016,9,24,6,45,495.5,32.5,1.5,14.5,108.5,29.72,20.29
2016,9,24,7,0,594.0,40.0,1.6,15.0,155.0,36.8,26.98
2016,9,24,7,15,652.5,45.0,1.65,15.5,206.5,41.54,31.38
2016,9,24,7,30,711.0,50.0,1.7,16.0,258.0,46.35,35.66
2016,9,24,7,45,749.5,54.0,1.75,17.0,309.0,50.13,38.82
2016,9,24,8,0,788.0,58.0,1.8,18.0,360.0,53.91,41.88
2016,9,24,8,15,814.0,60.5,1.9,18.5,409.5,62.51,49.15
2016,9,24,8,30,840.0,63.0,2.0,19.0,459.0,95.47,54.41
2016,9,24,8,45,860.0,65.5,2.1,20.0,504.5,158.01,88.31
2016,9,24,9,0,880.0,68.0,2.2,21.0,550.0,222.65,137.2
2016,9,24,9,15,894.0,69.5,2.2,21.5,590.5,286.84,191.72
2016,9,24,9,30,908.0,71.0,2.2,22.0,631.0,351.81,248.23
2016,9,24,9,45,921.5,70.5,2.2,22.5,665.5,415.39,303.05
2016,9,24,10,0,935.0,70.0,2.2,23.0,700.0,479.04,356.36
2016,9,24,10,15,942.5,71.0,2.15,23.5,728.0,540.86,406.27
2016,9,24,10,30,950.0,72.0,2.1,24.0,756.0,601.55,453.34
2016,9,24,10,45,955.0,72.5,2.1,25.0,776.5,658.86,495.45
2016,9,24,11,0,960.0,73.0,2.1,26.0,797.0,714.23,534.51
2016,9,24,11,15,963.0,73.5,2.05,26.0,809.5,765.99,571.41
2016,9,24,11,30,966.0,74.0,2.0,26.0,822.0,815.15,603.49
2016,9,24,11,45,967.5,74.0,1.95,26.5,826.5,859.77,630.88
2016,9,24,12,0,969.0,74.0,1.9,27.0,831.0,901.22,655.77
2016,9,24,12,15,968.0,74.0,1.9,27.0,827.0,937.14,678.66
2016,9,24,12,30,967.0,74.0,1.9,27.0,823.0,969.38,699.16
2016,9,24,12,45,955.5,79.0,1.95,27.5,809.5,993.55,713.75
2016,9,24,13,0,944.0,84.0,2.0,28.0,796.0,1013.47,725.78
2016,9,24,13,15,939.0,83.0,2.05,28.0,776.0,1028.71,736.47
2016,9,24,13,30,934.0,82.0,2.1,28.0,756.0,1039.78,744.75
2016,9,24,13,45,926.5,81.5,2.15,28.0,728.5,1044.76,749.41
2016,9,24,14,0,919.0,81.0,2.2,28.0,701.0,1045.58,751.7
2016,9,24,14,15,908.5,79.5,2.2,27.5,667.0,1038.01,749.79
2016,9,24,14,30,898.0,78.0,2.2,27.0,633.0,1026.4,745.53
2016,9,24,14,45,883.5,76.0,2.25,27.0,592.5,1006.2,734.99
2016,9,24,15,0,869.0,74.0,2.3,27.0,552.0,982.36,722.16
2016,9,24,15,15,850.0,71.5,2.3,26.5,506.5,949.98,704.53
2016,9,24,15,30,831.0,69.0,2.3,26.0,461.0,925.97,692.31
2016,9,24,15,45,803.5,66.0,2.35,26.0,412.0,878.62,663.05
2016,9,24,16,0,776.0,63.0,2.4,26.0,363.0,829.21,631.74
2016,9,24,16,15,737.0,59.0,2.35,25.0,311.5,766.49,591.56
2016,9,24,16,30,698.0,55.0,2.3,24.0,260.0,703.23,549.08
2016,9,24,16,45,637.0,49.5,2.3,23.0,208.5,619.91,489.48
2016,9,24,17,0,576.0,44.0,2.3,22.0,157.0,538.68,427.65
2016,9,24,17,15,474.0,35.5,2.25,21.0,110.0,435.32,344.22
2016,9,24,17,30,372.0,27.0,2.2,20.0,63.0,333.71,245.63
2016,9,24,17,45,186.0,13.5,2.2,19.0,31.5,128.99,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,25,6,15,199.5,12.5,1.7,14.0,30.5,9.83,0.0
2016,9,25,6,30,399.0,25.0,1.8,15.0,61.0,22.8,12.41
2016,9,25,6,45,503.5,33.0,1.9,16.0,108.5,30.22,20.53
2016,9,25,7,0,608.0,41.0,2.0,17.0,156.0,37.77,27.55
2016,9,25,7,15,667.0,46.0,2.05,17.5,208.0,42.51,31.94
2016,9,25,7,30,726.0,51.0,2.1,18.0,260.0,47.32,36.2
2016,9,25,7,45,764.0,55.0,2.15,19.0,312.0,51.1,39.34
2016,9,25,8,0,802.0,59.0,2.2,20.0,364.0,54.87,42.37
2016,9,25,8,15,828.0,61.5,2.2,20.5,413.5,63.4,49.51
2016,9,25,8,30,854.0,64.0,2.2,21.0,463.0,98.86,55.52
2016,9,25,8,45,872.0,66.5,2.25,22.0,508.5,162.16,90.27
2016,9,25,9,0,890.0,69.0,2.3,23.0,554.0,227.28,139.53
2016,9,25,9,15,903.5,71.0,2.25,23.5,594.5,292.44,194.54
2016,9,25,9,30,917.0,73.0,2.2,24.0,635.0,358.32,251.31
2016,9,25,9,45,930.0,72.5,2.2,25.0,669.5,422.32,305.4
2016,9,25,10,0,943.0,72.0,2.2,26.0,704.0,486.32,357.68
2016,9,25,10,15,949.5,73.0,2.15,26.5,731.5,548.12,406.92
2016,9,25,10,30,956.0,74.0,2.1,27.0,759.0,608.67,453.24
2016,9,25,10,45,959.0,75.5,2.1,28.0,778.5,666.02,494.73
2016,9,25,11,0,962.0,77.0,2.1,29.0,798.0,721.24,533.06
2016,9,25,11,15,964.5,77.5,2.0,29.5,810.0,772.77,567.81
2016,9,25,11,30,967.0,78.0,1.9,30.0,822.0,821.64,597.51
2016,9,25,11,45,966.0,79.0,1.85,30.5,825.5,865.34,623.68
2016,9,25,12,0,965.0,80.0,1.8,31.0,829.0,905.71,647.32
2016,9,25,12,15,964.0,80.0,1.7,31.5,825.0,941.53,667.17
2016,9,25,12,30,963.0,80.0,1.6,32.0,821.0,973.69,684.41
2016,9,25,12,45,955.5,81.5,1.5,32.5,807.5,997.61,696.33
2016,9,25,13,0,948.0,83.0,1.4,33.0,794.0,1017.39,705.65
2016,9,25,13,15,943.0,82.5,1.25,33.0,773.5,1033.17,713.11
2016,9,25,13,30,938.0,82.0,1.1,33.0,753.0,1044.79,717.96
2016,9,25,13,45,927.0,82.0,1.0,33.0,725.0,1046.77,718.04
2016,9,25,14,0,916.0,82.0,0.9,33.0,697.0,1044.55,715.83
2016,9,25,14,15,905.5,80.5,0.8,33.0,662.5,1036.89,710.55
2016,9,25,14,30,895.0,79.0,0.7,33.0,628.0,1025.22,703.08
2016,9,25,14,45,877.0,78.0,0.6,33.0,586.5,1002.71,689.34
2016,9,25,15,0,859.0,77.0,0.5,33.0,545.0,976.67,673.71
2016,9,25,15,15,838.5,74.5,0.55,32.5,499.5,954.8,665.26
2016,9,25,15,30,818.0,72.0,0.6,32.0,454.0,917.71,647.16
2016,9,25,15,45,786.5,69.5,0.65,31.5,404.5,867.42,620.34
2016,9,25,16,0,755.0,67.0,0.7,31.0,355.0,815.26,591.34
2016,9,25,16,15,714.5,62.5,0.8,30.0,303.5,751.0,554.69
2016,9,25,16,30,674.0,58.0,0.9,29.0,252.0,686.29,515.23
2016,9,25,16,45,608.5,52.0,1.05,28.0,200.5,606.24,462.2
2016,9,25,17,0,543.0,46.0,1.2,27.0,149.0,523.17,402.54
2016,9,25,17,15,438.0,36.5,1.3,26.0,103.0,410.41,315.35
2016,9,25,17,30,333.0,27.0,1.4,25.0,57.0,306.84,213.96
2016,9,25,17,45,166.5,13.5,1.5,24.0,28.5,116.51,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,129.0,14.0,0.45,16.5,25.5,11.02,0.0
2016,9,26,6,30,258.0,28.0,0.4,17.0,51.0,22.98,12.13
2016,9,26,6,45,362.0,40.5,0.35,18.0,95.5,33.14,22.86
2016,9,26,7,0,466.0,53.0,0.3,19.0,140.0,43.26,32.11
2016,9,26,7,15,532.5,61.5,0.3,19.5,190.0,49.83,38.08
2016,9,26,7,30,599.0,70.0,0.3,20.0,240.0,56.39,43.82
2016,9,26,7,45,643.5,76.0,0.3,21.0,291.0,60.77,47.39
2016,9,26,8,0,688.0,82.0,0.3,22.0,342.0,65.14,50.83
2016,9,26,8,15,720.0,87.0,0.25,22.5,391.0,68.56,53.47
2016,9,26,8,30,752.0,92.0,0.2,23.0,440.0,104.29,60.86
2016,9,26,8,45,774.5,96.0,0.2,24.0,485.5,169.24,98.09
2016,9,26,9,0,797.0,100.0,0.2,25.0,531.0,231.42,143.53
2016,9,26,9,15,814.0,103.0,0.3,26.0,571.5,293.83,193.73
2016,9,26,9,30,831.0,106.0,0.4,27.0,612.0,357.62,245.77
2016,9,26,9,45,843.5,108.0,0.55,28.0,646.5,419.98,296.28
2016,9,26,10,0,856.0,110.0,0.7,29.0,681.0,482.57,345.45
2016,9,26,10,15,865.0,112.0,0.75,29.5,709.0,543.35,391.68
2016,9,26,10,30,874.0,114.0,0.8,30.0,737.0,603.39,435.68
2016,9,26,10,45,881.0,115.0,0.9,30.5,757.0,655.61,473.51
2016,9,26,11,0,888.0,116.0,1.0,31.0,777.0,709.71,511.41
2016,9,26,11,15,891.5,116.5,1.1,31.0,789.5,759.08,546.26
2016,9,26,11,30,895.0,117.0,1.2,31.0,802.0,806.09,578.23
2016,9,26,11,45,897.5,117.0,1.3,31.5,806.5,849.27,605.22
2016,9,26,12,0,900.0,117.0,1.4,32.0,811.0,889.59,630.22
2016,9,26,12,15,899.0,116.5,1.5,32.0,807.0,923.3,652.28
2016,9,26,12,30,898.0,116.0,1.6,32.0,803.0,953.55,672.29
2016,9,26,12,45,919.0,104.0,1.75,32.5,797.5,988.93,694.82
2016,9,26,13,0,940.0,92.0,1.9,33.0,792.0,1020.89,715.13
2016,9,26,13,15,934.5,91.0,1.95,32.5,771.5,1035.56,726.59
2016,9,26,13,30,929.0,90.0,2.0,32.0,751.0,1046.05,735.89
2016,9,26,13,45,922.5,88.0,2.1,32.0,723.5,1050.2,740.63
2016,9,26,14,0,916.0,86.0,2.2,32.0,696.0,1050.16,743.0
2016,9,26,14,15,905.5,84.5,2.2,31.5,661.5,1042.51,741.14
2016,9,26,14,30,895.0,83.0,2.2,31.0,627.0,1030.84,736.99
2016,9,26,14,45,882.0,80.0,2.25,31.0,587.0,1010.86,726.8
2016,9,26,15,0,869.0,77.0,2.3,31.0,547.0,987.18,714.31
2016,9,26,15,15,848.5,74.5,2.25,30.5,501.0,965.09,703.2
2016,9,26,15,30,828.0,72.0,2.2,30.0,455.0,927.74,681.97
2016,9,26,15,45,800.0,68.5,2.15,29.5,405.5,879.14,652.93
2016,9,26,16,0,772.0,65.0,2.1,29.0,356.0,828.49,621.73
2016,9,26,16,15,731.5,60.5,1.9,28.0,304.0,763.69,579.52
2016,9,26,16,30,691.0,56.0,1.7,27.0,252.0,698.43,535.14
2016,9,26,16,45,628.5,50.0,1.55,26.5,200.5,613.28,473.36
2016,9,26,17,0,566.0,44.0,1.4,26.0,149.0,538.56,415.83
2016,9,26,17,15,460.5,34.5,1.35,24.5,102.0,424.58,326.62
2016,9,26,17,30,355.0,25.0,1.3,23.0,55.0,316.81,213.13
2016,9,26,17,45,177.5,12.5,1.3,22.0,27.5,122.67,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,137.0,13.5,0.25,16.5,25.0,10.62,0.0
2016,9,27,6,30,274.0,27.0,0.2,17.0,50.0,22.24,11.18
2016,9,27,6,45,369.5,39.5,0.2,17.5,93.5,32.4,22.25
2016,9,27,7,0,465.0,52.0,0.2,18.0,137.0,42.49,31.57
2016,9,27,7,15,531.5,60.0,0.2,18.5,187.0,48.69,37.25
2016,9,27,7,30,598.0,68.0,0.2,19.0,237.0,54.91,42.72
2016,9,27,7,45,637.0,75.5,0.2,20.0,287.0,60.36,47.25
2016,9,27,8,0,676.0,83.0,0.2,21.0,337.0,65.71,51.54
2016,9,27,8,15,707.5,88.0,0.2,21.5,385.5,69.08,54.14
2016,9,27,8,30,739.0,93.0,0.2,22.0,434.0,106.1,62.21
2016,9,27,8,45,761.0,97.5,0.25,23.0,478.5,170.59,100.03
2016,9,27,9,0,783.0,102.0,0.3,24.0,523.0,232.23,145.66
2016,9,27,9,15,800.0,105.0,0.35,24.5,563.0,293.77,195.76
2016,9,27,9,30,817.0,108.0,0.4,25.0,603.0,356.72,247.74
2016,9,27,9,45,859.5,98.0,0.5,26.0,644.5,419.68,298.28
2016,9,27,10,0,902.0,88.0,0.6,27.0,686.0,485.85,349.92
2016,9,27,10,15,909.5,89.5,0.65,27.5,713.0,546.46,396.53
2016,9,27,10,30,917.0,91.0,0.7,28.0,740.0,606.01,440.64
2016,9,27,10,45,916.5,94.5,0.8,28.5,758.5,661.13,480.66
2016,9,27,11,0,916.0,98.0,0.9,29.0,777.0,713.91,517.87
2016,9,27,11,15,919.0,98.5,0.95,29.0,789.0,763.86,552.73
2016,9,27,11,30,922.0,99.0,1.0,29.0,801.0,811.32,583.82
2016,9,27,11,45,918.5,101.5,1.1,29.5,803.5,852.81,609.85
2016,9,27,12,0,915.0,104.0,1.2,30.0,806.0,890.98,633.65
2016,9,27,12,15,914.0,103.5,1.3,30.0,802.0,924.85,655.99
2016,9,27,12,30,913.0,103.0,1.4,30.0,798.0,955.21,676.22
2016,9,27,12,45,919.5,98.0,1.5,30.0,788.0,984.2,695.7
2016,9,27,13,0,926.0,93.0,1.6,30.0,778.0,1009.58,713.05
2016,9,27,13,15,920.5,92.0,1.65,30.0,757.5,1023.89,723.01
2016,9,27,13,30,915.0,91.0,1.7,30.0,737.0,1034.1,730.73
2016,9,27,13,45,902.0,91.5,1.75,30.0,708.0,1034.36,732.53
2016,9,27,14,0,889.0,92.0,1.8,30.0,679.0,1030.51,732.05
2016,9,27,14,15,877.5,90.0,1.85,29.5,644.5,1021.19,729.81
2016,9,27,14,30,866.0,88.0,1.9,29.0,610.0,1007.96,725.25
2016,9,27,14,45,850.5,85.5,2.0,29.0,570.0,999.0,722.68
2016,9,27,15,0,835.0,83.0,2.1,29.0,530.0,973.48,709.43
2016,9,27,15,15,813.5,80.0,2.15,28.5,484.5,937.96,690.46
2016,9,27,15,30,792.0,77.0,2.2,28.0,439.0,899.51,669.18
2016,9,27,15,45,766.5,72.0,2.25,27.5,390.5,852.05,641.18
2016,9,27,16,0,741.0,67.0,2.3,27.0,342.0,802.53,610.8
2016,9,27,16,15,698.5,62.0,2.25,26.0,291.0,736.13,567.59
2016,9,27,16,30,656.0,57.0,2.2,25.0,240.0,669.49,522.07
2016,9,27,16,45,596.0,50.0,2.2,24.5,190.0,593.54,466.15
2016,9,27,17,0,536.0,43.0,2.2,24.0,140.0,514.0,403.99
2016,9,27,17,15,428.0,33.5,2.15,23.0,94.5,399.66,311.01
2016,9,27,17,30,320.0,24.0,2.1,22.0,49.0,288.73,184.0
2016,9,27,17,45,160.0,12.0,2.05,21.0,24.5,111.1,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,127.0,13.5,1.75,13.0,23.5,10.62,0.0
2016,9,28,6,30,254.0,27.0,1.8,13.0,47.0,22.21,10.85
2016,9,28,6,45,363.5,38.0,1.9,13.5,91.0,31.17,21.43
2016,9,28,7,0,473.0,49.0,2.0,14.0,135.0,40.18,29.96
2016,9,28,7,15,540.0,56.5,1.9,14.5,184.5,46.1,35.5
2016,9,28,7,30,607.0,64.0,1.8,15.0,234.0,52.04,40.85
2016,9,28,7,45,655.5,69.0,1.75,15.5,285.0,55.92,44.2
2016,9,28,8,0,704.0,74.0,1.7,16.0,336.0,59.82,47.47
2016,9,28,8,15,536.5,121.5,1.65,16.5,337.0,87.13,71.1
2016,9,28,8,30,369.0,169.0,1.6,17.0,338.0,135.62,97.38
2016,9,28,8,45,591.0,128.5,1.6,18.0,430.0,168.4,108.02
2016,9,28,9,0,813.0,88.0,1.6,19.0,522.0,228.98,146.44
2016,9,28,9,15,829.0,90.5,1.65,19.5,562.0,291.57,199.81
2016,9,28,9,30,845.0,93.0,1.7,20.0,602.0,355.36,255.05
2016,9,28,9,45,856.5,95.5,1.75,20.5,636.0,418.33,308.97
2016,9,28,10,0,868.0,98.0,1.8,21.0,670.0,480.92,361.04
2016,9,28,10,15,877.0,99.5,1.85,21.0,697.0,540.47,409.92
2016,9,28,10,30,886.0,101.0,1.9,21.0,724.0,599.18,456.66
2016,9,28,10,45,887.5,104.0,2.0,21.5,743.0,653.5,498.14
2016,9,28,11,0,889.0,107.0,2.1,22.0,762.0,705.76,536.89
2016,9,28,11,15,892.5,107.5,2.2,22.0,774.0,754.87,573.55
2016,9,28,11,30,896.0,108.0,2.3,22.0,786.0,801.61,606.75
2016,9,28,11,45,894.5,109.5,2.4,22.5,789.5,842.72,633.88
2016,9,28,12,0,893.0,111.0,2.5,23.0,793.0,880.7,658.76
2016,9,28,12,15,891.5,111.0,2.55,23.0,788.5,913.92,681.25
2016,9,28,12,30,890.0,111.0,2.6,23.0,784.0,943.71,701.49
2016,9,28,12,45,887.5,110.0,2.7,23.0,772.0,967.95,718.59
2016,9,28,13,0,885.0,109.0,2.8,23.0,760.0,988.46,733.38
2016,9,28,13,15,879.0,107.5,2.85,23.0,739.5,1001.17,742.76
2016,9,28,13,30,873.0,106.0,2.9,23.0,719.0,1009.91,749.76
2016,9,28,13,45,864.0,104.5,3.0,23.0,691.5,1025.27,761.81
2016,9,28,14,0,855.0,103.0,3.1,23.0,664.0,1023.08,762.36
2016,9,28,14,15,842.5,101.0,3.1,22.5,629.5,1012.68,758.4
2016,9,28,14,30,830.0,99.0,3.1,22.0,595.0,998.38,752.0
2016,9,28,14,45,816.0,95.0,3.15,21.5,555.5,976.35,740.87
2016,9,28,15,0,802.0,91.0,3.2,21.0,516.0,950.75,727.27
2016,9,28,15,15,779.0,87.5,3.25,20.5,471.0,913.49,705.39
2016,9,28,15,30,756.0,84.0,3.3,20.0,426.0,873.41,681.14
2016,9,28,15,45,729.5,78.5,3.35,19.5,378.0,825.1,650.31
2016,9,28,16,0,703.0,73.0,3.4,19.0,330.0,781.36,621.84
2016,9,28,16,15,657.0,67.5,3.35,18.5,279.5,712.7,573.05
2016,9,28,16,30,611.0,62.0,3.3,18.0,229.0,644.41,522.5
2016,9,28,16,45,544.5,54.5,3.3,17.5,179.5,557.59,455.01
2016,9,28,17,0,478.0,47.0,3.3,17.0,130.0,473.96,386.33
2016,9,28,17,15,362.5,36.0,3.25,16.0,86.5,354.64,284.59
2016,9,28,17,30,247.0,25.0,3.2,15.0,43.0,236.27,140.25
2016,9,28,17,45,123.5,12.5,3.15,14.5,21.5,88.28,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,125.5,13.5,2.5,10.5,23.0,10.62,0.0
2016,9,29,6,30,251.0,27.0,2.6,11.0,46.0,22.26,10.39
2016,9,29,6,45,366.0,38.0,2.75,11.5,90.5,31.23,21.6
2016,9,29,7,0,481.0,49.0,2.9,12.0,135.0,40.28,30.26
2016,9,29,7,15,549.5,56.5,2.85,12.5,184.5,46.22,35.88
2016,9,29,7,30,618.0,64.0,2.8,13.0,234.0,52.2,41.31
2016,9,29,7,45,315.5,97.5,2.8,13.5,185.0,69.37,56.55
2016,9,29,8,0,13.0,131.0,2.8,14.0,136.0,94.38,78.43
2016,9,29,8,15,33.0,157.5,2.8,14.5,172.0,108.63,90.51
2016,9,29,8,30,53.0,184.0,2.8,15.0,208.0,130.27,102.47
2016,9,29,8,45,126.0,209.0,2.8,15.5,274.0,161.98,124.05
2016,9,29,9,0,199.0,234.0,2.8,16.0,340.0,206.52,156.53
2016,9,29,9,15,126.5,243.5,2.8,16.5,313.0,213.11,164.99
2016,9,29,9,30,54.0,253.0,2.8,17.0,286.0,207.79,163.04
2016,9,29,9,45,89.0,279.5,2.8,17.5,337.0,248.35,194.57
2016,9,29,10,0,124.0,306.0,2.8,18.0,388.0,299.06,233.98
2016,9,29,10,15,513.5,199.0,2.8,18.0,556.0,439.08,342.73
2016,9,29,10,30,903.0,92.0,2.8,18.0,724.0,602.54,469.15
2016,9,29,10,45,909.5,92.0,2.85,18.5,744.0,657.94,511.67
2016,9,29,11,0,916.0,92.0,2.9,19.0,764.0,711.62,552.26
2016,9,29,11,15,918.5,92.5,2.95,19.0,775.5,760.96,589.67
2016,9,29,11,30,921.0,93.0,3.0,19.0,787.0,807.75,622.7
2016,9,29,11,45,922.5,93.0,3.05,19.5,790.5,850.48,651.23
2016,9,29,12,0,924.0,93.0,3.1,20.0,794.0,890.19,677.43
2016,9,29,12,15,922.5,92.5,3.15,20.0,789.5,923.52,700.43
2016,9,29,12,30,921.0,92.0,3.2,20.0,785.0,953.28,721.06
2016,9,29,12,45,918.0,91.5,3.25,20.0,772.0,977.94,738.32
2016,9,29,13,0,915.0,91.0,3.3,20.0,759.0,998.75,753.13
2016,9,29,13,15,909.5,90.0,3.3,20.0,739.0,1012.61,763.03
2016,9,29,13,30,904.0,89.0,3.3,20.0,719.0,1022.41,770.43
2016,9,29,13,45,895.5,87.5,3.35,20.0,691.5,1024.53,773.29
2016,9,29,14,0,887.0,86.0,3.4,20.0,664.0,1022.57,773.66
2016,9,29,14,15,875.5,84.5,3.45,19.5,629.5,1013.56,770.92
2016,9,29,14,30,864.0,83.0,3.5,19.0,595.0,1000.67,765.72
2016,9,29,14,45,848.0,80.5,3.55,19.0,555.0,978.23,752.57
2016,9,29,15,0,832.0,78.0,3.6,19.0,515.0,964.57,745.59
2016,9,29,15,15,810.5,75.5,3.65,18.5,470.0,929.6,724.96
2016,9,29,15,30,789.0,73.0,3.7,18.0,425.0,891.74,702.0
2016,9,29,15,45,758.0,69.0,3.75,17.5,376.5,840.31,668.55
2016,9,29,16,0,727.0,65.0,3.8,17.0,328.0,787.13,632.76
2016,9,29,16,15,683.0,60.5,3.75,16.5,277.5,720.37,584.79
2016,9,29,16,30,639.0,56.0,3.7,16.0,227.0,660.23,539.77
2016,9,29,16,45,568.5,49.5,3.7,15.5,177.0,570.65,469.21
2016,9,29,17,0,498.0,43.0,3.7,15.0,127.0,484.7,397.67
2016,9,29,17,15,381.0,33.0,3.55,14.5,83.5,364.98,293.02
2016,9,29,17,30,264.0,23.0,3.4,14.0,40.0,243.28,122.97
2016,9,29,17,45,132.0,11.5,3.3,13.5,20.0,92.85,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
