Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,6,15,132.5,12.5,3.35,10.5,22.5,9.83,0.0
2016,9,30,6,30,265.0,25.0,3.5,11.0,45.0,20.63,8.51
2016,9,30,6,45,379.5,35.5,3.65,11.5,88.5,29.27,19.81
2016,9,30,7,0,494.0,46.0,3.8,12.0,132.0,38.0,28.19
2016,9,30,7,15,562.0,53.0,3.85,12.0,182.0,43.65,33.63
2016,9,30,7,30,630.0,60.0,3.9,12.0,232.0,49.36,38.92
2016,9,30,7,45,676.0,64.5,4.0,12.5,282.5,52.98,42.11
2016,9,30,8,0,722.0,69.0,4.1,13.0,333.0,61.24,49.33
2016,9,30,8,15,752.5,73.0,4.1,13.5,381.0,64.49,51.98
2016,9,30,8,30,783.0,77.0,4.1,14.0,429.0,107.76,62.72
2016,9,30,8,45,806.0,79.5,4.2,14.5,474.0,168.15,100.32
2016,9,30,9,0,829.0,82.0,4.3,15.0,519.0,231.15,151.15
2016,9,30,9,15,845.0,84.0,4.3,15.5,558.5,294.24,206.87
2016,9,30,9,30,861.0,86.0,4.3,16.0,598.0,360.36,266.02
2016,9,30,9,45,874.0,87.0,4.3,16.5,632.0,422.41,321.29
2016,9,30,10,0,887.0,88.0,4.3,17.0,666.0,484.56,375.17
2016,9,30,10,15,895.5,89.5,4.25,17.0,693.0,544.69,426.46
2016,9,30,10,30,904.0,91.0,4.2,17.0,720.0,603.89,475.39
2016,9,30,10,45,908.5,92.0,4.2,17.5,739.5,658.95,519.03
2016,9,30,11,0,913.0,93.0,4.2,18.0,759.0,712.13,559.87
2016,9,30,11,15,916.5,93.5,4.25,18.0,771.0,761.99,598.43
2016,9,30,11,30,920.0,94.0,4.3,18.0,783.0,809.41,632.57
2016,9,30,11,45,921.5,94.5,4.35,18.0,787.0,852.56,663.38
2016,9,30,12,0,923.0,95.0,4.4,18.0,791.0,892.7,691.95
2016,9,30,12,15,921.5,94.5,4.4,18.0,786.5,925.95,715.23
2016,9,30,12,30,920.0,94.0,4.4,18.0,782.0,955.64,736.03
2016,9,30,12,45,915.0,94.5,4.45,18.0,769.0,979.43,753.25
2016,9,30,13,0,910.0,95.0,4.5,18.0,756.0,999.33,767.93
2016,9,30,13,15,904.0,94.0,4.5,17.5,735.5,1012.59,779.26
2016,9,30,13,30,898.0,93.0,4.5,17.0,715.0,1021.81,788.04
2016,9,30,13,45,890.5,91.0,4.55,17.0,687.5,1024.29,791.32
2016,9,30,14,0,883.0,89.0,4.6,17.0,660.0,1022.71,792.02
2016,9,30,14,15,871.0,87.5,4.55,17.0,625.5,1013.16,786.42
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,999.76,778.34
2016,9,30,14,45,844.5,83.0,4.5,17.0,551.0,990.85,774.05
2016,9,30,15,0,830.0,80.0,4.5,17.0,511.0,965.49,758.16
2016,9,30,15,15,808.5,77.0,4.45,16.5,466.0,929.81,735.91
2016,9,30,15,30,787.0,74.0,4.4,16.0,421.0,891.25,711.27
2016,9,30,15,45,757.5,70.0,4.35,16.0,372.5,841.21,676.29
2016,9,30,16,0,728.0,66.0,4.3,16.0,324.0,789.33,639.14
2016,9,30,16,15,683.0,61.0,4.2,15.5,273.5,720.91,589.04
2016,9,30,16,30,638.0,56.0,4.1,15.0,223.0,659.53,542.33
2016,9,30,16,45,567.5,49.0,4.05,14.5,173.5,569.28,470.3
2016,9,30,17,0,497.0,42.0,4.0,14.0,124.0,482.72,397.32
2016,9,30,17,15,376.5,31.5,3.85,13.5,80.5,360.09,288.4
2016,9,30,17,30,256.0,21.0,3.7,13.0,37.0,233.19,86.94
2016,9,30,17,45,128.0,10.5,3.55,12.5,18.5,89.5,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,15,143.0,12.0,2.05,9.5,22.0,9.44,0.0
2016,10,1,6,30,286.0,24.0,2.1,10.0,44.0,19.88,7.22
2016,10,1,6,45,405.5,33.5,2.2,11.0,89.0,27.79,18.52
2016,10,1,7,0,525.0,43.0,2.3,12.0,134.0,35.85,26.27
2016,10,1,7,15,594.0,49.5,2.35,12.5,184.5,41.27,31.43
2016,10,1,7,30,663.0,56.0,2.4,13.0,235.0,50.64,39.91
2016,10,1,7,45,709.5,60.5,2.45,13.5,286.5,54.65,43.44
2016,10,1,8,0,756.0,65.0,2.5,14.0,338.0,58.7,46.88
2016,10,1,8,15,786.0,68.5,2.4,14.5,387.0,61.72,49.34
2016,10,1,8,30,816.0,72.0,2.3,15.0,436.0,108.01,61.0
2016,10,1,8,45,839.0,74.0,2.25,15.5,482.0,170.12,99.79
2016,10,1,9,0,862.0,76.0,2.2,16.0,528.0,238.62,154.72
2016,10,1,9,15,877.5,78.0,2.15,16.5,568.0,302.71,210.62
2016,10,1,9,30,893.0,80.0,2.1,17.0,608.0,367.73,268.01
2016,10,1,9,45,908.5,80.0,2.1,17.5,643.0,431.73,323.71
2016,10,1,10,0,924.0,80.0,2.1,18.0,678.0,496.04,377.95
2016,10,1,10,15,932.0,81.0,2.1,18.5,705.5,557.43,428.13
2016,10,1,10,30,940.0,82.0,2.1,19.0,733.0,617.74,475.58
2016,10,1,10,45,945.5,83.0,2.1,19.5,753.0,675.14,519.18
2016,10,1,11,0,951.0,84.0,2.1,20.0,773.0,730.66,559.92
2016,10,1,11,15,954.0,84.5,2.2,20.0,785.0,781.76,597.86
2016,10,1,11,30,957.0,85.0,2.3,20.0,797.0,830.25,631.5
2016,10,1,11,45,957.5,85.5,2.4,20.0,800.5,873.89,661.65
2016,10,1,12,0,958.0,86.0,2.5,20.0,804.0,914.32,689.55
2016,10,1,12,15,957.0,86.0,2.6,20.0,799.5,949.5,713.9
2016,10,1,12,30,956.0,86.0,2.7,20.0,795.0,981.04,735.89
2016,10,1,12,45,951.5,86.0,2.85,20.5,782.0,1005.5,752.28
2016,10,1,13,0,947.0,86.0,3.0,21.0,769.0,1025.92,766.12
2016,10,1,13,15,941.5,85.0,3.05,21.0,748.5,1040.11,776.57
2016,10,1,13,30,936.0,84.0,3.1,21.0,728.0,1050.12,784.48
2016,10,1,13,45,927.0,83.5,3.2,21.0,699.5,1053.0,788.35
2016,10,1,14,0,918.0,83.0,3.3,21.0,671.0,1051.72,789.69
2016,10,1,14,15,906.5,81.0,3.35,20.5,636.0,1041.93,786.62
2016,10,1,14,30,895.0,79.0,3.4,20.0,601.0,1028.12,781.03
2016,10,1,14,45,878.5,77.5,3.5,20.0,560.0,1006.05,768.78
2016,10,1,15,0,862.0,76.0,3.6,20.0,519.0,980.45,754.1
2016,10,1,15,15,840.0,73.0,3.65,19.5,473.0,955.89,741.08
2016,10,1,15,30,818.0,70.0,3.7,19.0,427.0,916.2,717.06
2016,10,1,15,45,785.5,67.0,3.75,18.5,377.0,863.9,683.37
2016,10,1,16,0,753.0,64.0,3.8,18.0,327.0,809.81,647.2
2016,10,1,16,15,707.0,59.0,3.75,17.5,275.5,739.73,597.01
2016,10,1,16,30,661.0,54.0,3.7,17.0,224.0,669.6,544.42
2016,10,1,16,45,586.5,47.5,3.7,16.5,173.0,582.84,475.98
2016,10,1,17,0,512.0,41.0,3.7,16.0,122.0,493.15,401.1
2016,10,1,17,15,381.5,30.5,3.6,15.5,78.5,362.75,285.32
2016,10,1,17,30,251.0,20.0,3.5,15.0,35.0,225.99,38.5
2016,10,1,17,45,125.5,10.0,3.45,14.5,17.5,87.49,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,6,15,132.5,11.5,2.35,10.5,20.5,9.05,0.0
2016,10,2,6,30,265.0,23.0,2.5,11.0,41.0,19.01,5.6
2016,10,2,6,45,379.5,33.5,2.65,11.5,84.0,27.69,18.3
2016,10,2,7,0,494.0,44.0,2.8,12.0,127.0,36.45,26.76
2016,10,2,7,15,563.5,50.5,2.9,12.5,176.5,41.78,31.85
2016,10,2,7,30,633.0,57.0,3.0,13.0,226.0,47.18,36.8
2016,10,2,7,45,676.0,62.5,3.15,13.5,275.5,55.82,44.48
2016,10,2,8,0,719.0,68.0,3.3,14.0,325.0,60.47,48.46
2016,10,2,8,15,475.0,125.5,3.35,14.0,305.5,88.74,73.33
2016,10,2,8,30,231.0,183.0,3.4,14.0,286.0,138.5,104.24
2016,10,2,8,45,129.0,190.5,3.45,14.5,249.5,152.56,116.76
2016,10,2,9,0,27.0,198.0,3.5,15.0,213.0,151.58,119.89
2016,10,2,9,15,184.5,220.5,3.5,15.0,328.5,214.69,165.86
2016,10,2,9,30,342.0,243.0,3.5,15.0,444.0,302.24,233.5
2016,10,2,9,45,262.5,272.0,3.55,15.5,431.5,320.68,251.35
2016,10,2,10,0,183.0,301.0,3.6,16.0,419.0,324.29,255.95
2016,10,2,10,15,92.0,233.0,3.6,16.0,292.5,240.09,190.43
2016,10,2,10,30,1.0,165.0,3.6,16.0,166.0,128.67,100.4
2016,10,2,10,45,197.5,234.5,3.65,16.5,377.0,334.58,267.38
2016,10,2,11,0,394.0,304.0,3.7,17.0,588.0,544.62,430.01
2016,10,2,11,15,200.5,254.5,3.7,17.0,399.5,385.27,306.0
2016,10,2,11,30,7.0,205.0,3.7,17.0,211.0,168.03,131.3
2016,10,2,11,45,7.5,206.5,3.75,17.0,212.5,170.67,133.78
2016,10,2,12,0,8.0,208.0,3.8,17.0,214.0,173.36,135.96
2016,10,2,12,15,7.5,207.0,3.85,17.0,213.0,173.05,135.75
2016,10,2,12,30,7.0,206.0,3.9,17.0,212.0,172.7,135.52
2016,10,2,12,45,456.5,152.0,3.95,17.0,479.5,629.06,503.84
2016,10,2,13,0,906.0,98.0,4.0,17.0,747.0,1000.54,771.53
2016,10,2,13,15,901.0,97.0,4.05,17.0,727.0,1014.61,779.33
2016,10,2,13,30,896.0,96.0,4.1,17.0,707.0,1024.67,787.47
2016,10,2,13,45,890.5,93.5,4.2,17.0,680.0,1028.47,791.83
2016,10,2,14,0,885.0,91.0,4.3,17.0,653.0,1028.23,793.64
2016,10,2,14,15,872.5,89.0,4.3,17.0,618.5,1017.44,787.69
2016,10,2,14,30,860.0,87.0,4.3,17.0,584.0,1015.69,788.3
2016,10,2,14,45,842.0,85.0,4.35,17.0,543.0,991.51,773.57
2016,10,2,15,0,824.0,83.0,4.4,17.0,502.0,963.81,756.65
2016,10,2,15,15,800.0,80.0,4.35,16.5,456.5,925.58,732.59
2016,10,2,15,30,776.0,77.0,4.3,16.0,411.0,884.56,706.13
2016,10,2,15,45,741.0,73.0,4.3,15.5,361.5,829.36,668.9
2016,10,2,16,0,706.0,69.0,4.3,15.0,312.0,772.56,629.27
2016,10,2,16,15,656.5,63.5,4.2,14.5,261.5,707.23,580.85
2016,10,2,16,30,607.0,58.0,4.1,14.0,211.0,635.95,525.68
2016,10,2,16,45,529.0,50.5,4.0,14.0,162.0,539.95,447.1
2016,10,2,17,0,451.0,43.0,3.9,14.0,113.0,448.13,368.12
2016,10,2,17,15,318.5,31.5,3.7,13.5,71.5,317.77,249.12
2016,10,2,17,30,186.0,20.0,3.5,13.0,30.0,178.52,0.0
2016,10,2,17,45,93.0,10.0,3.3,12.5,15.0,66.86,0.0
2016,10,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,19.5,11.0,1.55,10.5,12.5,8.65,0.0
2016,10,3,6,30,39.0,22.0,1.6,11.0,25.0,16.7,3.13
2016,10,3,6,45,80.0,41.0,1.7,11.5,52.5,30.36,20.52
2016,10,3,7,0,121.0,60.0,1.8,12.0,80.0,43.54,33.01
2016,10,3,7,15,140.5,81.0,1.8,12.0,112.0,58.27,46.63
2016,10,3,7,30,160.0,102.0,1.8,12.0,144.0,72.35,59.47
2016,10,3,7,45,171.5,122.0,1.85,12.5,175.5,85.47,71.08
2016,10,3,8,0,183.0,142.0,1.9,13.0,207.0,98.27,82.15
2016,10,3,8,15,235.5,158.0,1.9,13.0,254.0,106.6,89.27
2016,10,3,8,30,288.0,174.0,1.9,13.0,301.0,137.92,102.0
2016,10,3,8,45,144.0,144.0,1.9,13.5,207.5,125.28,93.72
2016,10,3,9,0,0.0,114.0,1.9,14.0,114.0,86.83,67.68
2016,10,3,9,15,15.0,170.5,1.9,14.0,179.5,132.67,105.02
2016,10,3,9,30,30.0,227.0,1.9,14.0,245.0,182.57,145.18
2016,10,3,9,45,15.0,184.0,1.95,14.5,193.0,146.75,115.94
2016,10,3,10,0,0.0,141.0,2.0,15.0,141.0,108.66,84.69
2016,10,3,10,15,1.5,160.0,2.05,15.0,161.5,124.54,97.61
2016,10,3,10,30,3.0,179.0,2.1,15.0,182.0,140.91,110.78
2016,10,3,10,45,7.0,203.5,2.15,15.5,209.0,163.76,128.94
2016,10,3,11,0,11.0,228.0,2.2,16.0,236.0,187.59,147.73
2016,10,3,11,15,63.5,290.5,2.25,16.0,337.5,292.68,231.83
2016,10,3,11,30,116.0,353.0,2.3,16.0,439.0,397.63,313.57
2016,10,3,11,45,76.0,329.0,2.35,16.0,385.5,351.47,277.02
2016,10,3,12,0,36.0,305.0,2.4,16.0,332.0,300.95,237.14
2016,10,3,12,15,28.0,286.5,2.4,16.0,308.0,280.4,221.2
2016,10,3,12,30,20.0,268.0,2.4,16.0,284.0,240.1,189.51
2016,10,3,12,45,10.0,198.0,2.45,16.0,206.0,169.63,133.42
2016,10,3,13,0,0.0,128.0,2.5,16.0,128.0,100.54,77.33
2016,10,3,13,15,0.0,128.5,2.45,16.0,128.5,101.12,77.98
2016,10,3,13,30,0.0,129.0,2.4,16.0,129.0,101.74,78.59
2016,10,3,13,45,1.5,153.0,2.4,16.0,154.0,124.5,97.39
2016,10,3,14,0,3.0,177.0,2.4,16.0,179.0,148.72,117.32
2016,10,3,14,15,4.5,179.0,2.35,16.0,182.0,153.5,121.47
2016,10,3,14,30,6.0,181.0,2.3,16.0,185.0,158.78,126.11
2016,10,3,14,45,7.0,175.0,2.3,16.0,179.0,156.04,124.25
2016,10,3,15,0,8.0,169.0,2.3,16.0,173.0,153.61,122.66
2016,10,3,15,15,378.5,122.0,2.25,15.5,283.5,554.88,454.86
2016,10,3,15,30,749.0,75.0,2.2,15.0,394.0,855.8,677.95
2016,10,3,15,45,711.0,72.0,2.15,15.0,346.0,799.61,635.72
2016,10,3,16,0,673.0,69.0,2.1,15.0,298.0,748.87,600.03
2016,10,3,16,15,623.5,63.5,1.95,15.0,249.0,677.94,547.15
2016,10,3,16,30,574.0,58.0,1.8,15.0,200.0,607.76,492.82
2016,10,3,16,45,494.0,50.5,1.7,15.0,152.0,511.36,415.84
2016,10,3,17,0,414.0,43.0,1.6,15.0,104.0,419.26,338.43
2016,10,3,17,15,283.0,30.5,1.5,14.5,65.0,290.87,221.24
2016,10,3,17,30,152.0,18.0,1.4,14.0,26.0,151.2,0.0
2016,10,3,17,45,76.0,9.0,1.3,14.0,13.0,55.27,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.0,12.0,1.7,11.0,17.0,9.44,0.0
2016,10,4,6,30,158.0,24.0,1.8,11.0,34.0,18.21,2.39
2016,10,4,6,45,272.5,38.0,1.95,11.5,74.5,28.95,19.18
2016,10,4,7,0,387.0,52.0,2.1,12.0,115.0,42.35,31.91
2016,10,4,7,15,232.0,77.0,2.1,12.0,118.5,55.98,44.57
2016,10,4,7,30,77.0,102.0,2.1,12.0,122.0,72.1,59.24
2016,10,4,7,45,92.0,122.5,2.1,12.5,151.0,84.59,70.31
2016,10,4,8,0,107.0,143.0,2.1,13.0,180.0,97.56,81.55
2016,10,4,8,15,57.5,146.5,2.0,13.5,167.0,102.31,85.36
2016,10,4,8,30,8.0,150.0,1.9,14.0,154.0,109.91,87.21
2016,10,4,8,45,69.5,188.5,1.85,14.5,224.0,144.61,112.67
2016,10,4,9,0,131.0,227.0,1.8,15.0,294.0,191.47,147.81
2016,10,4,9,15,480.5,162.5,1.7,15.5,436.5,258.05,189.77
2016,10,4,9,30,830.0,98.0,1.6,16.0,579.0,365.46,269.07
2016,10,4,9,45,851.0,97.0,1.55,16.5,615.0,428.23,322.64
2016,10,4,10,0,872.0,96.0,1.5,17.0,651.0,491.21,374.91
2016,10,4,10,15,881.5,97.5,1.45,17.0,678.0,551.0,423.7
2016,10,4,10,30,891.0,99.0,1.4,17.0,705.0,609.97,470.1
2016,10,4,10,45,901.5,98.0,1.4,17.5,726.0,666.21,512.37
2016,10,4,11,0,912.0,97.0,1.4,18.0,747.0,721.09,552.24
2016,10,4,11,15,915.5,97.5,1.5,18.0,758.5,770.72,589.27
2016,10,4,11,30,919.0,98.0,1.6,18.0,770.0,817.9,622.05
2016,10,4,11,45,925.5,95.5,1.7,18.5,775.0,861.81,651.19
2016,10,4,12,0,932.0,93.0,1.8,19.0,780.0,902.95,678.27
2016,10,4,12,15,931.0,93.0,1.95,19.0,775.0,937.11,702.49
2016,10,4,12,30,930.0,93.0,2.1,19.0,770.0,967.72,724.47
2016,10,4,12,45,927.0,92.0,2.3,19.0,757.0,991.65,742.69
2016,10,4,13,0,924.0,91.0,2.5,19.0,744.0,1011.68,758.49
2016,10,4,13,15,918.0,90.0,2.65,19.0,723.5,1024.77,769.33
2016,10,4,13,30,912.0,89.0,2.8,19.0,703.0,1033.77,777.67
2016,10,4,13,45,903.5,87.5,2.95,19.5,674.5,1035.55,779.9
2016,10,4,14,0,895.0,86.0,3.1,20.0,646.0,1033.24,779.57
2016,10,4,14,15,882.5,84.0,3.2,19.5,611.5,1022.21,776.06
2016,10,4,14,30,870.0,82.0,3.3,19.0,577.0,1007.29,770.04
2016,10,4,14,45,853.5,80.0,3.4,19.0,536.0,997.09,765.85
2016,10,4,15,0,837.0,78.0,3.5,19.0,495.0,970.64,750.39
2016,10,4,15,15,813.5,75.0,3.55,18.5,449.5,932.6,727.74
2016,10,4,15,30,790.0,72.0,3.6,18.0,404.0,891.75,702.62
2016,10,4,15,45,755.5,68.5,3.7,18.0,354.5,837.32,665.83
2016,10,4,16,0,721.0,65.0,3.8,18.0,305.0,781.26,626.61
2016,10,4,16,15,670.5,59.5,3.8,17.5,254.5,707.31,572.88
2016,10,4,16,30,620.0,54.0,3.8,17.0,204.0,641.66,522.84
2016,10,4,16,45,533.0,47.0,3.8,16.5,154.0,538.7,440.47
2016,10,4,17,0,446.0,40.0,3.8,16.0,104.0,440.71,357.45
2016,10,4,17,15,302.5,28.5,3.7,15.5,64.0,303.29,226.95
2016,10,4,17,30,159.0,17.0,3.6,15.0,24.0,121.44,0.0
2016,10,4,17,45,79.5,8.5,3.55,14.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,120.0,10.5,2.15,9.5,17.5,8.26,0.0
2016,10,5,6,30,240.0,21.0,2.2,10.0,35.0,17.35,0.18
2016,10,5,6,45,377.0,31.0,2.25,10.5,79.0,25.7,16.37
2016,10,5,7,0,514.0,41.0,2.3,11.0,123.0,34.25,24.82
2016,10,5,7,15,588.0,47.5,2.3,11.5,173.5,39.72,30.09
2016,10,5,7,30,662.0,54.0,2.3,12.0,224.0,49.04,38.61
2016,10,5,7,45,713.5,58.0,2.3,13.0,276.0,52.75,41.84
2016,10,5,8,0,765.0,62.0,2.3,14.0,328.0,56.54,45.0
2016,10,5,8,15,796.0,65.5,2.3,14.5,377.0,59.66,47.56
2016,10,5,8,30,827.0,69.0,2.3,15.0,426.0,113.69,63.1
2016,10,5,8,45,852.0,70.5,2.3,16.0,472.0,180.74,107.53
2016,10,5,9,0,877.0,72.0,2.3,17.0,518.0,245.47,159.83
2016,10,5,9,15,892.5,74.0,2.15,17.0,558.5,310.39,216.98
2016,10,5,9,30,908.0,76.0,2.0,17.0,599.0,376.22,275.37
2016,10,5,9,45,920.0,77.0,1.9,17.5,633.5,440.42,330.95
2016,10,5,10,0,932.0,78.0,1.8,18.0,668.0,504.51,384.42
2016,10,5,10,15,940.0,79.5,1.75,18.5,695.0,566.6,434.44
2016,10,5,10,30,948.0,81.0,1.7,19.0,722.0,627.59,481.56
2016,10,5,10,45,954.5,81.0,1.65,19.5,741.5,684.82,524.14
2016,10,5,11,0,961.0,81.0,1.6,20.0,761.0,740.2,563.78
2016,10,5,11,15,963.5,81.5,1.65,20.0,772.5,791.06,600.29
2016,10,5,11,30,966.0,82.0,1.7,20.0,784.0,839.23,632.87
2016,10,5,11,45,967.5,81.5,1.8,20.0,787.0,882.63,662.56
2016,10,5,12,0,969.0,81.0,1.9,20.0,790.0,922.8,690.05
2016,10,5,12,15,967.0,81.0,1.95,20.0,785.0,957.03,713.02
2016,10,5,12,30,965.0,81.0,2.0,20.0,780.0,987.49,733.59
2016,10,5,12,45,953.5,84.5,2.15,20.5,764.5,1009.09,748.24
2016,10,5,13,0,942.0,88.0,2.3,21.0,749.0,1026.41,760.26
2016,10,5,13,15,936.0,87.0,2.35,21.0,728.0,1039.69,770.12
2016,10,5,13,30,930.0,86.0,2.4,21.0,707.0,1048.81,777.5
2016,10,5,13,45,919.5,85.0,2.5,21.0,678.0,1049.21,779.97
2016,10,5,14,0,909.0,84.0,2.6,21.0,649.0,1045.45,779.96
2016,10,5,14,15,896.5,82.0,2.65,20.5,613.0,1034.33,776.21
2016,10,5,14,30,884.0,80.0,2.7,20.0,577.0,1019.26,769.99
2016,10,5,14,45,864.5,78.5,2.8,20.0,535.5,993.99,755.95
2016,10,5,15,0,845.0,77.0,2.9,20.0,494.0,977.44,747.81
2016,10,5,15,15,820.5,74.0,2.95,19.5,447.5,938.24,724.78
2016,10,5,15,30,796.0,71.0,3.0,19.0,401.0,896.23,699.37
2016,10,5,15,45,759.0,67.5,3.05,19.0,351.0,839.26,661.11
2016,10,5,16,0,722.0,64.0,3.1,19.0,301.0,780.78,620.5
2016,10,5,16,15,669.5,58.5,3.05,18.5,250.0,705.0,565.82
2016,10,5,16,30,617.0,53.0,3.0,18.0,199.0,637.74,514.86
2016,10,5,16,45,532.0,46.0,3.0,17.5,149.5,536.59,434.65
2016,10,5,17,0,447.0,39.0,3.0,17.0,100.0,440.26,353.31
2016,10,5,17,15,299.0,27.0,3.05,16.0,60.5,298.14,215.3
2016,10,5,17,30,151.0,15.0,3.1,15.0,21.0,114.37,0.0
2016,10,5,17,45,75.5,7.5,3.15,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,1.45,10.5,16.5,7.87,0.0
2016,10,6,6,30,236.0,20.0,1.5,11.0,33.0,16.52,0.0
2016,10,6,6,45,371.5,30.0,1.55,11.5,76.0,24.88,15.47
2016,10,6,7,0,507.0,40.0,1.6,12.0,119.0,33.42,23.95
2016,10,6,7,15,580.0,46.5,1.7,12.5,168.5,38.89,29.21
2016,10,6,7,30,653.0,53.0,1.8,13.0,218.0,48.13,37.63
2016,10,6,7,45,702.0,57.0,1.9,13.5,269.0,51.81,40.92
2016,10,6,8,0,751.0,61.0,2.0,14.0,320.0,55.56,44.14
2016,10,6,8,15,781.5,64.5,1.95,14.5,368.0,58.68,46.7
2016,10,6,8,30,812.0,68.0,1.9,15.0,416.0,113.5,62.92
2016,10,6,8,45,835.5,70.0,1.9,16.0,461.0,175.4,103.75
2016,10,6,9,0,859.0,72.0,1.9,17.0,506.0,243.38,158.88
2016,10,6,9,15,874.5,74.0,1.85,17.5,545.5,307.12,214.58
2016,10,6,9,30,890.0,76.0,1.8,18.0,585.0,371.78,271.33
2016,10,6,9,45,906.0,75.5,1.75,18.5,619.5,435.11,325.87
2016,10,6,10,0,922.0,75.0,1.7,19.0,654.0,498.75,378.81
2016,10,6,10,15,929.5,76.0,1.6,19.5,680.5,559.42,427.26
2016,10,6,10,30,937.0,77.0,1.5,20.0,707.0,618.92,472.71
2016,10,6,10,45,942.5,78.0,1.45,20.5,726.0,675.74,514.64
2016,10,6,11,0,948.0,79.0,1.4,21.0,745.0,730.67,553.6
2016,10,6,11,15,951.0,79.0,1.35,21.5,756.5,780.64,586.99
2016,10,6,11,30,954.0,79.0,1.3,22.0,768.0,827.98,616.3
2016,10,6,11,45,955.5,79.0,1.3,22.5,771.5,871.24,643.04
2016,10,6,12,0,957.0,79.0,1.3,23.0,775.0,911.35,667.43
2016,10,6,12,15,955.5,78.5,1.35,23.0,770.0,944.91,689.46
2016,10,6,12,30,954.0,78.0,1.4,23.0,765.0,974.76,709.21
2016,10,6,12,45,949.5,78.5,1.5,23.0,751.5,999.12,726.35
2016,10,6,13,0,945.0,79.0,1.6,23.0,738.0,1019.48,741.13
2016,10,6,13,15,939.5,78.0,1.65,23.0,717.0,1033.02,751.03
2016,10,6,13,30,934.0,77.0,1.7,23.0,696.0,1042.4,758.55
2016,10,6,13,45,925.0,76.5,1.75,23.0,667.5,1044.7,761.8
2016,10,6,14,0,916.0,76.0,1.8,23.0,639.0,1042.87,762.69
2016,10,6,14,15,904.0,74.0,1.85,23.0,604.0,1032.0,757.97
2016,10,6,14,30,892.0,72.0,1.9,23.0,569.0,1017.17,750.89
2016,10,6,14,45,874.5,70.5,2.0,23.0,528.0,993.65,738.83
2016,10,6,15,0,857.0,69.0,2.1,23.0,487.0,966.69,724.39
2016,10,6,15,15,834.0,66.0,2.15,22.5,441.5,929.07,703.32
2016,10,6,15,30,811.0,63.0,2.2,22.0,396.0,899.87,687.53
2016,10,6,15,45,777.0,60.0,2.25,22.0,346.5,846.17,652.68
2016,10,6,16,0,743.0,57.0,2.3,22.0,297.0,790.9,615.6
2016,10,6,16,15,693.5,52.5,2.25,21.0,246.5,718.7,565.96
2016,10,6,16,30,644.0,48.0,2.2,20.0,196.0,646.78,513.62
2016,10,6,16,45,560.5,41.0,2.15,19.0,147.0,545.04,435.06
2016,10,6,17,0,477.0,34.0,2.1,18.0,98.0,457.42,361.65
2016,10,6,17,15,328.0,23.5,2.1,17.0,58.5,312.34,213.85
2016,10,6,17,30,179.0,13.0,2.1,16.0,19.0,131.73,0.0
2016,10,6,17,45,89.5,6.5,2.15,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.5,9.0,1.35,12.0,15.5,7.08,0.0
2016,10,7,6,30,239.0,18.0,1.4,12.0,31.0,14.85,0.0
2016,10,7,6,45,368.0,28.0,1.5,12.5,72.5,23.23,13.86
2016,10,7,7,0,497.0,38.0,1.6,13.0,114.0,31.76,22.35
2016,10,7,7,15,569.5,45.0,1.6,13.5,163.0,37.64,27.96
2016,10,7,7,30,642.0,52.0,1.6,14.0,212.0,47.19,36.64
2016,10,7,7,45,689.5,56.0,1.6,15.0,262.0,50.86,39.82
2016,10,7,8,0,737.0,60.0,1.6,16.0,312.0,54.59,42.92
2016,10,7,8,15,768.0,63.5,1.6,16.5,359.5,57.71,45.48
2016,10,7,8,30,799.0,67.0,1.6,17.0,407.0,113.38,62.27
2016,10,7,8,45,822.5,69.5,1.65,18.0,451.5,174.79,102.94
2016,10,7,9,0,846.0,72.0,1.7,19.0,496.0,242.23,157.36
2016,10,7,9,15,862.0,74.0,1.7,19.5,535.5,305.26,212.01
2016,10,7,9,30,878.0,76.0,1.7,20.0,575.0,369.27,267.77
2016,10,7,9,45,744.5,126.5,1.75,21.0,566.5,413.96,309.28
2016,10,7,10,0,611.0,177.0,1.8,22.0,558.0,444.76,336.85
2016,10,7,10,15,632.0,179.5,1.75,22.5,588.5,499.76,379.82
2016,10,7,10,30,653.0,182.0,1.7,23.0,619.0,555.86,422.07
2016,10,7,10,45,776.0,139.5,1.7,23.5,672.0,634.37,480.41
2016,10,7,11,0,899.0,97.0,1.7,24.0,725.0,716.11,539.74
2016,10,7,11,15,902.5,97.5,1.6,24.5,736.5,764.91,572.37
2016,10,7,11,30,906.0,98.0,1.5,25.0,748.0,811.27,600.71
2016,10,7,11,45,907.0,98.0,1.45,25.5,751.0,852.46,625.57
2016,10,7,12,0,908.0,98.0,1.4,26.0,754.0,890.62,648.1
2016,10,7,12,15,756.5,160.5,1.3,26.0,704.5,872.79,634.89
2016,10,7,12,30,605.0,223.0,1.2,26.0,655.0,823.3,600.27
2016,10,7,12,45,495.0,257.5,1.1,26.5,607.0,769.51,561.47
2016,10,7,13,0,385.0,292.0,1.0,27.0,559.0,694.13,508.16
2016,10,7,13,15,533.0,230.0,0.9,27.0,587.5,809.95,588.52
2016,10,7,13,30,681.0,168.0,0.8,27.0,616.0,914.29,654.8
2016,10,7,13,45,670.0,162.0,0.75,27.0,587.5,907.23,648.99
2016,10,7,14,0,659.0,156.0,0.7,27.0,559.0,896.6,642.6
2016,10,7,14,15,627.0,154.5,0.7,26.5,520.5,865.96,625.81
2016,10,7,14,30,595.0,153.0,0.7,26.0,482.0,832.02,606.97
2016,10,7,14,45,543.5,154.5,0.7,26.0,438.0,769.27,567.71
2016,10,7,15,0,492.0,156.0,0.7,26.0,394.0,716.25,534.46
2016,10,7,15,15,504.5,136.5,0.75,25.5,360.5,699.73,527.02
2016,10,7,15,30,517.0,117.0,0.8,25.0,327.0,679.82,516.52
2016,10,7,15,45,474.0,111.0,0.9,25.0,284.5,622.01,478.42
2016,10,7,16,0,431.0,105.0,1.0,25.0,242.0,564.56,439.29
2016,10,7,16,15,391.0,91.0,1.1,24.0,199.0,500.11,394.52
2016,10,7,16,30,351.0,77.0,1.2,23.0,156.0,436.91,347.61
2016,10,7,16,45,289.0,61.0,1.35,22.0,115.0,354.91,282.91
2016,10,7,17,0,227.0,45.0,1.5,21.0,74.0,277.47,217.5
2016,10,7,17,15,113.5,28.5,1.55,20.5,43.0,144.17,89.08
2016,10,7,17,30,0.0,12.0,1.6,20.0,12.0,9.44,0.0
2016,10,7,17,45,0.0,6.0,1.65,19.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,69.0,9.5,1.1,13.5,13.0,7.47,0.0
2016,10,8,6,30,138.0,19.0,1.1,14.0,26.0,14.47,0.0
2016,10,8,6,45,269.5,32.0,1.1,14.5,65.5,26.2,16.01
2016,10,8,7,0,401.0,45.0,1.1,15.0,105.0,36.9,26.59
2016,10,8,7,15,482.0,53.5,1.1,15.5,153.0,43.63,32.97
2016,10,8,7,30,563.0,62.0,1.1,16.0,201.0,50.41,39.16
2016,10,8,7,45,615.0,68.5,1.1,16.5,250.5,55.37,43.55
2016,10,8,8,0,667.0,75.0,1.1,17.0,300.0,60.32,47.79
2016,10,8,8,15,702.5,79.5,1.1,18.0,347.5,63.58,50.34
2016,10,8,8,30,738.0,84.0,1.1,19.0,395.0,118.63,67.68
2016,10,8,8,45,763.0,87.5,1.1,20.0,439.5,182.06,110.32
2016,10,8,9,0,788.0,91.0,1.1,21.0,484.0,243.7,159.23
2016,10,8,9,15,806.5,94.0,1.15,22.0,523.0,305.77,211.53
2016,10,8,9,30,825.0,97.0,1.2,23.0,562.0,369.36,265.02
2016,10,8,9,45,871.0,86.5,1.25,24.0,603.0,433.59,317.41
2016,10,8,10,0,917.0,76.0,1.3,25.0,644.0,500.24,370.18
2016,10,8,10,15,925.0,77.0,1.25,25.5,670.5,560.79,417.07
2016,10,8,10,30,933.0,78.0,1.2,26.0,697.0,620.23,461.19
2016,10,8,10,45,937.0,79.5,1.2,26.5,716.0,676.27,501.53
2016,10,8,11,0,941.0,81.0,1.2,27.0,735.0,730.29,539.05
2016,10,8,11,15,944.5,81.5,1.1,27.0,746.0,780.69,572.13
2016,10,8,11,30,948.0,82.0,1.0,27.0,757.0,828.54,601.25
2016,10,8,11,45,948.0,82.5,0.9,27.5,760.0,870.76,624.89
2016,10,8,12,0,948.0,83.0,0.8,28.0,763.0,909.75,645.92
2016,10,8,12,15,947.0,82.5,0.7,28.0,758.0,943.35,664.43
2016,10,8,12,30,946.0,82.0,0.6,28.0,753.0,973.33,680.46
2016,10,8,12,45,942.0,82.0,0.5,28.5,740.0,997.28,691.3
2016,10,8,13,0,938.0,82.0,0.4,29.0,727.0,1017.27,699.72
2016,10,8,13,15,932.0,81.0,0.35,29.0,706.0,1030.08,706.54
2016,10,8,13,30,926.0,80.0,0.3,29.0,685.0,1038.76,711.18
2016,10,8,13,45,917.0,79.0,0.3,29.0,656.5,1040.27,713.03
2016,10,8,14,0,908.0,78.0,0.3,29.0,628.0,1037.68,712.75
2016,10,8,14,15,896.0,76.0,0.4,28.5,593.0,1026.71,711.53
2016,10,8,14,30,884.0,74.0,0.5,28.0,558.0,1011.84,708.17
2016,10,8,14,45,866.0,72.0,0.6,28.0,517.0,987.14,697.44
2016,10,8,15,0,848.0,70.0,0.7,28.0,476.0,959.05,684.46
2016,10,8,15,15,824.5,67.5,0.8,27.5,430.5,933.28,673.88
2016,10,8,15,30,801.0,65.0,0.9,27.0,385.0,892.78,653.18
2016,10,8,15,45,766.0,61.0,1.05,27.0,335.5,836.89,620.91
2016,10,8,16,0,731.0,57.0,1.2,27.0,286.0,779.54,585.79
2016,10,8,16,15,679.5,52.0,1.2,25.5,236.0,705.21,538.09
2016,10,8,16,30,628.0,47.0,1.2,24.0,186.0,631.35,487.3
2016,10,8,16,45,542.5,40.0,1.3,23.0,137.5,528.53,410.92
2016,10,8,17,0,457.0,33.0,1.4,22.0,89.0,440.93,338.52
2016,10,8,17,15,301.5,21.5,1.45,21.0,51.5,284.99,161.16
2016,10,8,17,30,146.0,10.0,1.5,20.0,14.0,106.85,0.0
2016,10,8,17,45,73.0,5.0,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.5,8.5,0.7,13.5,13.5,6.69,0.0
2016,10,9,6,30,215.0,17.0,0.7,14.0,27.0,14.0,0.0
2016,10,9,6,45,347.5,27.5,0.7,14.5,67.5,22.78,13.01
2016,10,9,7,0,480.0,38.0,0.7,15.0,108.0,31.7,22.04
2016,10,9,7,15,556.0,45.5,0.65,15.5,157.0,37.94,27.97
2016,10,9,7,30,632.0,53.0,0.6,16.0,206.0,44.24,33.74
2016,10,9,7,45,679.5,58.0,0.55,16.5,256.0,52.37,40.94
2016,10,9,8,0,727.0,63.0,0.5,17.0,306.0,56.81,44.72
2016,10,9,8,15,760.0,67.0,0.5,18.0,354.0,60.24,47.44
2016,10,9,8,30,793.0,71.0,0.5,19.0,402.0,119.19,65.78
2016,10,9,8,45,815.0,74.0,0.5,20.0,446.0,180.49,106.45
2016,10,9,9,0,837.0,77.0,0.5,21.0,490.0,244.21,157.06
2016,10,9,9,15,854.0,79.0,0.55,21.5,529.5,307.87,210.95
2016,10,9,9,30,871.0,81.0,0.6,22.0,569.0,374.05,266.82
2016,10,9,9,45,886.0,82.0,0.65,23.0,603.0,437.15,318.59
2016,10,9,10,0,901.0,83.0,0.7,24.0,637.0,500.53,368.65
2016,10,9,10,15,909.0,84.0,0.8,24.5,663.5,560.25,415.34
2016,10,9,10,30,917.0,85.0,0.9,25.0,690.0,618.89,459.67
2016,10,9,10,45,921.5,86.5,1.0,25.5,708.5,674.46,500.42
2016,10,9,11,0,926.0,88.0,1.1,26.0,727.0,728.1,538.65
2016,10,9,11,15,928.5,88.5,1.2,26.0,738.0,777.13,573.38
2016,10,9,11,30,931.0,89.0,1.3,26.0,749.0,823.55,604.47
2016,10,9,11,45,930.0,90.0,1.4,26.5,751.5,864.83,630.84
2016,10,9,12,0,929.0,91.0,1.5,27.0,754.0,902.88,654.99
2016,10,9,12,15,927.5,91.0,1.55,27.0,748.5,936.03,676.62
2016,10,9,12,30,926.0,91.0,1.6,27.0,743.0,965.61,696.04
2016,10,9,12,45,917.5,92.0,1.7,27.5,728.5,985.99,709.02
2016,10,9,13,0,909.0,93.0,1.8,28.0,714.0,1002.32,719.63
2016,10,9,13,15,902.5,92.0,1.85,27.5,693.0,1014.27,729.87
2016,10,9,13,30,896.0,91.0,1.9,27.0,672.0,1022.18,737.81
2016,10,9,13,45,883.5,90.5,1.95,27.0,643.0,1020.61,738.52
2016,10,9,14,0,871.0,90.0,2.0,27.0,614.0,1015.03,736.94
2016,10,9,14,15,857.0,88.0,2.05,26.5,578.5,1015.12,740.64
2016,10,9,14,30,843.0,86.0,2.1,26.0,543.0,998.32,733.51
2016,10,9,14,45,823.0,83.5,2.15,26.0,502.0,971.09,718.28
2016,10,9,15,0,803.0,81.0,2.2,26.0,461.0,940.47,700.74
2016,10,9,15,15,776.5,77.5,2.2,25.5,415.5,899.03,676.48
2016,10,9,15,30,750.0,74.0,2.2,25.0,370.0,855.0,649.89
2016,10,9,15,45,711.5,69.5,2.2,24.5,321.5,796.11,612.01
2016,10,9,16,0,673.0,65.0,2.2,24.0,273.0,743.44,577.06
2016,10,9,16,15,617.0,59.0,2.05,23.0,223.5,666.07,522.3
2016,10,9,16,30,561.0,53.0,1.9,22.0,174.0,589.95,465.56
2016,10,9,16,45,471.5,44.0,1.8,21.0,127.0,484.74,383.46
2016,10,9,17,0,382.0,35.0,1.7,20.0,80.0,385.3,298.96
2016,10,9,17,15,191.0,17.5,1.6,19.0,40.0,196.78,94.05
2016,10,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
