Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,4.5,1.2,11.5,4.5,3.54,0.0
2016,10,10,6,30,0.0,9.0,1.2,12.0,9.0,6.84,0.0
2016,10,10,6,45,0.0,24.0,1.3,12.5,24.0,18.31,9.25
2016,10,10,7,0,0.0,39.0,1.4,13.0,39.0,29.38,20.13
2016,10,10,7,15,0.0,57.5,1.45,13.0,57.5,42.69,32.43
2016,10,10,7,30,0.0,76.0,1.5,13.0,76.0,55.86,44.48
2016,10,10,7,45,1.0,94.5,1.55,13.5,95.0,68.92,56.14
2016,10,10,8,0,2.0,113.0,1.6,14.0,114.0,81.87,67.46
2016,10,10,8,15,139.0,138.5,1.55,14.0,196.0,96.45,80.15
2016,10,10,8,30,276.0,164.0,1.5,14.0,278.0,136.29,99.62
2016,10,10,8,45,156.0,178.5,1.5,14.5,244.5,152.38,115.26
2016,10,10,9,0,36.0,193.0,1.5,15.0,211.0,150.48,118.54
2016,10,10,9,15,260.0,193.0,1.5,15.5,336.5,223.06,169.88
2016,10,10,9,30,484.0,193.0,1.5,16.0,462.0,326.04,247.66
2016,10,10,9,45,281.5,233.0,1.5,16.5,391.5,306.05,237.7
2016,10,10,10,0,79.0,273.0,1.5,17.0,321.0,253.98,199.39
2016,10,10,10,15,220.5,275.5,1.55,17.5,418.0,346.35,271.61
2016,10,10,10,30,362.0,278.0,1.6,18.0,515.0,457.5,356.55
2016,10,10,10,45,362.5,286.5,1.65,18.5,529.5,491.23,381.56
2016,10,10,11,0,363.0,295.0,1.7,19.0,544.0,524.31,406.05
2016,10,10,11,15,636.0,196.5,1.75,19.5,640.5,678.56,521.95
2016,10,10,11,30,909.0,98.0,1.8,20.0,737.0,816.53,620.45
2016,10,10,11,45,910.0,98.0,1.85,20.5,740.0,857.61,646.15
2016,10,10,12,0,911.0,98.0,1.9,21.0,743.0,895.64,670.58
2016,10,10,12,15,909.5,98.0,1.95,21.0,738.0,928.23,692.6
2016,10,10,12,30,908.0,98.0,2.0,21.0,733.0,957.32,712.38
2016,10,10,12,45,897.0,100.5,2.1,21.0,718.5,976.56,726.35
2016,10,10,13,0,886.0,103.0,2.2,21.0,704.0,991.74,737.92
2016,10,10,13,15,879.5,102.0,2.25,21.0,683.0,1003.4,746.8
2016,10,10,13,30,873.0,101.0,2.3,21.0,662.0,1024.31,762.0
2016,10,10,13,45,858.0,101.0,2.35,21.0,632.5,1020.82,761.23
2016,10,10,14,0,843.0,101.0,2.4,21.0,603.0,1013.22,758.18
2016,10,10,14,15,828.0,99.0,2.4,20.5,568.5,999.23,751.94
2016,10,10,14,30,813.0,97.0,2.4,20.0,534.0,981.42,743.27
2016,10,10,14,45,786.5,95.5,2.45,19.5,492.0,948.88,725.1
2016,10,10,15,0,760.0,94.0,2.5,19.0,450.0,920.61,709.7
2016,10,10,15,15,731.0,90.0,2.55,18.5,405.0,877.01,683.14
2016,10,10,15,30,702.0,86.0,2.6,18.0,360.0,831.12,654.27
2016,10,10,15,45,654.5,81.5,2.7,18.0,311.0,765.18,608.85
2016,10,10,16,0,607.0,77.0,2.8,18.0,262.0,698.59,561.2
2016,10,10,16,15,546.0,69.5,2.75,17.0,213.0,616.32,500.59
2016,10,10,16,30,485.0,62.0,2.7,16.0,164.0,535.33,437.64
2016,10,10,16,45,387.0,51.0,2.7,15.5,118.0,422.87,345.46
2016,10,10,17,0,289.0,40.0,2.7,15.0,72.0,320.27,253.81
2016,10,10,17,15,144.5,20.0,2.6,14.5,36.0,160.71,56.87
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,60.5,8.0,1.35,10.5,10.5,0.0,0.0
2016,10,11,6,30,121.0,16.0,1.4,11.0,21.0,12.59,0.0
2016,10,11,6,45,250.0,30.0,1.45,11.5,59.0,24.6,14.09
2016,10,11,7,0,379.0,44.0,1.5,12.0,97.0,36.12,26.07
2016,10,11,7,15,461.5,53.5,1.55,12.0,144.0,43.62,33.35
2016,10,11,7,30,544.0,63.0,1.6,12.0,191.0,51.14,40.42
2016,10,11,7,45,279.5,91.0,1.65,12.5,157.5,65.08,52.93
2016,10,11,8,0,15.0,119.0,1.7,13.0,124.0,85.63,71.08
2016,10,11,8,15,19.5,136.5,1.65,13.5,144.0,98.01,81.7
2016,10,11,8,30,24.0,154.0,1.6,14.0,164.0,113.71,89.9
2016,10,11,8,45,55.0,181.5,1.6,14.5,207.5,139.47,109.21
2016,10,11,9,0,86.0,209.0,1.6,15.0,251.0,172.27,134.43
2016,10,11,9,15,93.5,227.5,1.55,15.0,276.5,197.14,154.61
2016,10,11,9,30,101.0,246.0,1.5,15.0,302.0,223.34,175.91
2016,10,11,9,45,316.0,222.0,1.5,15.5,411.5,312.23,243.68
2016,10,11,10,0,531.0,198.0,1.5,16.0,521.0,425.06,330.67
2016,10,11,10,15,717.0,143.0,1.5,16.5,598.0,518.03,402.47
2016,10,11,10,30,903.0,88.0,1.5,17.0,675.0,615.95,477.36
2016,10,11,10,45,909.0,88.5,1.5,17.5,694.0,670.69,518.2
2016,10,11,11,0,915.0,89.0,1.5,18.0,713.0,723.64,556.73
2016,10,11,11,15,918.5,89.5,1.5,18.0,724.0,772.74,591.89
2016,10,11,11,30,922.0,90.0,1.5,18.0,735.0,819.35,623.22
2016,10,11,11,45,922.5,90.5,1.5,18.0,738.0,860.83,650.78
2016,10,11,12,0,923.0,91.0,1.5,18.0,741.0,899.19,676.09
2016,10,11,12,15,921.5,91.0,1.5,18.0,736.0,931.97,697.59
2016,10,11,12,30,920.0,91.0,1.5,18.0,731.0,961.2,716.78
2016,10,11,12,45,899.5,98.0,1.55,18.5,713.5,976.62,726.37
2016,10,11,13,0,879.0,105.0,1.6,19.0,696.0,1000.26,741.59
2016,10,11,13,15,872.0,104.0,1.65,19.0,675.0,1011.61,750.24
2016,10,11,13,30,865.0,103.0,1.7,19.0,654.0,1018.92,756.6
2016,10,11,13,45,705.5,144.5,1.8,19.0,581.0,924.95,696.87
2016,10,11,14,0,546.0,186.0,1.9,19.0,508.0,805.19,618.21
2016,10,11,14,15,483.5,191.5,2.0,18.5,464.5,751.96,583.98
2016,10,11,14,30,421.0,197.0,2.1,18.0,421.0,696.31,546.29
2016,10,11,14,45,593.5,143.5,2.25,18.0,433.0,817.48,638.8
2016,10,11,15,0,766.0,90.0,2.4,18.0,445.0,914.22,708.62
2016,10,11,15,15,737.5,86.0,2.5,17.5,399.5,877.99,686.29
2016,10,11,15,30,709.0,82.0,2.6,17.0,354.0,832.49,657.9
2016,10,11,15,45,667.0,77.0,2.75,16.5,306.0,771.01,616.98
2016,10,11,16,0,625.0,72.0,2.9,16.0,258.0,708.72,573.47
2016,10,11,16,15,563.5,64.5,2.85,15.5,209.0,625.71,510.73
2016,10,11,16,30,502.0,57.0,2.8,15.0,160.0,544.25,446.04
2016,10,11,16,45,404.5,46.5,2.8,14.5,114.5,432.68,353.91
2016,10,11,17,0,307.0,36.0,2.8,14.0,69.0,327.45,258.41
2016,10,11,17,15,153.5,18.0,2.7,13.5,34.5,165.96,28.14
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,6,15,54.5,7.5,1.45,9.5,9.5,0.0,0.0
2016,10,12,6,30,109.0,15.0,1.3,10.0,19.0,11.8,0.0
2016,10,12,6,45,245.5,29.0,1.2,10.5,57.0,23.79,13.14
2016,10,12,7,0,382.0,43.0,1.1,11.0,95.0,35.37,25.47
2016,10,12,7,15,465.5,52.5,1.0,11.5,142.0,42.9,32.77
2016,10,12,7,30,549.0,62.0,0.9,12.0,189.0,50.46,39.81
2016,10,12,7,45,274.5,67.5,0.85,12.5,131.0,49.38,38.91
2016,10,12,8,0,0.0,73.0,0.8,13.0,73.0,55.39,44.22
2016,10,12,8,15,0.0,85.0,0.8,13.5,85.0,64.23,51.9
2016,10,12,8,30,0.0,97.0,0.8,14.0,97.0,73.34,56.93
2016,10,12,8,45,2.5,128.5,0.85,14.5,130.0,96.78,76.14
2016,10,12,9,0,5.0,160.0,0.9,15.0,163.0,121.08,95.72
2016,10,12,9,15,12.5,181.5,1.0,15.0,188.5,140.55,111.18
2016,10,12,9,30,20.0,203.0,1.1,15.0,214.0,161.4,127.8
2016,10,12,9,45,50.0,236.0,1.25,15.5,266.0,205.49,162.57
2016,10,12,10,0,80.0,269.0,1.4,16.0,318.0,252.2,199.22
2016,10,12,10,15,102.5,286.0,1.6,16.0,351.0,286.52,226.52
2016,10,12,10,30,125.0,303.0,1.8,16.0,384.0,333.38,263.56
2016,10,12,10,45,94.5,302.5,2.0,16.0,364.5,314.71,249.1
2016,10,12,11,0,64.0,302.0,2.2,16.0,345.0,301.98,239.07
2016,10,12,11,15,37.0,262.0,2.2,16.0,287.5,251.8,199.32
2016,10,12,11,30,10.0,222.0,2.2,16.0,230.0,186.15,146.65
2016,10,12,11,45,10.5,223.0,2.2,16.5,231.0,188.76,148.63
2016,10,12,12,0,11.0,224.0,2.2,17.0,232.0,191.43,150.51
2016,10,12,12,15,173.0,264.5,2.15,17.0,384.5,412.11,327.85
2016,10,12,12,30,335.0,305.0,2.1,17.0,537.0,635.08,495.95
2016,10,12,12,45,335.5,299.0,2.1,17.5,527.5,644.22,500.55
2016,10,12,13,0,336.0,293.0,2.1,18.0,518.0,651.72,505.7
2016,10,12,13,15,523.0,220.5,2.15,18.0,558.0,792.55,612.07
2016,10,12,13,30,710.0,148.0,2.2,18.0,598.0,923.14,704.33
2016,10,12,13,45,506.5,200.0,2.3,18.0,514.0,774.48,600.27
2016,10,12,14,0,303.0,252.0,2.4,18.0,430.0,609.39,478.72
2016,10,12,14,15,296.0,238.5,2.45,17.5,404.0,591.69,469.01
2016,10,12,14,30,289.0,225.0,2.5,17.0,378.0,572.4,456.95
2016,10,12,14,45,323.0,199.0,2.65,17.0,357.5,577.15,463.83
2016,10,12,15,0,357.0,173.0,2.8,17.0,337.0,578.98,468.39
2016,10,12,15,15,376.0,151.0,2.65,16.5,308.0,592.14,480.32
2016,10,12,15,30,395.0,129.0,2.5,16.0,279.0,578.58,472.27
2016,10,12,15,45,525.0,95.5,2.45,16.0,266.5,659.04,535.1
2016,10,12,16,0,655.0,62.0,2.4,16.0,254.0,722.55,581.93
2016,10,12,16,15,595.5,55.5,2.3,15.5,205.5,642.06,520.3
2016,10,12,16,30,536.0,49.0,2.2,15.0,157.0,563.26,457.92
2016,10,12,16,45,440.5,40.0,2.15,14.5,111.5,454.53,368.52
2016,10,12,17,0,345.0,31.0,2.1,14.0,66.0,352.58,273.53
2016,10,12,17,15,172.5,15.5,2.1,13.5,33.0,174.22,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.9,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.9,10.0,19.0,14.95,0.0
2016,10,13,6,45,223.0,27.0,1.95,10.5,57.0,22.06,11.31
2016,10,13,7,0,446.0,35.0,2.0,11.0,95.0,29.15,19.93
2016,10,13,7,15,526.0,42.5,2.1,11.5,141.5,35.41,26.03
2016,10,13,7,30,606.0,50.0,2.2,12.0,188.0,41.74,31.96
2016,10,13,7,45,661.5,53.5,2.35,12.5,237.0,48.56,38.14
2016,10,13,8,0,717.0,57.0,2.5,13.0,286.0,51.98,41.14
2016,10,13,8,15,749.5,60.5,2.45,13.5,332.5,60.3,48.41
2016,10,13,8,30,782.0,64.0,2.4,14.0,379.0,118.66,65.89
2016,10,13,8,45,617.5,114.0,2.35,14.5,380.0,183.41,120.77
2016,10,13,9,0,453.0,164.0,2.3,15.0,381.0,226.52,164.18
2016,10,13,9,15,462.5,177.5,2.25,15.5,414.0,274.52,205.37
2016,10,13,9,30,472.0,191.0,2.2,16.0,447.0,323.64,247.37
2016,10,13,9,45,397.0,223.5,2.15,16.5,448.0,348.09,270.44
2016,10,13,10,0,322.0,256.0,2.1,17.0,449.0,369.0,288.88
2016,10,13,10,15,291.0,274.5,2.05,17.0,454.5,393.23,308.93
2016,10,13,10,30,260.0,293.0,2.0,17.0,460.0,414.02,325.47
2016,10,13,10,45,377.0,267.5,2.0,17.5,517.5,486.33,381.72
2016,10,13,11,0,494.0,242.0,2.0,18.0,575.0,582.11,453.96
2016,10,13,11,15,432.0,269.0,2.05,18.0,563.5,591.45,460.12
2016,10,13,11,30,370.0,296.0,2.1,18.0,552.0,580.28,451.69
2016,10,13,11,45,376.5,293.0,2.15,18.5,554.0,604.35,469.46
2016,10,13,12,0,383.0,290.0,2.2,19.0,556.0,627.37,486.05
2016,10,13,12,15,427.0,274.0,2.25,19.0,568.5,688.37,531.29
2016,10,13,12,30,471.0,258.0,2.3,19.0,581.0,732.65,564.33
2016,10,13,12,45,438.5,264.5,2.35,19.5,561.0,726.71,558.89
2016,10,13,13,0,406.0,271.0,2.4,20.0,541.0,696.07,536.78
2016,10,13,13,15,436.0,252.0,2.4,19.5,533.5,740.17,570.78
2016,10,13,13,30,466.0,233.0,2.4,19.0,526.0,761.18,588.37
2016,10,13,13,45,487.5,214.0,2.4,19.0,508.5,771.2,597.24
2016,10,13,14,0,509.0,195.0,2.4,19.0,491.0,778.41,604.37
2016,10,13,14,15,514.0,181.0,2.4,18.5,464.5,771.57,602.37
2016,10,13,14,30,519.0,167.0,2.4,18.0,438.0,761.87,598.35
2016,10,13,14,45,498.0,157.0,2.4,18.0,400.5,727.88,575.27
2016,10,13,15,0,477.0,147.0,2.4,18.0,363.0,691.82,550.6
2016,10,13,15,15,445.0,135.5,2.35,17.5,321.0,641.34,515.42
2016,10,13,15,30,413.0,124.0,2.3,17.0,279.0,589.89,478.56
2016,10,13,15,45,390.0,109.5,2.3,17.0,240.0,542.56,443.36
2016,10,13,16,0,367.0,95.0,2.3,17.0,201.0,494.64,406.45
2016,10,13,16,15,333.5,80.0,2.15,16.5,162.0,436.61,360.11
2016,10,13,16,30,300.0,65.0,2.0,16.0,123.0,379.6,312.52
2016,10,13,16,45,241.5,49.0,1.95,16.0,87.0,302.53,245.72
2016,10,13,17,0,183.0,33.0,1.9,16.0,51.0,230.14,174.38
2016,10,13,17,15,91.5,16.5,1.8,15.5,25.5,111.75,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,14.0,2.0,1.57,0.0
2016,10,14,6,45,0.0,8.5,3.75,14.0,8.5,6.44,0.0
2016,10,14,7,0,0.0,15.0,3.6,14.0,15.0,11.39,4.21
2016,10,14,7,15,0.0,23.0,3.4,14.0,23.0,17.5,9.87
2016,10,14,7,30,0.0,31.0,3.2,14.0,31.0,23.63,15.51
2016,10,14,7,45,0.0,39.5,3.0,14.5,39.5,30.16,21.4
2016,10,14,8,0,0.0,48.0,2.8,15.0,48.0,36.7,27.21
2016,10,14,8,15,0.0,56.0,2.65,15.0,56.0,42.87,32.66
2016,10,14,8,30,0.0,64.0,2.5,15.0,64.0,49.06,36.23
2016,10,14,8,45,0.0,61.0,2.45,15.5,61.0,46.75,34.09
2016,10,14,9,0,0.0,58.0,2.4,16.0,58.0,44.45,31.98
2016,10,14,9,15,0.0,49.5,2.35,16.0,49.5,37.92,26.4
2016,10,14,9,30,0.0,41.0,2.3,16.0,41.0,31.4,20.84
2016,10,14,9,45,0.0,49.0,2.3,16.5,49.0,37.58,25.91
2016,10,14,10,0,0.0,57.0,2.3,17.0,57.0,43.77,30.95
2016,10,14,10,15,0.0,57.0,2.25,17.0,57.0,43.79,30.9
2016,10,14,10,30,0.0,57.0,2.2,17.0,57.0,43.81,30.87
2016,10,14,10,45,0.0,61.5,2.15,17.0,61.5,47.3,33.72
2016,10,14,11,0,0.0,66.0,2.1,17.0,66.0,50.8,36.57
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,45.78,32.39
2016,10,14,11,30,0.0,53.0,2.0,17.0,53.0,40.76,28.23
2016,10,14,11,45,0.0,62.5,1.95,17.5,62.5,48.11,34.23
2016,10,14,12,0,0.0,72.0,1.9,18.0,72.0,55.47,40.19
2016,10,14,12,15,0.0,113.5,1.85,18.0,113.5,88.4,67.11
2016,10,14,12,30,0.0,155.0,1.8,18.0,155.0,123.42,95.46
2016,10,14,12,45,0.5,160.5,1.8,18.0,161.0,129.08,100.04
2016,10,14,13,0,1.0,166.0,1.8,18.0,167.0,134.97,104.89
2016,10,14,13,15,0.5,99.5,1.75,17.5,100.0,77.55,58.51
2016,10,14,13,30,0.0,33.0,1.7,17.0,33.0,25.3,15.5
2016,10,14,13,45,0.0,73.5,1.65,17.0,73.5,56.53,41.55
2016,10,14,14,0,0.0,114.0,1.6,17.0,114.0,89.9,69.18
2016,10,14,14,15,0.0,83.0,1.55,17.0,83.0,63.84,47.75
2016,10,14,14,30,0.0,52.0,1.5,17.0,52.0,39.85,27.88
2016,10,14,14,45,0.0,61.5,1.5,17.0,61.5,47.16,34.11
2016,10,14,15,0,0.0,71.0,1.5,17.0,71.0,54.49,40.36
2016,10,14,15,15,0.0,54.5,1.45,16.5,54.5,41.72,29.79
2016,10,14,15,30,0.0,38.0,1.4,16.0,38.0,29.01,19.14
2016,10,14,15,45,0.0,32.5,1.4,16.0,32.5,24.78,15.57
2016,10,14,16,0,0.0,27.0,1.4,16.0,27.0,20.56,11.96
2016,10,14,16,15,0.0,21.5,1.25,15.5,21.5,16.35,8.35
2016,10,14,16,30,0.0,16.0,1.1,15.0,16.0,12.15,4.69
2016,10,14,16,45,0.0,11.0,1.0,15.0,11.0,8.34,1.31
2016,10,14,17,0,0.0,6.0,0.9,15.0,6.0,4.54,0.0
2016,10,14,17,15,0.0,3.0,0.85,14.5,3.0,2.36,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,47.5,6.0,1.8,11.5,7.5,0.0,0.0
2016,10,15,6,30,95.0,12.0,1.9,12.0,15.0,9.44,0.0
2016,10,15,6,45,240.5,24.5,2.0,12.5,50.0,20.1,8.55
2016,10,15,7,0,386.0,37.0,2.1,13.0,85.0,30.54,20.81
2016,10,15,7,15,471.5,45.0,2.2,13.5,130.5,37.04,27.17
2016,10,15,7,30,557.0,53.0,2.3,14.0,176.0,43.63,33.33
2016,10,15,7,45,339.0,89.5,2.45,14.5,170.0,64.89,52.31
2016,10,15,8,0,121.0,126.0,2.6,15.0,164.0,87.1,71.85
2016,10,15,8,15,128.5,146.0,2.9,15.5,192.0,101.65,79.53
2016,10,15,8,30,136.0,166.0,3.2,16.0,220.0,128.69,97.59
2016,10,15,8,45,87.0,176.5,3.5,16.5,212.5,141.91,109.34
2016,10,15,9,0,38.0,187.0,3.8,17.0,205.0,147.76,115.99
2016,10,15,9,15,79.0,213.5,4.0,17.0,255.0,184.38,144.66
2016,10,15,9,30,120.0,240.0,4.2,17.0,305.0,231.17,182.06
2016,10,15,9,45,325.5,216.0,4.45,17.5,405.5,314.59,246.77
2016,10,15,10,0,531.0,192.0,4.7,18.0,506.0,424.24,333.74
2016,10,15,10,15,433.0,233.0,4.85,18.0,496.0,443.72,351.45
2016,10,15,10,30,335.0,274.0,5.0,18.0,486.0,442.95,352.1
2016,10,15,10,45,409.0,259.0,5.15,18.5,525.0,500.73,398.42
2016,10,15,11,0,483.0,244.0,5.3,19.0,564.0,578.0,458.83
2016,10,15,11,15,269.5,272.0,5.4,19.0,451.5,462.39,367.93
2016,10,15,11,30,56.0,300.0,5.5,19.0,339.0,308.91,244.17
2016,10,15,11,45,36.0,270.5,5.65,19.0,296.0,269.36,212.94
2016,10,15,12,0,16.0,241.0,5.8,19.0,253.0,211.57,166.58
2016,10,15,12,15,10.0,214.0,5.85,19.0,221.5,183.61,144.15
2016,10,15,12,30,4.0,187.0,5.9,19.0,190.0,155.14,121.15
2016,10,15,12,45,48.0,244.5,6.0,19.0,276.0,270.67,215.54
2016,10,15,13,0,92.0,302.0,6.1,19.0,362.0,381.13,304.14
2016,10,15,13,15,92.0,291.5,6.1,18.5,350.5,375.8,300.82
2016,10,15,13,30,92.0,281.0,6.1,18.0,339.0,370.07,297.44
2016,10,15,13,45,124.0,271.5,6.15,18.0,345.0,421.68,339.84
2016,10,15,14,0,156.0,262.0,6.2,18.0,351.0,449.5,363.6
2016,10,15,14,15,91.0,229.0,6.15,17.5,280.5,324.21,263.49
2016,10,15,14,30,26.0,196.0,6.1,17.0,210.0,200.46,161.76
2016,10,15,14,45,20.5,178.0,6.05,17.0,188.5,178.95,144.42
2016,10,15,15,0,15.0,160.0,6.0,17.0,167.0,157.41,126.79
2016,10,15,15,15,7.5,101.0,5.8,16.5,104.5,89.74,70.56
2016,10,15,15,30,0.0,42.0,5.6,16.0,42.0,32.08,21.7
2016,10,15,15,45,0.0,35.5,5.45,16.0,35.5,27.08,17.48
2016,10,15,16,0,0.0,29.0,5.3,16.0,29.0,22.09,13.22
2016,10,15,16,15,0.0,23.0,5.15,16.0,23.0,17.5,9.25
2016,10,15,16,30,0.0,17.0,5.0,16.0,17.0,12.91,5.24
2016,10,15,16,45,0.0,11.5,4.85,16.0,11.5,8.72,1.56
2016,10,15,17,0,0.0,6.0,4.7,16.0,6.0,4.54,0.0
2016,10,15,17,15,0.0,3.0,4.55,15.5,3.0,2.36,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,10,16,6,30,0.0,9.0,1.5,13.0,9.0,7.08,0.0
2016,10,16,6,45,53.5,26.0,1.6,13.5,32.5,19.54,7.34
2016,10,16,7,0,107.0,43.0,1.7,14.0,56.0,31.73,21.65
2016,10,16,7,15,134.0,62.5,1.8,14.0,86.5,45.32,34.36
2016,10,16,7,30,161.0,82.0,1.9,14.0,117.0,58.57,46.55
2016,10,16,7,45,175.0,102.0,2.0,14.5,148.5,71.66,58.28
2016,10,16,8,0,189.0,122.0,2.1,15.0,180.0,84.34,69.4
2016,10,16,8,15,198.0,141.5,2.2,15.0,211.0,101.18,78.5
2016,10,16,8,30,207.0,161.0,2.3,15.0,242.0,132.5,98.31
2016,10,16,8,45,103.5,109.0,2.4,15.5,149.5,99.37,73.62
2016,10,16,9,0,0.0,57.0,2.5,16.0,57.0,43.68,31.32
2016,10,16,9,15,0.0,76.5,2.55,16.0,76.5,58.77,43.93
2016,10,16,9,30,0.0,96.0,2.6,16.0,96.0,73.83,56.36
2016,10,16,9,45,0.0,78.0,2.7,16.5,78.0,59.98,44.6
2016,10,16,10,0,0.0,60.0,2.8,17.0,60.0,46.08,32.88
2016,10,16,10,15,0.0,106.0,2.85,17.0,106.0,81.83,62.4
2016,10,16,10,30,0.0,152.0,2.9,17.0,152.0,118.43,92.24
2016,10,16,10,45,0.0,120.5,3.0,17.0,120.5,93.49,71.72
2016,10,16,11,0,0.0,89.0,3.1,17.0,89.0,68.62,51.26
2016,10,16,11,15,0.0,55.0,3.1,17.0,55.0,42.29,29.51
2016,10,16,11,30,0.0,21.0,3.1,17.0,21.0,16.11,7.77
2016,10,16,11,45,0.0,37.0,3.15,17.5,37.0,28.42,17.96
2016,10,16,12,0,0.0,53.0,3.2,18.0,53.0,40.76,28.11
2016,10,16,12,15,0.0,64.5,3.3,18.0,64.5,49.65,35.44
2016,10,16,12,30,0.0,76.0,3.4,18.0,76.0,58.55,42.77
2016,10,16,12,45,0.0,95.5,3.55,18.0,95.5,73.74,55.27
2016,10,16,13,0,0.0,115.0,3.7,18.0,115.0,89.96,68.6
2016,10,16,13,15,0.0,114.5,3.85,18.0,114.5,89.68,68.45
2016,10,16,13,30,0.0,114.0,4.0,18.0,114.0,89.44,68.36
2016,10,16,13,45,0.0,68.5,4.2,18.0,68.5,52.65,38.15
2016,10,16,14,0,0.0,23.0,4.4,18.0,23.0,17.59,9.05
2016,10,16,14,15,0.0,24.5,4.5,17.5,24.5,18.73,10.07
2016,10,16,14,30,0.0,26.0,4.6,17.0,26.0,19.86,11.09
2016,10,16,14,45,0.0,21.0,4.7,17.0,21.0,16.02,7.89
2016,10,16,15,0,0.0,16.0,4.8,17.0,16.0,12.19,4.68
2016,10,16,15,15,0.0,46.0,4.7,16.5,46.0,35.17,24.24
2016,10,16,15,30,0.0,76.0,4.6,16.0,76.0,59.51,45.01
2016,10,16,15,45,0.0,65.0,4.6,16.0,65.0,50.18,37.14
2016,10,16,16,0,0.0,54.0,4.6,16.0,54.0,41.35,29.62
2016,10,16,16,15,0.0,43.0,4.45,15.5,43.0,32.87,22.35
2016,10,16,16,30,0.0,32.0,4.3,15.0,32.0,24.42,15.0
2016,10,16,16,45,0.0,21.5,4.2,15.0,21.5,16.37,7.89
2016,10,16,17,0,0.0,11.0,4.1,15.0,11.0,8.35,0.32
2016,10,16,17,15,0.0,5.5,4.1,14.5,5.5,4.33,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.6,11.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.6,12.0,12.0,8.65,0.0
2016,10,17,6,45,168.0,26.5,1.6,12.5,45.0,20.09,6.73
2016,10,17,7,0,305.0,42.0,1.6,13.0,78.0,31.98,21.87
2016,10,17,7,15,399.0,52.0,1.6,13.0,123.0,42.33,31.83
2016,10,17,7,30,493.0,62.0,1.6,13.0,168.0,50.24,39.32
2016,10,17,7,45,559.5,67.5,1.6,13.5,216.0,54.41,43.18
2016,10,17,8,0,626.0,73.0,1.6,14.0,264.0,58.71,46.97
2016,10,17,8,15,665.5,78.0,1.6,14.0,310.0,71.9,49.09
2016,10,17,8,30,705.0,83.0,1.6,14.0,356.0,127.47,75.14
2016,10,17,8,45,425.0,142.0,1.6,14.5,312.0,174.64,121.99
2016,10,17,9,0,145.0,201.0,1.6,15.0,268.0,183.38,141.4
2016,10,17,9,15,478.0,146.0,1.6,15.5,394.0,258.88,192.73
2016,10,17,9,30,811.0,91.0,1.6,16.0,520.0,370.98,277.4
2016,10,17,9,45,827.0,92.5,1.6,16.5,552.5,432.11,329.64
2016,10,17,10,0,843.0,94.0,1.6,17.0,585.0,493.77,380.85
2016,10,17,10,15,852.5,95.5,1.6,17.0,610.0,552.24,428.69
2016,10,17,10,30,862.0,97.0,1.6,17.0,635.0,609.94,474.39
2016,10,17,10,45,871.0,96.5,1.65,17.5,653.5,659.47,512.34
2016,10,17,11,0,880.0,96.0,1.7,18.0,672.0,711.34,550.78
2016,10,17,11,15,883.5,96.5,1.75,18.0,682.5,758.48,585.44
2016,10,17,11,30,887.0,97.0,1.8,18.0,693.0,803.24,616.44
2016,10,17,11,45,888.5,96.5,1.9,18.0,695.0,842.73,644.13
2016,10,17,12,0,890.0,96.0,2.0,18.0,697.0,879.27,669.79
2016,10,17,12,15,888.0,95.5,2.05,18.0,691.5,909.57,690.72
2016,10,17,12,30,886.0,95.0,2.1,18.0,686.0,936.41,709.42
2016,10,17,12,45,884.5,93.0,2.15,18.0,673.0,958.45,725.02
2016,10,17,13,0,883.0,91.0,2.2,18.0,660.0,976.81,738.33
2016,10,17,13,15,876.0,90.0,2.25,18.0,639.0,987.18,746.49
2016,10,17,13,30,869.0,89.0,2.3,18.0,618.0,993.66,752.31
2016,10,17,13,45,860.0,86.5,2.35,18.0,590.0,992.4,753.16
2016,10,17,14,0,851.0,84.0,2.4,18.0,562.0,999.95,760.2
2016,10,17,14,15,836.0,82.0,2.4,17.5,527.5,985.48,753.33
2016,10,17,14,30,821.0,80.0,2.4,17.0,493.0,967.28,744.18
2016,10,17,14,45,801.5,77.0,2.45,17.0,453.0,939.68,727.63
2016,10,17,15,0,782.0,74.0,2.5,17.0,413.0,908.85,708.68
2016,10,17,15,15,753.0,70.5,2.45,16.5,368.5,865.06,680.57
2016,10,17,15,30,724.0,67.0,2.4,16.0,324.0,818.91,650.06
2016,10,17,15,45,681.5,62.5,2.4,16.0,277.0,756.83,605.9
2016,10,17,16,0,639.0,58.0,2.4,16.0,230.0,701.75,565.16
2016,10,17,16,15,573.0,52.0,2.25,15.5,182.5,616.99,499.76
2016,10,17,16,30,507.0,46.0,2.1,15.0,135.0,534.32,432.63
2016,10,17,16,45,396.5,36.0,2.0,14.5,92.0,413.96,331.42
2016,10,17,17,0,286.0,26.0,1.9,14.0,49.0,295.26,195.96
2016,10,17,17,15,143.0,13.0,1.9,13.5,24.5,112.91,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,17.5,1.9,10.5,40.0,14.19,2.25
2016,10,18,7,0,391.0,35.0,1.9,11.0,80.0,29.04,19.42
2016,10,18,7,15,482.0,43.0,2.0,11.5,126.0,35.61,26.03
2016,10,18,7,30,573.0,51.0,2.1,12.0,172.0,42.3,32.35
2016,10,18,7,45,635.0,55.5,2.25,13.0,220.5,46.12,35.84
2016,10,18,8,0,697.0,60.0,2.4,14.0,269.0,54.15,42.91
2016,10,18,8,15,733.0,63.5,2.45,14.0,316.0,68.54,44.78
2016,10,18,8,30,769.0,67.0,2.5,14.0,363.0,126.2,71.48
2016,10,18,8,45,798.0,69.0,2.55,14.5,406.5,185.99,115.19
2016,10,18,9,0,827.0,71.0,2.6,15.0,450.0,249.03,168.63
2016,10,18,9,15,844.5,73.0,2.5,15.5,488.5,311.72,224.59
2016,10,18,9,30,862.0,75.0,2.4,16.0,527.0,376.49,282.03
2016,10,18,9,45,877.0,76.0,2.35,16.5,559.5,438.46,336.07
2016,10,18,10,0,892.0,77.0,2.3,17.0,592.0,500.69,388.5
2016,10,18,10,15,901.0,78.0,2.2,17.0,618.0,559.71,437.25
2016,10,18,10,30,910.0,79.0,2.1,17.0,644.0,617.76,483.5
2016,10,18,10,45,916.5,79.5,2.05,17.5,662.0,672.49,524.99
2016,10,18,11,0,923.0,80.0,2.0,18.0,680.0,725.44,563.74
2016,10,18,11,15,926.0,80.5,1.95,18.0,690.5,773.82,597.96
2016,10,18,11,30,929.0,81.0,1.9,18.0,701.0,819.64,628.81
2016,10,18,11,45,932.5,80.0,1.85,18.5,704.0,861.49,655.32
2016,10,18,12,0,936.0,79.0,1.8,19.0,707.0,900.36,679.45
2016,10,18,12,15,934.5,78.5,1.85,19.0,701.5,932.2,701.12
2016,10,18,12,30,933.0,78.0,1.9,19.0,696.0,960.44,720.52
2016,10,18,12,45,928.0,78.0,1.95,19.0,682.0,982.25,735.78
2016,10,18,13,0,923.0,78.0,2.0,19.0,668.0,1000.14,748.67
2016,10,18,13,15,916.0,77.0,2.0,19.0,646.5,1010.88,756.41
2016,10,18,13,30,909.0,76.0,2.0,19.0,625.0,1017.57,761.74
2016,10,18,13,45,898.5,75.0,2.05,19.0,596.5,1016.7,762.97
2016,10,18,14,0,888.0,74.0,2.1,19.0,568.0,1011.86,761.81
2016,10,18,14,15,873.5,72.0,2.15,19.0,533.0,997.74,754.64
2016,10,18,14,30,859.0,70.0,2.2,19.0,498.0,979.89,745.09
2016,10,18,14,45,835.0,69.0,2.25,19.0,456.5,962.36,735.75
2016,10,18,15,0,811.0,68.0,2.3,19.0,415.0,929.41,715.69
2016,10,18,15,15,783.0,64.5,2.25,18.5,370.0,886.17,688.5
2016,10,18,15,30,755.0,61.0,2.2,18.0,325.0,840.53,658.88
2016,10,18,15,45,709.5,57.5,2.2,18.0,277.0,776.42,613.96
2016,10,18,16,0,664.0,54.0,2.2,18.0,229.0,711.44,566.53
2016,10,18,16,15,598.5,48.0,2.2,17.0,181.0,633.55,508.71
2016,10,18,16,30,533.0,42.0,2.2,16.0,133.0,550.91,443.26
2016,10,18,16,45,420.0,33.0,2.2,15.5,90.0,429.26,340.84
2016,10,18,17,0,307.0,24.0,2.2,15.0,47.0,306.52,187.36
2016,10,18,17,15,153.5,12.0,2.3,14.5,23.5,119.59,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,45,226.0,15.0,1.9,10.5,40.0,12.24,0.14
2016,10,19,7,0,452.0,30.0,1.9,11.0,80.0,27.41,17.9
2016,10,19,7,15,538.0,36.5,1.95,11.5,126.0,33.43,24.06
2016,10,19,7,30,624.0,43.0,2.0,12.0,172.0,39.59,29.91
2016,10,19,7,45,676.0,47.5,2.05,12.5,220.5,43.85,33.87
2016,10,19,8,0,728.0,52.0,2.1,13.0,269.0,48.16,37.73
2016,10,19,8,15,762.0,55.5,2.1,13.5,315.0,64.25,40.09
2016,10,19,8,30,796.0,59.0,2.1,14.0,361.0,123.45,67.88
2016,10,19,8,45,820.0,61.5,2.15,14.5,404.0,187.78,115.66
2016,10,19,9,0,844.0,64.0,2.2,15.0,447.0,250.59,169.2
2016,10,19,9,15,860.5,65.5,2.15,15.5,485.0,312.59,224.69
2016,10,19,9,30,877.0,67.0,2.1,16.0,523.0,375.56,280.8
2016,10,19,9,45,888.5,68.5,2.1,17.0,555.0,437.19,334.06
2016,10,19,10,0,900.0,70.0,2.1,18.0,587.0,498.66,385.19
2016,10,19,10,15,908.5,71.5,2.0,18.0,612.0,558.14,433.97
2016,10,19,10,30,917.0,73.0,1.9,18.0,637.0,616.59,480.16
2016,10,19,10,45,919.5,74.5,1.85,18.5,654.5,669.93,520.3
2016,10,19,11,0,922.0,76.0,1.8,19.0,672.0,721.13,557.46
2016,10,19,11,15,925.0,76.5,1.75,19.5,682.0,769.3,589.97
2016,10,19,11,30,928.0,77.0,1.7,20.0,692.0,814.91,619.15
2016,10,19,11,45,926.0,78.0,1.7,20.5,694.0,854.24,644.13
2016,10,19,12,0,924.0,79.0,1.7,21.0,696.0,890.28,666.7
2016,10,19,12,15,922.5,79.0,1.7,21.0,690.0,922.21,687.71
2016,10,19,12,30,921.0,79.0,1.7,21.0,684.0,950.62,706.42
2016,10,19,12,45,915.5,79.0,1.75,21.0,670.0,971.6,721.01
2016,10,19,13,0,910.0,79.0,1.8,21.0,656.0,988.69,733.28
2016,10,19,13,15,903.5,78.0,1.8,21.0,635.0,999.66,741.08
2016,10,19,13,30,897.0,77.0,1.8,21.0,614.0,1006.64,746.54
2016,10,19,13,45,888.5,75.0,1.85,21.0,586.5,1006.38,748.18
2016,10,19,14,0,880.0,73.0,1.9,21.0,559.0,1002.16,747.47
2016,10,19,14,15,866.0,71.5,1.95,21.0,524.0,989.16,741.14
2016,10,19,14,30,852.0,70.0,2.0,21.0,489.0,972.5,732.51
2016,10,19,14,45,832.5,67.5,2.05,21.0,449.0,957.43,724.95
2016,10,19,15,0,813.0,65.0,2.1,21.0,409.0,926.9,706.75
2016,10,19,15,15,785.0,62.0,2.05,20.5,364.5,884.33,680.27
2016,10,19,15,30,757.0,59.0,2.0,20.0,320.0,839.38,651.39
2016,10,19,15,45,715.5,55.0,1.95,19.5,272.5,778.38,609.88
2016,10,19,16,0,674.0,51.0,1.9,19.0,225.0,716.43,565.74
2016,10,19,16,15,609.0,45.0,1.85,18.0,177.5,630.86,502.35
2016,10,19,16,30,544.0,39.0,1.8,17.0,130.0,546.88,436.09
2016,10,19,16,45,433.0,30.5,1.75,16.5,87.0,436.47,341.99
2016,10,19,17,0,322.0,22.0,1.7,16.0,44.0,313.17,168.67
2016,10,19,17,15,161.0,11.0,1.75,15.5,22.0,124.12,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
