Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.5,15.0,1.45,10.5,39.0,12.24,0.0
2016,10,20,7,0,441.0,30.0,1.5,11.0,78.0,25.17,15.86
2016,10,20,7,15,531.0,37.5,1.5,11.5,124.5,34.28,24.77
2016,10,20,7,30,621.0,45.0,1.5,12.0,171.0,41.26,31.39
2016,10,20,7,45,677.0,49.5,1.55,13.0,220.0,45.5,35.27
2016,10,20,8,0,733.0,54.0,1.6,14.0,269.0,49.81,39.05
2016,10,20,8,15,768.0,57.5,1.5,14.5,316.0,67.11,41.52
2016,10,20,8,30,803.0,61.0,1.4,15.0,363.0,126.83,69.92
2016,10,20,8,45,828.5,63.5,1.35,15.5,407.0,188.5,115.21
2016,10,20,9,0,854.0,66.0,1.3,16.0,451.0,255.48,171.57
2016,10,20,9,15,871.0,68.0,1.25,16.5,489.5,318.71,227.28
2016,10,20,9,30,888.0,70.0,1.2,17.0,528.0,382.99,283.42
2016,10,20,9,45,902.5,70.5,1.2,18.0,560.5,445.62,336.36
2016,10,20,10,0,917.0,71.0,1.2,19.0,593.0,508.38,387.3
2016,10,20,10,15,925.5,72.0,1.2,19.5,618.5,568.3,434.81
2016,10,20,10,30,934.0,73.0,1.2,20.0,644.0,627.13,479.66
2016,10,20,10,45,938.5,74.0,1.25,20.5,662.0,682.06,520.54
2016,10,20,11,0,943.0,75.0,1.3,21.0,680.0,734.99,558.72
2016,10,20,11,15,946.0,75.5,1.3,21.5,690.0,784.04,591.21
2016,10,20,11,30,949.0,76.0,1.3,22.0,700.0,830.49,620.58
2016,10,20,11,45,949.0,76.0,1.3,22.5,702.0,871.11,645.7
2016,10,20,12,0,949.0,76.0,1.3,23.0,704.0,908.48,668.46
2016,10,20,12,15,947.0,76.0,1.3,23.0,698.0,940.67,689.04
2016,10,20,12,30,945.0,76.0,1.3,23.0,692.0,969.22,707.31
2016,10,20,12,45,939.0,76.5,1.35,23.5,678.0,990.83,720.66
2016,10,20,13,0,933.0,77.0,1.4,24.0,664.0,1008.46,731.66
2016,10,20,13,15,926.0,76.0,1.4,24.0,642.5,1019.25,739.11
2016,10,20,13,30,919.0,75.0,1.4,24.0,621.0,1025.95,744.24
2016,10,20,13,45,910.0,73.5,1.45,24.0,592.5,1025.95,746.2
2016,10,20,14,0,901.0,72.0,1.5,24.0,564.0,1021.93,745.84
2016,10,20,14,15,886.5,70.0,1.5,24.0,528.5,1007.72,738.35
2016,10,20,14,30,872.0,68.0,1.5,24.0,493.0,989.75,728.62
2016,10,20,14,45,852.5,65.5,1.5,24.0,452.5,962.49,712.87
2016,10,20,15,0,833.0,63.0,1.5,24.0,412.0,943.64,702.56
2016,10,20,15,15,804.5,60.0,1.5,23.5,366.5,900.27,676.88
2016,10,20,15,30,776.0,57.0,1.5,23.0,321.0,854.49,648.89
2016,10,20,15,45,734.0,53.0,1.55,22.5,273.0,792.63,608.96
2016,10,20,16,0,692.0,49.0,1.6,22.0,225.0,729.83,566.09
2016,10,20,16,15,626.0,43.5,1.6,21.0,177.0,643.58,503.75
2016,10,20,16,30,560.0,38.0,1.6,20.0,129.0,558.85,438.14
2016,10,20,16,45,443.0,29.5,1.65,19.0,85.5,432.64,333.45
2016,10,20,17,0,326.0,21.0,1.7,18.0,42.0,312.42,138.06
2016,10,20,17,15,163.0,10.5,1.7,17.5,21.0,125.1,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,14.5,1.2,12.5,36.5,11.81,0.0
2016,10,21,7,0,418.0,29.0,1.2,13.0,73.0,24.26,14.8
2016,10,21,7,15,508.0,36.5,1.15,13.5,118.5,33.27,23.64
2016,10,21,7,30,598.0,44.0,1.1,14.0,164.0,40.23,30.19
2016,10,21,7,45,653.0,49.0,1.05,14.5,211.5,44.84,34.47
2016,10,21,8,0,708.0,54.0,1.0,15.0,259.0,49.5,38.62
2016,10,21,8,15,743.5,57.5,0.9,15.5,305.0,67.39,41.25
2016,10,21,8,30,779.0,61.0,0.8,16.0,351.0,125.55,69.26
2016,10,21,8,45,804.0,63.5,0.7,17.0,393.5,185.54,112.9
2016,10,21,9,0,829.0,66.0,0.6,18.0,436.0,248.24,164.73
2016,10,21,9,15,846.5,68.0,0.55,18.5,474.0,312.46,220.0
2016,10,21,9,30,864.0,70.0,0.5,19.0,512.0,375.33,273.61
2016,10,21,9,45,874.5,72.5,0.5,20.0,543.5,436.63,324.19
2016,10,21,10,0,885.0,75.0,0.5,21.0,575.0,497.72,372.47
2016,10,21,10,15,893.5,76.0,0.5,21.0,600.0,555.83,418.07
2016,10,21,10,30,902.0,77.0,0.5,21.0,625.0,612.92,461.32
2016,10,21,10,45,906.5,78.5,0.55,21.5,642.5,666.69,500.47
2016,10,21,11,0,911.0,80.0,0.6,22.0,660.0,718.55,537.09
2016,10,21,11,15,914.5,80.5,0.7,22.0,670.0,766.51,570.82
2016,10,21,11,30,918.0,81.0,0.8,22.0,680.0,811.99,601.72
2016,10,21,11,45,917.5,81.5,0.9,22.5,682.0,851.53,627.4
2016,10,21,12,0,917.0,82.0,1.0,23.0,684.0,887.91,650.97
2016,10,21,12,15,915.0,81.5,1.1,23.0,678.5,918.52,672.07
2016,10,21,12,30,913.0,81.0,1.2,23.0,673.0,945.58,691.04
2016,10,21,12,45,906.0,82.0,1.35,23.0,658.5,966.05,706.71
2016,10,21,13,0,899.0,83.0,1.5,23.0,644.0,982.65,720.08
2016,10,21,13,15,891.5,81.5,1.65,23.0,623.0,991.8,728.81
2016,10,21,13,30,884.0,80.0,1.8,23.0,602.0,996.99,735.16
2016,10,21,13,45,749.0,113.0,1.95,23.0,540.5,931.54,695.11
2016,10,21,14,0,614.0,146.0,2.1,23.0,479.0,840.2,636.89
2016,10,21,14,15,641.0,127.5,2.2,22.5,455.5,849.78,647.82
2016,10,21,14,30,668.0,109.0,2.3,22.0,432.0,855.03,654.94
2016,10,21,14,45,727.5,89.0,2.4,22.0,413.5,886.12,678.83
2016,10,21,15,0,787.0,69.0,2.5,22.0,395.0,905.83,694.62
2016,10,21,15,15,757.0,65.5,2.5,21.5,351.0,860.99,666.06
2016,10,21,15,30,727.0,62.0,2.5,21.0,307.0,813.88,635.5
2016,10,21,15,45,682.5,58.0,2.55,20.5,260.0,750.64,592.18
2016,10,21,16,0,638.0,54.0,2.6,20.0,213.0,694.49,551.83
2016,10,21,16,15,568.0,47.5,2.6,19.0,166.0,605.89,484.95
2016,10,21,16,30,498.0,41.0,2.6,18.0,119.0,519.9,415.79
2016,10,21,16,45,377.0,31.0,2.6,17.5,77.5,392.45,305.29
2016,10,21,17,0,256.0,21.0,2.6,17.0,36.0,256.36,81.47
2016,10,21,17,15,128.0,10.5,2.65,16.5,18.0,99.97,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,6,45,191.0,15.5,1.7,10.5,35.0,12.62,0.0
2016,10,22,7,0,382.0,31.0,1.7,11.0,70.0,25.81,16.06
2016,10,22,7,15,479.0,39.5,1.7,11.5,115.5,32.88,23.44
2016,10,22,7,30,576.0,48.0,1.7,12.0,161.0,40.07,30.26
2016,10,22,7,45,636.5,53.0,1.7,12.5,209.5,44.29,34.24
2016,10,22,8,0,697.0,58.0,1.7,13.0,258.0,52.6,41.7
2016,10,22,8,15,691.5,64.5,1.65,13.0,291.0,72.25,46.02
2016,10,22,8,30,686.0,71.0,1.6,13.0,324.0,121.76,70.57
2016,10,22,8,45,715.5,74.5,1.55,13.5,365.5,181.22,115.3
2016,10,22,9,0,745.0,78.0,1.5,14.0,407.0,240.33,165.38
2016,10,22,9,15,805.5,77.0,1.4,14.5,461.0,307.68,222.96
2016,10,22,9,30,866.0,76.0,1.3,15.0,515.0,382.11,286.08
2016,10,22,9,45,744.0,113.5,1.2,15.5,507.5,419.61,321.87
2016,10,22,10,0,622.0,151.0,1.1,16.0,500.0,443.6,344.25
2016,10,22,10,15,602.5,166.0,1.1,16.0,516.0,487.42,380.2
2016,10,22,10,30,583.0,181.0,1.1,16.0,532.0,522.32,408.19
2016,10,22,10,45,624.0,173.5,1.1,16.5,559.5,584.52,454.86
2016,10,22,11,0,665.0,166.0,1.1,17.0,587.0,643.0,497.54
2016,10,22,11,15,641.0,178.5,1.15,17.0,589.0,673.93,520.23
2016,10,22,11,30,617.0,191.0,1.2,17.0,591.0,700.71,539.78
2016,10,22,11,45,656.0,177.5,1.25,17.5,604.5,750.94,575.73
2016,10,22,12,0,695.0,164.0,1.3,18.0,618.0,800.78,610.4
2016,10,22,12,15,801.0,129.0,1.35,18.0,647.5,879.72,664.25
2016,10,22,12,30,907.0,94.0,1.4,18.0,677.0,954.97,714.41
2016,10,22,12,45,782.5,129.0,1.45,18.0,624.5,921.12,692.21
2016,10,22,13,0,658.0,164.0,1.5,18.0,572.0,860.72,653.24
2016,10,22,13,15,543.0,194.5,1.55,17.5,523.5,786.44,604.64
2016,10,22,13,30,428.0,225.0,1.6,17.0,475.0,716.72,555.97
2016,10,22,13,45,443.5,209.0,1.7,17.0,457.0,723.03,563.74
2016,10,22,14,0,459.0,193.0,1.8,17.0,439.0,726.84,569.07
2016,10,22,14,15,453.5,180.0,1.85,17.0,410.0,710.16,558.91
2016,10,22,14,30,448.0,167.0,1.9,17.0,381.0,691.0,547.07
2016,10,22,14,45,450.5,150.5,1.95,17.0,350.0,673.27,536.43
2016,10,22,15,0,453.0,134.0,2.0,17.0,319.0,652.93,523.49
2016,10,22,15,15,427.0,124.0,2.05,16.5,283.0,610.59,494.2
2016,10,22,15,30,401.0,114.0,2.1,16.0,247.0,567.3,463.23
2016,10,22,15,45,379.0,98.5,2.15,15.5,209.0,519.94,428.05
2016,10,22,16,0,357.0,83.0,2.2,15.0,171.0,472.0,390.68
2016,10,22,16,15,313.0,68.0,2.15,14.5,132.5,405.41,335.72
2016,10,22,16,30,269.0,53.0,2.1,14.0,94.0,340.9,279.8
2016,10,22,16,45,194.0,37.0,2.1,13.5,60.5,253.12,198.48
2016,10,22,17,0,119.0,21.0,2.1,13.0,27.0,149.29,19.98
2016,10,22,17,15,59.5,10.5,2.15,12.5,13.5,50.88,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,6,45,192.0,15.0,1.35,9.5,33.5,12.23,0.0
2016,10,23,7,0,384.0,30.0,1.3,10.0,67.0,25.01,15.26
2016,10,23,7,15,481.0,38.0,1.3,10.5,112.0,31.71,22.47
2016,10,23,7,30,578.0,46.0,1.3,11.0,157.0,38.53,28.99
2016,10,23,7,45,635.5,51.5,1.3,12.0,205.0,46.76,36.52
2016,10,23,8,0,693.0,57.0,1.3,13.0,253.0,51.75,40.95
2016,10,23,8,15,731.0,61.0,1.3,13.5,299.5,71.7,44.33
2016,10,23,8,30,769.0,65.0,1.3,14.0,346.0,129.73,73.5
2016,10,23,8,45,793.5,68.5,1.3,14.5,388.5,189.85,118.45
2016,10,23,9,0,818.0,72.0,1.3,15.0,431.0,252.68,171.82
2016,10,23,9,15,836.5,74.5,1.3,15.0,469.0,315.31,227.59
2016,10,23,9,30,855.0,77.0,1.3,15.0,507.0,379.3,284.29
2016,10,23,9,45,872.5,77.0,1.35,15.5,539.5,441.23,337.76
2016,10,23,10,0,890.0,77.0,1.4,16.0,572.0,503.15,389.55
2016,10,23,10,15,899.0,78.5,1.45,16.5,597.5,562.21,437.42
2016,10,23,10,30,908.0,80.0,1.5,17.0,623.0,620.3,482.88
2016,10,23,10,45,914.5,80.5,1.55,17.5,641.0,674.58,524.08
2016,10,23,11,0,921.0,81.0,1.6,18.0,659.0,727.09,562.77
2016,10,23,11,15,924.5,81.5,1.65,18.0,669.0,775.39,597.37
2016,10,23,11,30,928.0,82.0,1.7,18.0,679.0,821.19,628.93
2016,10,23,11,45,928.5,82.0,1.75,18.5,681.0,861.29,655.15
2016,10,23,12,0,929.0,82.0,1.8,19.0,683.0,898.25,679.11
2016,10,23,12,15,927.0,81.5,1.85,19.0,677.0,929.13,700.22
2016,10,23,12,30,925.0,81.0,1.9,19.0,671.0,956.43,719.06
2016,10,23,12,45,914.0,83.0,2.0,19.0,656.0,974.52,732.51
2016,10,23,13,0,903.0,85.0,2.1,19.0,641.0,988.55,743.53
2016,10,23,13,15,895.0,84.0,2.15,19.0,619.0,997.86,751.04
2016,10,23,13,30,887.0,83.0,2.2,19.0,597.0,1003.21,756.15
2016,10,23,13,45,569.5,158.0,2.25,19.0,482.0,801.9,619.75
2016,10,23,14,0,252.0,233.0,2.3,19.0,367.0,541.48,426.95
2016,10,23,14,15,542.5,153.5,2.3,18.5,418.0,768.91,604.45
2016,10,23,14,30,833.0,74.0,2.3,18.0,469.0,969.5,745.74
2016,10,23,14,45,810.0,71.5,2.35,18.0,428.5,938.84,724.76
2016,10,23,15,0,787.0,69.0,2.4,18.0,388.0,905.03,703.72
2016,10,23,15,15,755.0,65.5,2.35,17.5,343.0,858.23,673.35
2016,10,23,15,30,723.0,62.0,2.3,17.0,298.0,809.23,640.47
2016,10,23,15,45,672.0,58.0,2.3,17.0,250.5,739.98,590.54
2016,10,23,16,0,621.0,54.0,2.3,17.0,203.0,678.79,544.39
2016,10,23,16,15,547.0,47.0,2.15,16.0,156.5,586.63,473.01
2016,10,23,16,30,473.0,40.0,2.0,15.0,110.0,497.42,399.67
2016,10,23,16,45,236.5,35.0,1.9,14.5,70.0,284.63,219.4
2016,10,23,17,0,0.0,30.0,1.8,14.0,30.0,45.9,0.0
2016,10,23,17,15,0.0,15.0,1.8,13.5,15.0,11.8,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,3.45,11.5,13.5,10.3,0.0
2016,10,24,7,0,0.0,27.0,3.6,12.0,27.0,20.39,11.03
2016,10,24,7,15,1.0,46.0,3.65,12.5,46.5,34.0,24.18
2016,10,24,7,30,2.0,65.0,3.7,13.0,66.0,47.46,36.59
2016,10,24,7,45,9.0,83.5,3.8,13.5,86.0,60.54,48.5
2016,10,24,8,0,16.0,102.0,3.9,14.0,106.0,73.53,60.1
2016,10,24,8,15,22.0,119.5,4.0,14.0,126.5,86.87,68.3
2016,10,24,8,30,28.0,137.0,4.1,14.0,147.0,102.12,80.32
2016,10,24,8,45,14.0,131.0,4.25,14.5,136.0,100.39,79.05
2016,10,24,9,0,0.0,125.0,4.4,15.0,125.0,94.89,74.72
2016,10,24,9,15,76.0,173.5,4.4,15.0,211.5,156.31,123.42
2016,10,24,9,30,152.0,222.0,4.4,15.0,298.0,232.91,185.12
2016,10,24,9,45,106.0,229.5,4.4,15.0,284.0,227.68,182.26
2016,10,24,10,0,60.0,237.0,4.4,15.0,270.0,221.51,177.87
2016,10,24,10,15,90.5,255.5,4.45,15.0,308.0,260.13,209.46
2016,10,24,10,30,121.0,274.0,4.5,15.0,346.0,313.19,252.51
2016,10,24,10,45,112.0,281.0,4.55,15.5,349.5,313.23,252.18
2016,10,24,11,0,103.0,288.0,4.6,16.0,353.0,322.74,259.33
2016,10,24,11,15,174.0,292.0,4.6,16.0,403.0,402.14,323.64
2016,10,24,11,30,245.0,296.0,4.6,16.0,453.0,474.14,381.43
2016,10,24,11,45,197.5,300.5,4.65,16.5,427.5,454.93,364.9
2016,10,24,12,0,150.0,305.0,4.7,17.0,402.0,431.62,345.26
2016,10,24,12,15,129.5,300.0,4.75,17.0,383.5,418.43,334.89
2016,10,24,12,30,109.0,295.0,4.8,17.0,365.0,382.32,306.65
2016,10,24,12,45,93.0,284.5,4.85,17.0,343.0,362.69,291.24
2016,10,24,13,0,77.0,274.0,4.9,17.0,321.0,341.8,274.7
2016,10,24,13,15,44.5,236.5,4.95,17.0,263.5,272.08,218.61
2016,10,24,13,30,12.0,199.0,5.0,17.0,206.0,181.78,144.89
2016,10,24,13,45,9.5,188.0,5.05,17.0,193.5,170.4,135.89
2016,10,24,14,0,7.0,177.0,5.1,17.0,181.0,158.97,126.71
2016,10,24,14,15,3.5,104.0,4.95,17.0,106.0,85.77,66.38
2016,10,24,14,30,0.0,31.0,4.8,17.0,31.0,23.68,14.35
2016,10,24,14,45,0.0,54.0,4.7,17.0,54.0,41.35,29.32
2016,10,24,15,0,0.0,77.0,4.6,17.0,77.0,59.47,44.67
2016,10,24,15,15,0.0,67.5,4.45,16.5,67.5,51.77,38.35
2016,10,24,15,30,0.0,58.0,4.3,16.0,58.0,44.42,32.25
2016,10,24,15,45,0.0,48.5,4.15,15.5,48.5,37.09,26.07
2016,10,24,16,0,0.0,39.0,4.0,15.0,39.0,29.78,19.8
2016,10,24,16,15,0.0,29.5,3.9,14.5,29.5,22.49,13.46
2016,10,24,16,30,0.0,20.0,3.8,14.0,20.0,15.21,7.08
2016,10,24,16,45,0.0,12.5,3.7,14.0,12.5,9.49,1.76
2016,10,24,17,0,0.0,5.0,3.6,14.0,5.0,3.78,0.0
2016,10,24,17,15,0.0,2.5,3.65,13.5,2.5,1.97,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,13.0,5.0,3.93,0.0
2016,10,25,7,0,0.0,10.0,3.6,13.0,10.0,7.58,0.43
2016,10,25,7,15,0.0,17.5,3.6,13.0,17.5,13.3,5.99
2016,10,25,7,30,0.0,25.0,3.6,13.0,25.0,19.03,11.32
2016,10,25,7,45,0.0,32.5,3.65,13.5,32.5,24.78,16.59
2016,10,25,8,0,0.0,40.0,3.7,14.0,40.0,30.54,21.79
2016,10,25,8,15,0.0,48.0,3.65,14.5,48.0,36.7,25.87
2016,10,25,8,30,0.0,56.0,3.6,15.0,56.0,42.87,31.04
2016,10,25,8,45,0.0,68.5,3.55,15.5,68.5,52.54,39.1
2016,10,25,9,0,0.0,81.0,3.5,16.0,81.0,62.17,47.04
2016,10,25,9,15,0.0,105.5,3.55,16.0,105.5,80.87,62.57
2016,10,25,9,30,0.0,130.0,3.6,16.0,130.0,99.94,78.28
2016,10,25,9,45,0.0,120.5,3.7,16.5,120.5,92.95,72.15
2016,10,25,10,0,0.0,111.0,3.8,17.0,111.0,85.71,65.89
2016,10,25,10,15,13.0,169.5,3.85,17.0,177.0,139.56,110.12
2016,10,25,10,30,26.0,228.0,3.9,17.0,243.0,197.09,156.77
2016,10,25,10,45,13.0,132.0,3.95,17.5,139.5,111.26,86.59
2016,10,25,11,0,0.0,36.0,4.0,18.0,36.0,27.6,17.31
2016,10,25,11,15,0.0,55.0,4.0,18.0,55.0,42.25,29.46
2016,10,25,11,30,0.0,74.0,4.0,18.0,74.0,56.95,41.58
2016,10,25,11,45,0.0,104.5,4.05,18.0,104.5,81.01,61.34
2016,10,25,12,0,0.0,135.0,4.1,18.0,135.0,106.45,82.13
2016,10,25,12,15,0.0,96.0,4.0,18.0,96.0,74.13,55.68
2016,10,25,12,30,0.0,57.0,3.9,18.0,57.0,43.8,30.72
2016,10,25,12,45,0.0,75.5,3.85,18.0,75.5,58.1,42.58
2016,10,25,13,0,0.0,94.0,3.8,18.0,94.0,72.54,54.52
2016,10,25,13,15,31.5,170.5,3.75,18.0,188.5,187.11,149.48
2016,10,25,13,30,63.0,247.0,3.7,18.0,283.0,308.78,247.65
2016,10,25,13,45,42.0,221.5,3.65,18.5,245.5,262.21,209.61
2016,10,25,14,0,21.0,196.0,3.6,19.0,208.0,193.65,154.05
2016,10,25,14,15,70.5,199.5,3.5,18.5,233.5,274.51,221.94
2016,10,25,14,30,120.0,203.0,3.4,18.0,259.0,358.6,291.21
2016,10,25,14,45,60.0,156.0,3.35,18.0,184.0,218.54,177.59
2016,10,25,15,0,0.0,109.0,3.3,18.0,109.0,91.18,70.83
2016,10,25,15,15,0.0,96.0,3.15,18.0,96.0,79.98,61.75
2016,10,25,15,30,0.0,83.0,3.0,18.0,83.0,68.76,52.44
2016,10,25,15,45,0.0,69.5,2.9,18.0,69.5,56.95,42.51
2016,10,25,16,0,0.0,56.0,2.8,18.0,56.0,45.03,32.35
2016,10,25,16,15,0.0,42.5,2.6,17.5,42.5,32.93,21.99
2016,10,25,16,30,0.0,29.0,2.4,17.0,29.0,22.14,12.64
2016,10,25,16,45,0.0,18.0,2.25,16.5,18.0,13.71,4.78
2016,10,25,17,0,0.0,7.0,2.1,16.0,7.0,5.31,0.0
2016,10,25,17,15,0.0,3.5,2.05,15.5,3.5,2.75,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,45,186.5,13.0,1.7,11.5,29.5,10.23,0.0
2016,10,26,7,0,373.0,26.0,1.7,12.0,59.0,21.7,11.5
2016,10,26,7,15,473.0,34.0,1.7,12.5,102.5,28.48,19.26
2016,10,26,7,30,573.0,42.0,1.7,13.0,146.0,38.38,28.5
2016,10,26,7,45,633.0,47.0,1.75,13.5,192.5,43.01,32.88
2016,10,26,8,0,693.0,52.0,1.8,14.0,239.0,47.71,37.15
2016,10,26,8,15,730.5,55.5,1.85,14.5,284.5,69.8,41.16
2016,10,26,8,30,768.0,59.0,1.9,15.0,330.0,127.16,70.83
2016,10,26,8,45,794.5,61.5,2.0,16.0,372.0,186.44,115.37
2016,10,26,9,0,821.0,64.0,2.1,17.0,414.0,248.61,168.19
2016,10,26,9,15,839.0,66.0,2.15,17.5,451.0,311.86,224.36
2016,10,26,9,30,857.0,68.0,2.2,18.0,488.0,374.11,279.51
2016,10,26,9,45,872.5,68.5,2.3,18.5,520.0,434.84,332.42
2016,10,26,10,0,888.0,69.0,2.4,19.0,552.0,495.85,383.96
2016,10,26,10,15,897.0,70.5,2.45,19.0,577.0,554.39,432.64
2016,10,26,10,30,906.0,72.0,2.5,19.0,602.0,611.99,479.15
2016,10,26,10,45,909.5,73.5,2.6,19.5,619.0,664.88,520.13
2016,10,26,11,0,913.0,75.0,2.7,20.0,636.0,715.75,558.48
2016,10,26,11,15,917.0,75.5,2.75,20.0,646.5,763.7,593.27
2016,10,26,11,30,921.0,76.0,2.8,20.0,657.0,809.22,625.23
2016,10,26,11,45,920.0,77.0,2.9,20.5,659.0,848.59,651.79
2016,10,26,12,0,919.0,78.0,3.0,21.0,661.0,884.8,676.04
2016,10,26,12,15,918.5,78.0,3.0,21.0,656.0,916.99,698.09
2016,10,26,12,30,918.0,78.0,3.0,21.0,651.0,945.76,717.83
2016,10,26,12,45,911.0,79.0,3.05,21.0,637.0,966.07,732.31
2016,10,26,13,0,904.0,80.0,3.1,21.0,623.0,982.51,744.38
2016,10,26,13,15,897.5,79.0,3.05,21.0,602.5,993.09,751.87
2016,10,26,13,30,891.0,78.0,3.0,21.0,582.0,999.76,756.92
2016,10,26,13,45,879.5,77.0,2.95,21.0,553.5,997.53,756.16
2016,10,26,14,0,868.0,76.0,2.9,21.0,525.0,991.45,753.03
2016,10,26,14,15,852.0,74.0,2.8,20.5,490.5,987.95,752.82
2016,10,26,14,30,836.0,72.0,2.7,20.0,456.0,968.47,741.73
2016,10,26,14,45,814.0,69.0,2.65,20.0,416.0,938.11,722.26
2016,10,26,15,0,792.0,66.0,2.6,20.0,376.0,904.59,700.41
2016,10,26,15,15,759.5,62.5,2.45,19.5,331.5,857.3,668.84
2016,10,26,15,30,727.0,59.0,2.3,19.0,287.0,807.84,634.79
2016,10,26,15,45,679.0,54.5,2.2,18.5,240.5,740.86,586.9
2016,10,26,16,0,631.0,50.0,2.1,18.0,194.0,673.2,536.16
2016,10,26,16,15,553.0,43.5,1.8,17.0,147.5,586.64,467.93
2016,10,26,16,30,475.0,37.0,1.5,16.0,101.0,495.05,391.37
2016,10,26,16,45,237.5,30.5,1.25,15.5,62.5,280.14,202.39
2016,10,26,17,0,0.0,24.0,1.0,15.0,24.0,18.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,14.5,12.0,9.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,12.5,2.5,1.97,0.0
2016,10,27,7,0,0.0,5.0,2.3,13.0,5.0,3.78,0.0
2016,10,27,7,15,0.0,9.0,2.4,13.5,9.0,6.82,0.28
2016,10,27,7,30,0.0,13.0,2.5,14.0,13.0,9.86,3.1
2016,10,27,7,45,0.0,17.0,2.6,14.5,17.0,12.91,5.9
2016,10,27,8,0,0.0,21.0,2.7,15.0,21.0,15.97,8.67
2016,10,27,8,15,0.0,25.0,2.65,15.0,25.0,19.03,10.7
2016,10,27,8,30,0.0,29.0,2.6,15.0,29.0,22.1,13.32
2016,10,27,8,45,0.0,25.0,2.55,15.5,25.0,19.05,10.65
2016,10,27,9,0,0.0,21.0,2.5,16.0,21.0,16.01,7.99
2016,10,27,9,15,0.0,80.0,2.45,16.0,80.0,61.47,46.38
2016,10,27,9,30,0.0,139.0,2.4,16.0,139.0,106.93,84.11
2016,10,27,9,45,0.0,132.5,2.35,16.5,132.5,102.37,79.93
2016,10,27,10,0,0.0,126.0,2.3,17.0,126.0,97.57,75.67
2016,10,27,10,15,0.0,138.0,2.25,17.0,138.0,107.39,83.61
2016,10,27,10,30,0.0,150.0,2.2,17.0,150.0,117.42,91.66
2016,10,27,10,45,0.0,100.5,2.15,17.0,100.5,77.64,58.92
2016,10,27,11,0,0.0,51.0,2.1,17.0,51.0,39.15,27.05
2016,10,27,11,15,7.0,135.0,2.2,17.0,139.0,111.03,86.51
2016,10,27,11,30,14.0,219.0,2.3,17.0,227.0,189.64,150.14
2016,10,27,11,45,14.5,219.0,2.4,17.0,227.5,191.66,151.62
2016,10,27,12,0,15.0,219.0,2.5,17.0,228.0,193.74,153.38
2016,10,27,12,15,10.0,203.5,2.5,16.5,210.0,176.6,139.78
2016,10,27,12,30,5.0,188.0,2.5,16.0,192.0,159.01,125.74
2016,10,27,12,45,2.5,151.0,2.5,16.0,153.0,123.92,97.21
2016,10,27,13,0,0.0,114.0,2.5,16.0,114.0,89.48,68.94
2016,10,27,13,15,0.0,128.5,2.4,16.0,128.5,102.47,79.79
2016,10,27,13,30,0.0,143.0,2.3,16.0,143.0,116.3,91.27
2016,10,27,13,45,39.0,183.5,2.2,16.0,203.5,215.34,173.95
2016,10,27,14,0,78.0,224.0,2.1,16.0,264.0,309.19,250.37
2016,10,27,14,15,45.0,193.0,2.0,16.0,216.0,241.91,195.55
2016,10,27,14,30,12.0,162.0,1.9,16.0,168.0,155.37,124.47
2016,10,27,14,45,6.0,130.5,1.8,16.0,133.5,118.07,93.9
2016,10,27,15,0,0.0,99.0,1.7,16.0,99.0,81.33,63.22
2016,10,27,15,15,0.0,86.5,1.6,16.0,86.5,70.52,54.29
2016,10,27,15,30,0.0,74.0,1.5,16.0,74.0,59.68,45.2
2016,10,27,15,45,0.0,61.5,1.4,16.0,61.5,48.78,35.94
2016,10,27,16,0,0.0,49.0,1.3,16.0,49.0,37.8,26.5
2016,10,27,16,15,0.0,36.5,1.2,15.5,36.5,27.89,17.92
2016,10,27,16,30,0.0,24.0,1.1,15.0,24.0,18.29,9.52
2016,10,27,16,45,0.0,14.5,1.0,15.0,14.5,11.03,2.36
2016,10,27,17,0,0.0,5.0,0.9,15.0,5.0,3.93,0.0
2016,10,27,17,15,0.0,2.5,0.95,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,6,45,50.5,14.0,0.35,13.5,18.0,11.02,0.0
2016,10,28,7,0,101.0,28.0,0.3,14.0,36.0,21.03,9.95
2016,10,28,7,15,150.5,45.0,0.35,14.0,66.5,33.36,23.28
2016,10,28,7,30,200.0,62.0,0.4,14.0,97.0,45.54,34.66
2016,10,28,7,45,227.5,79.5,0.5,14.0,130.5,57.65,45.77
2016,10,28,8,0,255.0,97.0,0.6,14.0,164.0,69.48,56.46
2016,10,28,8,15,275.0,113.0,0.7,14.0,197.5,89.29,65.45
2016,10,28,8,30,295.0,129.0,0.8,14.0,231.0,125.01,88.31
2016,10,28,8,45,147.5,116.5,0.9,14.5,167.5,114.29,84.55
2016,10,28,9,0,0.0,104.0,1.0,15.0,104.0,79.37,61.63
2016,10,28,9,15,0.0,113.5,1.1,15.0,113.5,86.95,67.9
2016,10,28,9,30,0.0,123.0,1.2,15.0,123.0,94.63,74.12
2016,10,28,9,45,44.0,180.0,1.35,15.5,203.5,162.73,129.36
2016,10,28,10,0,88.0,237.0,1.5,16.0,284.0,236.25,188.09
2016,10,28,10,15,44.0,165.0,1.6,16.0,188.5,158.59,125.75
2016,10,28,10,30,0.0,93.0,1.7,16.0,93.0,71.67,54.24
2016,10,28,10,45,2.5,139.0,1.85,16.5,141.0,110.38,86.08
2016,10,28,11,0,5.0,185.0,2.0,17.0,189.0,151.06,118.9
2016,10,28,11,15,31.5,228.0,2.1,17.0,248.0,222.18,176.52
2016,10,28,11,30,58.0,271.0,2.2,17.0,307.0,289.19,229.93
2016,10,28,11,45,29.0,198.5,2.35,17.0,216.5,198.35,157.33
2016,10,28,12,0,0.0,126.0,2.5,17.0,126.0,98.99,76.22
2016,10,28,12,15,0.0,133.0,2.55,17.0,133.0,105.14,81.4
2016,10,28,12,30,0.0,140.0,2.6,17.0,140.0,111.5,86.63
2016,10,28,12,45,9.5,179.0,2.65,17.5,185.0,156.2,123.26
2016,10,28,13,0,19.0,218.0,2.7,18.0,230.0,204.59,162.35
2016,10,28,13,15,9.5,182.5,2.7,18.0,188.5,162.3,128.08
2016,10,28,13,30,0.0,147.0,2.7,18.0,147.0,120.2,93.72
2016,10,28,13,45,0.0,142.0,2.7,18.0,142.0,116.5,90.93
2016,10,28,14,0,0.0,137.0,2.7,18.0,137.0,112.9,88.17
2016,10,28,14,15,0.0,137.5,2.65,17.5,137.5,114.96,90.23
2016,10,28,14,30,0.0,138.0,2.6,17.0,138.0,117.65,92.84
2016,10,28,14,45,0.0,126.0,2.6,17.0,126.0,107.58,84.72
2016,10,28,15,0,0.0,114.0,2.6,17.0,114.0,97.58,76.6
2016,10,28,15,15,343.0,88.0,2.45,16.5,192.5,480.44,399.17
2016,10,28,15,30,686.0,62.0,2.3,16.0,271.0,771.56,619.14
2016,10,28,15,45,639.5,56.5,2.15,16.0,226.0,713.68,572.14
2016,10,28,16,0,593.0,51.0,2.0,16.0,181.0,648.38,520.68
2016,10,28,16,15,512.0,43.5,1.75,15.0,136.0,550.77,443.14
2016,10,28,16,30,431.0,36.0,1.5,14.0,91.0,456.86,363.29
2016,10,28,16,45,294.5,24.5,1.3,13.5,54.5,313.98,213.08
2016,10,28,17,0,158.0,13.0,1.1,13.0,18.0,129.41,0.0
2016,10,28,17,15,79.0,6.5,1.1,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,120.0,13.5,1.7,12.5,23.0,10.62,0.0
2016,10,29,7,0,240.0,27.0,1.8,13.0,46.0,22.23,10.11
2016,10,29,7,15,349.0,37.5,1.9,13.0,86.0,30.79,20.99
2016,10,29,7,30,458.0,48.0,2.0,13.0,126.0,39.41,29.29
2016,10,29,7,45,229.0,45.5,2.15,13.5,84.5,34.1,24.87
2016,10,29,8,0,0.0,43.0,2.3,14.0,43.0,32.86,23.85
2016,10,29,8,15,0.0,52.0,2.4,14.5,52.0,39.79,28.53
2016,10,29,8,30,0.0,61.0,2.5,15.0,61.0,46.74,34.37
2016,10,29,8,45,0.0,68.0,2.6,15.5,68.0,52.16,38.82
2016,10,29,9,0,0.0,75.0,2.7,16.0,75.0,57.58,43.22
2016,10,29,9,15,2.0,116.5,2.8,16.0,117.5,89.83,70.08
2016,10,29,9,30,4.0,158.0,2.9,16.0,160.0,123.12,97.49
2016,10,29,9,45,15.0,181.0,3.05,16.5,189.0,146.94,116.56
2016,10,29,10,0,26.0,204.0,3.2,17.0,218.0,172.65,137.15
2016,10,29,10,15,26.5,213.5,3.25,17.0,228.5,183.39,145.78
2016,10,29,10,30,27.0,223.0,3.3,17.0,239.0,194.29,154.53
2016,10,29,10,45,53.5,246.5,3.35,17.5,279.0,246.08,196.11
2016,10,29,11,0,80.0,270.0,3.4,18.0,319.0,292.22,232.69
2016,10,29,11,15,80.5,274.5,3.35,18.0,324.0,303.96,241.88
2016,10,29,11,30,81.0,279.0,3.3,18.0,329.0,315.75,251.18
2016,10,29,11,45,81.5,280.0,3.3,18.0,331.0,323.96,257.72
2016,10,29,12,0,82.0,281.0,3.3,18.0,333.0,332.12,264.26
2016,10,29,12,15,494.5,180.0,3.25,18.0,482.5,657.85,523.73
2016,10,29,12,30,907.0,79.0,3.2,18.0,632.0,935.75,723.65
2016,10,29,12,45,903.5,78.0,3.15,18.5,619.0,956.56,734.38
2016,10,29,13,0,900.0,77.0,3.1,19.0,606.0,973.63,744.83
2016,10,29,13,15,892.5,76.0,3.0,19.0,585.0,983.0,751.15
2016,10,29,13,30,885.0,75.0,2.9,19.0,564.0,988.47,755.01
2016,10,29,13,45,875.5,73.0,2.85,19.0,536.0,986.78,754.59
2016,10,29,14,0,866.0,71.0,2.8,19.0,508.0,981.24,751.78
2016,10,29,14,15,849.5,69.0,2.7,18.5,473.5,964.92,742.66
2016,10,29,14,30,833.0,67.0,2.6,18.0,439.0,956.99,739.44
2016,10,29,14,45,809.5,64.5,2.55,18.0,399.0,925.86,719.05
2016,10,29,15,0,786.0,62.0,2.5,18.0,359.0,891.68,696.41
2016,10,29,15,15,752.5,59.0,2.35,17.5,315.0,844.33,664.26
2016,10,29,15,30,719.0,56.0,2.2,17.0,271.0,794.9,629.6
2016,10,29,15,45,666.5,51.5,2.1,17.0,225.0,724.15,576.98
2016,10,29,16,0,614.0,47.0,2.0,17.0,179.0,653.05,521.77
2016,10,29,16,15,532.5,40.0,1.85,16.0,134.0,563.53,450.98
2016,10,29,16,30,451.0,33.0,1.7,15.0,89.0,469.8,371.07
2016,10,29,16,45,301.0,22.5,1.55,14.5,53.0,314.38,201.72
2016,10,29,17,0,151.0,12.0,1.4,14.0,17.0,123.29,0.0
2016,10,29,17,15,75.5,6.0,1.4,13.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
