Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,6,45,0.0,9.5,4.15,12.5,9.5,7.47,0.0
2016,10,30,7,0,0.0,19.0,4.3,13.0,19.0,14.5,4.02
2016,10,30,7,15,0.0,37.5,4.3,13.0,37.5,27.93,18.4
2016,10,30,7,30,0.0,56.0,4.3,13.0,56.0,41.09,30.69
2016,10,30,7,45,6.0,74.0,4.35,13.5,75.5,53.86,42.39
2016,10,30,8,0,12.0,92.0,4.4,14.0,95.0,66.54,53.83
2016,10,30,8,15,19.0,109.5,4.45,14.0,115.5,80.04,62.51
2016,10,30,8,30,26.0,127.0,4.5,14.0,136.0,95.58,74.94
2016,10,30,8,45,13.0,71.0,4.55,14.5,75.5,57.32,42.77
2016,10,30,9,0,0.0,15.0,4.6,15.0,15.0,11.42,4.11
2016,10,30,9,15,0.0,11.0,4.65,15.0,11.0,8.38,1.49
2016,10,30,9,30,0.0,7.0,4.7,15.0,7.0,5.33,0.0
2016,10,30,9,45,0.0,24.0,4.8,15.5,24.0,18.33,9.89
2016,10,30,10,0,0.0,41.0,4.9,16.0,41.0,31.39,20.84
2016,10,30,10,15,0.0,58.5,4.95,16.0,58.5,44.89,32.12
2016,10,30,10,30,0.0,76.0,5.0,16.0,76.0,58.44,43.39
2016,10,30,10,45,162.0,167.0,5.1,16.0,263.5,265.22,216.02
2016,10,30,11,0,324.0,258.0,5.2,16.0,451.0,476.38,385.96
2016,10,30,11,15,166.0,228.0,5.15,16.0,327.5,336.33,272.86
2016,10,30,11,30,8.0,198.0,5.1,16.0,204.0,166.85,132.49
2016,10,30,11,45,102.5,243.5,5.1,16.5,307.0,321.39,259.85
2016,10,30,12,0,197.0,289.0,5.1,17.0,410.0,458.36,369.3
2016,10,30,12,15,98.5,222.0,5.05,17.0,282.5,309.81,249.99
2016,10,30,12,30,0.0,155.0,5.0,17.0,155.0,124.93,97.66
2016,10,30,12,45,0.0,151.5,4.95,17.0,151.5,122.36,95.79
2016,10,30,13,0,0.0,148.0,4.9,17.0,148.0,119.81,93.8
2016,10,30,13,15,0.0,85.5,4.85,17.0,85.5,65.8,49.3
2016,10,30,13,30,0.0,23.0,4.8,17.0,23.0,17.58,9.12
2016,10,30,13,45,45.5,121.5,4.75,17.0,144.0,154.84,125.49
2016,10,30,14,0,91.0,220.0,4.7,17.0,265.0,319.74,260.86
2016,10,30,14,15,86.0,204.0,4.55,16.5,244.5,300.37,245.72
2016,10,30,14,30,81.0,188.0,4.4,16.0,224.0,280.64,230.61
2016,10,30,14,45,75.5,172.0,4.3,16.0,203.0,260.2,214.32
2016,10,30,15,0,70.0,156.0,4.2,16.0,182.0,239.69,197.79
2016,10,30,15,15,65.0,137.0,4.0,15.5,159.0,215.07,178.01
2016,10,30,15,30,60.0,118.0,3.8,15.0,136.0,190.24,157.67
2016,10,30,15,45,287.0,88.5,3.65,15.0,151.5,422.69,354.75
2016,10,30,16,0,514.0,59.0,3.5,15.0,167.0,586.85,482.99
2016,10,30,16,15,422.0,50.0,3.4,14.5,123.5,479.54,393.39
2016,10,30,16,30,330.0,41.0,3.3,14.0,80.0,375.81,302.54
2016,10,30,16,45,191.0,27.0,3.2,13.5,47.0,229.99,138.53
2016,10,30,17,0,52.0,13.0,3.1,13.0,14.0,49.41,0.0
2016,10,30,17,15,26.0,6.5,3.05,13.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,6,45,113.0,13.0,1.7,9.5,21.0,10.23,0.0
2016,10,31,7,0,226.0,26.0,1.7,10.0,42.0,21.46,7.7
2016,10,31,7,15,344.0,36.5,1.8,10.5,82.5,30.04,20.38
2016,10,31,7,30,462.0,47.0,1.9,11.0,123.0,38.73,28.85
2016,10,31,7,45,540.0,53.0,2.0,12.0,169.0,43.6,33.5
2016,10,31,8,0,618.0,59.0,2.1,13.0,215.0,48.62,38.06
2016,10,31,8,15,662.5,64.0,2.15,13.0,259.5,73.24,44.02
2016,10,31,8,30,707.0,69.0,2.2,13.0,304.0,128.63,74.8
2016,10,31,8,45,614.0,94.5,2.3,13.5,317.5,183.03,121.93
2016,10,31,9,0,521.0,120.0,2.4,14.0,331.0,221.67,160.2
2016,10,31,9,15,338.0,163.0,2.45,14.0,305.0,234.55,180.3
2016,10,31,9,30,155.0,206.0,2.5,14.0,279.0,223.9,178.03
2016,10,31,9,45,110.0,215.0,2.55,14.5,268.5,226.23,181.17
2016,10,31,10,0,65.0,224.0,2.6,15.0,258.0,215.22,172.58
2016,10,31,10,15,111.5,241.5,2.6,15.0,303.0,261.77,210.53
2016,10,31,10,30,158.0,259.0,2.6,15.0,348.0,324.69,261.23
2016,10,31,10,45,261.5,252.5,2.65,15.0,405.0,409.95,329.82
2016,10,31,11,0,365.0,246.0,2.7,15.0,462.0,493.27,396.17
2016,10,31,11,15,260.0,265.5,2.75,15.0,421.0,458.07,367.53
2016,10,31,11,30,155.0,285.0,2.8,15.0,380.0,396.83,318.48
2016,10,31,11,45,305.5,259.0,2.85,15.5,446.0,521.7,418.33
2016,10,31,12,0,456.0,233.0,2.9,16.0,512.0,658.23,523.0
2016,10,31,12,15,451.5,231.5,2.95,16.0,505.5,673.64,534.23
2016,10,31,12,30,447.0,230.0,3.0,16.0,499.0,686.8,544.63
2016,10,31,12,45,442.5,226.0,3.1,16.0,487.0,695.08,551.77
2016,10,31,13,0,438.0,222.0,3.2,16.0,475.0,701.01,557.27
2016,10,31,13,15,288.5,235.5,3.25,16.0,400.0,560.67,449.84
2016,10,31,13,30,139.0,249.0,3.3,16.0,325.0,414.72,334.51
2016,10,31,13,45,140.0,235.0,3.35,16.0,308.5,405.39,328.73
2016,10,31,14,0,141.0,221.0,3.4,16.0,292.0,395.32,321.78
2016,10,31,14,15,70.5,172.5,3.45,16.0,208.0,244.25,199.66
2016,10,31,14,30,0.0,124.0,3.5,16.0,124.0,103.96,81.83
2016,10,31,14,45,8.0,130.0,3.55,16.0,133.0,121.11,96.9
2016,10,31,15,0,16.0,136.0,3.6,16.0,142.0,140.47,113.61
2016,10,31,15,15,11.5,120.0,3.55,15.5,124.0,122.04,98.35
2016,10,31,15,30,7.0,104.0,3.5,15.0,106.0,103.76,83.0
2016,10,31,15,45,3.5,86.0,3.5,15.0,87.0,83.83,65.88
2016,10,31,16,0,0.0,68.0,3.5,15.0,68.0,63.71,48.4
2016,10,31,16,15,0.0,50.0,3.5,14.5,50.0,46.18,33.18
2016,10,31,16,30,0.0,32.0,3.5,14.0,32.0,27.38,16.72
2016,10,31,16,45,0.0,18.5,3.5,13.5,18.5,14.13,2.26
2016,10,31,17,0,0.0,5.0,3.5,13.0,5.0,3.93,0.0
2016,10,31,17,15,0.0,2.5,3.6,13.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,6,45,116.0,12.0,1.95,10.5,20.0,9.44,0.0
2016,11,1,7,0,232.0,24.0,1.9,11.0,40.0,19.8,5.26
2016,11,1,7,15,352.5,34.5,1.95,11.0,80.0,28.46,18.84
2016,11,1,7,30,473.0,45.0,2.0,11.0,120.0,37.22,27.46
2016,11,1,7,45,547.5,51.0,2.05,11.5,166.0,42.13,32.22
2016,11,1,8,0,622.0,57.0,2.1,12.0,212.0,47.16,36.9
2016,11,1,8,15,410.5,94.0,2.15,12.5,204.5,83.0,57.37
2016,11,1,8,30,199.0,131.0,2.2,13.0,197.0,117.43,86.43
2016,11,1,8,45,215.0,148.0,2.25,13.5,227.5,150.18,112.24
2016,11,1,9,0,231.0,165.0,2.3,14.0,258.0,185.35,141.5
2016,11,1,9,15,155.0,182.0,2.25,14.0,247.0,191.49,150.45
2016,11,1,9,30,79.0,199.0,2.2,14.0,236.0,186.29,148.81
2016,11,1,9,45,468.0,140.0,2.15,14.5,380.0,327.03,258.57
2016,11,1,10,0,857.0,81.0,2.1,15.0,524.0,495.43,390.16
2016,11,1,10,15,867.5,82.0,1.95,15.0,549.0,553.38,437.24
2016,11,1,10,30,878.0,83.0,1.8,15.0,574.0,606.83,479.9
2016,11,1,10,45,885.0,84.0,1.7,15.5,591.5,659.83,519.91
2016,11,1,11,0,892.0,85.0,1.6,16.0,609.0,711.22,557.19
2016,11,1,11,15,895.5,85.5,1.5,16.0,619.0,757.67,589.78
2016,11,1,11,30,899.0,86.0,1.4,16.0,629.0,801.73,618.85
2016,11,1,11,45,898.5,86.5,1.35,16.0,630.5,839.96,644.03
2016,11,1,12,0,898.0,87.0,1.3,16.0,632.0,875.13,666.92
2016,11,1,12,15,896.0,86.5,1.25,16.0,626.0,904.63,685.84
2016,11,1,12,30,894.0,86.0,1.2,16.0,620.0,930.71,702.44
2016,11,1,12,45,889.0,85.5,1.2,16.0,606.5,950.45,715.7
2016,11,1,13,0,884.0,85.0,1.2,16.0,593.0,966.48,726.71
2016,11,1,13,15,875.5,83.5,1.15,16.0,571.5,974.12,731.5
2016,11,1,13,30,867.0,82.0,1.1,16.0,550.0,989.95,741.89
2016,11,1,13,45,853.5,81.0,1.1,16.0,521.5,985.66,740.07
2016,11,1,14,0,840.0,80.0,1.1,16.0,493.0,977.49,736.12
2016,11,1,14,15,822.0,77.5,1.1,16.0,458.5,959.04,725.51
2016,11,1,14,30,804.0,75.0,1.1,16.0,424.0,937.01,712.6
2016,11,1,14,45,776.0,72.5,1.1,16.0,383.5,901.62,690.53
2016,11,1,15,0,748.0,70.0,1.1,16.0,343.0,863.27,666.1
2016,11,1,15,15,711.0,66.0,1.15,15.5,299.5,811.65,633.56
2016,11,1,15,30,674.0,62.0,1.2,15.0,256.0,766.34,603.99
2016,11,1,15,45,617.5,56.5,1.25,15.0,210.5,692.4,550.51
2016,11,1,16,0,561.0,51.0,1.3,15.0,165.0,618.81,494.42
2016,11,1,16,15,469.5,43.0,1.45,14.0,121.0,512.67,412.06
2016,11,1,16,30,378.0,35.0,1.6,13.0,77.0,410.79,324.1
2016,11,1,16,45,189.0,17.5,1.75,12.5,38.5,212.14,99.44
2016,11,1,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,45,128.5,11.0,1.8,8.0,19.0,8.65,0.0
2016,11,2,7,0,257.0,22.0,1.8,8.0,38.0,18.2,2.88
2016,11,2,7,15,376.5,32.0,1.85,8.5,79.0,26.53,17.26
2016,11,2,7,30,496.0,42.0,1.9,9.0,120.0,34.97,25.64
2016,11,2,7,45,565.0,49.0,2.0,9.5,165.5,40.73,31.21
2016,11,2,8,0,634.0,56.0,2.1,10.0,211.0,46.55,36.63
2016,11,2,8,15,678.5,61.0,2.1,10.5,256.0,72.52,43.09
2016,11,2,8,30,723.0,66.0,2.1,11.0,301.0,132.14,77.62
2016,11,2,8,45,754.5,69.0,2.15,12.0,343.0,189.59,121.93
2016,11,2,9,0,786.0,72.0,2.2,13.0,385.0,250.61,174.48
2016,11,2,9,15,807.5,74.5,2.15,13.5,422.0,311.52,229.24
2016,11,2,9,30,829.0,77.0,2.1,14.0,459.0,374.17,285.06
2016,11,2,9,45,854.0,75.5,2.1,14.5,492.5,435.91,338.94
2016,11,2,10,0,879.0,74.0,2.1,15.0,526.0,497.31,390.99
2016,11,2,10,15,889.0,75.5,1.95,15.5,550.5,555.53,438.27
2016,11,2,10,30,899.0,77.0,1.8,16.0,575.0,612.91,482.88
2016,11,2,10,45,905.5,77.5,1.7,16.5,592.5,665.95,522.75
2016,11,2,11,0,912.0,78.0,1.6,17.0,610.0,717.26,559.82
2016,11,2,11,15,915.0,78.5,1.5,17.0,619.5,764.06,592.2
2016,11,2,11,30,918.0,79.0,1.4,17.0,629.0,808.36,621.26
2016,11,2,11,45,918.5,79.0,1.3,17.5,631.0,847.39,644.97
2016,11,2,12,0,919.0,79.0,1.2,18.0,633.0,883.36,666.16
2016,11,2,12,15,917.0,79.0,1.1,18.0,627.0,913.92,684.63
2016,11,2,12,30,915.0,79.0,1.0,18.0,621.0,941.0,700.62
2016,11,2,12,45,911.0,77.5,0.95,18.5,607.5,960.8,711.37
2016,11,2,13,0,907.0,76.0,0.9,19.0,594.0,976.81,719.76
2016,11,2,13,15,899.5,75.0,0.85,19.0,572.5,986.22,725.38
2016,11,2,13,30,892.0,74.0,0.8,19.0,551.0,991.73,728.73
2016,11,2,13,45,879.5,72.5,0.75,19.0,522.5,987.74,726.19
2016,11,2,14,0,867.0,71.0,0.7,19.0,494.0,979.91,721.47
2016,11,2,14,15,850.5,69.0,0.7,18.5,459.5,975.63,721.65
2016,11,2,14,30,834.0,67.0,0.7,18.0,425.0,955.7,711.67
2016,11,2,14,45,808.5,64.5,0.75,18.0,385.0,922.68,692.86
2016,11,2,15,0,783.0,62.0,0.8,18.0,345.0,886.64,671.62
2016,11,2,15,15,748.0,58.5,0.85,17.5,301.5,837.33,641.7
2016,11,2,15,30,713.0,55.0,0.9,17.0,258.0,786.01,608.88
2016,11,2,15,45,658.0,50.5,0.95,17.0,212.0,713.23,557.56
2016,11,2,16,0,603.0,46.0,1.0,17.0,166.0,640.06,502.93
2016,11,2,16,15,515.5,38.5,1.1,16.0,121.5,546.48,431.21
2016,11,2,16,30,428.0,31.0,1.2,15.0,77.0,448.18,345.72
2016,11,2,16,45,214.0,15.5,1.3,14.0,38.5,226.77,84.19
2016,11,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,3,6,45,134.0,10.5,1.95,8.5,18.5,8.26,0.0
2016,11,3,7,0,268.0,21.0,2.0,9.0,37.0,17.41,0.46
2016,11,3,7,15,389.5,30.5,2.05,9.5,77.5,25.37,16.03
2016,11,3,7,30,511.0,40.0,2.1,10.0,118.0,33.47,24.15
2016,11,3,7,45,581.5,46.5,2.15,10.5,163.5,38.93,29.43
2016,11,3,8,0,652.0,53.0,2.2,11.0,209.0,48.17,37.93
2016,11,3,8,15,696.5,57.5,2.15,11.5,254.5,74.58,44.13
2016,11,3,8,30,741.0,62.0,2.1,12.0,300.0,131.02,75.58
2016,11,3,8,45,772.0,65.0,2.1,13.0,342.0,189.4,120.56
2016,11,3,9,0,803.0,68.0,2.1,14.0,384.0,251.26,173.72
2016,11,3,9,15,823.5,70.5,2.05,14.5,421.0,312.77,228.9
2016,11,3,9,30,844.0,73.0,2.0,15.0,458.0,375.87,284.97
2016,11,3,9,45,862.5,73.5,2.0,15.5,490.5,437.52,338.69
2016,11,3,10,0,881.0,74.0,2.0,16.0,523.0,498.15,389.94
2016,11,3,10,15,891.0,75.5,1.9,16.5,547.5,556.41,437.2
2016,11,3,10,30,901.0,77.0,1.8,17.0,572.0,613.84,481.89
2016,11,3,10,45,907.0,77.5,1.7,17.5,589.5,666.61,521.41
2016,11,3,11,0,913.0,78.0,1.6,18.0,607.0,717.59,558.11
2016,11,3,11,15,916.5,78.5,1.5,18.0,617.0,764.73,590.64
2016,11,3,11,30,920.0,79.0,1.4,18.0,627.0,809.44,619.86
2016,11,3,11,45,919.5,79.5,1.35,18.5,628.5,848.25,643.97
2016,11,3,12,0,919.0,80.0,1.3,19.0,630.0,883.95,665.69
2016,11,3,12,15,916.5,79.5,1.25,19.0,624.0,913.47,684.34
2016,11,3,12,30,914.0,79.0,1.2,19.0,618.0,939.46,700.65
2016,11,3,12,45,908.0,79.0,1.15,19.5,603.5,959.18,711.53
2016,11,3,13,0,902.0,79.0,1.1,20.0,589.0,975.11,720.02
2016,11,3,13,15,893.5,78.0,1.05,20.0,568.0,983.52,725.15
2016,11,3,13,30,885.0,77.0,1.0,20.0,547.0,988.04,728.0
2016,11,3,13,45,871.0,76.0,1.0,20.0,518.0,983.24,726.03
2016,11,3,14,0,857.0,75.0,1.0,20.0,489.0,986.66,729.65
2016,11,3,14,15,839.5,72.5,0.95,20.0,454.5,968.73,718.46
2016,11,3,14,30,822.0,70.0,0.9,20.0,420.0,947.18,705.2
2016,11,3,14,45,795.5,67.5,0.85,20.0,380.0,913.27,683.72
2016,11,3,15,0,769.0,65.0,0.8,20.0,340.0,876.36,659.99
2016,11,3,15,15,732.5,61.5,0.75,19.5,296.5,825.77,627.54
2016,11,3,15,30,696.0,58.0,0.7,19.0,253.0,773.13,592.45
2016,11,3,15,45,639.5,52.5,0.7,18.5,207.0,697.96,540.33
2016,11,3,16,0,583.0,47.0,0.7,18.0,161.0,632.68,492.23
2016,11,3,16,15,491.5,39.0,0.75,17.5,117.0,526.35,410.67
2016,11,3,16,30,400.0,31.0,0.8,17.0,73.0,424.88,321.94
2016,11,3,16,45,200.0,15.5,0.85,16.5,36.5,214.28,53.09
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,112.5,10.5,2.0,9.5,16.5,8.26,0.0
2016,11,4,7,0,225.0,21.0,2.0,10.0,33.0,17.36,0.0
2016,11,4,7,15,350.5,31.5,2.05,10.5,73.0,26.08,16.37
2016,11,4,7,30,476.0,42.0,2.1,11.0,113.0,34.92,25.26
2016,11,4,7,45,549.5,49.0,2.2,11.5,158.0,40.66,30.82
2016,11,4,8,0,623.0,56.0,2.3,12.0,203.0,46.48,36.24
2016,11,4,8,15,669.5,61.0,2.15,12.5,248.0,72.88,42.9
2016,11,4,8,30,716.0,66.0,2.0,13.0,293.0,132.02,77.14
2016,11,4,8,45,747.0,69.5,1.95,13.5,334.5,189.24,121.29
2016,11,4,9,0,778.0,73.0,1.9,14.0,376.0,250.0,173.56
2016,11,4,9,15,800.0,76.0,1.75,14.5,413.5,310.9,227.79
2016,11,4,9,30,822.0,79.0,1.6,15.0,451.0,373.62,282.92
2016,11,4,9,45,837.5,81.0,1.45,16.0,482.5,434.25,334.3
2016,11,4,10,0,853.0,83.0,1.3,17.0,514.0,495.32,383.7
2016,11,4,10,15,863.5,84.5,1.15,17.5,538.5,553.39,429.27
2016,11,4,10,30,874.0,86.0,1.0,18.0,563.0,610.76,472.1
2016,11,4,10,45,881.0,87.0,0.9,18.5,580.5,664.41,510.69
2016,11,4,11,0,888.0,88.0,0.8,19.0,598.0,710.59,542.58
2016,11,4,11,15,891.5,88.5,0.7,19.0,608.0,756.76,573.41
2016,11,4,11,30,895.0,89.0,0.6,19.0,618.0,800.57,600.51
2016,11,4,11,45,896.5,88.5,0.5,19.5,620.0,839.09,622.36
2016,11,4,12,0,898.0,88.0,0.4,20.0,622.0,874.68,641.85
2016,11,4,12,15,895.5,87.5,0.3,20.0,615.5,903.66,658.04
2016,11,4,12,30,893.0,87.0,0.2,20.0,609.0,929.2,672.12
2016,11,4,12,45,890.5,85.5,0.15,20.5,595.5,950.02,683.04
2016,11,4,13,0,888.0,84.0,0.1,21.0,582.0,967.21,691.89
2016,11,4,13,15,879.0,82.5,0.15,21.0,561.0,974.38,697.69
2016,11,4,13,30,870.0,81.0,0.2,21.0,540.0,989.63,708.97
2016,11,4,13,45,858.0,79.5,0.25,21.0,511.5,986.22,708.8
2016,11,4,14,0,846.0,78.0,0.3,21.0,483.0,978.93,706.71
2016,11,4,14,15,828.0,75.5,0.3,20.5,448.5,960.54,698.0
2016,11,4,14,30,810.0,73.0,0.3,20.0,414.0,938.54,687.09
2016,11,4,14,45,785.0,70.0,0.35,20.0,374.5,905.55,668.67
2016,11,4,15,0,760.0,67.0,0.4,20.0,335.0,869.54,647.86
2016,11,4,15,15,722.5,63.0,0.45,19.5,291.5,817.45,616.61
2016,11,4,15,30,685.0,59.0,0.5,19.0,248.0,763.35,582.47
2016,11,4,15,45,629.0,53.0,0.55,19.0,202.5,697.28,536.61
2016,11,4,16,0,573.0,47.0,0.6,19.0,157.0,623.55,482.29
2016,11,4,16,15,480.0,39.0,0.7,18.0,113.5,516.32,401.55
2016,11,4,16,30,387.0,31.0,0.8,17.0,70.0,413.98,311.49
2016,11,4,16,45,193.5,15.5,0.9,16.5,35.0,207.73,20.88
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,9.5,0.65,10.0,15.5,7.47,0.0
2016,11,5,7,0,228.0,19.0,0.7,10.0,31.0,15.68,0.0
2016,11,5,7,15,350.0,29.5,0.7,10.5,70.0,24.44,14.83
2016,11,5,7,30,472.0,40.0,0.7,11.0,109.0,33.29,23.83
2016,11,5,7,45,539.5,47.5,0.75,12.0,152.5,39.42,29.66
2016,11,5,8,0,607.0,55.0,0.8,13.0,196.0,45.58,35.31
2016,11,5,8,15,652.5,60.5,0.8,13.5,240.0,72.08,42.28
2016,11,5,8,30,698.0,66.0,0.8,14.0,284.0,127.05,73.23
2016,11,5,8,45,727.0,70.0,0.85,14.5,325.0,186.45,118.95
2016,11,5,9,0,756.0,74.0,0.9,15.0,366.0,245.86,169.51
2016,11,5,9,15,777.5,77.0,0.85,15.0,402.0,305.2,222.01
2016,11,5,9,30,799.0,80.0,0.8,15.0,438.0,366.33,275.55
2016,11,5,9,45,731.0,99.0,0.8,15.5,444.5,405.9,311.98
2016,11,5,10,0,663.0,118.0,0.8,16.0,451.0,438.1,340.61
2016,11,5,10,15,759.5,101.5,0.8,16.0,499.5,514.58,401.18
2016,11,5,10,30,856.0,85.0,0.8,16.0,548.0,598.94,465.83
2016,11,5,10,45,864.0,85.0,0.85,16.5,565.5,651.16,504.85
2016,11,5,11,0,872.0,85.0,0.9,17.0,583.0,696.1,538.08
2016,11,5,11,15,874.5,85.5,1.0,17.0,591.5,740.69,571.05
2016,11,5,11,30,877.0,86.0,1.1,17.0,600.0,782.88,600.81
2016,11,5,11,45,779.0,116.0,1.2,17.5,574.0,781.52,599.35
2016,11,5,12,0,681.0,146.0,1.3,18.0,548.0,768.27,590.23
2016,11,5,12,15,603.5,169.5,1.35,18.0,523.5,750.74,578.38
2016,11,5,12,30,526.0,193.0,1.4,18.0,499.0,719.23,556.09
2016,11,5,12,45,512.5,193.0,1.45,18.5,485.0,724.68,560.18
2016,11,5,13,0,499.0,193.0,1.5,19.0,471.0,727.32,561.92
2016,11,5,13,15,486.0,188.5,1.55,19.0,451.0,722.66,559.8
2016,11,5,13,30,473.0,184.0,1.6,19.0,431.0,715.3,555.88
2016,11,5,13,45,453.0,177.0,1.65,19.0,403.5,695.52,543.07
2016,11,5,14,0,433.0,170.0,1.7,19.0,376.0,673.21,528.45
2016,11,5,14,15,468.0,149.5,1.7,18.5,357.5,687.51,542.38
2016,11,5,14,30,503.0,129.0,1.7,18.0,339.0,698.54,552.51
2016,11,5,14,45,482.5,120.5,1.75,18.0,306.0,666.78,530.61
2016,11,5,15,0,462.0,112.0,1.8,18.0,273.0,633.28,507.28
2016,11,5,15,15,441.5,99.0,1.75,17.5,237.0,592.23,477.87
2016,11,5,15,30,421.0,86.0,1.7,17.0,201.0,549.88,446.39
2016,11,5,15,45,383.5,73.5,1.7,16.5,163.5,491.72,401.35
2016,11,5,16,0,346.0,61.0,1.7,16.0,126.0,434.13,354.57
2016,11,5,16,15,284.5,47.0,1.6,15.5,90.5,354.71,287.44
2016,11,5,16,30,223.0,33.0,1.5,15.0,55.0,279.26,213.97
2016,11,5,16,45,111.5,16.5,1.45,14.5,27.5,138.11,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,12.5,5.5,4.33,0.0
2016,11,6,7,0,0.0,11.0,0.8,13.0,11.0,8.37,0.0
2016,11,6,7,15,0.0,26.0,0.9,13.0,26.0,19.72,10.53
2016,11,6,7,30,0.0,41.0,1.0,13.0,41.0,30.69,21.27
2016,11,6,7,45,0.0,58.5,1.1,13.5,58.5,43.2,32.76
2016,11,6,8,0,0.0,76.0,1.2,14.0,76.0,55.57,43.98
2016,11,6,8,15,2.5,92.5,1.2,14.0,93.5,67.9,52.46
2016,11,6,8,30,5.0,109.0,1.2,14.0,111.0,81.36,63.74
2016,11,6,8,45,9.0,123.5,1.3,14.5,127.0,94.22,74.19
2016,11,6,9,0,13.0,138.0,1.4,15.0,143.0,107.75,85.11
2016,11,6,9,15,23.0,156.5,1.4,15.0,166.5,126.77,100.55
2016,11,6,9,30,33.0,175.0,1.4,15.0,190.0,151.6,120.81
2016,11,6,9,45,79.5,198.5,1.4,15.5,237.5,194.69,155.22
2016,11,6,10,0,126.0,222.0,1.4,16.0,285.0,252.23,201.13
2016,11,6,10,15,71.0,208.5,1.35,16.0,244.5,212.65,169.61
2016,11,6,10,30,16.0,195.0,1.3,16.0,204.0,165.42,131.22
2016,11,6,10,45,73.0,228.0,1.3,16.5,269.5,243.96,194.85
2016,11,6,11,0,130.0,261.0,1.3,17.0,335.0,334.9,266.22
2016,11,6,11,15,148.0,266.0,1.35,17.0,351.5,363.55,288.47
2016,11,6,11,30,166.0,271.0,1.4,17.0,368.0,393.59,312.07
2016,11,6,11,45,158.5,272.0,1.45,17.0,365.0,399.92,316.95
2016,11,6,12,0,151.0,273.0,1.5,17.0,362.0,405.29,321.22
2016,11,6,12,15,215.0,264.0,1.5,17.0,389.0,461.43,365.92
2016,11,6,12,30,279.0,255.0,1.5,17.0,416.0,541.63,427.27
2016,11,6,12,45,275.5,249.0,1.5,17.5,405.0,544.11,428.19
2016,11,6,13,0,272.0,243.0,1.5,18.0,394.0,545.16,428.75
2016,11,6,13,15,408.0,202.0,1.45,18.0,418.5,661.5,517.53
2016,11,6,13,30,544.0,161.0,1.4,18.0,443.0,758.31,588.8
2016,11,6,13,45,485.0,165.5,1.4,18.0,407.0,713.71,556.6
2016,11,6,14,0,426.0,170.0,1.4,18.0,371.0,666.03,522.71
2016,11,6,14,15,348.5,168.5,1.35,18.0,325.5,566.93,450.42
2016,11,6,14,30,271.0,167.0,1.3,18.0,280.0,492.01,393.98
2016,11,6,14,45,262.5,152.0,1.3,18.0,252.5,466.89,376.39
2016,11,6,15,0,254.0,137.0,1.3,18.0,225.0,440.67,357.17
2016,11,6,15,15,243.0,119.5,1.15,17.5,195.0,407.33,331.97
2016,11,6,15,30,232.0,102.0,1.0,17.0,165.0,373.06,305.31
2016,11,6,15,45,211.0,85.0,0.9,16.5,134.0,329.68,270.33
2016,11,6,16,0,190.0,68.0,0.8,16.0,103.0,286.34,234.03
2016,11,6,16,15,153.0,50.5,0.75,15.5,73.5,228.37,184.09
2016,11,6,16,30,116.0,33.0,0.7,15.0,44.0,171.23,128.42
2016,11,6,16,45,58.0,16.5,0.7,14.5,22.0,81.5,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,1.55,11.5,9.0,7.08,0.0
2016,11,7,7,0,0.0,18.0,1.5,12.0,18.0,13.43,0.0
2016,11,7,7,15,71.5,33.5,1.5,12.0,43.0,24.9,14.5
2016,11,7,7,30,143.0,49.0,1.5,12.0,68.0,36.11,26.02
2016,11,7,7,45,168.0,66.5,1.55,12.5,98.0,48.3,37.36
2016,11,7,8,0,193.0,84.0,1.6,13.0,128.0,60.22,48.26
2016,11,7,8,15,208.0,101.5,1.55,13.5,157.5,80.8,59.06
2016,11,7,8,30,223.0,119.0,1.5,14.0,187.0,112.63,80.99
2016,11,7,8,45,232.0,135.5,1.45,14.5,215.0,145.11,106.83
2016,11,7,9,0,241.0,152.0,1.4,15.0,243.0,179.09,135.35
2016,11,7,9,15,223.5,170.0,1.35,15.5,261.0,207.93,160.83
2016,11,7,9,30,206.0,188.0,1.3,16.0,279.0,229.15,179.62
2016,11,7,9,45,299.0,187.5,1.3,17.0,330.0,290.36,227.94
2016,11,7,10,0,392.0,187.0,1.3,18.0,381.0,355.76,279.22
2016,11,7,10,15,383.5,199.5,1.25,18.5,397.0,389.02,305.65
2016,11,7,10,30,375.0,212.0,1.2,19.0,413.0,421.0,330.37
2016,11,7,10,45,385.5,217.5,1.15,19.5,429.5,456.99,357.54
2016,11,7,11,0,396.0,223.0,1.1,20.0,446.0,493.19,384.15
2016,11,7,11,15,497.5,195.5,1.05,20.0,480.0,579.14,448.41
2016,11,7,11,30,599.0,168.0,1.0,20.0,514.0,664.12,510.05
2016,11,7,11,45,560.5,181.5,1.0,20.5,506.5,667.85,510.97
2016,11,7,12,0,522.0,195.0,1.0,21.0,499.0,674.82,514.64
2016,11,7,12,15,455.5,212.5,1.0,21.0,475.5,656.91,501.22
2016,11,7,12,30,389.0,230.0,1.0,21.0,452.0,613.3,470.16
2016,11,7,12,45,421.0,216.0,1.05,21.0,451.5,663.44,507.49
2016,11,7,13,0,453.0,202.0,1.1,21.0,451.0,692.75,529.58
2016,11,7,13,15,509.0,177.5,1.05,21.0,447.5,732.02,558.44
2016,11,7,13,30,565.0,153.0,1.0,21.0,444.0,769.09,584.35
2016,11,7,13,45,477.0,164.0,1.0,21.0,401.0,703.73,539.09
2016,11,7,14,0,389.0,175.0,1.0,21.0,358.0,610.77,473.81
2016,11,7,14,15,305.0,173.0,0.95,20.5,310.0,529.62,415.51
2016,11,7,14,30,221.0,171.0,0.9,20.0,262.0,425.25,338.12
2016,11,7,14,45,213.0,155.5,0.9,20.0,236.0,401.04,321.29
2016,11,7,15,0,205.0,140.0,0.9,20.0,210.0,397.66,319.01
2016,11,7,15,15,195.0,122.0,0.8,19.5,181.5,365.53,294.74
2016,11,7,15,30,185.0,104.0,0.7,19.0,153.0,332.63,269.33
2016,11,7,15,45,167.0,86.0,0.6,19.0,124.0,291.73,236.0
2016,11,7,16,0,149.0,68.0,0.5,19.0,95.0,250.7,201.52
2016,11,7,16,15,116.0,50.0,0.5,18.5,67.5,196.63,155.5
2016,11,7,16,30,83.0,32.0,0.5,18.0,40.0,142.93,103.45
2016,11,7,16,45,41.5,16.0,0.55,17.5,20.0,67.27,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.3,11.0,11.5,9.05,0.0
2016,11,8,7,0,0.0,23.0,1.3,11.0,23.0,18.1,0.0
2016,11,8,7,15,215.5,30.5,1.3,11.5,59.0,23.21,12.81
2016,11,8,7,30,431.0,38.0,1.3,12.0,95.0,31.52,21.95
2016,11,8,7,45,507.0,45.0,1.35,13.0,138.0,37.27,27.5
2016,11,8,8,0,583.0,52.0,1.4,14.0,181.0,43.1,32.87
2016,11,8,8,15,631.0,57.0,1.3,14.5,223.5,69.04,39.75
2016,11,8,8,30,679.0,62.0,1.2,15.0,266.0,125.34,72.37
2016,11,8,8,45,712.0,65.5,1.15,15.5,306.5,180.24,114.31
2016,11,8,9,0,745.0,69.0,1.1,16.0,347.0,238.91,164.09
2016,11,8,9,15,767.5,71.5,1.05,16.5,383.0,297.1,215.3
2016,11,8,9,30,790.0,74.0,1.0,17.0,419.0,357.18,267.55
2016,11,8,9,45,814.0,73.5,0.95,17.5,451.0,416.6,317.91
2016,11,8,10,0,838.0,73.0,0.9,18.0,483.0,477.34,367.5
2016,11,8,10,15,848.5,74.5,0.85,18.5,507.0,531.32,410.27
2016,11,8,10,30,859.0,76.0,0.8,19.0,531.0,586.42,452.08
2016,11,8,10,45,865.0,77.0,0.8,19.5,547.5,637.23,489.68
2016,11,8,11,0,871.0,78.0,0.8,20.0,564.0,686.41,524.88
2016,11,8,11,15,874.5,78.5,0.75,20.0,574.0,731.38,555.62
2016,11,8,11,30,878.0,79.0,0.7,20.0,584.0,774.06,583.11
2016,11,8,11,45,878.0,79.5,0.7,20.5,585.5,811.42,606.35
2016,11,8,12,0,878.0,80.0,0.7,21.0,587.0,845.88,627.49
2016,11,8,12,15,876.0,80.0,0.7,21.0,581.5,874.95,646.2
2016,11,8,12,30,874.0,80.0,0.7,21.0,576.0,900.73,662.85
2016,11,8,12,45,869.5,79.0,0.7,21.5,563.0,919.58,673.83
2016,11,8,13,0,865.0,78.0,0.7,22.0,550.0,934.84,682.68
2016,11,8,13,15,857.0,77.0,0.7,22.0,529.5,943.09,688.53
2016,11,8,13,30,849.0,76.0,0.7,22.0,509.0,959.38,699.76
2016,11,8,13,45,836.5,74.5,0.75,22.0,482.0,955.29,699.07
2016,11,8,14,0,824.0,73.0,0.8,22.0,455.0,947.44,696.38
2016,11,8,14,15,806.0,70.5,0.7,22.0,422.0,929.11,683.98
2016,11,8,14,30,788.0,68.0,0.6,22.0,389.0,907.32,669.44
2016,11,8,14,45,762.0,65.5,0.55,22.0,350.5,874.38,648.51
2016,11,8,15,0,736.0,63.0,0.5,22.0,312.0,838.57,625.38
2016,11,8,15,15,698.5,59.0,0.45,21.5,270.0,787.16,592.19
2016,11,8,15,30,661.0,55.0,0.4,21.0,228.0,733.91,556.42
2016,11,8,15,45,602.0,49.5,0.35,20.5,184.5,666.43,508.69
2016,11,8,16,0,543.0,44.0,0.3,20.0,141.0,591.94,453.14
2016,11,8,16,15,447.5,35.5,0.6,19.0,99.5,483.45,372.67
2016,11,8,16,30,352.0,27.0,0.9,18.0,58.0,380.86,272.65
2016,11,8,16,45,176.0,13.5,1.2,17.5,29.0,149.34,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,66.0,7.5,1.45,11.0,10.0,5.9,0.0
2016,11,9,7,0,132.0,15.0,1.4,11.0,20.0,11.8,0.0
2016,11,9,7,15,253.0,28.0,1.45,11.5,55.0,23.0,12.19
2016,11,9,7,30,374.0,41.0,1.5,12.0,90.0,33.75,23.81
2016,11,9,7,45,453.0,49.5,1.55,12.5,132.0,40.54,30.4
2016,11,9,8,0,532.0,58.0,1.6,13.0,174.0,47.37,36.78
2016,11,9,8,15,582.5,64.5,1.5,13.5,216.5,72.99,44.29
2016,11,9,8,30,633.0,71.0,1.4,14.0,259.0,124.71,74.06
2016,11,9,8,45,585.0,87.0,1.35,14.5,280.5,174.0,115.26
2016,11,9,9,0,537.0,103.0,1.3,15.0,302.0,217.31,155.27
2016,11,9,9,15,646.0,94.5,1.3,15.5,357.5,279.94,206.49
2016,11,9,9,30,755.0,86.0,1.3,16.0,413.0,355.53,268.86
2016,11,9,9,45,786.5,84.0,1.35,17.0,446.0,414.92,319.03
2016,11,9,10,0,818.0,82.0,1.4,18.0,479.0,476.44,369.39
2016,11,9,10,15,829.5,84.0,1.4,18.0,503.0,533.24,415.82
2016,11,9,10,30,841.0,86.0,1.4,18.0,527.0,589.54,460.44
2016,11,9,10,45,849.0,86.5,1.4,18.5,544.5,641.32,499.51
2016,11,9,11,0,857.0,87.0,1.4,19.0,562.0,691.66,536.33
