Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,11,15,860.5,88.0,1.4,19.5,571.5,737.62,568.68
2016,11,9,11,30,864.0,89.0,1.4,20.0,581.0,781.31,597.25
2016,11,9,11,45,865.0,89.0,1.4,20.5,583.0,819.38,621.6
2016,11,9,12,0,866.0,89.0,1.4,21.0,585.0,854.58,643.82
2016,11,9,12,15,863.5,88.5,1.35,21.0,579.0,883.09,662.03
2016,11,9,12,30,861.0,88.0,1.3,21.0,573.0,908.22,677.99
2016,11,9,12,45,863.5,84.5,1.3,21.5,561.0,930.85,691.76
2016,11,9,13,0,866.0,81.0,1.3,22.0,549.0,938.77,695.98
2016,11,9,13,15,857.0,79.5,1.25,22.0,528.5,957.06,707.84
2016,11,9,13,30,848.0,78.0,1.2,22.0,508.0,960.27,709.84
2016,11,9,13,45,833.5,76.5,1.15,22.0,480.0,954.23,706.16
2016,11,9,14,0,819.0,75.0,1.1,22.0,452.0,944.4,700.23
2016,11,9,14,15,800.0,73.0,1.05,22.0,418.5,925.79,688.65
2016,11,9,14,30,781.0,71.0,1.0,22.0,385.0,903.72,674.84
2016,11,9,14,45,753.0,68.0,0.95,22.0,346.5,868.19,651.92
2016,11,9,15,0,725.0,65.0,0.9,22.0,308.0,829.83,626.73
2016,11,9,15,15,686.0,60.5,0.85,21.5,266.0,776.5,591.64
2016,11,9,15,30,647.0,56.0,0.8,21.0,224.0,729.7,559.65
2016,11,9,15,45,588.0,50.0,0.75,20.5,180.5,654.13,505.24
2016,11,9,16,0,529.0,44.0,0.7,20.0,137.0,579.33,448.45
2016,11,9,16,15,431.5,35.5,0.75,19.5,96.0,469.66,362.41
2016,11,9,16,30,334.0,27.0,0.8,19.0,55.0,364.51,255.04
2016,11,9,16,45,167.0,13.5,0.85,18.5,27.5,142.19,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,11.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,12.0,10.0,7.87,0.0
2016,11,10,7,15,12.0,27.0,2.15,12.5,28.5,20.26,9.5
2016,11,10,7,30,24.0,44.0,2.2,13.0,47.0,32.35,22.39
2016,11,10,7,45,37.5,62.5,2.25,13.5,69.5,45.2,34.32
2016,11,10,8,0,51.0,81.0,2.3,14.0,92.0,57.86,45.88
2016,11,10,8,15,59.5,99.5,2.15,14.0,115.0,73.6,56.01
2016,11,10,8,30,68.0,118.0,2.0,14.0,138.0,93.89,71.71
2016,11,10,8,45,75.0,134.5,1.9,14.5,159.5,114.09,88.01
2016,11,10,9,0,82.0,151.0,1.8,15.0,181.0,135.48,105.67
2016,11,10,9,15,109.0,168.0,1.65,15.5,212.5,168.6,132.46
2016,11,10,9,30,136.0,185.0,1.5,16.0,244.0,202.36,159.79
2016,11,10,9,45,212.5,193.0,1.4,16.5,291.5,252.5,199.67
2016,11,10,10,0,289.0,201.0,1.3,17.0,339.0,319.89,253.07
2016,11,10,10,15,399.0,188.0,1.25,17.5,389.5,397.2,313.55
2016,11,10,10,30,509.0,175.0,1.2,18.0,440.0,476.46,374.55
2016,11,10,10,45,468.5,192.0,1.15,18.5,442.5,498.36,390.39
2016,11,10,11,0,428.0,209.0,1.1,19.0,445.0,515.4,402.25
2016,11,10,11,15,330.5,233.0,1.0,19.0,417.0,478.95,374.06
2016,11,10,11,30,233.0,257.0,0.9,19.0,389.0,431.7,337.46
2016,11,10,11,45,231.5,258.5,0.8,19.5,390.0,445.78,347.45
2016,11,10,12,0,230.0,260.0,0.7,20.0,391.0,459.14,356.2
2016,11,10,12,15,298.0,244.5,0.6,20.0,413.0,533.57,411.19
2016,11,10,12,30,366.0,229.0,0.5,20.0,435.0,591.38,452.71
2016,11,10,12,45,248.0,237.0,0.4,20.5,375.5,505.36,386.85
2016,11,10,13,0,130.0,245.0,0.3,21.0,316.0,391.32,300.93
2016,11,10,13,15,299.5,210.5,0.25,21.0,364.0,543.46,417.12
2016,11,10,13,30,469.0,176.0,0.2,21.0,412.0,700.88,528.32
2016,11,10,13,45,492.5,160.0,0.15,21.5,395.5,713.54,534.67
2016,11,10,14,0,516.0,144.0,0.1,22.0,379.0,723.61,540.76
2016,11,10,14,15,634.5,108.5,0.1,22.0,376.5,812.42,600.7
2016,11,10,14,30,753.0,73.0,0.1,22.0,374.0,877.81,642.89
2016,11,10,14,45,725.0,69.5,0.15,22.0,336.0,841.86,620.36
2016,11,10,15,0,697.0,66.0,0.2,22.0,298.0,803.19,597.11
2016,11,10,15,15,657.0,61.5,0.2,21.5,256.5,757.11,568.25
2016,11,10,15,30,617.0,57.0,0.2,21.0,215.0,702.67,532.19
2016,11,10,15,45,556.0,51.0,0.2,20.5,172.5,626.02,478.43
2016,11,10,16,0,495.0,45.0,0.2,20.0,130.0,550.23,422.12
2016,11,10,16,15,397.0,36.0,0.2,19.5,90.5,440.55,336.43
2016,11,10,16,30,299.0,27.0,0.2,19.0,51.0,333.41,226.18
2016,11,10,16,45,149.5,13.5,0.2,18.5,25.5,128.37,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.3,12.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.3,12.0,16.0,12.59,0.0
2016,11,11,7,15,185.5,26.5,1.3,12.5,49.5,20.18,8.83
2016,11,11,7,30,371.0,37.0,1.3,13.0,83.0,30.51,20.73
2016,11,11,7,45,451.5,45.5,1.35,14.0,124.5,37.38,27.36
2016,11,11,8,0,532.0,54.0,1.4,15.0,166.0,44.3,33.72
2016,11,11,8,15,583.5,60.0,1.25,15.0,208.0,69.57,41.1
2016,11,11,8,30,635.0,66.0,1.1,15.0,250.0,120.85,70.45
2016,11,11,8,45,672.0,70.0,1.0,15.5,290.0,174.45,111.27
2016,11,11,9,0,709.0,74.0,0.9,16.0,330.0,232.33,159.98
2016,11,11,9,15,733.5,77.0,0.85,16.5,366.0,291.42,211.48
2016,11,11,9,30,758.0,80.0,0.8,17.0,402.0,350.54,262.51
2016,11,11,9,45,467.0,145.5,0.8,17.5,348.5,331.75,256.32
2016,11,11,10,0,176.0,211.0,0.8,18.0,295.0,267.19,209.88
2016,11,11,10,15,173.5,222.5,0.8,18.5,308.5,289.98,228.39
2016,11,11,10,30,171.0,234.0,0.8,19.0,322.0,312.53,245.79
2016,11,11,10,45,146.0,241.5,0.85,19.5,318.5,316.84,248.76
2016,11,11,11,0,121.0,249.0,0.9,20.0,315.0,318.57,249.57
2016,11,11,11,15,174.5,252.0,0.95,20.0,349.5,370.1,290.15
2016,11,11,11,30,228.0,255.0,1.0,20.0,384.0,425.99,333.32
2016,11,11,11,45,258.5,251.5,1.1,20.0,398.0,478.13,372.86
2016,11,11,12,0,289.0,248.0,1.2,20.0,412.0,514.84,401.07
2016,11,11,12,15,287.5,246.5,1.2,20.0,408.0,526.74,409.9
2016,11,11,12,30,286.0,245.0,1.2,20.0,404.0,537.47,418.09
2016,11,11,12,45,163.5,232.5,1.3,20.0,323.0,399.97,314.43
2016,11,11,13,0,41.0,220.0,1.4,20.0,242.0,255.1,200.75
2016,11,11,13,15,20.5,181.5,1.4,20.0,192.5,175.92,138.46
2016,11,11,13,30,0.0,143.0,1.4,20.0,143.0,118.88,92.11
2016,11,11,13,45,145.0,164.5,1.45,20.0,230.0,325.95,262.97
2016,11,11,14,0,290.0,186.0,1.5,20.0,317.0,527.06,419.05
2016,11,11,14,15,145.0,154.0,1.45,19.5,219.5,322.26,259.5
2016,11,11,14,30,0.0,122.0,1.4,19.0,122.0,105.04,81.57
2016,11,11,14,45,0.0,109.5,1.4,18.5,109.5,94.25,73.38
2016,11,11,15,0,0.0,97.0,1.4,18.0,97.0,83.48,64.68
2016,11,11,15,15,0.0,83.5,1.3,17.5,83.5,71.55,54.87
2016,11,11,15,30,0.0,70.0,1.2,17.0,70.0,59.56,44.83
2016,11,11,15,45,0.0,56.0,1.1,17.0,56.0,46.83,33.92
2016,11,11,16,0,0.0,42.0,1.0,17.0,42.0,33.79,22.66
2016,11,11,16,15,0.0,29.0,0.95,16.5,29.0,22.16,12.54
2016,11,11,16,30,0.0,16.0,0.9,16.0,16.0,12.18,2.92
2016,11,11,16,45,0.0,8.0,0.9,15.5,8.0,6.29,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,6.0,0.95,12.5,8.0,0.0,0.0
2016,11,12,7,0,134.0,12.0,0.9,13.0,16.0,9.44,0.0
2016,11,12,7,15,273.5,23.0,0.9,13.0,49.5,18.96,7.21
2016,11,12,7,30,413.0,34.0,0.9,13.0,83.0,28.27,18.73
2016,11,12,7,45,494.5,41.0,0.9,13.5,125.0,34.09,24.5
2016,11,12,8,0,576.0,48.0,0.9,14.0,167.0,40.01,30.06
2016,11,12,8,15,626.5,53.0,0.85,14.5,209.0,65.8,37.1
2016,11,12,8,30,677.0,58.0,0.8,15.0,251.0,121.52,69.26
2016,11,12,8,45,712.0,61.0,0.8,15.5,291.0,175.85,110.57
2016,11,12,9,0,747.0,64.0,0.8,16.0,331.0,234.15,159.89
2016,11,12,9,15,770.5,66.5,0.8,16.5,367.0,292.35,211.05
2016,11,12,9,30,794.0,69.0,0.8,17.0,403.0,352.56,263.41
2016,11,12,9,45,814.5,69.5,0.8,17.5,434.0,411.3,313.42
2016,11,12,10,0,835.0,70.0,0.8,18.0,465.0,471.02,362.51
2016,11,12,10,15,846.0,71.5,0.8,18.0,489.0,524.77,406.27
2016,11,12,10,30,857.0,73.0,0.8,18.0,513.0,579.74,449.44
2016,11,12,10,45,864.5,73.5,0.85,18.5,530.0,630.59,487.9
2016,11,12,11,0,872.0,74.0,0.9,19.0,547.0,679.96,524.18
2016,11,12,11,15,876.0,74.5,0.95,19.0,556.5,725.09,556.69
2016,11,12,11,30,880.0,75.0,1.0,19.0,566.0,767.98,586.2
2016,11,12,11,45,880.5,75.5,1.1,19.5,568.0,805.63,611.5
2016,11,12,12,0,881.0,76.0,1.2,20.0,570.0,840.44,634.82
2016,11,12,12,15,878.5,75.5,1.25,20.0,564.5,868.43,654.07
2016,11,12,12,30,876.0,75.0,1.3,20.0,559.0,893.09,671.25
2016,11,12,12,45,865.5,76.0,1.4,20.0,545.0,908.81,683.33
2016,11,12,13,0,855.0,77.0,1.5,20.0,531.0,920.8,693.17
2016,11,12,13,15,846.5,76.0,1.55,20.0,511.0,939.83,707.22
2016,11,12,13,30,838.0,75.0,1.6,20.0,491.0,944.07,711.48
2016,11,12,13,45,825.0,73.5,1.65,20.0,464.0,939.48,710.16
2016,11,12,14,0,812.0,72.0,1.7,20.0,437.0,931.2,706.54
2016,11,12,14,15,793.5,69.5,1.7,19.5,404.0,912.53,696.63
2016,11,12,14,30,775.0,67.0,1.7,19.0,371.0,890.47,684.34
2016,11,12,14,45,748.0,64.0,1.75,19.0,333.5,856.19,662.57
2016,11,12,15,0,721.0,61.0,1.8,19.0,296.0,819.13,638.26
2016,11,12,15,15,681.5,57.0,1.85,18.5,254.5,766.32,602.79
2016,11,12,15,30,642.0,53.0,1.9,18.0,213.0,711.78,564.28
2016,11,12,15,45,580.0,47.5,1.95,17.5,170.5,642.6,512.41
2016,11,12,16,0,518.0,42.0,2.0,17.0,128.0,566.44,451.92
2016,11,12,16,15,414.0,33.5,2.0,16.5,88.5,452.02,356.64
2016,11,12,16,30,310.0,25.0,2.0,16.0,49.0,336.79,222.7
2016,11,12,16,45,155.0,12.5,2.05,15.5,24.5,131.86,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,6,45,57.0,5.5,1.05,11.5,7.0,0.0,0.0
2016,11,13,7,0,114.0,11.0,1.0,12.0,14.0,8.65,0.0
2016,11,13,7,15,251.5,23.0,0.95,12.0,47.0,18.94,6.31
2016,11,13,7,30,389.0,35.0,0.9,12.0,80.0,29.02,19.36
2016,11,13,7,45,469.5,43.0,0.85,12.5,121.5,35.57,25.87
2016,11,13,8,0,550.0,51.0,0.8,13.0,163.0,42.17,32.08
2016,11,13,8,15,602.0,57.0,0.7,13.0,205.0,67.85,39.66
2016,11,13,8,30,654.0,63.0,0.6,13.0,247.0,120.15,69.59
2016,11,13,8,45,690.0,66.5,0.55,13.5,287.0,174.14,110.81
2016,11,13,9,0,726.0,70.0,0.5,14.0,327.0,234.34,161.58
2016,11,13,9,15,750.5,73.0,0.45,14.5,363.0,292.08,212.03
2016,11,13,9,30,775.0,76.0,0.4,15.0,399.0,351.99,263.65
2016,11,13,9,45,793.0,78.0,0.35,15.5,429.5,410.18,312.59
2016,11,13,10,0,811.0,80.0,0.3,16.0,460.0,469.18,360.26
2016,11,13,10,15,823.0,81.5,0.35,16.5,484.5,525.06,404.7
2016,11,13,10,30,835.0,83.0,0.4,17.0,509.0,580.51,447.31
2016,11,13,10,45,842.0,84.5,0.5,17.5,526.0,632.12,486.45
2016,11,13,11,0,849.0,86.0,0.6,18.0,543.0,682.29,523.55
2016,11,13,11,15,853.5,86.5,0.6,18.0,553.0,727.87,556.11
2016,11,13,11,30,858.0,87.0,0.6,18.0,563.0,771.29,584.96
2016,11,13,11,45,859.5,87.0,0.65,18.5,565.0,809.37,609.65
2016,11,13,12,0,861.0,87.0,0.7,19.0,567.0,844.66,632.38
2016,11,13,12,15,859.5,86.5,0.65,19.0,562.0,873.79,650.35
2016,11,13,12,30,858.0,86.0,0.6,19.0,557.0,899.64,666.15
2016,11,13,12,45,861.5,82.0,0.6,19.0,545.5,922.4,680.99
2016,11,13,13,0,865.0,78.0,0.6,19.0,534.0,930.68,686.62
2016,11,13,13,15,856.5,77.0,0.6,19.0,513.5,949.94,699.7
2016,11,13,13,30,848.0,76.0,0.6,19.0,493.0,954.35,703.19
2016,11,13,13,45,836.0,74.0,0.6,19.5,466.5,950.23,700.25
2016,11,13,14,0,824.0,72.0,0.6,20.0,440.0,942.37,695.15
2016,11,13,14,15,804.5,69.5,0.6,20.0,406.5,922.77,683.85
2016,11,13,14,30,785.0,67.0,0.6,20.0,373.0,899.74,670.35
2016,11,13,14,45,757.5,64.0,0.6,20.0,335.0,864.95,648.81
2016,11,13,15,0,730.0,61.0,0.6,20.0,297.0,827.36,624.9
2016,11,13,15,15,690.0,57.0,0.65,19.5,255.0,773.98,591.19
2016,11,13,15,30,650.0,53.0,0.7,19.0,213.0,718.84,554.41
2016,11,13,15,45,588.0,47.0,0.75,18.5,170.0,649.03,504.51
2016,11,13,16,0,526.0,41.0,0.8,18.0,127.0,572.06,445.87
2016,11,13,16,15,422.5,32.5,0.9,17.5,87.5,458.03,354.05
2016,11,13,16,30,319.0,24.0,1.0,17.0,48.0,341.47,214.44
2016,11,13,16,45,159.5,12.0,1.1,16.5,24.0,134.98,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,61.5,5.0,1.55,10.0,6.5,0.0,0.0
2016,11,14,7,0,123.0,10.0,1.5,10.0,13.0,7.87,0.0
2016,11,14,7,15,267.0,21.5,1.45,10.5,46.0,17.75,4.49
2016,11,14,7,30,411.0,33.0,1.4,11.0,79.0,27.5,17.99
2016,11,14,7,45,493.5,40.5,1.35,12.0,121.0,33.73,24.24
2016,11,14,8,0,576.0,48.0,1.3,13.0,163.0,40.05,30.15
2016,11,14,8,15,628.0,53.5,1.2,13.0,205.5,66.0,37.59
2016,11,14,8,30,680.0,59.0,1.1,13.0,248.0,122.27,70.42
2016,11,14,8,45,712.5,63.0,1.0,13.5,288.0,177.11,112.56
2016,11,14,9,0,745.0,67.0,0.9,14.0,328.0,235.66,162.49
2016,11,14,9,15,420.5,121.5,0.8,14.5,272.0,231.65,174.28
2016,11,14,9,30,96.0,176.0,0.7,15.0,216.0,175.79,138.8
2016,11,14,9,45,65.0,180.5,0.6,15.5,208.5,174.84,138.86
2016,11,14,10,0,34.0,185.0,0.5,16.0,201.0,170.06,134.97
2016,11,14,10,15,190.5,194.5,0.45,16.5,290.5,273.6,217.47
2016,11,14,10,30,347.0,204.0,0.4,17.0,380.0,397.19,312.42
2016,11,14,10,45,342.0,214.5,0.35,17.5,392.5,426.6,333.21
2016,11,14,11,0,337.0,225.0,0.3,18.0,405.0,455.06,353.56
2016,11,14,11,15,600.5,156.0,0.35,18.0,484.0,619.39,476.68
2016,11,14,11,30,864.0,87.0,0.4,18.0,563.0,774.98,585.94
2016,11,14,11,45,864.0,87.5,0.45,18.5,565.0,812.64,608.43
2016,11,14,12,0,864.0,88.0,0.5,19.0,567.0,847.41,630.65
2016,11,14,12,15,862.0,87.5,0.55,19.0,561.0,876.22,650.14
2016,11,14,12,30,860.0,87.0,0.6,19.0,555.0,901.72,667.64
2016,11,14,12,45,645.0,141.5,0.65,19.5,488.0,796.59,597.92
2016,11,14,13,0,430.0,196.0,0.7,20.0,421.0,662.2,504.78
2016,11,14,13,15,633.5,138.5,0.75,20.0,455.0,814.29,614.96
2016,11,14,13,30,837.0,81.0,0.8,20.0,489.0,949.24,703.72
2016,11,14,13,45,823.5,79.0,0.9,20.0,462.0,943.63,701.1
2016,11,14,14,0,810.0,77.0,1.0,20.0,435.0,934.29,698.14
2016,11,14,14,15,790.0,74.5,1.1,19.5,402.0,914.25,689.32
2016,11,14,14,30,770.0,72.0,1.2,19.0,369.0,890.77,677.94
2016,11,14,14,45,741.5,68.5,1.35,19.0,331.0,854.44,656.67
2016,11,14,15,0,713.0,65.0,1.5,19.0,293.0,815.31,632.45
2016,11,14,15,15,671.5,60.5,1.55,18.5,251.5,768.23,601.29
2016,11,14,15,30,630.0,56.0,1.6,18.0,210.0,712.41,562.02
2016,11,14,15,45,565.0,50.0,1.65,17.5,167.0,632.14,502.2
2016,11,14,16,0,500.0,44.0,1.7,17.0,124.0,552.78,439.4
2016,11,14,16,15,394.5,34.0,1.8,16.0,84.5,435.85,342.58
2016,11,14,16,30,289.0,24.0,1.9,15.0,45.0,315.02,192.48
2016,11,14,16,45,144.5,12.0,2.0,14.5,22.5,123.16,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.0,14.0,1.9,11.5,38.5,12.44,0.42
2016,11,15,7,30,450.0,28.0,2.0,12.0,77.0,25.62,16.16
2016,11,15,7,45,527.5,34.5,2.1,12.5,118.0,31.64,22.28
2016,11,15,8,0,605.0,41.0,2.2,13.0,159.0,37.74,28.04
2016,11,15,8,15,653.5,45.0,2.25,13.5,200.5,62.97,34.49
2016,11,15,8,30,702.0,49.0,2.3,14.0,242.0,115.67,63.81
2016,11,15,8,45,351.0,71.5,2.35,14.5,168.0,118.71,79.74
2016,11,15,9,0,0.0,94.0,2.4,15.0,94.0,71.9,55.64
2016,11,15,9,15,0.0,84.5,2.45,15.0,84.5,64.9,49.68
2016,11,15,9,30,0.0,75.0,2.5,15.0,75.0,57.58,43.41
2016,11,15,9,45,0.0,104.5,2.6,15.5,104.5,80.84,62.8
2016,11,15,10,0,0.0,134.0,2.7,16.0,134.0,104.87,82.56
2016,11,15,10,15,20.0,169.0,2.75,16.0,179.0,144.93,115.62
2016,11,15,10,30,40.0,204.0,2.8,16.0,224.0,198.68,159.66
2016,11,15,10,45,20.0,152.5,2.85,16.5,162.5,133.86,106.15
2016,11,15,11,0,0.0,101.0,2.9,17.0,101.0,78.31,59.8
2016,11,15,11,15,4.0,142.5,3.0,17.0,145.0,116.28,91.25
2016,11,15,11,30,8.0,184.0,3.1,17.0,189.0,156.97,124.55
2016,11,15,11,45,12.5,193.5,3.25,17.0,201.0,170.57,135.71
2016,11,15,12,0,17.0,203.0,3.4,17.0,213.0,184.95,147.57
2016,11,15,12,15,8.5,136.0,3.5,16.5,141.0,116.44,91.65
2016,11,15,12,30,0.0,69.0,3.6,16.0,69.0,53.0,38.9
2016,11,15,12,45,0.0,67.5,3.7,16.0,67.5,51.83,37.99
2016,11,15,13,0,0.0,66.0,3.8,16.0,66.0,50.66,37.05
2016,11,15,13,15,0.0,91.0,3.8,16.0,91.0,70.48,53.71
2016,11,15,13,30,0.0,116.0,3.8,16.0,116.0,93.45,72.96
2016,11,15,13,45,8.5,139.5,3.85,16.0,143.5,126.08,100.64
2016,11,15,14,0,17.0,163.0,3.9,16.0,171.0,162.58,131.41
2016,11,15,14,15,8.5,139.5,3.85,15.5,143.5,131.07,105.29
2016,11,15,14,30,0.0,116.0,3.8,15.0,116.0,99.57,78.89
2016,11,15,14,45,0.0,104.5,3.75,15.0,104.5,89.79,70.81
2016,11,15,15,0,0.0,93.0,3.7,15.0,93.0,80.07,62.67
2016,11,15,15,15,0.0,80.0,3.55,14.5,80.0,68.64,53.08
2016,11,15,15,30,0.0,67.0,3.4,14.0,67.0,57.15,43.29
2016,11,15,15,45,0.0,53.0,3.25,14.0,53.0,44.29,32.09
2016,11,15,16,0,0.0,39.0,3.1,14.0,39.0,31.08,20.54
2016,11,15,16,15,0.0,26.5,2.95,13.5,26.5,20.24,10.93
2016,11,15,16,30,0.0,14.0,2.8,13.0,14.0,10.65,0.75
2016,11,15,16,45,0.0,7.0,2.7,12.5,7.0,5.51,0.0
2016,11,15,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,7,15,215.5,16.0,2.8,8.5,38.5,13.05,0.0
2016,11,16,7,30,431.0,32.0,2.9,9.0,77.0,26.82,17.26
2016,11,16,7,45,522.0,39.0,3.05,9.5,120.0,32.75,23.5
2016,11,16,8,0,613.0,46.0,3.2,10.0,163.0,42.11,32.28
2016,11,16,8,15,665.5,50.5,3.35,10.5,206.5,67.83,38.97
2016,11,16,8,30,718.0,55.0,3.5,11.0,250.0,122.12,69.49
2016,11,16,8,45,755.0,58.0,3.7,11.5,291.5,178.99,113.75
2016,11,16,9,0,792.0,61.0,3.9,12.0,333.0,240.03,167.12
2016,11,16,9,15,815.0,63.5,3.95,12.0,369.5,300.49,222.98
2016,11,16,9,30,838.0,66.0,4.0,12.0,406.0,362.84,280.6
2016,11,16,9,45,853.5,68.0,4.05,12.5,437.0,423.25,335.34
2016,11,16,10,0,869.0,70.0,4.1,13.0,468.0,482.2,387.44
2016,11,16,10,15,879.5,71.5,4.1,13.0,492.0,539.18,437.09
2016,11,16,10,30,890.0,73.0,4.1,13.0,516.0,595.45,484.75
2016,11,16,10,45,893.5,75.0,4.1,13.5,533.0,646.92,526.47
2016,11,16,11,0,897.0,77.0,4.1,14.0,550.0,696.51,565.51
2016,11,16,11,15,900.5,77.5,4.1,14.0,559.5,742.37,601.11
2016,11,16,11,30,904.0,78.0,4.1,14.0,569.0,785.89,633.12
2016,11,16,11,45,899.0,80.0,4.1,14.0,570.0,821.84,659.34
2016,11,16,12,0,894.0,82.0,4.1,14.0,571.0,854.53,683.14
2016,11,16,12,15,891.5,81.5,4.05,14.0,565.0,883.1,703.68
2016,11,16,12,30,889.0,81.0,4.0,14.0,559.0,908.32,721.83
2016,11,16,12,45,884.0,80.0,4.0,14.0,546.0,927.18,735.77
2016,11,16,13,0,879.0,79.0,4.0,14.0,533.0,953.43,755.18
2016,11,16,13,15,869.5,78.0,3.95,14.0,512.5,961.02,760.97
2016,11,16,13,30,860.0,77.0,3.9,14.0,492.0,964.75,764.29
2016,11,16,13,45,842.0,76.5,3.9,14.0,464.0,956.95,759.84
2016,11,16,14,0,824.0,76.0,3.9,14.0,436.0,945.3,752.79
2016,11,16,14,15,804.0,73.5,3.85,13.5,402.5,925.39,740.86
2016,11,16,14,30,784.0,71.0,3.8,13.0,369.0,902.0,726.25
2016,11,16,14,45,749.0,68.5,3.8,13.0,329.5,860.59,696.94
2016,11,16,15,0,714.0,66.0,3.8,13.0,290.0,816.34,664.84
2016,11,16,15,15,670.5,61.5,3.7,12.5,248.5,768.08,629.26
2016,11,16,15,30,627.0,57.0,3.6,12.0,207.0,710.49,584.81
2016,11,16,15,45,551.0,51.0,3.5,12.0,163.0,620.31,511.69
2016,11,16,16,0,475.0,45.0,3.4,12.0,119.0,531.36,436.33
2016,11,16,16,15,364.5,34.5,3.3,11.0,80.0,410.47,330.55
2016,11,16,16,30,254.0,24.0,3.2,10.0,41.0,282.86,157.9
2016,11,16,16,45,127.0,12.0,3.1,9.5,20.5,109.38,0.0
2016,11,16,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,7,15,216.5,14.5,1.35,5.5,37.0,11.83,0.0
2016,11,17,7,30,433.0,29.0,1.3,6.0,74.0,24.35,15.23
2016,11,17,7,45,523.0,36.0,1.3,6.5,116.0,32.96,23.99
2016,11,17,8,0,613.0,43.0,1.3,7.0,158.0,39.53,30.36
2016,11,17,8,15,665.5,47.5,1.3,7.5,201.0,64.98,37.13
2016,11,17,8,30,718.0,52.0,1.3,8.0,244.0,119.14,67.66
2016,11,17,8,45,755.0,55.0,1.35,8.5,285.5,175.85,111.87
2016,11,17,9,0,792.0,58.0,1.4,9.0,327.0,236.74,165.03
2016,11,17,9,15,816.0,60.0,1.3,9.5,363.5,296.85,219.7
2016,11,17,9,30,840.0,62.0,1.2,10.0,400.0,358.95,275.56
2016,11,17,9,45,858.5,63.5,1.2,10.5,431.0,419.06,328.81
2016,11,17,10,0,877.0,65.0,1.2,11.0,462.0,480.03,380.97
2016,11,17,10,15,888.0,66.0,1.15,11.5,487.0,537.01,427.94
2016,11,17,10,30,899.0,67.0,1.1,12.0,512.0,593.31,472.49
2016,11,17,10,45,907.5,67.5,1.05,12.5,529.5,646.55,513.04
2016,11,17,11,0,916.0,68.0,1.0,13.0,547.0,698.32,551.0
2016,11,17,11,15,920.0,68.5,0.95,13.0,557.0,745.16,584.07
2016,11,17,11,30,924.0,69.0,0.9,13.0,567.0,789.67,613.78
2016,11,17,11,45,925.5,68.5,0.85,13.5,569.5,828.47,637.94
2016,11,17,12,0,927.0,68.0,0.8,14.0,572.0,864.32,659.78
2016,11,17,12,15,925.0,67.5,0.8,14.0,566.5,894.06,679.42
2016,11,17,12,30,923.0,67.0,0.8,14.0,561.0,920.36,696.85
2016,11,17,12,45,918.0,66.5,0.85,14.5,547.5,940.39,709.92
2016,11,17,13,0,913.0,66.0,0.9,15.0,534.0,956.7,720.73
2016,11,17,13,15,904.5,65.0,0.9,15.0,513.5,965.27,726.95
2016,11,17,13,30,896.0,64.0,0.9,15.0,493.0,969.99,730.91
2016,11,17,13,45,882.5,63.0,0.9,15.0,466.0,966.03,729.34
2016,11,17,14,0,869.0,62.0,0.9,15.0,439.0,958.34,725.53
2016,11,17,14,15,850.5,60.0,0.85,14.5,405.5,940.69,715.47
2016,11,17,14,30,832.0,58.0,0.8,14.0,372.0,919.66,703.14
2016,11,17,14,45,805.0,55.5,0.8,14.0,333.5,897.38,689.39
2016,11,17,15,0,778.0,53.0,0.8,14.0,295.0,860.92,665.37
2016,11,17,15,15,738.5,49.5,0.75,13.5,253.0,808.55,629.68
2016,11,17,15,30,699.0,46.0,0.7,13.0,211.0,754.41,591.06
2016,11,17,15,45,637.0,41.0,0.65,13.0,167.5,676.4,531.8
2016,11,17,16,0,575.0,36.0,0.6,13.0,124.0,598.59,469.31
2016,11,17,16,15,467.0,28.0,0.6,12.5,84.0,479.53,369.53
2016,11,17,16,30,359.0,20.0,0.6,12.0,44.0,354.16,177.6
2016,11,17,16,45,179.5,10.0,0.6,11.5,22.0,149.11,0.0
2016,11,17,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,18,7,15,201.0,14.5,2.4,5.5,34.5,11.8,0.0
2016,11,18,7,30,402.0,29.0,2.4,6.0,69.0,24.24,14.91
2016,11,18,7,45,494.0,37.0,2.45,6.5,111.0,31.0,22.15
2016,11,18,8,0,586.0,45.0,2.5,7.0,153.0,37.84,28.76
2016,11,18,8,15,642.0,50.5,2.35,7.5,197.0,66.27,38.92
2016,11,18,8,30,698.0,56.0,2.2,8.0,241.0,120.1,69.46
2016,11,18,8,45,736.5,60.0,2.1,9.0,282.5,176.69,113.4
2016,11,18,9,0,775.0,64.0,2.0,10.0,324.0,237.7,166.23
2016,11,18,9,15,799.5,66.5,2.05,10.5,360.5,297.48,220.77
2016,11,18,9,30,824.0,69.0,2.1,11.0,397.0,359.36,276.95
2016,11,18,9,45,845.5,70.0,2.15,12.0,429.0,420.36,330.79
2016,11,18,10,0,867.0,71.0,2.2,13.0,461.0,482.43,383.73
2016,11,18,10,15,877.5,72.5,2.35,13.5,485.5,537.31,430.5
2016,11,18,10,30,888.0,74.0,2.5,14.0,510.0,593.4,476.74
2016,11,18,10,45,893.5,75.0,2.65,15.0,526.5,644.91,517.22
2016,11,18,11,0,899.0,76.0,2.8,16.0,543.0,694.7,555.18
2016,11,18,11,15,901.5,76.5,2.85,16.0,552.5,739.87,589.7
2016,11,18,11,30,904.0,77.0,2.9,16.0,562.0,782.62,620.61
2016,11,18,11,45,902.0,77.5,3.0,16.5,563.5,819.21,646.01
2016,11,18,12,0,900.0,78.0,3.1,17.0,565.0,852.72,669.14
2016,11,18,12,15,897.0,78.0,3.2,17.0,558.5,881.58,690.22
2016,11,18,12,30,894.0,78.0,3.3,17.0,552.0,907.07,709.03
2016,11,18,12,45,888.5,77.0,3.4,17.0,539.0,925.58,723.07
2016,11,18,13,0,883.0,76.0,3.5,17.0,526.0,940.45,734.75
2016,11,18,13,15,873.5,74.5,3.55,17.0,505.5,947.18,740.54
2016,11,18,13,30,864.0,73.0,3.6,17.0,485.0,961.53,751.95
2016,11,18,13,45,850.5,71.5,3.7,17.0,458.0,956.97,750.42
2016,11,18,14,0,837.0,70.0,3.8,17.0,431.0,948.62,746.41
2016,11,18,14,15,818.0,68.0,3.75,16.5,398.0,930.52,735.9
2016,11,18,14,30,799.0,66.0,3.7,16.0,365.0,908.93,722.77
2016,11,18,14,45,771.5,63.0,3.65,16.0,327.0,874.41,698.54
2016,11,18,15,0,744.0,60.0,3.6,16.0,289.0,836.99,671.61
2016,11,18,15,15,702.5,55.5,3.4,15.5,247.5,781.73,630.8
2016,11,18,15,30,661.0,51.0,3.2,15.0,206.0,724.7,586.96
2016,11,18,15,45,596.0,45.0,3.05,14.5,163.0,643.19,522.28
2016,11,18,16,0,531.0,39.0,2.9,14.0,120.0,573.39,463.09
2016,11,18,16,15,417.0,30.5,2.8,13.0,80.5,450.99,355.78
2016,11,18,16,30,303.0,22.0,2.7,12.0,41.0,318.85,149.22
2016,11,18,16,45,151.5,11.0,2.65,11.5,20.5,127.87,0.0
2016,11,18,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,4.9,11.0,3.0,2.27,0.0
2016,11,19,7,30,0.0,6.0,4.9,11.0,6.0,4.54,0.0
2016,11,19,7,45,0.0,10.5,4.9,11.0,10.5,7.96,1.35
2016,11,19,8,0,0.0,15.0,4.9,11.0,15.0,11.39,4.55
2016,11,19,8,15,0.0,19.0,4.9,11.0,19.0,14.44,6.85
2016,11,19,8,30,0.0,23.0,4.9,11.0,23.0,17.5,9.56
2016,11,19,8,45,0.0,27.5,4.9,11.5,27.5,20.95,12.55
2016,11,19,9,0,0.0,32.0,4.9,12.0,32.0,24.4,15.5
2016,11,19,9,15,0.0,66.0,4.9,12.0,66.0,50.61,38.08
2016,11,19,9,30,0.0,100.0,4.9,12.0,100.0,77.2,60.77
2016,11,19,9,45,0.0,84.0,4.9,12.5,84.0,64.65,49.83
2016,11,19,10,0,0.0,68.0,4.9,13.0,68.0,52.17,39.02
2016,11,19,10,15,0.0,81.0,4.9,13.0,81.0,62.25,47.53
2016,11,19,10,30,0.0,94.0,4.9,13.0,94.0,72.64,56.26
2016,11,19,10,45,0.0,109.0,4.9,13.5,109.0,84.95,66.44
2016,11,19,11,0,0.0,124.0,4.9,14.0,124.0,97.6,76.85
2016,11,19,11,15,0.0,138.5,4.85,14.0,138.5,110.24,87.34
2016,11,19,11,30,0.0,153.0,4.8,14.0,153.0,123.35,98.21
2016,11,19,11,45,27.0,191.0,4.8,14.5,206.0,194.72,157.88
2016,11,19,12,0,54.0,229.0,4.8,15.0,259.0,261.51,212.83
2016,11,19,12,15,27.0,136.0,4.75,15.0,151.0,143.46,115.48
2016,11,19,12,30,0.0,43.0,4.7,15.0,43.0,32.93,22.2
2016,11,19,12,45,3.5,108.0,4.7,15.0,110.0,88.29,68.95
2016,11,19,13,0,7.0,173.0,4.7,15.0,177.0,154.2,123.95
2016,11,19,13,15,3.5,140.0,4.6,15.0,142.0,119.37,94.96
2016,11,19,13,30,0.0,107.0,4.5,15.0,107.0,85.39,66.54
2016,11,19,13,45,0.0,80.0,4.45,15.0,80.0,61.47,46.53
