Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,14,0,0.0,53.0,4.4,15.0,53.0,40.57,28.92
2016,11,19,14,15,0.0,48.5,4.25,15.0,48.5,37.1,26.03
2016,11,19,14,30,0.0,44.0,4.1,15.0,44.0,33.63,23.13
2016,11,19,14,45,309.0,60.0,4.0,15.0,155.0,407.35,344.68
2016,11,19,15,0,618.0,76.0,3.9,15.0,266.0,743.76,608.97
2016,11,19,15,15,571.0,70.5,3.7,14.5,226.0,684.13,561.17
2016,11,19,15,30,524.0,65.0,3.5,14.0,186.0,623.29,513.27
2016,11,19,15,45,461.0,56.5,3.35,14.0,146.5,543.83,447.8
2016,11,19,16,0,398.0,48.0,3.2,14.0,107.0,465.08,380.09
2016,11,19,16,15,282.0,36.5,3.15,13.5,71.0,340.57,270.09
2016,11,19,16,30,166.0,25.0,3.1,13.0,35.0,209.59,86.8
2016,11,19,16,45,83.0,12.5,3.05,12.5,17.5,75.15,0.0
2016,11,19,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,15,5.0,15.5,1.55,10.5,16.0,11.92,0.0
2016,11,20,7,30,10.0,31.0,1.5,11.0,32.0,23.1,13.1
2016,11,20,7,45,25.0,48.5,1.5,11.5,52.5,35.41,25.42
2016,11,20,8,0,40.0,66.0,1.5,12.0,73.0,47.56,36.73
2016,11,20,8,15,49.5,83.5,1.55,12.0,94.5,62.03,46.68
2016,11,20,8,30,59.0,101.0,1.6,12.0,116.0,80.84,61.5
2016,11,20,8,45,63.5,118.0,1.65,12.5,136.5,100.14,77.43
2016,11,20,9,0,68.0,135.0,1.7,13.0,157.0,120.4,94.48
2016,11,20,9,15,73.5,149.5,1.7,13.0,176.0,139.91,111.12
2016,11,20,9,30,79.0,164.0,1.7,13.0,195.0,160.35,128.53
2016,11,20,9,45,39.5,129.5,1.7,13.0,145.0,121.41,97.06
2016,11,20,10,0,0.0,95.0,1.7,13.0,95.0,73.43,57.03
2016,11,20,10,15,0.0,61.0,1.7,13.0,61.0,46.76,34.38
2016,11,20,10,30,0.0,27.0,1.7,13.0,27.0,20.62,12.04
2016,11,20,10,45,0.0,22.5,1.7,13.0,22.5,17.18,9.08
2016,11,20,11,0,0.0,18.0,1.7,13.0,18.0,13.74,6.12
2016,11,20,11,15,0.0,27.5,1.6,13.0,27.5,21.02,12.34
2016,11,20,11,30,0.0,37.0,1.5,13.0,37.0,28.32,18.56
2016,11,20,11,45,30.0,133.5,1.45,13.0,149.5,139.7,113.15
2016,11,20,12,0,60.0,230.0,1.4,13.0,262.0,267.95,217.94
2016,11,20,12,15,30.0,125.5,1.25,13.0,141.5,135.74,109.37
2016,11,20,12,30,0.0,21.0,1.1,13.0,21.0,16.04,8.05
2016,11,20,12,45,0.0,51.0,1.0,13.0,51.0,39.08,27.77
2016,11,20,13,0,0.0,81.0,0.9,13.0,81.0,62.26,47.44
2016,11,20,13,15,0.0,89.5,0.85,13.0,89.5,69.32,53.43
2016,11,20,13,30,0.0,98.0,0.8,13.0,98.0,77.19,60.12
2016,11,20,13,45,0.0,77.0,0.8,13.5,77.0,59.14,44.85
2016,11,20,14,0,0.0,56.0,0.8,14.0,56.0,42.89,31.08
2016,11,20,14,15,0.0,85.5,0.8,13.5,85.5,67.39,52.08
2016,11,20,14,30,0.0,115.0,0.8,13.0,115.0,99.72,79.6
2016,11,20,14,45,0.0,102.5,0.8,13.0,102.5,88.79,70.41
2016,11,20,15,0,0.0,90.0,0.8,13.0,90.0,77.88,61.23
2016,11,20,15,15,0.0,76.5,0.75,13.0,76.5,65.77,50.9
2016,11,20,15,30,0.0,63.0,0.7,13.0,63.0,53.55,40.35
2016,11,20,15,45,0.0,49.5,0.65,13.0,49.5,41.13,29.5
2016,11,20,16,0,0.0,36.0,0.6,13.0,36.0,28.35,18.28
2016,11,20,16,15,0.0,24.0,0.6,12.5,24.0,18.32,9.2
2016,11,20,16,30,0.0,12.0,0.6,12.0,12.0,9.13,0.0
2016,11,20,16,45,0.0,6.0,0.65,12.0,6.0,4.72,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,15,184.0,13.5,2.25,8.5,30.0,10.99,0.0
2016,11,21,7,30,368.0,27.0,2.3,9.0,60.0,22.52,12.42
2016,11,21,7,45,466.5,34.5,2.4,9.5,100.5,28.86,19.8
2016,11,21,8,0,565.0,42.0,2.5,10.0,141.0,38.36,28.76
2016,11,21,8,15,622.0,47.0,2.55,10.0,182.5,61.25,35.24
2016,11,21,8,30,679.0,52.0,2.6,10.0,224.0,113.16,64.03
2016,11,21,8,45,719.5,55.0,2.65,10.5,264.5,167.67,105.99
2016,11,21,9,0,760.0,58.0,2.7,11.0,305.0,226.8,157.32
2016,11,21,9,15,785.0,61.0,2.7,11.5,341.0,285.9,211.31
2016,11,21,9,30,810.0,64.0,2.7,12.0,377.0,347.2,267.12
2016,11,21,9,45,815.5,69.0,2.7,12.5,406.0,404.56,319.03
2016,11,21,10,0,821.0,74.0,2.7,13.0,435.0,461.39,368.87
2016,11,21,10,15,834.0,75.5,2.7,13.0,459.5,517.77,417.42
2016,11,21,10,30,847.0,77.0,2.7,13.0,484.0,573.84,464.32
2016,11,21,10,45,856.0,78.0,2.7,13.5,501.5,626.31,506.25
2016,11,21,11,0,865.0,79.0,2.7,14.0,519.0,677.52,545.97
2016,11,21,11,15,869.5,79.5,2.65,14.0,529.5,723.45,581.43
2016,11,21,11,30,874.0,80.0,2.6,14.0,540.0,767.24,612.75
2016,11,21,11,45,876.5,79.5,2.55,14.5,543.0,797.9,633.07
2016,11,21,12,0,879.0,79.0,2.5,15.0,546.0,833.12,656.59
2016,11,21,12,15,877.5,79.0,2.5,15.0,541.0,862.66,677.47
2016,11,21,12,30,876.0,79.0,2.5,15.0,536.0,889.03,696.16
2016,11,21,12,45,876.5,76.5,2.5,15.0,524.5,910.82,711.72
2016,11,21,13,0,877.0,74.0,2.5,15.0,513.0,929.24,725.06
2016,11,21,13,15,868.0,72.5,2.5,15.0,493.0,936.45,730.72
2016,11,21,13,30,859.0,71.0,2.5,15.0,473.0,951.23,741.93
2016,11,21,13,45,844.0,70.0,2.5,15.0,446.0,945.99,739.22
2016,11,21,14,0,829.0,69.0,2.5,15.0,419.0,937.01,734.16
2016,11,21,14,15,809.5,66.5,2.5,14.5,386.5,917.94,723.36
2016,11,21,14,30,790.0,64.0,2.5,14.0,354.0,895.45,709.99
2016,11,21,14,45,759.5,61.5,2.5,14.0,316.0,858.99,684.86
2016,11,21,15,0,729.0,59.0,2.5,14.0,278.0,819.71,657.01
2016,11,21,15,15,686.0,54.5,2.45,13.5,237.0,763.52,616.27
2016,11,21,15,30,643.0,50.0,2.4,13.0,196.0,705.65,572.39
2016,11,21,15,45,572.5,44.5,2.35,13.0,154.0,630.24,511.58
2016,11,21,16,0,502.0,39.0,2.3,13.0,112.0,547.58,441.74
2016,11,21,16,15,383.0,30.0,2.3,12.0,74.0,421.49,329.76
2016,11,21,16,30,264.0,21.0,2.3,11.0,36.0,282.38,88.46
2016,11,21,16,45,132.0,10.5,2.35,10.5,18.0,112.17,0.0
2016,11,21,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,7,15,156.0,14.5,0.75,7.5,27.5,11.41,0.0
2016,11,22,7,30,312.0,29.0,0.7,8.0,55.0,24.06,13.35
2016,11,22,7,45,411.0,38.0,0.7,8.5,94.5,31.47,22.18
2016,11,22,8,0,510.0,47.0,0.7,9.0,134.0,38.97,29.46
2016,11,22,8,15,570.0,53.0,0.75,9.5,175.5,60.73,36.14
2016,11,22,8,30,630.0,59.0,0.8,10.0,217.0,110.98,64.15
2016,11,22,8,45,433.0,94.5,0.85,10.5,211.5,148.28,101.99
2016,11,22,9,0,236.0,130.0,0.9,11.0,206.0,160.35,121.77
2016,11,22,9,15,250.0,142.0,1.0,11.0,230.5,192.67,150.15
2016,11,22,9,30,264.0,154.0,1.1,11.0,255.0,226.71,180.03
2016,11,22,9,45,367.0,149.5,1.2,11.5,302.5,291.36,233.02
2016,11,22,10,0,470.0,145.0,1.3,12.0,350.0,360.61,289.73
2016,11,22,10,15,546.5,134.5,1.35,12.0,385.5,420.77,339.59
2016,11,22,10,30,623.0,124.0,1.4,12.0,421.0,494.34,399.2
2016,11,22,10,45,593.5,138.0,1.45,12.5,429.5,525.76,424.01
2016,11,22,11,0,564.0,152.0,1.5,13.0,438.0,546.22,440.09
2016,11,22,11,15,542.0,162.5,1.5,13.0,441.5,571.65,459.93
2016,11,22,11,30,520.0,173.0,1.5,13.0,445.0,593.81,476.8
2016,11,22,11,45,504.0,178.5,1.55,13.0,443.5,612.34,491.21
2016,11,22,12,0,488.0,184.0,1.6,13.0,442.0,628.07,503.4
2016,11,22,12,15,484.5,183.0,1.6,13.0,437.0,644.88,516.35
2016,11,22,12,30,481.0,182.0,1.6,13.0,432.0,659.56,527.65
2016,11,22,12,45,504.0,171.0,1.6,13.5,427.5,685.17,546.74
2016,11,22,13,0,527.0,160.0,1.6,14.0,423.0,709.26,564.51
2016,11,22,13,15,429.0,173.0,1.6,13.5,381.5,644.26,516.24
2016,11,22,13,30,331.0,186.0,1.6,13.0,340.0,552.81,448.05
2016,11,22,13,45,444.5,153.0,1.65,13.0,347.5,653.84,528.76
2016,11,22,14,0,558.0,120.0,1.7,13.0,355.0,739.78,593.47
2016,11,22,14,15,609.0,99.0,1.7,13.0,337.0,769.02,614.89
2016,11,22,14,30,660.0,78.0,1.7,13.0,319.0,792.87,632.81
2016,11,22,14,45,615.5,79.0,1.7,13.0,284.5,748.83,601.2
2016,11,22,15,0,571.0,80.0,1.7,13.0,250.0,702.06,567.38
2016,11,22,15,15,530.0,72.5,1.65,12.5,212.5,646.5,526.31
2016,11,22,15,30,489.0,65.0,1.6,12.0,175.0,589.76,482.54
2016,11,22,15,45,436.5,55.0,1.6,11.5,137.5,519.28,426.04
2016,11,22,16,0,384.0,45.0,1.6,11.0,100.0,449.53,366.82
2016,11,22,16,15,285.5,33.0,1.65,10.5,65.5,340.9,267.94
2016,11,22,16,30,187.0,21.0,1.7,10.0,31.0,217.99,54.97
2016,11,22,16,45,93.5,10.5,1.8,10.0,15.5,81.88,0.0
2016,11,22,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,111.0,16.0,2.0,7.5,25.0,12.59,0.0
2016,11,23,7,30,222.0,32.0,1.9,8.0,50.0,24.28,12.95
2016,11,23,7,45,324.0,43.5,1.85,9.0,88.0,33.18,23.5
2016,11,23,8,0,426.0,55.0,1.8,10.0,126.0,45.0,34.61
2016,11,23,8,15,493.5,62.5,1.85,10.0,167.5,65.32,41.65
2016,11,23,8,30,561.0,70.0,1.9,10.0,209.0,112.75,68.66
2016,11,23,8,45,604.5,75.5,2.0,10.5,248.0,163.22,107.21
2016,11,23,9,0,648.0,81.0,2.1,11.0,287.0,218.89,154.76
2016,11,23,9,15,679.0,85.0,2.15,11.0,323.0,274.68,205.14
2016,11,23,9,30,710.0,89.0,2.2,11.0,359.0,333.56,258.41
2016,11,23,9,45,575.5,119.5,2.25,11.5,349.5,352.86,280.98
2016,11,23,10,0,441.0,150.0,2.3,12.0,340.0,351.28,284.05
2016,11,23,10,15,224.5,158.0,2.3,12.0,255.0,266.47,218.01
2016,11,23,10,30,8.0,166.0,2.3,12.0,170.0,137.97,111.25
2016,11,23,10,45,102.5,195.5,2.3,12.5,247.0,246.51,202.21
2016,11,23,11,0,197.0,225.0,2.3,13.0,324.0,347.01,284.13
2016,11,23,11,15,517.0,160.0,2.3,13.0,427.0,550.72,449.12
2016,11,23,11,30,837.0,95.0,2.3,13.0,530.0,753.79,605.03
2016,11,23,11,45,841.5,94.0,2.3,13.0,533.0,792.43,631.22
2016,11,23,12,0,846.0,93.0,2.3,13.0,536.0,828.56,656.95
2016,11,23,12,15,843.5,92.5,2.35,13.0,531.0,856.56,677.23
2016,11,23,12,30,841.0,92.0,2.4,13.0,526.0,881.32,695.34
2016,11,23,12,45,834.5,91.5,2.5,13.0,513.5,899.09,709.06
2016,11,23,13,0,828.0,91.0,2.6,13.0,501.0,913.27,720.47
2016,11,23,13,15,817.5,89.5,2.65,13.0,481.0,918.85,725.52
2016,11,23,13,30,807.0,88.0,2.7,13.0,461.0,920.68,728.14
2016,11,23,13,45,794.0,85.5,2.8,13.0,435.0,915.2,726.11
2016,11,23,14,0,781.0,83.0,2.9,13.0,409.0,906.05,721.55
2016,11,23,14,15,759.0,80.0,2.85,12.5,376.5,883.91,707.71
2016,11,23,14,30,737.0,77.0,2.8,12.0,344.0,866.6,697.27
2016,11,23,14,45,706.5,73.0,2.8,12.0,307.0,829.11,670.68
2016,11,23,15,0,676.0,69.0,2.8,12.0,270.0,789.09,641.56
2016,11,23,15,15,628.5,64.0,2.6,11.5,229.0,729.39,596.32
2016,11,23,15,30,581.0,59.0,2.4,11.0,188.0,668.42,548.35
2016,11,23,15,45,509.0,51.5,2.25,11.0,147.0,581.36,477.15
2016,11,23,16,0,437.0,44.0,2.1,11.0,106.0,495.36,403.51
2016,11,23,16,15,313.0,33.0,2.05,10.0,69.0,364.3,285.77
2016,11,23,16,30,189.0,22.0,2.0,9.0,32.0,219.02,42.2
2016,11,23,16,45,94.5,11.0,2.0,8.5,16.0,83.08,0.0
2016,11,23,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,15,122.5,15.5,1.35,4.0,25.0,12.2,0.0
2016,11,24,7,30,245.0,31.0,1.4,4.0,50.0,23.62,12.08
2016,11,24,7,45,355.5,41.5,1.5,4.5,89.5,34.23,24.82
2016,11,24,8,0,466.0,52.0,1.6,5.0,129.0,42.86,33.35
2016,11,24,8,15,533.0,59.5,1.55,5.5,171.0,63.73,40.54
2016,11,24,8,30,600.0,67.0,1.5,6.0,213.0,113.44,68.76
2016,11,24,8,45,650.5,71.0,1.5,6.5,254.0,166.04,108.99
2016,11,24,9,0,701.0,75.0,1.5,7.0,295.0,224.58,159.28
2016,11,24,9,15,730.5,78.5,1.45,7.5,331.5,282.49,211.78
2016,11,24,9,30,760.0,82.0,1.4,8.0,368.0,343.21,266.55
2016,11,24,9,45,785.0,83.5,1.4,8.5,400.0,403.1,319.77
2016,11,24,10,0,810.0,85.0,1.4,9.0,432.0,463.85,372.16
2016,11,24,10,15,823.5,87.0,1.3,9.5,457.0,520.54,419.21
2016,11,24,10,30,837.0,89.0,1.2,10.0,482.0,577.0,464.15
2016,11,24,10,45,847.5,89.5,1.1,11.0,500.5,629.62,503.45
2016,11,24,11,0,858.0,90.0,1.0,12.0,519.0,681.11,540.15
2016,11,24,11,15,862.5,90.5,0.85,12.0,529.5,726.98,572.59
2016,11,24,11,30,867.0,91.0,0.7,12.0,540.0,770.72,600.95
2016,11,24,11,45,870.0,91.0,0.6,12.5,543.0,810.37,624.86
2016,11,24,12,0,873.0,91.0,0.5,13.0,546.0,847.37,646.42
2016,11,24,12,15,870.5,90.5,0.4,13.0,541.0,876.24,663.33
2016,11,24,12,30,868.0,90.0,0.3,13.0,536.0,901.79,678.01
2016,11,24,12,45,863.0,89.0,0.25,13.0,523.5,921.04,689.64
2016,11,24,13,0,858.0,88.0,0.2,13.0,511.0,936.68,699.11
2016,11,24,13,15,751.5,100.0,0.2,13.0,459.5,874.52,658.7
2016,11,24,13,30,645.0,112.0,0.2,13.0,408.0,800.06,610.52
2016,11,24,13,45,726.5,96.5,0.25,13.0,412.5,869.73,660.62
2016,11,24,14,0,808.0,81.0,0.3,13.0,417.0,929.39,701.07
2016,11,24,14,15,786.0,78.5,0.35,13.0,384.0,907.99,688.02
2016,11,24,14,30,764.0,76.0,0.4,13.0,351.0,883.06,673.78
2016,11,24,14,45,733.0,72.0,0.45,13.0,313.0,853.11,655.68
2016,11,24,15,0,702.0,68.0,0.5,13.0,275.0,812.44,629.43
2016,11,24,15,15,654.5,63.0,0.55,12.5,233.5,752.49,589.47
2016,11,24,15,30,607.0,58.0,0.6,12.0,192.0,691.2,546.32
2016,11,24,15,45,534.0,50.5,0.7,11.5,150.0,602.81,480.76
2016,11,24,16,0,461.0,43.0,0.8,11.0,108.0,515.53,411.31
2016,11,24,16,15,336.0,32.0,0.9,10.5,70.0,383.19,294.68
2016,11,24,16,30,211.0,21.0,1.0,10.0,32.0,235.79,30.4
2016,11,24,16,45,105.5,10.5,1.15,9.5,16.0,91.37,0.0
2016,11,24,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,3.0,13.0,2.0,6.0,13.0,10.23,0.0
2016,11,25,7,30,6.0,26.0,2.0,6.0,26.0,19.36,8.13
2016,11,25,7,45,32.5,43.0,2.0,6.5,48.0,31.52,22.1
2016,11,25,8,0,59.0,60.0,2.0,7.0,70.0,43.31,33.42
2016,11,25,8,15,71.5,78.0,2.0,7.5,93.5,58.55,44.09
2016,11,25,8,30,84.0,96.0,2.0,8.0,117.0,80.28,60.92
2016,11,25,8,45,93.0,113.0,2.0,8.5,139.5,102.86,79.62
2016,11,25,9,0,102.0,130.0,2.0,9.0,162.0,127.01,100.21
2016,11,25,9,15,111.5,144.0,2.0,9.0,182.5,150.41,120.58
2016,11,25,9,30,121.0,158.0,2.0,9.0,203.0,175.19,142.19
2016,11,25,9,45,82.0,165.0,2.0,9.5,197.0,169.19,138.25
2016,11,25,10,0,43.0,172.0,2.0,10.0,191.0,164.17,134.41
2016,11,25,10,15,155.5,185.0,2.0,10.5,257.0,246.68,203.11
2016,11,25,10,30,268.0,198.0,2.0,11.0,323.0,344.64,283.34
2016,11,25,10,45,145.0,194.0,2.05,11.5,262.0,271.08,222.75
2016,11,25,11,0,22.0,190.0,2.1,12.0,201.0,171.07,138.81
2016,11,25,11,15,71.0,211.0,2.1,12.0,247.5,241.62,198.16
2016,11,25,11,30,120.0,232.0,2.1,12.0,294.0,321.83,263.9
2016,11,25,11,45,89.0,227.0,2.15,12.5,273.0,283.74,232.08
2016,11,25,12,0,58.0,222.0,2.2,13.0,252.0,258.73,210.91
2016,11,25,12,15,137.5,225.0,2.15,13.0,295.5,354.07,289.98
2016,11,25,12,30,217.0,228.0,2.1,13.0,339.0,436.37,356.84
2016,11,25,12,45,256.5,217.0,2.1,13.0,345.0,490.2,399.58
2016,11,25,13,0,296.0,206.0,2.1,13.0,351.0,524.35,427.34
2016,11,25,13,15,391.5,179.0,2.1,13.0,363.0,591.64,482.13
2016,11,25,13,30,487.0,152.0,2.1,13.0,375.0,684.3,554.23
2016,11,25,13,45,317.0,165.5,2.1,13.0,307.0,520.51,426.58
2016,11,25,14,0,147.0,179.0,2.1,13.0,239.0,357.29,294.98
2016,11,25,14,15,200.0,161.0,2.1,12.5,236.0,390.87,325.87
2016,11,25,14,30,253.0,143.0,2.1,12.0,233.0,445.25,371.74
2016,11,25,14,45,236.0,130.5,2.1,12.0,208.0,415.53,347.84
2016,11,25,15,0,219.0,118.0,2.1,12.0,183.0,385.24,323.47
2016,11,25,15,15,202.5,102.0,2.0,11.5,155.0,349.47,294.43
2016,11,25,15,30,186.0,86.0,1.9,11.0,127.0,313.28,264.08
2016,11,25,15,45,164.5,68.5,1.85,11.0,99.0,269.51,225.87
2016,11,25,16,0,143.0,51.0,1.8,11.0,71.0,225.39,185.99
2016,11,25,16,15,71.5,36.0,1.8,10.5,46.0,126.98,97.12
2016,11,25,16,30,0.0,21.0,1.8,10.0,21.0,21.89,0.0
2016,11,25,16,45,0.0,10.5,1.85,10.0,10.5,8.26,0.0
2016,11,25,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.95,8.0,7.0,5.51,0.0
2016,11,26,7,30,0.0,14.0,2.9,8.0,14.0,10.65,1.44
2016,11,26,7,45,0.0,27.0,2.85,8.5,27.0,20.62,12.32
2016,11,26,8,0,0.0,40.0,2.8,9.0,40.0,30.32,21.5
2016,11,26,8,15,0.0,54.5,2.75,9.0,54.5,40.99,29.91
2016,11,26,8,30,0.0,69.0,2.7,9.0,69.0,52.07,39.75
2016,11,26,8,45,0.0,82.5,2.65,9.0,82.5,62.68,49.07
2016,11,26,9,0,0.0,96.0,2.6,9.0,96.0,73.49,58.46
2016,11,26,9,15,0.0,108.5,2.7,9.0,108.5,83.72,67.25
2016,11,26,9,30,0.0,121.0,2.8,9.0,121.0,94.14,76.11
2016,11,26,9,45,3.5,135.0,2.95,9.0,136.5,107.38,87.29
2016,11,26,10,0,7.0,149.0,3.1,9.0,152.0,121.32,99.05
2016,11,26,10,15,8.5,157.0,3.3,9.0,161.0,129.77,106.14
2016,11,26,10,30,10.0,165.0,3.5,9.0,170.0,138.52,113.49
2016,11,26,10,45,22.5,181.5,3.7,9.5,193.0,161.94,133.18
2016,11,26,11,0,35.0,198.0,3.9,10.0,216.0,199.54,164.62
2016,11,26,11,15,84.5,215.0,4.0,10.0,258.5,255.46,212.25
2016,11,26,11,30,134.0,232.0,4.1,10.0,301.0,332.36,276.62
2016,11,26,11,45,195.0,229.5,4.2,10.0,330.0,386.74,322.66
2016,11,26,12,0,256.0,227.0,4.3,10.0,359.0,463.54,386.28
2016,11,26,12,15,128.0,131.0,4.3,10.0,197.0,240.87,202.69
2016,11,26,12,30,0.0,35.0,4.3,10.0,35.0,26.77,17.42
2016,11,26,12,45,123.0,124.0,4.3,10.0,183.5,239.32,202.85
2016,11,26,13,0,246.0,213.0,4.3,10.0,332.0,486.32,407.13
2016,11,26,13,15,151.5,202.0,4.15,10.0,274.5,370.66,310.52
2016,11,26,13,30,57.0,191.0,4.0,10.0,217.0,251.29,209.59
2016,11,26,13,45,52.0,181.0,3.9,10.0,204.0,239.15,199.9
2016,11,26,14,0,47.0,171.0,3.8,10.0,191.0,226.98,189.89
2016,11,26,14,15,23.5,120.0,3.7,10.0,130.0,141.05,116.87
2016,11,26,14,30,0.0,69.0,3.6,10.0,69.0,52.93,40.37
2016,11,26,14,45,0.0,61.0,3.55,10.0,61.0,46.74,35.09
2016,11,26,15,0,0.0,53.0,3.5,10.0,53.0,40.57,29.74
2016,11,26,15,15,0.0,45.0,3.5,10.0,45.0,34.4,24.34
2016,11,26,15,30,0.0,37.0,3.5,10.0,37.0,28.25,18.89
2016,11,26,15,45,0.0,28.0,3.5,10.0,28.0,21.34,12.74
2016,11,26,16,0,0.0,19.0,3.5,10.0,19.0,14.45,6.59
2016,11,26,16,15,0.0,12.0,3.6,9.5,12.0,9.11,1.6
2016,11,26,16,30,0.0,5.0,3.7,9.0,5.0,3.78,0.0
2016,11,26,16,45,0.0,2.5,3.8,9.0,2.5,1.97,0.0
2016,11,26,17,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,27,7,15,122.5,13.0,3.1,7.5,21.5,10.23,0.0
2016,11,27,7,30,245.0,26.0,3.1,8.0,43.0,21.52,7.62
2016,11,27,7,45,369.5,35.0,3.15,8.5,82.0,28.97,19.46
2016,11,27,8,0,494.0,44.0,3.2,9.0,121.0,36.6,27.05
2016,11,27,8,15,561.5,50.5,3.3,9.0,162.5,55.54,33.38
2016,11,27,8,30,629.0,57.0,3.4,9.0,204.0,105.78,60.65
2016,11,27,8,45,678.0,60.0,3.55,9.5,244.5,158.54,100.47
2016,11,27,9,0,727.0,63.0,3.7,10.0,285.0,218.72,152.2
2016,11,27,9,15,755.5,66.0,3.65,10.0,321.0,276.49,205.45
2016,11,27,9,30,784.0,69.0,3.6,10.0,357.0,336.92,261.42
2016,11,27,9,45,713.5,84.5,3.6,10.5,363.0,372.35,297.39
2016,11,27,10,0,643.0,100.0,3.6,11.0,369.0,399.92,324.8
2016,11,27,10,15,750.5,87.0,3.5,11.0,419.5,480.05,392.7
2016,11,27,10,30,858.0,74.0,3.4,11.0,470.0,569.59,466.78
2016,11,27,10,45,867.0,75.0,3.3,11.5,488.0,622.4,509.43
2016,11,27,11,0,876.0,76.0,3.2,12.0,506.0,673.96,549.91
2016,11,27,11,15,880.5,76.5,3.1,12.0,516.5,714.06,581.74
2016,11,27,11,30,885.0,77.0,3.0,12.0,527.0,757.44,613.21
2016,11,27,11,45,885.0,77.5,2.9,12.5,529.5,794.98,638.8
2016,11,27,12,0,885.0,78.0,2.8,13.0,532.0,829.72,662.02
2016,11,27,12,15,882.0,78.0,2.7,13.0,527.0,858.35,681.84
2016,11,27,12,30,879.0,78.0,2.6,13.0,522.0,893.5,706.25
2016,11,27,12,45,713.5,113.5,2.55,13.0,468.5,817.1,650.96
2016,11,27,13,0,548.0,149.0,2.5,13.0,415.0,712.98,575.18
2016,11,27,13,15,514.5,150.0,2.4,13.0,392.0,696.28,563.59
2016,11,27,13,30,481.0,151.0,2.3,13.0,369.0,676.41,548.68
2016,11,27,13,45,436.5,149.5,2.25,13.0,339.0,640.01,521.24
2016,11,27,14,0,392.0,148.0,2.2,13.0,309.0,600.97,491.6
2016,11,27,14,15,322.5,144.5,2.15,12.5,270.0,510.21,422.28
2016,11,27,14,30,253.0,141.0,2.1,12.0,231.0,442.58,368.97
2016,11,27,14,45,234.0,129.0,2.1,12.0,205.0,411.67,344.77
2016,11,27,15,0,215.0,117.0,2.1,12.0,179.0,380.3,319.38
2016,11,27,15,15,198.0,101.0,2.05,11.5,151.5,344.13,290.03
2016,11,27,15,30,181.0,85.0,2.0,11.0,124.0,307.57,259.33
2016,11,27,15,45,155.0,67.5,1.95,10.5,96.0,259.78,217.99
2016,11,27,16,0,129.0,50.0,1.9,10.0,68.0,211.84,175.03
2016,11,27,16,15,64.5,35.0,1.95,9.5,44.0,119.62,90.76
2016,11,27,16,30,0.0,20.0,2.0,9.0,20.0,20.29,0.0
2016,11,27,16,45,0.0,10.0,2.05,9.0,10.0,7.87,0.0
2016,11,27,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,7,15,96.5,13.5,3.9,9.0,20.0,10.62,0.0
2016,11,28,7,30,193.0,27.0,4.0,9.0,40.0,20.5,5.71
2016,11,28,7,45,307.5,38.0,4.15,9.5,76.5,31.29,21.21
2016,11,28,8,0,422.0,49.0,4.3,10.0,113.0,40.32,30.17
2016,11,28,8,15,493.5,56.5,4.3,10.0,153.5,57.81,36.6
2016,11,28,8,30,565.0,64.0,4.3,10.0,194.0,104.96,62.42
2016,11,28,8,45,615.5,68.5,4.35,10.0,234.0,155.34,100.44
2016,11,28,9,0,666.0,73.0,4.4,10.0,274.0,211.71,148.86
2016,11,28,9,15,697.0,76.5,4.35,10.0,310.0,267.56,200.13
2016,11,28,9,30,728.0,80.0,4.3,10.0,346.0,326.46,254.54
2016,11,28,9,45,607.0,107.0,4.3,10.5,341.5,350.2,281.39
2016,11,28,10,0,486.0,134.0,4.3,11.0,337.0,354.05,289.27
2016,11,28,10,15,504.0,139.5,4.2,11.0,360.5,399.57,329.16
2016,11,28,10,30,522.0,145.0,4.1,11.0,384.0,446.14,368.95
2016,11,28,10,45,610.5,126.0,4.05,11.5,416.0,519.45,429.23
2016,11,28,11,0,699.0,107.0,4.0,12.0,448.0,592.24,488.16
2016,11,28,11,15,717.0,116.5,3.9,12.0,473.0,650.79,534.48
2016,11,28,11,30,735.0,126.0,3.8,12.0,498.0,708.93,579.56
2016,11,28,11,45,585.5,157.5,3.7,12.0,455.0,649.81,532.49
2016,11,28,12,0,436.0,189.0,3.6,12.0,412.0,586.8,481.68
2016,11,28,12,15,594.5,154.0,3.5,12.0,455.0,703.01,575.07
2016,11,28,12,30,753.0,119.0,3.4,12.0,498.0,835.23,673.45
2016,11,28,12,45,744.0,118.5,3.3,12.5,485.5,849.6,681.53
2016,11,28,13,0,735.0,118.0,3.2,13.0,473.0,860.54,688.1
2016,11,28,13,15,637.0,128.0,3.15,13.0,427.0,795.49,640.64
2016,11,28,13,30,539.0,138.0,3.1,13.0,381.0,715.84,582.13
2016,11,28,13,45,619.5,119.5,3.05,13.0,383.5,790.08,638.93
2016,11,28,14,0,700.0,101.0,3.0,13.0,386.0,853.72,685.89
2016,11,28,14,15,580.5,106.0,2.9,12.5,330.0,745.91,606.99
2016,11,28,14,30,461.0,111.0,2.8,12.0,274.0,628.41,519.47
2016,11,28,14,45,535.0,94.5,2.75,12.0,263.5,686.26,565.17
2016,11,28,15,0,609.0,78.0,2.7,12.0,253.0,734.26,600.96
2016,11,28,15,15,557.5,71.5,2.5,11.5,213.5,669.83,550.67
2016,11,28,15,30,506.0,65.0,2.3,11.0,174.0,604.18,498.41
2016,11,28,15,45,448.5,55.0,2.15,11.0,135.5,529.11,435.77
2016,11,28,16,0,391.0,45.0,2.0,11.0,97.0,454.73,370.45
2016,11,28,16,15,195.5,36.5,2.05,10.0,62.5,272.36,209.63
2016,11,28,16,30,0.0,28.0,2.1,9.0,28.0,41.74,0.0
2016,11,28,16,45,0.0,14.0,2.2,8.5,14.0,11.02,0.0
2016,11,28,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,201.0,9.5,2.4,4.5,22.5,7.47,0.0
2016,11,29,7,30,402.0,19.0,2.4,5.0,45.0,17.45,2.89
2016,11,29,7,45,507.5,26.0,2.4,6.0,84.5,24.09,15.21
2016,11,29,8,0,613.0,33.0,2.4,7.0,124.0,30.88,22.09
2016,11,29,8,15,672.0,37.0,2.45,7.0,166.0,48.69,26.9
2016,11,29,8,30,731.0,41.0,2.5,7.0,208.0,101.98,54.01
2016,11,29,8,45,767.5,44.5,2.6,7.5,248.0,160.16,98.4
2016,11,29,9,0,804.0,48.0,2.7,8.0,288.0,220.33,151.03
2016,11,29,9,15,829.0,50.0,2.65,8.5,324.0,279.68,206.04
2016,11,29,9,30,854.0,52.0,2.6,9.0,360.0,341.06,263.0
2016,11,29,9,45,869.5,54.0,2.55,9.5,391.0,400.52,317.58
2016,11,29,10,0,885.0,56.0,2.5,10.0,422.0,460.41,370.87
2016,11,29,10,15,896.5,57.0,2.35,10.0,446.5,517.38,420.51
2016,11,29,10,30,908.0,58.0,2.2,10.0,471.0,573.77,467.9
2016,11,29,10,45,914.0,59.0,2.1,10.5,489.0,625.99,509.71
2016,11,29,11,0,920.0,60.0,2.0,11.0,507.0,676.59,548.73
2016,11,29,11,15,924.0,60.5,1.9,11.0,517.5,723.36,583.94
2016,11,29,11,30,928.0,61.0,1.8,11.0,528.0,767.86,615.04
2016,11,29,11,45,927.0,62.0,1.7,11.5,530.5,806.63,640.33
2016,11,29,12,0,926.0,63.0,1.6,12.0,533.0,842.43,663.07
2016,11,29,12,15,698.0,120.0,1.55,12.0,472.5,762.55,605.1
2016,11,29,12,30,470.0,177.0,1.5,12.0,412.0,640.22,513.84
2016,11,29,12,45,680.0,123.0,1.5,12.5,454.5,795.79,630.28
2016,11,29,13,0,890.0,69.0,1.5,13.0,497.0,926.52,719.48
2016,11,29,13,15,881.5,68.0,1.5,13.0,478.0,935.52,724.71
2016,11,29,13,30,873.0,67.0,1.5,13.0,459.0,940.84,729.14
2016,11,29,13,45,859.0,65.5,1.5,13.0,433.0,936.52,727.11
2016,11,29,14,0,845.0,64.0,1.5,13.0,407.0,939.74,730.46
2016,11,29,14,15,825.5,62.0,1.45,12.5,375.0,922.1,719.89
2016,11,29,14,30,806.0,60.0,1.4,12.0,343.0,900.99,706.96
2016,11,29,14,45,778.5,57.0,1.35,12.0,306.0,867.49,683.64
2016,11,29,15,0,751.0,54.0,1.3,12.0,269.0,831.13,657.68
2016,11,29,15,15,707.5,50.0,1.25,11.5,228.5,775.72,617.98
2016,11,29,15,30,664.0,46.0,1.2,11.0,188.0,718.58,575.1
2016,11,29,15,45,594.5,40.5,1.2,10.5,146.5,634.74,510.09
2016,11,29,16,0,525.0,35.0,1.2,10.0,105.0,551.11,440.72
2016,11,29,16,15,401.0,26.5,1.15,9.5,68.0,433.55,327.38
2016,11,29,16,30,277.0,18.0,1.1,9.0,31.0,285.2,0.0
2016,11,29,16,45,138.5,9.0,1.1,9.0,15.5,116.42,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
