Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,15,116.5,11.0,1.15,7.0,18.0,8.65,0.0
2016,11,30,7,30,233.0,22.0,1.1,7.0,36.0,18.17,1.54
2016,11,30,7,45,342.0,32.0,1.05,7.5,72.0,26.45,17.02
2016,11,30,8,0,451.0,42.0,1.0,8.0,108.0,34.79,25.48
2016,11,30,8,15,520.5,49.0,1.1,8.0,148.0,51.11,31.51
2016,11,30,8,30,590.0,56.0,1.2,8.0,188.0,98.99,56.96
2016,11,30,8,45,635.0,60.5,1.35,8.5,227.0,149.71,94.89
2016,11,30,9,0,680.0,65.0,1.5,9.0,266.0,205.69,142.65
2016,11,30,9,15,711.0,68.5,1.6,9.0,301.5,261.99,193.9
2016,11,30,9,30,742.0,72.0,1.7,9.0,337.0,322.23,248.95
2016,11,30,9,45,388.5,117.5,1.8,9.5,257.0,267.75,215.43
2016,11,30,10,0,35.0,163.0,1.9,10.0,177.0,152.82,124.75
2016,11,30,10,15,417.0,124.0,1.9,10.0,312.0,339.93,280.26
2016,11,30,10,30,799.0,85.0,1.9,10.0,447.0,544.23,444.48
2016,11,30,10,45,399.5,119.5,1.95,10.5,300.5,376.13,310.79
2016,11,30,11,0,0.0,154.0,2.0,11.0,154.0,124.44,99.89
2016,11,30,11,15,2.0,160.0,2.05,11.0,161.5,131.68,106.42
2016,11,30,11,30,4.0,166.0,2.1,11.0,169.0,139.3,112.8
2016,11,30,11,45,2.0,161.5,2.2,11.0,163.0,134.33,108.55
2016,11,30,12,0,0.0,157.0,2.3,11.0,157.0,129.2,104.21
2016,11,30,12,15,38.0,187.5,2.4,11.0,206.5,208.41,171.6
2016,11,30,12,30,76.0,218.0,2.5,11.0,256.0,281.16,232.47
2016,11,30,12,45,42.0,192.5,2.6,11.0,213.5,225.28,185.62
2016,11,30,13,0,8.0,167.0,2.7,11.0,171.0,150.95,122.91
2016,11,30,13,15,4.0,139.0,2.65,11.0,141.0,120.2,97.18
2016,11,30,13,30,0.0,111.0,2.6,11.0,111.0,89.94,71.54
2016,11,30,13,45,0.0,104.5,2.6,11.0,104.5,84.56,67.1
2016,11,30,14,0,0.0,98.0,2.6,11.0,98.0,79.22,62.66
2016,11,30,14,15,0.0,90.5,2.5,11.0,90.5,72.95,57.39
2016,11,30,14,30,0.0,83.0,2.4,11.0,83.0,66.73,52.14
2016,11,30,14,45,326.0,76.0,2.35,11.0,169.5,448.3,381.47
2016,11,30,15,0,652.0,69.0,2.3,11.0,256.0,763.83,625.12
2016,11,30,15,15,603.5,64.0,2.15,10.5,216.5,704.1,576.31
2016,11,30,15,30,555.0,59.0,2.0,10.0,177.0,643.06,528.06
2016,11,30,15,45,469.0,52.0,1.95,10.0,136.5,544.73,448.12
2016,11,30,16,0,383.0,45.0,1.9,10.0,96.0,447.47,365.27
2016,11,30,16,15,261.5,32.5,1.9,9.5,61.5,319.44,244.96
2016,11,30,16,30,140.0,20.0,1.9,9.0,27.0,174.08,0.0
2016,11,30,16,45,70.0,10.0,1.9,9.0,13.5,63.16,0.0
2016,11,30,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,2.15,4.5,19.5,7.47,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,39.0,17.33,0.0
2016,12,1,7,45,459.0,26.5,2.1,5.5,77.5,24.34,15.18
2016,12,1,8,0,577.0,34.0,2.1,6.0,116.0,31.53,22.69
2016,12,1,8,15,641.5,39.0,2.3,6.5,158.5,47.82,27.76
2016,12,1,8,30,706.0,44.0,2.5,7.0,201.0,100.36,54.0
2016,12,1,8,45,747.5,47.5,2.75,7.5,241.5,156.03,95.76
2016,12,1,9,0,789.0,51.0,3.0,8.0,282.0,216.44,148.2
2016,12,1,9,15,816.0,53.5,3.1,8.5,318.5,276.47,203.72
2016,12,1,9,30,843.0,56.0,3.2,9.0,355.0,338.68,261.53
2016,12,1,9,45,856.0,59.5,3.3,9.5,386.0,398.09,316.54
2016,12,1,10,0,869.0,63.0,3.4,10.0,417.0,457.72,370.28
2016,12,1,10,15,881.5,64.0,3.45,10.0,442.5,514.47,420.8
2016,12,1,10,30,894.0,65.0,3.5,10.0,468.0,570.77,469.57
2016,12,1,10,45,903.0,66.0,3.55,10.5,486.0,624.27,513.9
2016,12,1,11,0,912.0,67.0,3.6,11.0,504.0,676.47,555.95
2016,12,1,11,15,916.5,67.5,3.55,11.0,515.0,723.42,593.38
2016,12,1,11,30,921.0,68.0,3.5,11.0,526.0,768.2,626.43
2016,12,1,11,45,922.5,68.0,3.5,11.5,529.5,807.66,654.28
2016,12,1,12,0,924.0,68.0,3.5,12.0,533.0,844.31,679.84
2016,12,1,12,15,922.0,68.0,3.45,12.0,528.5,875.05,701.9
2016,12,1,12,30,920.0,68.0,3.4,12.0,524.0,902.48,721.57
2016,12,1,12,45,914.5,67.5,3.35,12.5,512.0,922.73,734.73
2016,12,1,13,0,909.0,67.0,3.3,13.0,500.0,939.34,745.37
2016,12,1,13,15,899.5,66.0,3.25,13.0,480.5,947.86,751.71
2016,12,1,13,30,890.0,65.0,3.2,13.0,461.0,952.61,755.55
2016,12,1,13,45,874.5,64.0,3.2,13.0,434.5,947.86,753.14
2016,12,1,14,0,859.0,63.0,3.2,13.0,408.0,939.44,748.23
2016,12,1,14,15,839.0,61.0,3.1,12.5,376.0,932.67,745.12
2016,12,1,14,30,819.0,59.0,3.0,12.0,344.0,911.26,731.23
2016,12,1,14,45,789.0,56.0,2.9,12.0,306.5,875.48,705.21
2016,12,1,15,0,759.0,53.0,2.8,12.0,269.0,836.84,676.41
2016,12,1,15,15,715.5,49.0,2.65,11.5,228.5,781.56,634.86
2016,12,1,15,30,672.0,45.0,2.5,11.0,188.0,724.55,590.08
2016,12,1,15,45,600.5,39.5,2.45,10.5,146.0,639.0,521.39
2016,12,1,16,0,529.0,34.0,2.4,10.0,104.0,553.87,448.53
2016,12,1,16,15,403.5,25.5,2.45,9.5,67.0,422.03,320.98
2016,12,1,16,30,278.0,17.0,2.5,9.0,30.0,275.7,0.0
2016,12,1,16,45,139.0,8.5,2.65,8.5,15.0,116.54,0.0
2016,12,1,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,178.0,9.0,3.15,4.5,18.5,7.08,0.0
2016,12,2,7,30,356.0,18.0,3.2,5.0,37.0,16.45,0.0
2016,12,2,7,45,467.5,25.5,3.25,5.5,75.5,23.48,14.26
2016,12,2,8,0,579.0,33.0,3.3,6.0,114.0,30.66,21.85
2016,12,2,8,15,643.0,38.0,3.4,6.5,156.0,46.04,26.82
2016,12,2,8,30,707.0,43.0,3.5,7.0,198.0,98.49,52.57
2016,12,2,8,45,745.5,46.5,3.65,7.5,238.0,153.67,93.9
2016,12,2,9,0,784.0,50.0,3.8,8.0,278.0,213.21,145.74
2016,12,2,9,15,811.0,52.5,3.9,8.5,314.5,272.85,201.06
2016,12,2,9,30,838.0,55.0,4.0,9.0,351.0,334.68,258.81
2016,12,2,9,45,851.0,58.5,4.1,10.0,381.5,393.74,313.3
2016,12,2,10,0,864.0,62.0,4.2,11.0,412.0,453.05,366.41
2016,12,2,10,15,876.5,63.0,4.1,11.0,437.0,509.47,416.54
2016,12,2,10,30,889.0,64.0,4.0,11.0,462.0,565.47,464.86
2016,12,2,10,45,897.0,65.0,3.95,11.5,480.0,618.09,508.37
2016,12,2,11,0,905.0,66.0,3.9,12.0,498.0,669.33,549.48
2016,12,2,11,15,909.5,66.5,3.85,12.0,509.0,715.96,586.83
2016,12,2,11,30,914.0,67.0,3.8,12.0,520.0,760.44,619.77
2016,12,2,11,45,916.0,67.0,3.75,12.5,523.5,800.03,647.58
2016,12,2,12,0,918.0,67.0,3.7,13.0,527.0,836.87,673.09
2016,12,2,12,15,916.0,67.0,3.7,13.0,522.5,867.44,695.37
2016,12,2,12,30,914.0,67.0,3.7,13.0,518.0,894.74,715.31
2016,12,2,12,45,906.5,67.0,3.7,13.0,506.0,913.73,729.31
2016,12,2,13,0,899.0,67.0,3.7,13.0,494.0,929.05,740.84
2016,12,2,13,15,889.5,66.0,3.65,13.0,474.5,937.48,747.23
2016,12,2,13,30,880.0,65.0,3.6,13.0,455.0,942.17,751.12
2016,12,2,13,45,864.0,64.0,3.6,13.0,429.0,936.93,748.31
2016,12,2,14,0,848.0,63.0,3.6,13.0,403.0,939.16,751.04
2016,12,2,14,15,827.5,61.0,3.45,13.0,371.0,920.85,737.8
2016,12,2,14,30,807.0,59.0,3.3,13.0,339.0,899.08,722.01
2016,12,2,14,45,776.5,56.0,3.15,13.0,302.0,862.98,695.37
2016,12,2,15,0,746.0,53.0,3.0,13.0,265.0,824.09,665.99
2016,12,2,15,15,701.5,49.5,2.8,12.0,224.5,768.79,625.2
2016,12,2,15,30,657.0,46.0,2.6,11.0,184.0,711.71,581.03
2016,12,2,15,45,585.5,40.0,2.45,10.5,143.0,625.89,511.37
2016,12,2,16,0,514.0,34.0,2.3,10.0,102.0,540.63,437.91
2016,12,2,16,15,388.5,25.5,2.3,9.5,65.5,422.03,319.94
2016,12,2,16,30,263.0,17.0,2.3,9.0,29.0,272.1,0.0
2016,12,2,16,45,131.5,8.5,2.35,8.5,14.5,110.68,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.0,1.35,5.5,16.5,7.08,0.0
2016,12,3,7,30,284.0,18.0,1.3,6.0,33.0,14.95,0.0
2016,12,3,7,45,401.5,26.5,1.3,6.5,69.5,22.18,12.94
2016,12,3,8,0,519.0,35.0,1.3,7.0,106.0,32.09,23.02
2016,12,3,8,15,586.0,40.0,1.35,7.5,146.0,45.6,27.62
2016,12,3,8,30,653.0,45.0,1.4,8.0,186.0,94.66,51.34
2016,12,3,8,45,698.5,48.5,1.45,8.5,225.5,147.49,90.12
2016,12,3,9,0,744.0,52.0,1.5,9.0,265.0,205.57,139.57
2016,12,3,9,15,772.5,54.5,1.55,9.5,301.0,263.18,191.99
2016,12,3,9,30,801.0,57.0,1.6,10.0,337.0,323.43,247.01
2016,12,3,9,45,723.0,75.5,1.65,10.5,345.5,360.85,284.59
2016,12,3,10,0,645.0,94.0,1.7,11.0,354.0,388.78,312.31
2016,12,3,10,15,752.5,79.5,1.65,11.0,401.0,466.28,377.05
2016,12,3,10,30,860.0,65.0,1.6,11.0,448.0,549.2,444.61
2016,12,3,10,45,870.0,66.0,1.6,11.5,466.0,601.57,486.36
2016,12,3,11,0,880.0,67.0,1.6,12.0,484.0,652.84,526.15
2016,12,3,11,15,884.5,67.5,1.6,12.0,495.0,698.38,561.55
2016,12,3,11,30,889.0,68.0,1.6,12.0,506.0,741.84,592.71
2016,12,3,11,45,890.5,68.0,1.65,12.5,509.5,780.12,619.14
2016,12,3,12,0,892.0,68.0,1.7,13.0,513.0,815.7,643.5
2016,12,3,12,15,890.5,68.0,1.75,13.0,509.0,845.91,665.18
2016,12,3,12,30,889.0,68.0,1.8,13.0,505.0,872.98,684.73
2016,12,3,12,45,884.0,67.5,1.85,13.5,494.0,893.02,698.18
2016,12,3,13,0,879.0,67.0,1.9,14.0,483.0,909.57,709.35
2016,12,3,13,15,871.0,66.0,1.85,14.0,464.5,919.13,715.94
2016,12,3,13,30,863.0,65.0,1.8,14.0,446.0,925.08,720.2
2016,12,3,13,45,847.5,64.0,1.8,14.5,420.5,920.25,716.41
2016,12,3,14,0,832.0,63.0,1.8,15.0,395.0,922.93,718.02
2016,12,3,14,15,812.5,61.0,1.7,14.5,364.0,905.66,707.05
2016,12,3,14,30,793.0,59.0,1.6,14.0,333.0,884.98,693.7
2016,12,3,14,45,760.5,56.5,1.55,14.0,296.5,847.83,667.69
2016,12,3,15,0,728.0,54.0,1.5,14.0,260.0,807.91,639.08
2016,12,3,15,15,684.0,50.0,1.45,13.5,220.5,752.72,599.32
2016,12,3,15,30,640.0,46.0,1.4,13.0,181.0,695.84,556.35
2016,12,3,15,45,562.5,41.0,1.35,12.5,140.0,606.0,486.11
2016,12,3,16,0,485.0,36.0,1.3,12.0,99.0,529.17,421.3
2016,12,3,16,15,360.5,26.5,1.35,11.5,63.5,399.6,298.23
2016,12,3,16,30,236.0,17.0,1.4,11.0,28.0,249.75,0.0
2016,12,3,16,45,118.0,8.5,1.5,10.5,14.0,100.06,0.0
2016,12,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,117.0,9.0,0.85,6.5,15.0,7.08,0.0
2016,12,4,7,30,234.0,18.0,0.9,7.0,30.0,14.87,0.0
2016,12,4,7,45,356.5,27.5,0.95,7.5,65.5,22.86,13.23
2016,12,4,8,0,479.0,37.0,1.0,8.0,101.0,30.96,21.88
2016,12,4,8,15,550.0,43.0,1.05,8.0,141.5,43.68,26.88
2016,12,4,8,30,621.0,49.0,1.1,8.0,182.0,94.48,52.63
2016,12,4,8,45,666.5,53.5,1.15,8.5,221.0,146.19,90.39
2016,12,4,9,0,712.0,58.0,1.2,9.0,260.0,203.24,138.64
2016,12,4,9,15,741.5,61.0,1.2,9.5,296.0,259.77,189.64
2016,12,4,9,30,771.0,64.0,1.2,10.0,332.0,319.11,243.31
2016,12,4,9,45,770.0,71.5,1.25,10.5,359.5,373.7,292.99
2016,12,4,10,0,769.0,79.0,1.3,11.0,387.0,427.19,340.21
2016,12,4,10,15,654.0,106.5,1.3,11.0,380.0,443.6,357.57
2016,12,4,10,30,539.0,134.0,1.3,11.0,373.0,439.65,357.26
2016,12,4,10,45,681.5,109.0,1.3,11.5,423.0,538.96,436.35
2016,12,4,11,0,824.0,84.0,1.3,12.0,473.0,639.2,513.47
2016,12,4,11,15,829.0,85.0,1.35,12.0,484.0,684.38,548.19
2016,12,4,11,30,834.0,86.0,1.4,12.0,495.0,727.65,580.69
2016,12,4,11,45,837.5,85.0,1.45,12.0,498.5,765.4,607.86
2016,12,4,12,0,841.0,84.0,1.5,12.0,502.0,800.66,633.21
2016,12,4,12,15,614.5,137.0,1.65,12.0,441.5,705.11,565.06
2016,12,4,12,30,388.0,190.0,1.8,12.0,381.0,559.7,454.76
2016,12,4,12,45,335.5,194.5,1.95,12.5,356.5,532.57,434.43
2016,12,4,13,0,283.0,199.0,2.1,13.0,332.0,502.1,410.16
2016,12,4,13,15,360.0,177.0,2.2,13.0,340.0,556.95,456.03
2016,12,4,13,30,437.0,155.0,2.3,13.0,348.0,635.93,518.73
2016,12,4,13,45,443.5,144.0,2.4,13.0,330.0,637.51,521.06
2016,12,4,14,0,450.0,133.0,2.5,13.0,312.0,636.92,522.35
2016,12,4,14,15,526.5,115.5,2.45,12.5,309.0,693.84,567.22
2016,12,4,14,30,603.0,98.0,2.4,12.0,306.0,756.65,615.44
2016,12,4,14,45,581.5,90.0,2.35,12.0,273.0,724.6,590.99
2016,12,4,15,0,560.0,82.0,2.3,12.0,240.0,690.08,564.8
2016,12,4,15,15,507.5,75.0,2.25,11.5,202.0,625.01,515.1
2016,12,4,15,30,455.0,68.0,2.2,11.0,164.0,558.65,462.52
2016,12,4,15,45,394.5,57.0,2.15,11.0,127.0,481.16,397.89
2016,12,4,16,0,334.0,46.0,2.1,11.0,90.0,407.32,332.87
2016,12,4,16,15,167.0,35.0,2.15,10.5,57.0,246.77,186.56
2016,12,4,16,30,0.0,24.0,2.2,10.0,24.0,31.49,0.0
2016,12,4,16,45,0.0,12.0,2.3,10.0,12.0,9.44,0.0
2016,12,4,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,2.0,6.0,6.0,4.72,0.0
2016,12,5,7,30,0.0,12.0,2.0,6.0,12.0,9.14,0.0
2016,12,5,7,45,0.0,27.0,2.0,6.5,27.0,20.31,10.94
2016,12,5,8,0,0.0,42.0,2.0,7.0,42.0,31.14,22.05
2016,12,5,8,15,3.0,58.5,2.0,7.0,59.0,43.06,31.69
2016,12,5,8,30,6.0,75.0,2.0,7.0,76.0,56.36,43.4
2016,12,5,8,45,11.5,90.0,2.0,7.5,93.0,69.64,54.79
2016,12,5,9,0,17.0,105.0,2.0,8.0,110.0,83.82,66.88
2016,12,5,9,15,21.5,118.5,1.95,8.0,125.5,97.45,78.63
2016,12,5,9,30,26.0,132.0,1.9,8.0,141.0,115.88,94.5
2016,12,5,9,45,37.0,147.0,1.9,8.5,161.0,135.98,111.41
2016,12,5,10,0,48.0,162.0,1.9,9.0,181.0,157.81,129.74
2016,12,5,10,15,149.0,174.0,1.9,9.0,238.5,231.77,191.92
2016,12,5,10,30,250.0,186.0,1.9,9.0,296.0,319.84,265.27
2016,12,5,10,45,188.0,198.0,1.9,9.0,282.5,299.72,248.83
2016,12,5,11,0,126.0,210.0,1.9,9.0,269.0,284.5,235.99
2016,12,5,11,15,202.0,209.5,1.85,9.0,307.0,345.39,287.3
2016,12,5,11,30,278.0,209.0,1.8,9.0,345.0,428.37,355.01
2016,12,5,11,45,226.0,216.0,1.8,9.0,327.0,394.71,327.3
2016,12,5,12,0,174.0,223.0,1.8,9.0,309.0,372.84,309.04
2016,12,5,12,15,182.0,221.0,1.75,9.0,310.5,387.17,321.11
2016,12,5,12,30,190.0,219.0,1.7,9.0,312.0,401.53,332.96
2016,12,5,12,45,202.0,212.5,1.7,9.0,309.5,413.87,343.55
2016,12,5,13,0,214.0,206.0,1.7,9.0,307.0,426.08,354.08
2016,12,5,13,15,204.5,198.5,1.6,9.0,292.0,416.58,346.51
2016,12,5,13,30,195.0,191.0,1.5,9.0,277.0,406.09,338.26
2016,12,5,13,45,169.0,181.0,1.45,9.0,252.5,375.43,313.54
2016,12,5,14,0,143.0,171.0,1.4,9.0,228.0,343.76,287.84
2016,12,5,14,15,131.5,160.0,1.4,9.0,209.0,324.15,272.28
2016,12,5,14,30,120.0,149.0,1.4,9.0,190.0,304.29,256.22
2016,12,5,14,45,117.0,133.0,1.4,9.0,169.5,284.66,240.5
2016,12,5,15,0,114.0,117.0,1.4,9.0,149.0,264.5,223.98
2016,12,5,15,15,102.5,100.0,1.45,8.5,125.5,234.07,198.56
2016,12,5,15,30,91.0,83.0,1.5,8.0,102.0,203.3,172.12
2016,12,5,15,45,77.0,65.5,1.55,8.0,79.0,168.87,141.42
2016,12,5,16,0,63.0,48.0,1.6,8.0,56.0,133.73,109.25
2016,12,5,16,15,31.5,31.5,1.6,8.0,35.5,69.25,49.52
2016,12,5,16,30,0.0,15.0,1.6,8.0,15.0,11.55,0.0
2016,12,5,16,45,0.0,7.5,1.65,8.0,7.5,5.9,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,15,131.0,8.5,2.3,2.5,14.0,6.69,0.0
2016,12,6,7,30,262.0,17.0,2.3,3.0,28.0,14.12,0.0
2016,12,6,7,45,388.0,26.0,2.35,4.0,64.5,21.76,12.01
2016,12,6,8,0,514.0,35.0,2.4,5.0,101.0,32.12,23.05
2016,12,6,8,15,585.5,40.5,2.45,5.5,142.0,43.18,27.65
2016,12,6,8,30,657.0,46.0,2.5,6.0,183.0,92.57,50.52
2016,12,6,8,45,561.5,65.0,2.6,6.5,199.0,137.0,88.17
2016,12,6,9,0,466.0,84.0,2.7,7.0,215.0,168.59,120.96
2016,12,6,9,15,488.5,91.5,2.75,7.5,244.5,212.89,161.26
2016,12,6,9,30,511.0,99.0,2.8,8.0,274.0,259.58,204.05
2016,12,6,9,45,516.5,108.5,2.9,8.5,299.5,303.9,244.87
2016,12,6,10,0,522.0,118.0,3.0,9.0,325.0,348.4,284.92
2016,12,6,10,15,649.5,96.0,3.0,9.0,369.5,428.95,353.46
2016,12,6,10,30,777.0,74.0,3.0,9.0,414.0,512.8,424.13
2016,12,6,10,45,831.5,72.0,3.05,9.5,449.5,585.19,483.49
2016,12,6,11,0,886.0,70.0,3.1,10.0,485.0,655.66,540.11
2016,12,6,11,15,891.0,71.0,3.1,10.0,496.5,702.56,577.83
2016,12,6,11,30,896.0,72.0,3.1,10.0,508.0,747.43,611.69
2016,12,6,11,45,892.5,73.5,3.15,10.5,511.0,784.16,637.87
2016,12,6,12,0,889.0,75.0,3.2,11.0,514.0,817.88,661.71
2016,12,6,12,15,887.5,75.0,3.25,11.0,510.0,848.36,684.32
2016,12,6,12,30,886.0,75.0,3.3,11.0,506.0,875.71,704.7
2016,12,6,12,45,881.5,74.0,3.35,11.0,495.0,895.9,719.94
2016,12,6,13,0,877.0,73.0,3.4,11.0,484.0,922.97,740.38
2016,12,6,13,15,867.5,72.0,3.45,10.5,465.0,931.82,749.01
2016,12,6,13,30,858.0,71.0,3.5,10.0,446.0,936.92,755.24
2016,12,6,13,45,842.5,69.5,3.6,10.0,421.0,931.85,753.16
2016,12,6,14,0,827.0,68.0,3.7,10.0,396.0,923.05,748.43
2016,12,6,14,15,806.5,65.5,3.65,10.0,364.5,904.43,735.47
2016,12,6,14,30,786.0,63.0,3.6,10.0,333.0,882.38,719.82
2016,12,6,14,45,755.5,60.0,3.6,10.0,297.0,846.76,693.9
2016,12,6,15,0,725.0,57.0,3.6,10.0,261.0,808.29,665.03
2016,12,6,15,15,679.0,53.0,3.45,9.5,221.0,751.34,621.19
2016,12,6,15,30,633.0,49.0,3.3,9.0,181.0,692.52,573.95
2016,12,6,15,45,562.5,43.0,3.15,8.5,140.5,619.06,512.58
2016,12,6,16,0,492.0,37.0,3.0,8.0,100.0,537.01,440.24
2016,12,6,16,15,362.5,27.5,2.9,7.5,64.0,402.97,307.83
2016,12,6,16,30,233.0,18.0,2.8,7.0,28.0,248.37,0.0
2016,12,6,16,45,116.5,9.0,2.7,6.5,14.0,99.48,0.0
2016,12,6,17,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,3.0,7.5,5.9,0.0
2016,12,7,7,30,0.0,15.0,1.9,3.0,15.0,11.8,0.0
2016,12,7,7,45,49.0,30.0,1.9,3.5,36.5,22.4,12.24
2016,12,7,8,0,98.0,45.0,1.9,4.0,58.0,33.07,23.95
2016,12,7,8,15,113.0,62.0,1.95,4.0,82.0,46.37,36.71
2016,12,7,8,30,128.0,79.0,2.0,4.0,106.0,69.53,50.84
2016,12,7,8,45,137.0,95.5,2.05,4.0,129.0,93.9,70.96
2016,12,7,9,0,146.0,112.0,2.1,4.0,152.0,119.8,93.71
2016,12,7,9,15,152.5,126.5,2.05,4.5,173.5,144.93,116.24
2016,12,7,9,30,159.0,141.0,2.0,5.0,195.0,171.1,139.68
2016,12,7,9,45,186.5,153.0,2.0,5.5,222.0,203.96,168.28
2016,12,7,10,0,214.0,165.0,2.0,6.0,249.0,240.05,199.49
2016,12,7,10,15,187.5,178.0,2.0,6.0,255.0,253.9,212.3
2016,12,7,10,30,161.0,191.0,2.0,6.0,261.0,265.06,222.29
2016,12,7,10,45,169.5,199.0,2.05,6.5,275.5,289.33,242.72
2016,12,7,11,0,178.0,207.0,2.1,7.0,290.0,314.38,263.49
2016,12,7,11,15,104.0,199.5,2.2,7.0,248.5,253.16,212.13
2016,12,7,11,30,30.0,192.0,2.3,7.0,207.0,197.75,164.42
2016,12,7,11,45,15.0,117.0,2.45,7.5,124.5,104.28,84.96
2016,12,7,12,0,0.0,42.0,2.6,8.0,42.0,32.14,22.32
2016,12,7,12,15,15.0,117.0,2.7,8.0,124.5,105.8,86.43
2016,12,7,12,30,30.0,192.0,2.8,8.0,207.0,211.05,175.85
2016,12,7,12,45,15.0,148.5,2.95,8.0,156.0,137.5,113.29
2016,12,7,13,0,0.0,105.0,3.1,8.0,105.0,83.39,66.62
2016,12,7,13,15,56.5,148.0,3.15,8.0,173.0,194.41,163.95
2016,12,7,13,30,113.0,191.0,3.2,8.0,241.0,328.01,277.23
2016,12,7,13,45,56.5,147.5,3.25,8.0,172.5,201.47,169.88
2016,12,7,14,0,0.0,104.0,3.3,8.0,104.0,85.57,68.81
2016,12,7,14,15,0.0,95.5,3.3,8.0,95.5,78.35,62.77
2016,12,7,14,30,0.0,87.0,3.3,8.0,87.0,71.17,56.63
2016,12,7,14,45,0.0,77.5,3.35,8.0,77.5,62.98,49.56
2016,12,7,15,0,0.0,68.0,3.4,8.0,68.0,54.82,42.43
2016,12,7,15,15,0.0,57.5,3.3,7.5,57.5,45.57,34.35
2016,12,7,15,30,0.0,47.0,3.2,7.0,47.0,36.27,26.12
2016,12,7,15,45,0.0,36.5,3.15,7.0,36.5,27.9,18.58
2016,12,7,16,0,0.0,26.0,3.1,7.0,26.0,19.83,11.26
2016,12,7,16,15,0.0,16.5,3.05,6.5,16.5,12.56,4.22
2016,12,7,16,30,0.0,7.0,3.0,6.0,7.0,5.31,0.0
2016,12,7,16,45,0.0,3.5,2.95,6.0,3.5,2.75,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.5,3.2,10.0,0.5,0.39,0.0
2016,12,8,7,30,0.0,1.0,3.2,10.0,1.0,0.79,0.0
2016,12,8,7,45,0.0,3.5,3.2,10.5,3.5,2.64,0.0
2016,12,8,8,0,0.0,6.0,3.2,11.0,6.0,4.54,0.0
2016,12,8,8,15,0.0,9.0,3.15,11.0,9.0,6.82,0.43
2016,12,8,8,30,0.0,12.0,3.1,11.0,12.0,9.1,2.21
2016,12,8,8,45,0.0,14.5,3.05,11.5,14.5,11.01,3.9
2016,12,8,9,0,0.0,17.0,3.0,12.0,17.0,12.92,5.56
2016,12,8,9,15,0.0,19.5,2.9,12.0,19.5,14.83,7.23
2016,12,8,9,30,0.0,22.0,2.8,12.0,22.0,16.75,8.89
2016,12,8,9,45,0.0,77.0,2.75,12.0,77.0,59.26,45.53
2016,12,8,10,0,0.0,132.0,2.7,12.0,132.0,104.5,83.97
2016,12,8,10,15,4.0,143.0,2.65,12.0,145.0,116.17,93.66
2016,12,8,10,30,8.0,154.0,2.6,12.0,158.0,128.53,103.96
2016,12,8,10,45,4.0,151.5,2.55,12.5,153.5,124.73,100.41
2016,12,8,11,0,0.0,149.0,2.5,13.0,149.0,120.48,96.5
2016,12,8,11,15,0.0,126.0,2.45,13.0,126.0,100.32,79.54
2016,12,8,11,30,0.0,103.0,2.4,13.0,103.0,80.54,62.88
2016,12,8,11,45,0.0,104.0,2.35,13.0,104.0,81.48,63.67
2016,12,8,12,0,0.0,105.0,2.3,13.0,105.0,82.45,64.48
2016,12,8,12,15,0.0,101.5,2.25,13.0,101.5,79.54,62.03
2016,12,8,12,30,0.0,98.0,2.2,13.0,98.0,76.63,59.6
2016,12,8,12,45,0.0,110.5,2.2,13.0,110.5,88.04,69.26
2016,12,8,13,0,0.0,123.0,2.2,13.0,123.0,100.23,79.56
2016,12,8,13,15,0.0,84.5,2.15,13.0,84.5,65.31,50.14
2016,12,8,13,30,0.0,46.0,2.1,13.0,46.0,35.19,24.57
2016,12,8,13,45,0.0,86.0,2.1,13.0,86.0,67.29,52.03
2016,12,8,14,0,0.0,126.0,2.1,13.0,126.0,108.91,87.32
2016,12,8,14,15,0.0,116.0,2.05,13.0,116.0,100.43,80.22
2016,12,8,14,30,0.0,106.0,2.0,13.0,106.0,92.05,73.24
2016,12,8,14,45,0.0,94.0,1.95,13.0,94.0,81.43,64.29
2016,12,8,15,0,0.0,82.0,1.9,13.0,82.0,70.81,55.25
2016,12,8,15,15,0.0,69.5,1.8,12.5,69.5,59.57,45.66
2016,12,8,15,30,0.0,57.0,1.7,12.0,57.0,48.24,35.84
2016,12,8,15,45,0.0,44.0,1.65,12.0,44.0,36.06,25.12
2016,12,8,16,0,0.0,31.0,1.6,12.0,31.0,23.69,14.21
2016,12,8,16,15,0.0,19.5,1.55,11.5,19.5,14.87,5.86
2016,12,8,16,30,0.0,8.0,1.5,11.0,8.0,6.07,0.0
2016,12,8,16,45,0.0,4.0,1.45,11.0,4.0,3.15,0.0
2016,12,8,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,15,95.0,7.5,1.3,10.5,11.0,5.9,0.0
2016,12,9,7,30,190.0,15.0,1.3,11.0,22.0,11.8,0.0
2016,12,9,7,45,326.0,24.0,1.35,11.5,55.5,19.92,9.14
2016,12,9,8,0,462.0,33.0,1.4,12.0,89.0,27.67,18.35
2016,12,9,8,15,535.5,39.0,1.5,12.0,128.0,38.2,28.26
2016,12,9,8,30,609.0,45.0,1.6,12.0,167.0,84.65,45.16
2016,12,9,8,45,659.0,48.5,1.7,12.5,206.0,134.78,79.93
2016,12,9,9,0,709.0,52.0,1.8,13.0,245.0,190.76,126.08
2016,12,9,9,15,386.5,94.0,1.85,13.0,201.5,186.22,138.67
2016,12,9,9,30,64.0,136.0,1.9,13.0,158.0,131.18,104.45
2016,12,9,9,45,116.5,151.0,2.0,13.5,194.5,175.49,141.0
2016,12,9,10,0,169.0,166.0,2.1,14.0,231.0,220.97,178.53
2016,12,9,10,15,119.5,174.5,2.15,14.0,222.0,217.11,176.3
2016,12,9,10,30,70.0,183.0,2.2,14.0,213.0,197.73,160.66
2016,12,9,10,45,58.5,187.0,2.3,14.5,213.0,200.11,162.45
2016,12,9,11,0,47.0,191.0,2.4,15.0,213.0,201.36,163.1
2016,12,9,11,15,75.0,202.5,2.4,15.0,238.5,236.46,192.32
2016,12,9,11,30,103.0,214.0,2.4,15.0,264.0,274.6,223.8
2016,12,9,11,45,65.5,203.0,2.4,15.0,235.0,240.24,195.2
2016,12,9,12,0,28.0,192.0,2.4,15.0,206.0,186.64,150.72
2016,12,9,12,15,45.0,199.0,2.35,15.0,221.0,228.19,185.29
2016,12,9,12,30,62.0,206.0,2.3,15.0,236.0,255.49,207.94
2016,12,9,12,45,147.0,204.0,2.25,15.0,273.0,353.76,289.4
2016,12,9,13,0,232.0,202.0,2.2,15.0,310.0,436.96,357.22
2016,12,9,13,15,229.0,194.5,2.15,14.5,298.0,433.88,355.43
2016,12,9,13,30,226.0,187.0,2.1,14.0,286.0,429.91,353.45
2016,12,9,13,45,227.5,175.5,2.05,14.0,270.0,445.88,366.31
2016,12,9,14,0,229.0,164.0,2.0,14.0,254.0,439.07,361.57
2016,12,9,14,15,223.0,151.5,1.85,14.0,233.5,422.51,348.77
2016,12,9,14,30,217.0,139.0,1.7,14.0,213.0,404.89,335.02
2016,12,9,14,45,211.5,124.0,1.55,14.0,190.0,383.05,317.77
2016,12,9,15,0,206.0,109.0,1.4,14.0,167.0,360.18,299.34
2016,12,9,15,15,388.0,79.0,1.3,13.5,167.0,512.64,422.57
2016,12,9,15,30,570.0,49.0,1.2,13.0,167.0,643.86,518.65
2016,12,9,15,45,502.0,42.5,1.1,13.0,129.5,563.74,452.09
2016,12,9,16,0,434.0,36.0,1.0,13.0,92.0,484.97,385.03
2016,12,9,16,15,314.5,26.5,1.0,12.5,59.0,361.18,268.43
2016,12,9,16,30,195.0,17.0,1.0,12.0,26.0,216.87,0.0
2016,12,9,16,45,97.5,8.5,1.05,12.0,13.0,84.2,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
