Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,13.0,1.5,1.18,0.0
2016,12,10,7,30,0.0,3.0,3.6,13.0,3.0,2.36,0.0
2016,12,10,7,45,0.0,9.0,3.6,13.0,9.0,6.82,0.0
2016,12,10,8,0,0.0,15.0,3.6,13.0,15.0,11.39,4.16
2016,12,10,8,15,0.0,22.0,3.5,13.0,22.0,16.74,9.16
2016,12,10,8,30,0.0,29.0,3.4,13.0,29.0,22.1,13.28
2016,12,10,8,45,0.0,36.0,3.3,13.0,36.0,27.47,18.02
2016,12,10,9,0,0.0,43.0,3.2,13.0,43.0,32.85,22.72
2016,12,10,9,15,0.0,49.5,3.05,13.0,49.5,37.86,27.05
2016,12,10,9,30,0.0,56.0,2.9,13.0,56.0,42.87,31.34
2016,12,10,9,45,17.0,104.5,2.8,13.0,111.0,87.75,69.35
2016,12,10,10,0,34.0,153.0,2.7,13.0,166.0,143.49,116.21
2016,12,10,10,15,17.0,81.0,2.7,13.0,87.5,74.08,57.78
2016,12,10,10,30,0.0,9.0,2.7,13.0,9.0,6.85,0.24
2016,12,10,10,45,0.0,11.0,2.7,13.0,11.0,8.38,1.55
2016,12,10,11,0,0.0,13.0,2.7,13.0,13.0,9.91,2.86
2016,12,10,11,15,0.0,32.5,2.65,13.0,32.5,24.83,15.65
2016,12,10,11,30,0.0,52.0,2.6,13.0,52.0,39.83,28.44
2016,12,10,11,45,0.0,88.0,2.55,13.5,88.0,67.91,52.16
2016,12,10,12,0,0.0,124.0,2.5,14.0,124.0,99.3,78.38
2016,12,10,12,15,0.0,112.5,2.45,13.5,112.5,89.27,70.08
2016,12,10,12,30,0.0,101.0,2.4,13.0,101.0,79.29,61.85
2016,12,10,12,45,0.0,54.0,2.35,13.0,54.0,41.37,29.74
2016,12,10,13,0,0.0,7.0,2.3,13.0,7.0,5.33,0.0
2016,12,10,13,15,0.0,6.5,2.25,13.0,6.5,4.95,0.0
2016,12,10,13,30,0.0,6.0,2.2,13.0,6.0,4.57,0.0
2016,12,10,13,45,0.0,23.5,2.15,13.0,23.5,17.92,9.8
2016,12,10,14,0,0.0,41.0,2.1,13.0,41.0,31.33,21.36
2016,12,10,14,15,0.0,37.5,2.05,12.5,37.5,28.63,19.11
2016,12,10,14,30,0.0,34.0,2.0,12.0,34.0,25.94,16.86
2016,12,10,14,45,0.0,30.5,2.0,12.0,30.5,23.25,14.54
2016,12,10,15,0,0.0,27.0,2.0,12.0,27.0,20.56,12.21
2016,12,10,15,15,0.0,22.5,1.95,12.0,22.5,17.11,9.19
2016,12,10,15,30,0.0,18.0,1.9,12.0,18.0,13.67,6.16
2016,12,10,15,45,0.0,14.0,1.85,12.0,14.0,10.62,3.44
2016,12,10,16,0,0.0,10.0,1.8,12.0,10.0,7.58,0.71
2016,12,10,16,15,0.0,6.0,1.75,11.5,6.0,4.54,0.0
2016,12,10,16,30,0.0,2.0,1.7,11.0,2.0,1.51,0.0
2016,12,10,16,45,0.0,1.0,1.65,11.0,1.0,0.79,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,5.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,5.0,12.0,9.44,0.0
2016,12,11,7,45,40.0,27.0,1.45,5.5,31.5,20.2,8.78
2016,12,11,8,0,80.0,42.0,1.4,6.0,51.0,31.04,21.71
2016,12,11,8,15,95.5,59.0,1.35,6.0,74.0,43.0,33.26
2016,12,11,8,30,111.0,76.0,1.3,6.0,97.0,64.97,47.26
2016,12,11,8,45,119.5,92.0,1.3,6.5,120.0,87.76,65.72
2016,12,11,9,0,128.0,108.0,1.3,7.0,143.0,111.99,86.52
2016,12,11,9,15,135.0,122.5,1.3,7.0,163.5,136.03,107.88
2016,12,11,9,30,142.0,137.0,1.3,7.0,184.0,161.2,130.32
2016,12,11,9,45,145.0,150.5,1.3,7.0,203.0,185.11,151.66
2016,12,11,10,0,148.0,164.0,1.3,7.0,222.0,209.6,173.21
2016,12,11,10,15,117.5,174.0,1.35,7.5,221.5,215.28,178.51
2016,12,11,10,30,87.0,184.0,1.4,8.0,221.0,207.65,172.22
2016,12,11,10,45,200.5,186.0,1.45,8.5,276.5,293.33,244.2
2016,12,11,11,0,314.0,188.0,1.5,9.0,332.0,392.96,325.74
2016,12,11,11,15,231.5,201.5,1.5,9.5,309.5,355.32,294.07
2016,12,11,11,30,149.0,215.0,1.5,10.0,287.0,323.76,267.14
2016,12,11,11,45,230.5,208.5,1.55,10.5,320.5,388.16,320.63
2016,12,11,12,0,312.0,202.0,1.6,11.0,354.0,475.87,390.63
2016,12,11,12,15,368.5,190.0,1.65,11.0,368.0,524.11,429.43
2016,12,11,12,30,425.0,178.0,1.7,11.0,382.0,594.66,484.72
2016,12,11,12,45,293.0,192.0,1.75,11.0,331.5,489.2,401.4
2016,12,11,13,0,161.0,206.0,1.8,11.0,281.0,376.87,310.89
2016,12,11,13,15,126.5,197.0,1.85,11.0,254.5,341.26,282.55
2016,12,11,13,30,92.0,188.0,1.9,11.0,228.0,283.11,235.18
2016,12,11,13,45,49.5,164.0,2.0,11.0,185.5,216.37,179.49
2016,12,11,14,0,7.0,140.0,2.1,11.0,143.0,131.57,107.25
2016,12,11,14,15,4.5,130.0,1.95,10.5,131.5,121.02,98.69
2016,12,11,14,30,2.0,120.0,1.8,10.0,120.0,110.64,90.04
2016,12,11,14,45,1.0,107.0,1.65,10.0,107.0,98.19,79.43
2016,12,11,15,0,0.0,94.0,1.5,10.0,94.0,85.79,68.76
2016,12,11,15,15,0.0,79.5,1.45,9.5,79.5,72.39,57.25
2016,12,11,15,30,0.0,65.0,1.4,9.0,65.0,58.81,45.42
2016,12,11,15,45,0.0,50.5,1.35,8.5,50.5,44.93,33.15
2016,12,11,16,0,0.0,36.0,1.3,8.0,36.0,30.44,20.24
2016,12,11,16,15,0.0,23.0,1.35,7.5,23.0,17.57,8.22
2016,12,11,16,30,0.0,10.0,1.4,7.0,10.0,7.6,0.0
2016,12,11,16,45,0.0,5.0,1.45,7.0,5.0,3.93,0.0
2016,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.7,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.7,5.0,18.0,14.16,0.0
2016,12,12,7,45,218.0,25.5,1.75,5.5,50.0,20.93,8.74
2016,12,12,8,0,436.0,33.0,1.8,6.0,82.0,27.59,18.59
2016,12,12,8,15,514.0,39.5,1.85,6.5,121.5,33.06,24.21
2016,12,12,8,30,592.0,46.0,1.9,7.0,161.0,78.44,42.25
2016,12,12,8,45,637.0,51.0,1.95,7.5,199.0,130.32,78.78
2016,12,12,9,0,682.0,56.0,2.0,8.0,237.0,185.12,124.55
2016,12,12,9,15,714.0,59.5,1.9,8.0,273.0,240.4,174.76
2016,12,12,9,30,746.0,63.0,1.8,8.0,309.0,298.87,228.64
2016,12,12,9,45,568.0,100.0,1.75,8.5,298.0,314.0,250.08
2016,12,12,10,0,390.0,137.0,1.7,9.0,287.0,303.66,247.2
2016,12,12,10,15,504.0,123.0,1.6,9.0,330.0,371.39,304.38
2016,12,12,10,30,618.0,109.0,1.5,9.0,373.0,456.09,374.05
2016,12,12,10,45,621.5,113.5,1.45,9.0,389.0,498.45,409.0
2016,12,12,11,0,625.0,118.0,1.4,9.0,405.0,539.78,442.46
2016,12,12,11,15,497.5,152.5,1.4,9.0,384.5,514.07,422.15
2016,12,12,11,30,370.0,187.0,1.4,9.0,364.0,467.87,385.43
2016,12,12,11,45,380.5,187.0,1.45,9.0,370.5,494.82,407.96
2016,12,12,12,0,391.0,187.0,1.5,9.0,377.0,521.43,429.47
2016,12,12,12,15,333.5,196.0,1.5,9.0,357.5,501.45,413.04
2016,12,12,12,30,276.0,205.0,1.5,9.0,338.0,477.21,393.37
2016,12,12,12,45,305.0,195.5,1.5,9.0,339.5,503.76,415.64
2016,12,12,13,0,334.0,186.0,1.5,9.0,341.0,530.32,437.47
2016,12,12,13,15,280.5,185.5,1.5,9.0,312.5,491.16,406.14
2016,12,12,13,30,227.0,185.0,1.5,9.0,284.0,427.73,356.08
2016,12,12,13,45,201.5,176.0,1.5,9.0,260.5,399.35,333.89
2016,12,12,14,0,176.0,167.0,1.5,9.0,237.0,369.84,310.24
2016,12,12,14,15,167.5,156.0,1.45,9.0,218.0,353.19,297.17
2016,12,12,14,30,159.0,145.0,1.4,9.0,199.0,336.08,283.48
2016,12,12,14,45,153.5,129.5,1.35,9.0,177.5,314.45,266.07
2016,12,12,15,0,148.0,114.0,1.3,9.0,156.0,292.18,247.79
2016,12,12,15,15,136.0,98.0,1.3,8.5,132.0,262.33,223.02
2016,12,12,15,30,124.0,82.0,1.3,8.0,108.0,232.13,197.19
2016,12,12,15,45,107.0,65.0,1.3,8.0,83.5,195.04,164.23
2016,12,12,16,0,90.0,48.0,1.3,8.0,59.0,157.33,129.75
2016,12,12,16,15,45.0,32.5,1.35,7.5,38.0,98.08,72.97
2016,12,12,16,30,0.0,17.0,1.4,7.0,17.0,14.67,0.0
2016,12,12,16,45,0.0,8.5,1.45,7.0,8.5,6.69,0.0
2016,12,12,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,15,50.0,6.0,1.45,6.5,7.5,0.0,0.0
2016,12,13,7,30,100.0,12.0,1.5,7.0,15.0,9.44,0.0
2016,12,13,7,45,222.5,23.5,1.6,7.5,44.5,19.26,6.94
2016,12,13,8,0,345.0,35.0,1.7,8.0,74.0,28.84,19.45
2016,12,13,8,15,423.5,43.0,1.65,8.0,111.0,35.33,26.06
2016,12,13,8,30,502.0,51.0,1.6,8.0,148.0,75.5,42.92
2016,12,13,8,45,251.0,27.5,1.6,8.5,76.0,57.48,33.17
2016,12,13,9,0,0.0,4.0,1.6,9.0,4.0,3.03,0.0
2016,12,13,9,15,0.0,4.5,1.55,9.0,4.5,3.41,0.0
2016,12,13,9,30,0.0,5.0,1.5,9.0,5.0,3.79,0.0
2016,12,13,9,45,0.0,6.0,1.5,9.5,6.0,4.56,0.0
2016,12,13,10,0,0.0,7.0,1.5,10.0,7.0,5.32,0.0
2016,12,13,10,15,274.0,66.5,1.5,10.0,183.0,204.46,169.2
2016,12,13,10,30,548.0,126.0,1.5,10.0,359.0,427.59,351.21
2016,12,13,10,45,657.0,105.5,1.5,10.5,397.0,510.0,416.41
2016,12,13,11,0,766.0,85.0,1.5,11.0,435.0,590.87,480.19
2016,12,13,11,15,772.0,86.0,1.45,11.0,446.5,634.4,513.93
2016,12,13,11,30,778.0,87.0,1.4,11.0,458.0,676.32,545.93
2016,12,13,11,45,403.0,138.5,1.35,11.0,331.0,477.13,390.31
2016,12,13,12,0,28.0,190.0,1.3,11.0,204.0,200.5,162.91
2016,12,13,12,15,108.5,202.0,1.25,11.0,254.5,302.42,249.35
2016,12,13,12,30,189.0,214.0,1.2,11.0,305.0,393.28,323.28
2016,12,13,12,45,119.0,203.0,1.2,11.0,260.0,327.13,268.7
2016,12,13,13,0,49.0,192.0,1.2,11.0,215.0,236.67,194.22
2016,12,13,13,15,26.5,171.0,1.2,11.0,183.5,175.81,144.1
2016,12,13,13,30,4.0,150.0,1.2,11.0,152.0,134.32,108.94
2016,12,13,13,45,2.0,82.0,1.2,11.0,83.0,65.58,50.96
2016,12,13,14,0,0.0,14.0,1.2,11.0,14.0,10.66,3.62
2016,12,13,14,15,0.0,12.5,1.2,11.0,12.5,9.51,2.64
2016,12,13,14,30,0.0,11.0,1.2,11.0,11.0,8.36,1.65
2016,12,13,14,45,0.0,10.0,1.25,11.0,10.0,7.59,0.98
2016,12,13,15,0,0.0,9.0,1.3,11.0,9.0,6.83,0.31
2016,12,13,15,15,0.0,7.5,1.25,10.5,7.5,5.69,0.0
2016,12,13,15,30,0.0,6.0,1.2,10.0,6.0,4.54,0.0
2016,12,13,15,45,0.0,4.5,1.2,10.0,4.5,3.4,0.0
2016,12,13,16,0,0.0,3.0,1.2,10.0,3.0,2.27,0.0
2016,12,13,16,15,0.0,1.5,1.3,10.0,1.5,1.13,0.0
2016,12,13,16,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,10.0,8.0,6.29,0.0
2016,12,14,7,45,14.0,23.0,2.65,10.5,24.5,17.38,5.01
2016,12,14,8,0,28.0,38.0,2.8,11.0,41.0,28.17,18.51
2016,12,14,8,15,42.0,55.0,2.8,11.0,61.5,40.05,29.84
2016,12,14,8,30,56.0,72.0,2.8,11.0,82.0,57.07,41.51
2016,12,14,8,45,65.0,88.5,2.85,11.5,103.0,75.72,56.64
2016,12,14,9,0,74.0,105.0,2.9,12.0,124.0,95.91,73.62
2016,12,14,9,15,79.0,120.0,2.95,12.0,143.5,115.41,90.61
2016,12,14,9,30,84.0,135.0,3.0,12.0,163.0,135.84,108.46
2016,12,14,9,45,85.5,147.5,3.05,12.5,178.5,153.71,123.95
2016,12,14,10,0,87.0,160.0,3.1,13.0,194.0,171.98,139.56
2016,12,14,10,15,150.0,170.5,3.1,13.0,233.0,226.69,185.36
2016,12,14,10,30,213.0,181.0,3.1,13.0,272.0,280.82,230.71
2016,12,14,10,45,249.0,185.5,3.1,13.0,296.0,331.66,273.0
2016,12,14,11,0,285.0,190.0,3.1,13.0,320.0,375.11,309.09
2016,12,14,11,15,229.0,201.5,3.1,13.0,307.5,352.52,290.75
2016,12,14,11,30,173.0,213.0,3.1,13.0,295.0,338.09,278.51
2016,12,14,11,45,89.0,189.0,3.1,13.0,231.0,242.45,199.52
2016,12,14,12,0,5.0,165.0,3.1,13.0,167.0,141.69,114.1
2016,12,14,12,15,26.0,182.0,3.05,13.0,194.5,177.15,144.5
2016,12,14,12,30,47.0,199.0,3.0,13.0,222.0,234.13,192.14
2016,12,14,12,45,23.5,147.0,2.95,13.0,158.5,157.28,128.03
2016,12,14,13,0,0.0,95.0,2.9,13.0,95.0,74.44,57.79
2016,12,14,13,15,0.0,106.0,2.9,13.0,106.0,84.89,66.76
2016,12,14,13,30,0.0,117.0,2.9,13.0,117.0,96.27,76.45
2016,12,14,13,45,0.0,103.5,2.9,13.0,103.5,83.99,66.15
2016,12,14,14,0,0.0,90.0,2.9,13.0,90.0,71.76,55.87
2016,12,14,14,15,0.0,83.0,2.9,13.0,83.0,65.86,50.94
2016,12,14,14,30,0.0,76.0,2.9,13.0,76.0,60.0,46.0
2016,12,14,14,45,0.0,67.5,2.9,13.0,67.5,52.69,39.77
2016,12,14,15,0,0.0,59.0,2.9,13.0,59.0,45.38,33.49
2016,12,14,15,15,0.0,50.0,2.9,12.5,50.0,38.27,27.39
2016,12,14,15,30,0.0,41.0,2.9,12.0,41.0,31.34,21.35
2016,12,14,15,45,0.0,32.0,2.9,12.0,32.0,24.42,15.21
2016,12,14,16,0,0.0,23.0,2.9,12.0,23.0,17.52,9.06
2016,12,14,16,15,0.0,14.5,2.85,11.5,14.5,11.02,2.99
2016,12,14,16,30,0.0,6.0,2.8,11.0,6.0,4.54,0.0
2016,12,14,16,45,0.0,3.0,2.8,11.0,3.0,2.36,0.0
2016,12,14,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.95,12.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.8,12.0,4.0,3.15,0.0
2016,12,15,7,45,0.0,12.5,4.7,12.0,12.5,9.5,0.0
2016,12,15,8,0,0.0,21.0,4.6,12.0,21.0,16.0,7.98
2016,12,15,8,15,0.0,31.5,4.35,12.0,31.5,24.06,15.59
2016,12,15,8,30,0.0,42.0,4.1,12.0,42.0,32.13,21.88
2016,12,15,8,45,0.0,53.0,3.9,12.0,53.0,40.5,29.28
2016,12,15,9,0,0.0,64.0,3.7,12.0,64.0,49.0,36.71
2016,12,15,9,15,0.0,74.0,3.6,12.0,74.0,56.87,43.53
2016,12,15,9,30,0.0,84.0,3.5,12.0,84.0,64.85,50.37
2016,12,15,9,45,0.0,93.0,3.45,12.0,93.0,72.15,56.57
2016,12,15,10,0,0.0,102.0,3.4,12.0,102.0,79.57,62.82
2016,12,15,10,15,0.0,108.5,3.3,12.0,108.5,85.04,67.38
2016,12,15,10,30,0.0,115.0,3.2,12.0,115.0,90.59,71.99
2016,12,15,10,45,0.0,112.0,3.1,12.5,112.0,88.12,69.66
2016,12,15,11,0,0.0,109.0,3.0,13.0,109.0,85.62,67.34
2016,12,15,11,15,0.0,89.5,2.95,13.0,89.5,69.21,53.41
2016,12,15,11,30,0.0,70.0,2.9,13.0,70.0,53.73,40.26
2016,12,15,11,45,0.0,71.0,2.85,13.0,71.0,54.5,40.91
2016,12,15,12,0,0.0,72.0,2.8,13.0,72.0,55.28,41.56
2016,12,15,12,15,0.0,48.0,2.8,13.0,48.0,36.75,25.8
2016,12,15,12,30,0.0,24.0,2.8,13.0,24.0,18.32,10.06
2016,12,15,12,45,0.0,30.0,2.8,13.0,30.0,22.92,14.01
2016,12,15,13,0,0.0,36.0,2.8,13.0,36.0,27.51,17.96
2016,12,15,13,15,0.0,58.5,2.75,13.0,58.5,44.83,32.78
2016,12,15,13,30,0.0,81.0,2.7,13.0,81.0,62.46,47.84
2016,12,15,13,45,0.0,60.5,2.7,13.0,60.5,46.36,34.16
2016,12,15,14,0,0.0,40.0,2.7,13.0,40.0,30.56,20.68
2016,12,15,14,15,0.0,36.5,2.6,13.0,36.5,27.86,18.4
2016,12,15,14,30,0.0,33.0,2.5,13.0,33.0,25.17,16.11
2016,12,15,14,45,0.0,29.5,2.45,13.0,29.5,22.48,13.8
2016,12,15,15,0,0.0,26.0,2.4,13.0,26.0,19.8,11.48
2016,12,15,15,15,0.0,22.0,2.25,12.5,22.0,16.73,8.83
2016,12,15,15,30,0.0,18.0,2.1,12.0,18.0,13.67,6.16
2016,12,15,15,45,0.0,14.0,2.0,12.0,14.0,10.62,3.44
2016,12,15,16,0,0.0,10.0,1.9,12.0,10.0,7.58,0.72
2016,12,15,16,15,0.0,6.5,1.8,12.0,6.5,4.92,0.0
2016,12,15,16,30,0.0,3.0,1.7,12.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,1.6,12.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,75.0,6.0,3.85,6.0,7.5,0.0,0.0
2016,12,16,7,30,150.0,12.0,3.9,6.0,15.0,9.44,0.0
2016,12,16,7,45,307.0,22.0,4.0,6.5,48.0,18.3,4.37
2016,12,16,8,0,464.0,32.0,4.1,7.0,81.0,26.95,17.63
2016,12,16,8,15,547.0,38.5,4.2,7.0,121.5,35.31,26.02
2016,12,16,8,30,630.0,45.0,4.3,7.0,162.0,77.39,41.65
2016,12,16,8,45,680.5,49.5,4.45,7.5,202.5,129.0,76.11
2016,12,16,9,0,731.0,54.0,4.6,8.0,243.0,186.61,123.72
2016,12,16,9,15,763.5,57.0,4.6,8.0,280.0,244.22,176.52
2016,12,16,9,30,796.0,60.0,4.6,8.0,317.0,305.05,233.64
2016,12,16,9,45,821.5,61.5,4.7,8.0,349.5,364.83,290.21
2016,12,16,10,0,847.0,63.0,4.8,8.0,382.0,426.35,347.47
2016,12,16,10,15,861.5,64.5,4.8,8.0,408.5,484.15,400.44
2016,12,16,10,30,876.0,66.0,4.8,8.0,435.0,538.74,449.5
2016,12,16,10,45,885.0,67.5,4.8,8.5,454.5,592.18,495.4
2016,12,16,11,0,894.0,69.0,4.8,9.0,474.0,644.5,539.03
2016,12,16,11,15,899.5,70.0,4.75,9.0,486.5,692.54,578.97
2016,12,16,11,30,905.0,71.0,4.7,9.0,499.0,738.65,615.46
2016,12,16,11,45,907.0,71.5,4.7,9.5,504.0,779.41,645.32
2016,12,16,12,0,909.0,72.0,4.7,10.0,509.0,817.57,672.95
2016,12,16,12,15,908.0,71.5,4.7,10.0,507.0,849.26,696.79
2016,12,16,12,30,907.0,71.0,4.7,10.0,505.0,877.82,718.31
2016,12,16,12,45,903.5,70.5,4.75,10.0,495.0,900.93,736.18
2016,12,16,13,0,900.0,70.0,4.8,10.0,485.0,920.62,751.65
2016,12,16,13,15,891.5,69.0,4.8,10.0,467.5,931.52,760.34
2016,12,16,13,30,883.0,68.0,4.8,10.0,450.0,938.75,766.48
2016,12,16,13,45,869.5,67.0,4.85,10.0,426.0,948.39,774.96
2016,12,16,14,0,856.0,66.0,4.9,10.0,402.0,943.53,772.66
2016,12,16,14,15,836.5,63.5,4.85,9.5,371.0,927.14,762.45
2016,12,16,14,30,817.0,61.0,4.8,9.0,340.0,907.18,749.38
2016,12,16,14,45,789.0,58.0,4.8,9.0,304.5,874.99,725.54
2016,12,16,15,0,761.0,55.0,4.8,9.0,269.0,839.78,698.65
2016,12,16,15,15,717.5,51.0,4.65,8.5,229.0,785.88,656.39
2016,12,16,15,30,674.0,47.0,4.5,8.0,189.0,729.98,610.73
2016,12,16,15,45,607.0,41.5,4.4,7.5,148.0,649.35,543.2
2016,12,16,16,0,540.0,36.0,4.3,7.0,107.0,568.4,471.35
2016,12,16,16,15,270.0,34.5,4.2,6.5,70.0,330.34,261.54
2016,12,16,16,30,0.0,33.0,4.1,6.0,33.0,57.04,0.0
2016,12,16,16,45,0.0,16.5,4.05,6.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,105.5,5.5,1.95,0.5,7.5,0.0,0.0
2016,12,17,7,30,211.0,11.0,1.9,1.0,15.0,8.65,0.0
2016,12,17,7,45,366.5,20.0,1.85,1.5,49.5,18.27,3.79
2016,12,17,8,0,522.0,29.0,1.8,2.0,84.0,26.86,17.92
2016,12,17,8,15,601.5,35.0,1.85,2.5,125.5,32.56,24.04
2016,12,17,8,30,681.0,41.0,1.9,3.0,167.0,75.51,39.54
2016,12,17,8,45,729.5,45.0,1.95,3.5,208.0,129.41,75.35
2016,12,17,9,0,778.0,49.0,2.0,4.0,249.0,188.99,124.86
2016,12,17,9,15,809.0,52.0,2.0,4.5,287.0,248.88,179.64
2016,12,17,9,30,840.0,55.0,2.0,5.0,325.0,311.77,238.24
2016,12,17,9,45,860.5,57.5,2.0,5.5,358.0,372.38,294.78
2016,12,17,10,0,881.0,60.0,2.0,6.0,391.0,434.19,350.91
2016,12,17,10,15,895.0,61.5,2.0,6.0,417.5,492.76,403.49
2016,12,17,10,30,909.0,63.0,2.0,6.0,444.0,551.16,454.32
2016,12,17,10,45,917.5,64.0,2.0,6.5,464.0,605.42,499.48
2016,12,17,11,0,926.0,65.0,2.0,7.0,484.0,658.41,542.16
2016,12,17,11,15,931.0,65.5,2.0,7.0,496.5,706.99,581.19
2016,12,17,11,30,936.0,66.0,2.0,7.0,509.0,753.5,616.45
2016,12,17,11,45,936.5,67.0,2.0,7.5,514.0,794.96,645.39
2016,12,17,12,0,937.0,68.0,2.0,8.0,519.0,833.63,672.01
2016,12,17,12,15,936.0,68.0,2.0,8.0,516.5,866.9,695.75
2016,12,17,12,30,935.0,68.0,2.0,8.0,514.0,896.96,717.2
2016,12,17,12,45,925.5,69.0,2.0,8.0,503.0,917.52,731.89
2016,12,17,13,0,916.0,70.0,2.0,8.0,492.0,934.32,744.11
2016,12,17,13,15,907.5,69.0,1.95,8.0,474.5,945.66,752.01
2016,12,17,13,30,899.0,68.0,1.9,8.0,457.0,953.27,757.43
2016,12,17,13,45,885.0,66.5,1.85,8.0,432.0,951.25,756.17
2016,12,17,14,0,871.0,65.0,1.8,8.0,407.0,956.29,760.07
2016,12,17,14,15,851.0,63.0,1.75,8.0,376.0,940.27,748.99
2016,12,17,14,30,831.0,61.0,1.7,8.0,345.0,920.64,735.42
2016,12,17,14,45,801.5,58.5,1.65,8.0,309.0,887.73,712.0
2016,12,17,15,0,772.0,56.0,1.6,8.0,273.0,851.72,685.73
2016,12,17,15,15,728.5,52.0,1.6,7.5,232.5,797.73,646.89
2016,12,17,15,30,685.0,48.0,1.6,7.0,192.0,741.65,604.47
2016,12,17,15,45,615.0,42.0,1.6,6.5,150.5,657.53,537.99
2016,12,17,16,0,545.0,36.0,1.6,6.0,109.0,573.35,467.1
2016,12,17,16,15,272.5,35.0,1.65,5.5,71.5,337.15,265.33
2016,12,17,16,30,0.0,34.0,1.7,5.0,34.0,59.83,2.95
2016,12,17,16,45,0.0,17.0,1.75,5.0,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,45,261.0,14.0,2.85,0.5,41.0,12.54,0.27
2016,12,18,8,0,522.0,28.0,2.9,1.0,82.0,25.96,17.12
2016,12,18,8,15,603.5,34.0,2.95,1.0,123.5,31.69,23.36
2016,12,18,8,30,685.0,40.0,3.0,1.0,165.0,73.41,38.4
2016,12,18,8,45,735.0,44.0,3.1,1.5,206.5,127.62,74.29
2016,12,18,9,0,785.0,48.0,3.2,2.0,248.0,187.69,124.48
2016,12,18,9,15,817.0,50.5,3.15,2.5,286.5,247.69,179.98
2016,12,18,9,30,849.0,53.0,3.1,3.0,325.0,310.75,239.6
2016,12,18,9,45,867.5,56.0,3.1,3.5,358.0,371.67,297.5
2016,12,18,10,0,886.0,59.0,3.1,4.0,391.0,433.52,354.86
2016,12,18,10,15,901.0,60.5,3.0,4.5,418.5,492.83,408.28
2016,12,18,10,30,916.0,62.0,2.9,5.0,446.0,552.07,459.75
2016,12,18,10,45,926.0,63.0,2.85,5.5,466.5,607.57,506.61
2016,12,18,11,0,936.0,64.0,2.8,6.0,487.0,661.94,550.99
2016,12,18,11,15,942.0,65.0,2.75,6.0,500.0,712.27,591.89
2016,12,18,11,30,948.0,66.0,2.7,6.0,513.0,760.62,628.94
2016,12,18,11,45,950.0,66.0,2.7,6.5,518.5,802.58,658.79
2016,12,18,12,0,952.0,66.0,2.7,7.0,524.0,841.79,686.31
2016,12,18,12,15,951.0,66.0,2.7,7.0,521.5,875.62,710.94
2016,12,18,12,30,950.0,66.0,2.7,7.0,519.0,906.21,733.19
2016,12,18,12,45,945.5,65.5,2.7,7.5,508.5,929.71,748.98
2016,12,18,13,0,941.0,65.0,2.7,8.0,498.0,949.58,762.24
2016,12,18,13,15,933.0,64.0,2.7,8.0,480.5,961.87,771.55
2016,12,18,13,30,925.0,63.0,2.7,8.0,463.0,970.34,778.33
2016,12,18,13,45,912.0,61.5,2.7,8.0,438.5,969.56,778.62
2016,12,18,14,0,899.0,60.0,2.7,8.0,414.0,964.98,776.34
2016,12,18,14,15,880.5,58.0,2.6,8.0,383.0,950.67,766.1
2016,12,18,14,30,862.0,56.0,2.5,8.0,352.0,932.86,753.25
2016,12,18,14,45,834.5,54.0,2.45,8.0,315.5,913.4,739.36
2016,12,18,15,0,807.0,52.0,2.4,8.0,279.0,880.05,714.64
2016,12,18,15,15,766.0,48.0,2.3,7.0,238.5,828.31,677.28
2016,12,18,15,30,725.0,44.0,2.2,6.0,198.0,774.47,636.33
2016,12,18,15,45,659.5,39.0,2.1,5.5,156.0,695.35,572.23
2016,12,18,16,0,594.0,34.0,2.0,5.0,114.0,615.98,503.76
2016,12,18,16,15,474.5,26.5,2.0,4.5,75.5,488.49,383.32
2016,12,18,16,30,355.0,19.0,2.0,4.0,37.0,348.13,66.27
2016,12,18,16,45,177.5,9.5,2.0,3.5,18.5,149.94,0.0
2016,12,18,17,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,7,45,232.5,14.5,1.95,0.5,38.5,11.85,0.0
2016,12,19,8,0,465.0,29.0,1.9,1.0,77.0,26.63,17.64
2016,12,19,8,15,548.0,35.5,1.9,1.5,117.0,32.68,24.2
2016,12,19,8,30,631.0,42.0,1.9,2.0,157.0,70.8,38.13
2016,12,19,8,45,682.5,46.5,1.9,2.5,197.0,122.25,71.73
2016,12,19,9,0,734.0,51.0,1.9,3.0,237.0,179.82,119.14
2016,12,19,9,15,766.5,54.0,1.85,3.5,274.5,237.38,171.64
2016,12,19,9,30,799.0,57.0,1.8,4.0,312.0,298.17,228.24
2016,12,19,9,45,814.0,61.0,1.8,4.5,343.0,356.73,283.11
2016,12,19,10,0,829.0,65.0,1.8,5.0,374.0,415.99,337.19
2016,12,19,10,15,844.5,66.5,1.8,5.5,400.5,473.37,388.08
2016,12,19,10,30,860.0,68.0,1.8,6.0,427.0,530.88,437.33
2016,12,19,10,45,869.5,69.5,1.85,6.5,447.0,584.8,482.4
2016,12,19,11,0,879.0,71.0,1.9,7.0,467.0,637.71,525.28
2016,12,19,11,15,885.0,71.5,1.85,7.0,480.0,680.28,559.57
2016,12,19,11,30,891.0,72.0,1.8,7.0,493.0,725.78,594.35
2016,12,19,11,45,892.5,73.0,1.8,7.5,498.0,766.45,622.84
2016,12,19,12,0,894.0,74.0,1.8,8.0,503.0,804.56,649.16
2016,12,19,12,15,810.0,86.0,1.8,8.0,473.5,791.26,639.0
2016,12,19,12,30,726.0,98.0,1.8,8.0,444.0,766.74,621.24
2016,12,19,12,45,646.0,117.0,1.8,8.5,420.5,742.18,602.5
2016,12,19,13,0,566.0,136.0,1.8,9.0,397.0,700.36,570.87
2016,12,19,13,15,560.5,132.0,1.75,9.0,382.5,705.69,575.4
2016,12,19,13,30,555.0,128.0,1.7,9.0,368.0,708.5,577.65
2016,12,19,13,45,696.0,97.5,1.65,9.0,382.0,827.12,665.32
2016,12,19,14,0,837.0,67.0,1.6,9.0,396.0,925.59,734.56
2016,12,19,14,15,816.5,65.0,1.5,8.5,366.0,909.18,722.52
2016,12,19,14,30,796.0,63.0,1.4,8.0,336.0,889.24,709.25
2016,12,19,14,45,766.0,60.0,1.3,8.0,300.5,855.49,684.49
2016,12,19,15,0,736.0,57.0,1.2,8.0,265.0,818.78,657.07
2016,12,19,15,15,691.5,53.0,1.2,7.5,226.0,764.39,618.17
2016,12,19,15,30,647.0,49.0,1.2,7.0,187.0,708.02,575.85
2016,12,19,15,45,575.5,43.5,1.3,6.5,146.5,634.25,518.58
2016,12,19,16,0,504.0,38.0,1.4,6.0,106.0,552.24,450.58
2016,12,19,16,15,252.0,36.0,1.4,5.5,70.0,321.06,254.48
2016,12,19,16,30,0.0,34.0,1.4,5.0,34.0,57.97,9.55
2016,12,19,16,45,0.0,17.0,1.4,5.0,17.0,13.38,0.0
2016,12,19,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,45,200.5,15.0,2.2,2.5,35.0,12.19,0.0
2016,12,20,8,0,401.0,30.0,2.2,3.0,70.0,25.05,16.02
2016,12,20,8,15,486.0,36.5,2.15,3.5,108.0,30.54,22.04
2016,12,20,8,30,571.0,43.0,2.1,4.0,146.0,67.21,36.95
2016,12,20,8,45,624.0,47.5,2.05,5.0,185.0,115.07,67.56
2016,12,20,9,0,677.0,52.0,2.0,6.0,224.0,169.26,111.31
2016,12,20,9,15,711.0,55.5,1.95,6.5,260.0,224.19,160.69
2016,12,20,9,30,745.0,59.0,1.9,7.0,296.0,282.61,214.42
2016,12,20,9,45,775.0,60.0,1.85,7.5,328.0,340.4,267.52
2016,12,20,10,0,805.0,61.0,1.8,8.0,360.0,400.52,321.43
2016,12,20,10,15,820.5,62.5,1.75,8.5,386.0,456.47,370.57
2016,12,20,10,30,836.0,64.0,1.7,9.0,412.0,512.6,418.12
2016,12,20,10,45,846.0,65.0,1.65,9.5,432.0,561.1,458.18
2016,12,20,11,0,856.0,66.0,1.6,10.0,452.0,611.71,498.37
2016,12,20,11,15,862.5,67.0,1.5,10.0,464.5,658.83,535.12
2016,12,20,11,30,869.0,68.0,1.4,10.0,477.0,704.24,568.73
2016,12,20,11,45,870.5,68.5,1.35,10.5,482.5,743.41,595.14
2016,12,20,12,0,872.0,69.0,1.3,11.0,488.0,780.07,619.38
2016,12,20,12,15,871.5,69.0,1.25,11.0,486.0,811.82,640.97
2016,12,20,12,30,871.0,69.0,1.2,11.0,484.0,840.63,660.38
2016,12,20,12,45,860.0,70.5,1.2,11.0,473.5,859.09,673.24
2016,12,20,13,0,849.0,72.0,1.2,11.0,463.0,884.06,690.85
2016,12,20,13,15,841.0,71.0,1.2,11.0,447.0,895.23,698.87
2016,12,20,13,30,833.0,70.0,1.2,11.0,431.0,902.83,704.72
2016,12,20,13,45,819.5,68.5,1.25,11.0,408.0,900.95,704.96
2016,12,20,14,0,806.0,67.0,1.3,11.0,385.0,895.46,702.85
2016,12,20,14,15,787.0,65.0,1.25,11.0,356.0,880.46,692.58
